Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,7,45,188.0,16.0,1.4,2.5,34.0,12.97,0.0
2016,1,1,8,0,376.0,32.0,1.6,3.0,68.0,26.63,17.09
2016,1,1,8,15,468.0,40.0,1.6,3.5,108.0,34.11,25.2
2016,1,1,8,30,560.0,48.0,1.6,4.0,148.0,79.26,43.75
2016,1,1,8,45,615.5,54.0,1.6,4.5,189.0,129.1,79.25
2016,1,1,9,0,671.0,60.0,1.6,5.0,230.0,185.39,126.55
2016,1,1,9,15,708.0,64.0,1.6,5.5,268.5,241.38,177.41
2016,1,1,9,30,745.0,68.0,1.6,6.0,307.0,301.78,232.75
2016,1,1,9,45,763.0,73.0,1.65,7.0,339.5,358.37,284.37
2016,1,1,10,0,781.0,78.0,1.7,8.0,372.0,415.82,335.2
2016,1,1,10,15,798.5,80.0,1.6,8.0,400.5,470.65,383.11
2016,1,1,10,30,816.0,82.0,1.5,8.0,429.0,525.63,429.51
2016,1,1,10,45,827.5,84.0,1.45,8.5,450.0,577.06,471.03
2016,1,1,11,0,839.0,86.0,1.4,9.0,471.0,627.52,510.34
2016,1,1,11,15,846.0,87.0,1.3,9.0,485.5,672.68,544.92
2016,1,1,11,30,853.0,88.0,1.2,9.0,500.0,715.94,577.03
2016,1,1,11,45,857.5,88.0,1.15,9.5,507.0,754.14,602.56
2016,1,1,12,0,862.0,88.0,1.1,10.0,514.0,789.81,625.79
2016,1,1,12,15,861.5,88.0,1.05,10.0,513.0,818.77,645.11
2016,1,1,12,30,861.0,88.0,1.0,10.0,512.0,844.6,662.2
2016,1,1,12,45,862.0,85.5,1.0,10.0,504.5,865.5,676.66
2016,1,1,13,0,863.0,83.0,1.0,10.0,497.0,883.05,688.94
2016,1,1,13,15,855.0,82.0,1.0,10.0,481.0,891.0,694.74
2016,1,1,13,30,847.0,81.0,1.0,10.0,465.0,895.28,698.28
2016,1,1,13,45,835.5,79.0,1.0,10.0,442.0,891.47,696.4
2016,1,1,14,0,824.0,77.0,1.0,10.0,419.0,884.04,692.19
2016,1,1,14,15,804.5,74.5,0.95,10.0,389.5,865.1,679.16
2016,1,1,14,30,785.0,72.0,0.9,10.0,360.0,842.81,663.82
2016,1,1,14,45,759.0,68.5,0.9,10.0,325.0,810.23,641.79
2016,1,1,15,0,733.0,65.0,0.9,10.0,290.0,774.88,617.27
2016,1,1,15,15,692.5,61.0,0.85,9.5,251.0,731.41,586.29
2016,1,1,15,30,652.0,57.0,0.8,9.0,212.0,679.58,547.79
2016,1,1,15,45,591.0,51.0,0.75,8.5,171.0,606.91,491.74
2016,1,1,16,0,530.0,45.0,0.7,8.0,130.0,534.94,433.43
2016,1,1,16,15,428.5,36.0,0.75,7.5,91.0,429.26,344.86
2016,1,1,16,30,327.0,27.0,0.8,7.0,52.0,325.26,224.38
2016,1,1,16,45,163.5,13.5,0.9,7.0,26.0,128.2,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.5,1.35,5.5,13.5,11.13,0.0
2016,1,2,8,0,0.0,27.0,1.5,6.0,27.0,22.14,13.05
2016,1,2,8,15,0.0,43.0,1.5,6.5,43.0,34.6,25.31
2016,1,2,8,30,0.0,59.0,1.5,7.0,59.0,47.73,35.84
2016,1,2,8,45,2.5,75.0,1.5,7.5,76.0,61.53,47.98
2016,1,2,9,0,5.0,91.0,1.5,8.0,93.0,75.93,60.48
2016,1,2,9,15,9.5,105.0,1.5,8.5,108.5,89.7,72.22
2016,1,2,9,30,14.0,119.0,1.5,9.0,124.0,104.18,84.47
2016,1,2,9,45,18.0,131.5,1.55,9.5,138.5,117.86,95.96
2016,1,2,10,0,22.0,144.0,1.6,10.0,153.0,132.13,107.87
2016,1,2,10,15,14.0,147.0,1.75,10.5,152.5,132.65,108.13
2016,1,2,10,30,6.0,150.0,1.9,11.0,152.0,132.27,107.51
2016,1,2,10,45,15.0,164.0,2.1,11.5,170.5,151.14,123.17
2016,1,2,11,0,24.0,178.0,2.3,12.0,189.0,171.22,139.76
2016,1,2,11,15,293.5,161.5,2.4,12.0,303.5,367.39,305.18
2016,1,2,11,30,563.0,145.0,2.5,12.0,418.0,568.95,467.59
2016,1,2,11,45,330.5,183.0,2.6,12.5,344.0,447.72,368.31
2016,1,2,12,0,98.0,221.0,2.7,13.0,270.0,295.48,241.98
2016,1,2,12,15,154.0,220.5,2.7,13.0,297.0,361.32,297.1
2016,1,2,12,30,210.0,220.0,2.7,13.0,324.0,415.17,341.45
2016,1,2,12,45,218.0,215.5,2.7,13.5,322.0,425.31,349.22
2016,1,2,13,0,226.0,211.0,2.7,14.0,320.0,435.07,356.9
2016,1,2,13,15,329.5,187.0,2.6,14.0,340.0,524.06,429.35
2016,1,2,13,30,433.0,163.0,2.5,14.0,360.0,616.17,502.05
2016,1,2,13,45,278.5,172.0,2.45,14.0,296.5,473.38,388.65
2016,1,2,14,0,124.0,181.0,2.4,14.0,233.0,329.77,271.54
2016,1,2,14,15,143.0,168.0,2.15,13.5,224.0,334.82,277.6
2016,1,2,14,30,162.0,155.0,1.9,13.0,215.0,339.23,282.41
2016,1,2,14,45,153.0,141.5,1.65,13.0,194.0,316.64,263.88
2016,1,2,15,0,144.0,128.0,1.4,13.0,173.0,293.71,244.95
2016,1,2,15,15,135.0,112.0,1.2,12.5,149.5,266.59,222.8
2016,1,2,15,30,126.0,96.0,1.0,12.0,126.0,239.18,199.88
2016,1,2,15,45,111.5,79.0,0.85,11.5,102.0,205.14,170.75
2016,1,2,16,0,97.0,62.0,0.7,11.0,78.0,170.97,140.78
2016,1,2,16,15,69.0,45.0,0.75,10.5,54.5,125.83,100.43
2016,1,2,16,30,41.0,28.0,0.8,10.0,31.0,78.96,52.56
2016,1,2,16,45,20.5,14.0,0.9,10.0,15.5,26.61,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,16.0,1.8,8.5,16.0,13.21,0.0
2016,1,3,8,0,0.0,32.0,1.9,9.0,32.0,25.74,15.83
2016,1,3,8,15,12.5,48.5,1.9,9.5,51.0,38.47,28.38
2016,1,3,8,30,25.0,65.0,1.9,10.0,70.0,53.79,39.71
2016,1,3,8,45,32.0,81.5,1.95,10.5,89.0,70.87,54.08
2016,1,3,9,0,39.0,98.0,2.0,11.0,108.0,89.21,69.65
2016,1,3,9,15,44.0,113.5,1.9,11.0,126.5,107.42,85.39
2016,1,3,9,30,49.0,129.0,1.8,11.0,145.0,126.53,101.87
2016,1,3,9,45,52.5,142.0,1.7,11.5,160.5,143.71,116.42
2016,1,3,10,0,56.0,155.0,1.6,12.0,176.0,161.49,131.3
2016,1,3,10,15,182.0,163.0,1.55,12.0,239.0,239.79,196.08
2016,1,3,10,30,308.0,171.0,1.5,12.0,302.0,333.78,273.07
2016,1,3,10,45,270.0,185.5,1.5,12.5,304.5,345.53,282.27
2016,1,3,11,0,232.0,200.0,1.5,13.0,307.0,342.29,279.5
2016,1,3,11,15,189.0,209.0,1.6,13.0,298.0,336.48,274.94
2016,1,3,11,30,146.0,218.0,1.7,13.0,289.0,326.88,266.94
2016,1,3,11,45,221.0,214.5,1.85,13.5,323.5,386.99,316.35
2016,1,3,12,0,296.0,211.0,2.0,14.0,358.0,467.26,380.21
2016,1,3,12,15,226.0,217.5,2.1,14.0,330.0,415.43,338.65
2016,1,3,12,30,156.0,224.0,2.2,14.0,302.0,374.67,305.5
2016,1,3,12,45,135.0,220.0,2.35,14.0,286.5,359.38,293.59
2016,1,3,13,0,114.0,216.0,2.5,14.0,271.0,342.76,280.32
2016,1,3,13,15,232.0,198.0,2.45,14.0,305.5,450.45,369.44
2016,1,3,13,30,350.0,180.0,2.4,14.0,340.0,541.82,443.5
2016,1,3,13,45,300.5,177.5,2.35,14.5,310.0,500.53,409.53
2016,1,3,14,0,251.0,175.0,2.3,15.0,280.0,457.65,374.89
2016,1,3,14,15,215.5,165.5,1.95,14.5,251.0,397.75,327.89
2016,1,3,14,30,180.0,156.0,1.6,14.0,222.0,356.88,295.05
2016,1,3,14,45,166.5,143.0,1.3,14.0,199.5,330.83,273.84
2016,1,3,15,0,153.0,130.0,1.0,14.0,177.0,304.53,252.05
2016,1,3,15,15,142.5,113.5,0.85,13.5,153.0,275.22,228.42
2016,1,3,15,30,132.0,97.0,0.7,13.0,129.0,245.57,203.95
2016,1,3,15,45,110.0,80.0,0.6,13.0,103.5,205.1,169.38
2016,1,3,16,0,88.0,63.0,0.5,13.0,78.0,164.89,134.37
2016,1,3,16,15,58.5,46.0,0.5,12.5,54.5,118.9,93.84
2016,1,3,16,30,29.0,29.0,0.5,12.0,31.0,59.27,38.75
2016,1,3,16,45,14.5,14.5,0.55,12.0,15.5,22.77,0.0
2016,1,3,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,191.0,14.5,2.65,11.5,32.5,11.69,0.0
2016,1,4,8,0,382.0,29.0,2.7,12.0,65.0,23.99,14.13
2016,1,4,8,15,470.5,36.0,2.8,12.0,104.0,29.44,20.17
2016,1,4,8,30,559.0,43.0,2.9,12.0,143.0,71.41,36.73
2016,1,4,8,45,613.5,47.5,3.0,12.5,182.5,121.32,70.69
2016,1,4,9,0,668.0,52.0,3.1,13.0,222.0,175.28,114.64
2016,1,4,9,15,703.5,55.5,3.15,13.0,259.5,229.7,163.46
2016,1,4,9,30,739.0,59.0,3.2,13.0,297.0,287.54,216.41
2016,1,4,9,45,461.0,109.5,3.3,13.5,263.5,276.5,218.37
2016,1,4,10,0,183.0,160.0,3.4,14.0,230.0,224.78,181.8
2016,1,4,10,15,247.5,165.5,3.5,14.0,267.0,280.16,228.39
2016,1,4,10,30,312.0,171.0,3.6,14.0,304.0,335.31,274.58
2016,1,4,10,45,253.5,187.5,3.75,14.5,299.0,337.7,276.66
2016,1,4,11,0,195.0,204.0,3.9,15.0,294.0,323.31,264.69
2016,1,4,11,15,220.5,208.0,3.95,15.0,313.0,355.78,291.78
2016,1,4,11,30,246.0,212.0,4.0,15.0,332.0,403.35,330.44
2016,1,4,11,45,153.5,213.0,4.05,15.0,288.5,335.09,274.39
2016,1,4,12,0,61.0,214.0,4.1,15.0,245.0,258.2,210.3
2016,1,4,12,15,61.5,214.0,4.05,15.0,245.0,262.82,214.33
2016,1,4,12,30,62.0,214.0,4.0,15.0,245.0,267.5,218.26
2016,1,4,12,45,60.0,210.5,4.0,15.0,240.5,265.91,217.08
2016,1,4,13,0,58.0,207.0,4.0,15.0,236.0,264.22,215.86
2016,1,4,13,15,167.0,200.0,3.9,15.0,278.0,375.61,309.59
2016,1,4,13,30,276.0,193.0,3.8,15.0,320.0,491.11,404.01
2016,1,4,13,45,284.5,182.0,3.75,15.0,307.0,491.58,404.79
2016,1,4,14,0,293.0,171.0,3.7,15.0,294.0,490.82,405.14
2016,1,4,14,15,146.5,103.5,3.4,14.5,165.0,269.72,225.48
2016,1,4,14,30,0.0,36.0,3.1,14.0,36.0,29.73,19.84
2016,1,4,14,45,0.0,32.5,2.85,14.0,32.5,26.82,17.45
2016,1,4,15,0,0.0,29.0,2.6,14.0,29.0,23.91,14.97
2016,1,4,15,15,0.0,25.0,2.35,13.5,25.0,20.6,12.15
2016,1,4,15,30,0.0,21.0,2.1,13.0,21.0,17.29,9.29
2016,1,4,15,45,0.0,17.0,1.85,13.0,17.0,13.98,6.37
2016,1,4,16,0,0.0,13.0,1.6,13.0,13.0,10.68,3.44
2016,1,4,16,15,0.0,9.0,1.65,12.5,9.0,7.39,0.51
2016,1,4,16,30,0.0,5.0,1.7,12.0,5.0,4.1,0.0
2016,1,4,16,45,0.0,2.5,1.75,12.0,2.5,2.05,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,10.5,1.7,10.5,10.5,8.64,0.0
2016,1,5,8,0,0.0,21.0,1.8,11.0,21.0,17.33,8.71
2016,1,5,8,15,0.0,34.0,2.0,11.0,34.0,28.04,19.06
2016,1,5,8,30,0.0,47.0,2.2,11.0,47.0,38.57,27.43
2016,1,5,8,45,0.0,60.5,2.45,11.5,60.5,49.72,37.22
2016,1,5,9,0,0.0,74.0,2.7,12.0,74.0,61.07,47.07
2016,1,5,9,15,0.0,86.5,2.8,12.0,86.5,71.78,56.33
2016,1,5,9,30,0.0,99.0,2.9,12.0,99.0,82.65,65.63
2016,1,5,9,45,0.0,110.0,3.0,12.0,110.0,92.38,73.87
2016,1,5,10,0,0.0,121.0,3.1,12.0,121.0,102.25,82.16
2016,1,5,10,15,14.5,144.5,3.2,12.0,150.5,130.36,105.81
2016,1,5,10,30,29.0,168.0,3.3,12.0,180.0,167.97,137.38
2016,1,5,10,45,14.5,117.0,3.4,12.5,123.0,107.29,86.05
2016,1,5,11,0,0.0,66.0,3.5,13.0,66.0,54.72,41.16
2016,1,5,11,15,0.0,37.0,3.55,12.5,37.0,30.59,20.62
2016,1,5,11,30,0.0,8.0,3.6,12.0,8.0,6.6,0.02
2016,1,5,11,45,0.0,22.5,3.65,12.0,22.5,18.59,10.34
2016,1,5,12,0,0.0,37.0,3.7,12.0,37.0,30.6,20.65
2016,1,5,12,15,0.5,99.5,3.65,11.5,100.0,84.01,66.29
2016,1,5,12,30,1.0,162.0,3.6,11.0,163.0,144.67,117.6
2016,1,5,12,45,0.5,132.0,3.6,11.0,132.5,115.11,92.68
2016,1,5,13,0,0.0,102.0,3.6,11.0,102.0,86.32,68.36
2016,1,5,13,15,0.0,118.5,3.45,11.0,118.5,102.49,82.17
2016,1,5,13,30,0.0,135.0,3.3,11.0,135.0,119.89,96.97
2016,1,5,13,45,7.0,145.5,3.2,11.0,148.5,138.82,113.38
2016,1,5,14,0,14.0,156.0,3.1,11.0,162.0,159.29,131.05
2016,1,5,14,15,13.5,147.0,2.95,11.0,152.5,151.32,124.46
2016,1,5,14,30,13.0,138.0,2.8,11.0,143.0,143.51,118.02
2016,1,5,14,45,10.0,126.5,2.7,11.0,130.0,130.56,107.07
2016,1,5,15,0,7.0,115.0,2.6,11.0,117.0,117.81,96.19
2016,1,5,15,15,3.5,100.5,2.35,10.5,101.5,100.94,81.79
2016,1,5,15,30,0.0,86.0,2.1,10.0,86.0,84.18,67.27
2016,1,5,15,45,0.0,70.0,1.9,10.0,70.0,68.33,53.38
2016,1,5,16,0,0.0,54.0,1.7,10.0,54.0,52.13,39.05
2016,1,5,16,15,0.0,38.5,1.6,10.0,38.5,36.03,24.7
2016,1,5,16,30,0.0,23.0,1.5,10.0,23.0,19.0,8.99
2016,1,5,16,45,0.0,11.5,1.45,10.0,11.5,9.47,0.0
2016,1,5,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,13.5,18.5,3.3,12.0,20.0,15.15,0.0
2016,1,6,8,0,27.0,37.0,3.3,12.0,40.0,29.06,18.31
2016,1,6,8,15,64.5,57.5,3.15,12.0,68.0,43.51,32.45
2016,1,6,8,30,102.0,78.0,3.0,12.0,96.0,67.34,48.44
2016,1,6,8,45,126.5,96.5,2.95,12.0,125.0,94.34,69.53
2016,1,6,9,0,151.0,115.0,2.9,12.0,154.0,124.73,94.66
2016,1,6,9,15,174.0,131.0,2.95,12.0,182.5,155.97,121.35
2016,1,6,9,30,197.0,147.0,3.0,12.0,211.0,190.08,150.89
2016,1,6,9,45,237.0,149.5,3.05,12.0,234.5,226.06,181.82
2016,1,6,10,0,277.0,152.0,3.1,12.0,258.0,261.56,212.58
2016,1,6,10,15,138.5,142.0,3.15,12.0,195.0,198.12,162.25
2016,1,6,10,30,0.0,132.0,3.2,12.0,132.0,112.44,90.4
2016,1,6,10,45,0.0,77.0,3.25,12.0,77.0,63.9,49.21
2016,1,6,11,0,0.0,22.0,3.3,12.0,22.0,18.16,10.0
2016,1,6,11,15,99.5,120.5,3.4,12.0,169.0,183.96,152.73
2016,1,6,11,30,199.0,219.0,3.5,12.0,316.0,363.96,301.63
2016,1,6,11,45,415.5,175.5,3.6,12.0,382.5,516.22,427.26
2016,1,6,12,0,632.0,132.0,3.7,12.0,449.0,662.89,545.52
2016,1,6,12,15,370.0,178.5,3.65,12.0,364.5,501.68,415.1
2016,1,6,12,30,108.0,225.0,3.6,12.0,280.0,318.32,262.56
2016,1,6,12,45,54.0,117.0,3.55,12.0,144.5,155.14,127.87
2016,1,6,13,0,0.0,9.0,3.5,12.0,9.0,7.42,0.73
2016,1,6,13,15,0.0,46.0,3.35,11.5,46.0,38.07,27.16
2016,1,6,13,30,0.0,83.0,3.2,11.0,83.0,68.99,53.76
2016,1,6,13,45,22.0,128.0,3.1,11.0,137.5,145.55,119.84
2016,1,6,14,0,44.0,173.0,3.0,11.0,192.0,224.96,187.12
2016,1,6,14,15,22.0,135.5,2.85,11.0,145.0,145.59,119.9
2016,1,6,14,30,0.0,98.0,2.7,11.0,98.0,85.93,68.49
2016,1,6,14,45,0.0,88.5,2.55,11.0,88.5,77.27,61.22
2016,1,6,15,0,0.0,79.0,2.4,11.0,79.0,68.63,53.85
2016,1,6,15,15,0.0,68.5,2.2,10.5,68.5,58.92,45.57
2016,1,6,15,30,0.0,58.0,2.0,10.0,58.0,49.2,37.17
2016,1,6,15,45,0.0,47.0,1.8,10.0,47.0,38.9,28.1
2016,1,6,16,0,0.0,36.0,1.6,10.0,36.0,29.75,19.96
2016,1,6,16,15,0.0,25.5,1.55,9.5,25.5,21.04,12.17
2016,1,6,16,30,0.0,15.0,1.5,9.0,15.0,12.35,4.03
2016,1,6,16,45,0.0,7.5,1.45,9.0,7.5,6.16,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,101.0,19.5,0.55,8.5,29.0,15.13,0.0
2016,1,7,8,0,202.0,39.0,0.5,9.0,58.0,30.03,19.49
2016,1,7,8,15,294.5,51.0,0.5,9.5,95.5,39.04,28.97
2016,1,7,8,30,387.0,63.0,0.5,10.0,133.0,72.95,44.78
2016,1,7,8,45,477.0,67.0,0.5,10.5,174.5,117.11,73.63
2016,1,7,9,0,567.0,71.0,0.5,11.0,216.0,169.33,113.78
2016,1,7,9,15,608.0,76.0,0.6,11.0,253.5,221.22,158.97
2016,1,7,9,30,649.0,81.0,0.7,11.0,291.0,277.4,208.86
2016,1,7,9,45,718.0,75.0,0.8,11.0,330.0,336.84,260.89
2016,1,7,10,0,787.0,69.0,0.9,11.0,369.0,402.68,317.72
2016,1,7,10,15,804.0,71.0,1.0,11.0,397.5,457.73,365.63
2016,1,7,10,30,821.0,73.0,1.1,11.0,426.0,512.94,412.47
2016,1,7,10,45,831.5,74.5,1.2,11.5,447.5,563.79,453.98
2016,1,7,11,0,842.0,76.0,1.3,12.0,469.0,613.6,493.53
2016,1,7,11,15,849.0,77.0,1.35,12.0,483.5,659.24,529.52
2016,1,7,11,30,856.0,78.0,1.4,12.0,498.0,703.04,563.34
2016,1,7,11,45,857.5,79.0,1.5,12.0,505.5,740.71,591.02
2016,1,7,12,0,859.0,80.0,1.6,12.0,513.0,775.72,616.76
2016,1,7,12,15,859.0,80.0,1.65,12.0,512.5,805.52,638.25
2016,1,7,12,30,859.0,80.0,1.7,12.0,512.0,832.26,657.63
2016,1,7,12,45,642.5,131.0,1.75,12.0,451.5,735.01,587.8
2016,1,7,13,0,426.0,182.0,1.8,12.0,391.0,611.58,494.71
2016,1,7,13,15,418.0,179.0,1.85,12.0,379.0,612.09,496.99
2016,1,7,13,30,410.0,176.0,1.9,12.0,367.0,610.48,496.63
2016,1,7,13,45,405.5,168.0,1.95,12.0,349.5,604.25,493.02
2016,1,7,14,0,401.0,160.0,2.0,12.0,332.0,595.98,487.88
2016,1,7,14,15,586.5,115.5,1.95,11.5,348.5,723.88,588.31
2016,1,7,14,30,772.0,71.0,1.9,11.0,365.0,833.58,669.27
2016,1,7,14,45,749.0,67.5,1.85,11.0,331.5,804.3,647.05
2016,1,7,15,0,726.0,64.0,1.8,11.0,298.0,772.25,623.88
2016,1,7,15,15,689.0,60.5,1.55,10.5,260.0,725.2,588.13
2016,1,7,15,30,652.0,57.0,1.3,10.0,222.0,684.18,555.77
2016,1,7,15,45,600.0,51.0,1.05,10.0,182.0,619.03,502.68
2016,1,7,16,0,548.0,45.0,0.8,10.0,142.0,554.2,447.98
2016,1,7,16,15,457.0,37.0,0.8,9.5,102.5,456.82,368.11
2016,1,7,16,30,366.0,29.0,0.8,9.0,63.0,364.33,277.68
2016,1,7,16,45,183.0,14.5,0.85,9.0,31.5,181.6,0.0
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,7,45,23.0,17.0,0.85,7.5,19.0,13.91,0.0
2016,1,8,8,0,46.0,34.0,0.9,8.0,38.0,26.82,16.89
2016,1,8,8,15,66.5,51.0,0.95,8.0,61.0,39.41,29.46
2016,1,8,8,30,87.0,68.0,1.0,8.0,84.0,58.98,42.69
2016,1,8,8,45,100.0,85.5,1.05,8.5,108.0,82.25,61.29
2016,1,8,9,0,113.0,103.0,1.1,9.0,132.0,107.58,82.58
2016,1,8,9,15,119.5,119.5,1.0,9.0,154.5,132.49,104.38
2016,1,8,9,30,126.0,136.0,0.9,9.0,177.0,158.48,127.15
2016,1,8,9,45,126.5,149.5,0.85,9.5,194.5,180.69,146.43
2016,1,8,10,0,127.0,163.0,0.8,10.0,212.0,203.08,165.49
2016,1,8,10,15,181.5,172.5,0.7,10.5,248.0,246.83,201.33
2016,1,8,10,30,236.0,182.0,0.6,11.0,284.0,304.97,248.12
2016,1,8,10,45,257.0,189.5,0.55,11.5,305.5,339.85,275.63
2016,1,8,11,0,278.0,197.0,0.5,12.0,327.0,376.35,303.99
2016,1,8,11,15,155.0,197.0,0.45,12.0,270.0,299.49,242.39
2016,1,8,11,30,32.0,197.0,0.4,12.0,213.0,209.86,169.05
2016,1,8,11,45,80.5,213.0,0.35,12.5,253.5,266.06,215.3
2016,1,8,12,0,129.0,229.0,0.3,13.0,294.0,341.48,274.31
2016,1,8,12,15,160.5,228.0,0.3,13.0,309.0,373.27,299.06
2016,1,8,12,30,192.0,227.0,0.3,13.0,324.0,406.51,325.18
2016,1,8,12,45,270.0,213.0,0.35,13.0,347.0,482.93,384.96
2016,1,8,13,0,348.0,199.0,0.4,13.0,370.0,544.4,432.52
2016,1,8,13,15,322.5,196.5,0.45,13.0,351.5,528.54,420.6
2016,1,8,13,30,297.0,194.0,0.5,13.0,333.0,510.72,408.07
2016,1,8,13,45,323.5,180.0,0.6,13.0,325.0,524.22,420.81
2016,1,8,14,0,350.0,166.0,0.7,13.0,317.0,536.42,432.27
2016,1,8,14,15,221.0,164.0,0.65,12.5,257.0,419.28,340.94
2016,1,8,14,30,92.0,162.0,0.6,12.0,197.0,264.09,216.87
2016,1,8,14,45,83.5,148.5,0.55,12.0,178.0,242.93,200.77
2016,1,8,15,0,75.0,135.0,0.5,12.0,159.0,221.81,183.54
2016,1,8,15,15,68.5,118.5,0.5,11.5,138.5,197.9,164.24
2016,1,8,15,30,62.0,102.0,0.5,11.0,118.0,173.89,144.4
2016,1,8,15,45,51.0,84.5,0.55,11.0,96.0,144.25,118.97
2016,1,8,16,0,40.0,67.0,0.6,11.0,74.0,114.52,92.96
2016,1,8,16,15,22.0,50.0,0.65,10.5,53.5,79.87,62.26
2016,1,8,16,30,4.0,33.0,0.7,10.0,33.0,37.63,24.5
2016,1,8,16,45,2.0,16.5,0.75,10.0,16.5,15.11,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,107.5,16.5,3.25,9.5,27.0,12.84,0.0
2016,1,9,8,0,215.0,33.0,3.4,10.0,54.0,25.52,15.62
2016,1,9,8,15,270.5,46.5,3.35,10.0,86.5,35.59,25.79
2016,1,9,8,30,326.0,60.0,3.3,10.0,119.0,65.76,40.97
2016,1,9,8,45,359.0,72.5,3.25,10.0,152.5,103.73,67.94
2016,1,9,9,0,392.0,85.0,3.2,10.0,186.0,145.81,102.71
2016,1,9,9,15,412.5,96.5,3.1,10.0,217.5,188.06,140.42
2016,1,9,9,30,433.0,108.0,3.0,10.0,249.0,232.58,180.85
2016,1,9,9,45,430.0,119.5,2.95,10.5,272.0,270.95,216.2
2016,1,9,10,0,427.0,131.0,2.9,11.0,295.0,308.62,250.09
2016,1,9,10,15,407.5,145.5,2.8,11.0,311.5,340.69,278.92
2016,1,9,10,30,388.0,160.0,2.7,11.0,328.0,370.21,304.68
2016,1,9,10,45,378.5,171.5,2.65,11.0,342.0,389.7,321.81
2016,1,9,11,0,369.0,183.0,2.6,11.0,356.0,417.06,344.61
2016,1,9,11,15,311.5,199.0,2.45,11.0,348.5,416.23,343.54
2016,1,9,11,30,254.0,215.0,2.3,11.0,341.0,410.16,337.88
2016,1,9,11,45,136.0,202.5,2.2,11.0,270.0,308.92,254.91
2016,1,9,12,0,18.0,190.0,2.1,11.0,199.0,183.86,149.91
2016,1,9,12,15,56.5,208.0,1.95,11.0,237.0,250.38,206.11
2016,1,9,12,30,95.0,226.0,1.8,11.0,275.0,307.59,253.34
2016,1,9,12,45,160.0,222.5,1.65,11.5,302.5,381.82,313.64
2016,1,9,13,0,225.0,219.0,1.5,12.0,330.0,442.0,361.54
2016,1,9,13,15,226.0,212.0,1.45,12.0,320.5,442.15,361.63
2016,1,9,13,30,227.0,205.0,1.4,12.0,311.0,441.5,361.56
2016,1,9,13,45,196.0,197.0,1.35,12.0,286.0,409.33,336.0
2016,1,9,14,0,165.0,189.0,1.3,12.0,261.0,376.06,309.52
2016,1,9,14,15,119.5,175.0,1.2,12.0,225.5,320.35,264.28
2016,1,9,14,30,74.0,161.0,1.1,12.0,190.0,245.51,202.94
2016,1,9,14,45,69.0,147.5,1.0,12.0,173.0,227.6,188.69
2016,1,9,15,0,64.0,134.0,0.9,12.0,156.0,209.69,173.97
2016,1,9,15,15,58.0,118.0,0.85,11.5,136.0,187.07,155.46
2016,1,9,15,30,52.0,102.0,0.8,11.0,116.0,164.42,136.55
2016,1,9,15,45,42.5,85.0,0.8,11.0,95.0,137.08,112.92
2016,1,9,16,0,33.0,68.0,0.8,11.0,74.0,109.71,88.85
2016,1,9,16,15,16.5,50.5,0.8,11.0,53.5,75.49,58.43
2016,1,9,16,30,0.0,33.0,0.8,11.0,33.0,33.71,21.39
2016,1,9,16,45,0.0,16.5,0.8,11.0,16.5,13.62,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,170.5,16.0,1.6,8.5,33.0,12.94,0.0
2016,1,10,8,0,341.0,32.0,1.8,9.0,66.0,26.49,16.58
2016,1,10,8,15,431.5,41.0,1.85,9.0,105.0,33.52,24.11
2016,1,10,8,30,522.0,50.0,1.9,9.0,144.0,69.19,38.49
2016,1,10,8,45,586.0,54.5,2.0,9.5,185.5,115.9,68.49
2016,1,10,9,0,650.0,59.0,2.1,10.0,227.0,170.14,111.77
2016,1,10,9,15,467.0,93.5,2.1,10.5,223.5,197.5,145.63
2016,1,10,9,30,284.0,128.0,2.1,11.0,220.0,201.24,157.77
2016,1,10,9,45,303.0,138.0,2.15,11.5,246.0,236.69,189.06
2016,1,10,10,0,322.0,148.0,2.2,12.0,272.0,274.05,221.48
2016,1,10,10,15,306.0,162.5,2.1,12.0,287.5,301.37,245.65
2016,1,10,10,30,290.0,177.0,2.0,12.0,303.0,326.86,267.53
2016,1,10,10,45,247.5,192.0,1.95,12.5,303.5,336.13,275.08
2016,1,10,11,0,205.0,207.0,1.9,13.0,304.0,330.19,269.97
2016,1,10,11,15,280.5,203.0,1.8,13.0,340.0,399.7,326.51
2016,1,10,11,30,356.0,199.0,1.7,13.0,376.0,463.7,377.59
2016,1,10,11,45,353.5,203.5,1.6,13.5,381.5,484.38,392.49
2016,1,10,12,0,351.0,208.0,1.5,14.0,387.0,503.91,406.48
2016,1,10,12,15,378.5,202.0,1.45,14.0,395.0,534.42,430.33
2016,1,10,12,30,406.0,196.0,1.4,14.0,403.0,582.19,466.39
2016,1,10,12,45,203.5,179.5,1.35,14.0,283.5,385.51,312.72
2016,1,10,13,0,1.0,163.0,1.3,14.0,164.0,146.88,116.92
2016,1,10,13,15,1.5,160.5,1.25,14.0,161.5,145.91,116.9
2016,1,10,13,30,2.0,158.0,1.2,14.0,159.0,145.13,116.39
2016,1,10,13,45,1.0,111.0,1.15,14.0,111.5,96.84,76.41
2016,1,10,14,0,0.0,64.0,1.1,14.0,64.0,53.04,39.66
2016,1,10,14,15,23.0,110.5,1.05,13.5,119.5,129.24,105.18
2016,1,10,14,30,46.0,157.0,1.0,13.0,175.0,213.44,175.74
2016,1,10,14,45,42.0,143.5,1.0,13.0,159.0,196.42,161.53
2016,1,10,15,0,38.0,130.0,1.0,13.0,143.0,179.44,147.63
2016,1,10,15,15,33.5,114.5,0.9,12.5,125.0,159.05,130.85
2016,1,10,15,30,29.0,99.0,0.8,12.0,107.0,138.68,113.77
2016,1,10,15,45,22.0,83.0,0.75,12.0,88.5,115.36,93.6
2016,1,10,16,0,15.0,67.0,0.7,12.0,70.0,81.43,64.21
2016,1,10,16,15,7.5,50.0,0.75,11.5,51.5,57.56,43.16
2016,1,10,16,30,0.0,33.0,0.8,11.0,33.0,32.9,20.97
2016,1,10,16,45,0.0,16.5,0.9,11.0,16.5,13.62,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,45,23.5,17.0,1.05,10.5,19.5,13.93,0.0
2016,1,11,8,0,47.0,34.0,1.1,11.0,39.0,26.87,16.8
2016,1,11,8,15,68.5,51.5,1.25,11.0,62.0,39.81,29.45
2016,1,11,8,30,90.0,69.0,1.4,11.0,85.0,59.2,42.45
2016,1,11,8,45,102.0,86.5,1.55,11.5,109.5,82.49,60.76
2016,1,11,9,0,114.0,104.0,1.7,12.0,134.0,107.7,81.74
2016,1,11,9,15,121.0,120.5,1.7,12.0,156.5,132.77,103.48
2016,1,11,9,30,128.0,137.0,1.7,12.0,179.0,158.98,126.33
2016,1,11,9,45,133.0,151.0,1.7,12.5,198.5,183.34,147.3
2016,1,11,10,0,138.0,165.0,1.7,13.0,218.0,208.41,168.57
2016,1,11,10,15,111.0,176.0,1.65,13.0,221.0,216.57,176.03
2016,1,11,10,30,84.0,187.0,1.6,13.0,224.0,213.7,173.98
2016,1,11,10,45,80.0,196.0,1.55,13.5,232.5,226.2,184.0
2016,1,11,11,0,76.0,205.0,1.5,14.0,241.0,238.41,193.52
2016,1,11,11,15,155.5,212.0,1.45,14.0,288.5,314.69,256.02
2016,1,11,11,30,235.0,219.0,1.4,14.0,336.0,387.2,314.29
2016,1,11,11,45,253.0,220.5,1.4,14.5,348.5,428.68,345.91
2016,1,11,12,0,271.0,222.0,1.4,15.0,361.0,457.5,367.79
2016,1,11,12,15,221.0,227.0,1.4,15.0,340.5,419.74,338.06
2016,1,11,12,30,171.0,232.0,1.4,15.0,320.0,393.89,317.35
2016,1,11,12,45,237.0,221.0,1.4,15.5,341.0,445.47,358.86
2016,1,11,13,0,303.0,210.0,1.4,16.0,362.0,517.61,414.39
2016,1,11,13,15,267.5,208.5,1.4,16.0,339.5,493.51,395.3
2016,1,11,13,30,232.0,207.0,1.4,16.0,317.0,448.06,360.87
2016,1,11,13,45,344.5,178.5,1.4,16.0,334.0,541.38,435.63
2016,1,11,14,0,457.0,150.0,1.4,16.0,351.0,636.61,508.89
2016,1,11,14,15,341.0,156.0,1.3,15.5,300.5,519.51,419.51
2016,1,11,14,30,225.0,162.0,1.2,15.0,250.0,424.1,345.12
2016,1,11,14,45,218.0,149.0,1.1,15.0,228.0,403.41,329.85
2016,1,11,15,0,211.0,136.0,1.0,15.0,206.0,381.91,313.12
