Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,3.0,3.55,13.0,3.0,0.0,0.0
2016,1,22,7,30,0.0,6.0,3.5,13.0,6.0,5.12,0.0
2016,1,22,7,45,0.0,22.0,3.5,13.5,22.0,17.94,5.14
2016,1,22,8,0,0.0,38.0,3.5,14.0,38.0,30.41,20.2
2016,1,22,8,15,13.5,56.0,3.45,14.0,58.5,44.19,33.13
2016,1,22,8,30,27.0,74.0,3.4,14.0,79.0,58.92,43.85
2016,1,22,8,45,36.5,91.5,3.4,14.0,100.5,76.98,58.57
2016,1,22,9,0,46.0,109.0,3.4,14.0,122.0,96.63,74.88
2016,1,22,9,15,52.5,125.0,3.4,14.0,142.0,115.95,91.23
2016,1,22,9,30,59.0,141.0,3.4,14.0,162.0,136.34,108.55
2016,1,22,9,45,140.0,156.5,3.4,14.5,212.5,187.35,149.58
2016,1,22,10,0,221.0,172.0,3.4,15.0,263.0,244.61,196.32
2016,1,22,10,15,161.0,187.0,3.35,15.0,256.0,246.36,199.21
2016,1,22,10,30,101.0,202.0,3.3,15.0,249.0,233.82,189.52
2016,1,22,10,45,59.5,194.5,3.25,15.0,223.0,210.15,170.16
2016,1,22,11,0,18.0,187.0,3.2,15.0,197.0,173.21,139.35
2016,1,22,11,15,102.0,213.5,3.35,15.0,268.0,266.09,216.75
2016,1,22,11,30,186.0,240.0,3.5,15.0,339.0,371.67,302.77
2016,1,22,11,45,125.0,238.0,3.65,15.0,305.0,335.33,272.56
2016,1,22,12,0,64.0,236.0,3.8,15.0,271.0,278.97,226.18
2016,1,22,12,15,32.0,199.5,3.8,15.0,217.0,217.33,175.68
2016,1,22,12,30,0.0,163.0,3.8,15.0,163.0,142.61,113.53
2016,1,22,12,45,0.0,156.5,3.8,15.0,156.5,136.88,108.94
2016,1,22,13,0,0.0,150.0,3.8,15.0,150.0,131.15,104.28
2016,1,22,13,15,8.5,170.0,3.65,14.5,174.0,159.78,128.6
2016,1,22,13,30,17.0,190.0,3.5,14.0,198.0,190.3,154.43
2016,1,22,13,45,64.5,200.5,3.35,14.0,231.0,267.86,219.88
2016,1,22,14,0,112.0,211.0,3.2,14.0,264.0,350.53,288.17
2016,1,22,14,15,81.0,193.5,3.1,14.0,231.0,284.02,233.77
2016,1,22,14,30,50.0,176.0,3.0,14.0,198.0,236.51,194.42
2016,1,22,14,45,37.0,159.0,2.9,14.0,174.5,206.45,169.63
2016,1,22,15,0,24.0,142.0,2.8,14.0,151.0,159.81,130.73
2016,1,22,15,15,20.0,127.5,2.65,14.0,134.0,142.63,116.44
2016,1,22,15,30,16.0,113.0,2.5,14.0,117.0,125.62,102.05
2016,1,22,15,45,10.0,96.5,2.35,14.0,99.0,104.32,83.76
2016,1,22,16,0,4.0,80.0,2.2,14.0,81.0,83.16,65.37
2016,1,22,16,15,2.0,62.5,2.1,13.5,63.0,63.85,48.62
2016,1,22,16,30,0.0,45.0,2.0,13.0,45.0,43.97,31.21
2016,1,22,16,45,0.0,29.0,1.9,13.0,29.0,26.88,15.66
2016,1,22,17,0,0.0,13.0,1.8,13.0,13.0,10.71,0.0
2016,1,22,17,15,0.0,6.5,1.8,13.0,6.5,5.55,0.0
2016,1,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.0,2.1,10.5,6.0,0.0,0.0
2016,1,23,7,30,0.0,12.0,2.4,11.0,12.0,10.24,0.0
2016,1,23,7,45,89.5,30.5,2.7,11.5,41.0,23.56,9.37
2016,1,23,8,0,179.0,49.0,3.0,12.0,70.0,37.35,26.41
2016,1,23,8,15,266.0,62.5,3.2,12.0,109.0,47.23,36.12
2016,1,23,8,30,353.0,76.0,3.4,12.0,148.0,71.26,47.56
2016,1,23,8,45,380.5,92.0,3.6,12.0,185.0,113.3,75.5
2016,1,23,9,0,408.0,108.0,3.8,12.0,222.0,158.97,112.13
2016,1,23,9,15,452.5,116.5,3.85,12.0,260.5,205.72,151.92
2016,1,23,9,30,497.0,125.0,3.9,12.0,299.0,257.53,197.46
2016,1,23,9,45,575.5,118.0,4.0,12.5,340.0,315.84,247.75
2016,1,23,10,0,654.0,111.0,4.1,13.0,381.0,378.55,301.86
2016,1,23,10,15,675.5,114.5,4.0,13.0,411.0,432.37,349.12
2016,1,23,10,30,697.0,118.0,3.9,13.0,441.0,487.24,396.13
2016,1,23,10,45,718.5,118.0,3.85,13.0,465.5,539.41,440.02
2016,1,23,11,0,740.0,118.0,3.8,13.0,490.0,591.86,483.1
2016,1,23,11,15,596.5,156.5,3.8,13.0,463.0,568.52,464.93
2016,1,23,11,30,453.0,195.0,3.8,13.0,436.0,537.63,439.82
2016,1,23,11,45,230.0,190.5,3.8,13.0,313.0,375.89,309.52
2016,1,23,12,0,7.0,186.0,3.8,13.0,190.0,168.97,136.18
2016,1,23,12,15,131.0,215.0,3.8,13.0,287.0,329.9,271.78
2016,1,23,12,30,255.0,244.0,3.8,13.0,384.0,491.58,402.76
2016,1,23,12,45,345.5,223.5,3.8,13.0,410.5,557.77,456.61
2016,1,23,13,0,436.0,203.0,3.8,13.0,437.0,645.32,526.21
2016,1,23,13,15,218.0,136.0,3.8,13.0,253.0,359.64,299.1
2016,1,23,13,30,0.0,69.0,3.8,13.0,69.0,57.24,42.99
2016,1,23,13,45,385.5,85.0,3.85,13.0,269.5,496.83,416.57
2016,1,23,14,0,771.0,101.0,3.9,13.0,470.0,886.91,714.88
2016,1,23,14,15,388.0,126.0,3.8,12.5,312.0,549.63,456.01
2016,1,23,14,30,5.0,151.0,3.7,12.0,154.0,145.08,117.64
2016,1,23,14,45,352.5,119.0,3.65,12.0,251.0,510.47,430.12
2016,1,23,15,0,700.0,87.0,3.6,12.0,348.0,801.18,656.46
2016,1,23,15,15,666.0,82.5,3.35,12.0,309.5,756.38,619.99
2016,1,23,15,30,632.0,78.0,3.1,12.0,271.0,709.69,583.88
2016,1,23,15,45,584.5,71.5,2.9,12.0,229.5,647.2,534.76
2016,1,23,16,0,537.0,65.0,2.7,12.0,188.0,584.29,483.75
2016,1,23,16,15,459.5,57.0,2.5,11.5,146.0,495.06,410.68
2016,1,23,16,30,382.0,49.0,2.3,11.0,104.0,408.06,336.38
2016,1,23,16,45,257.0,36.5,2.1,10.5,67.5,287.54,226.85
2016,1,23,17,0,132.0,24.0,1.9,10.0,31.0,158.43,37.27
2016,1,23,17,15,66.0,12.0,1.85,10.0,15.5,54.88,0.0
2016,1,23,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,37.0,6.5,1.1,8.5,7.0,0.0,0.0
2016,1,24,7,30,74.0,13.0,1.1,9.0,14.0,11.1,0.0
2016,1,24,7,45,197.5,27.0,1.1,9.5,46.0,21.01,8.48
2016,1,24,8,0,321.0,41.0,1.1,10.0,78.0,33.89,23.79
2016,1,24,8,15,405.5,50.5,1.2,10.0,119.0,41.02,30.99
2016,1,24,8,30,490.0,60.0,1.3,10.0,160.0,65.79,40.49
2016,1,24,8,45,328.5,88.0,1.4,10.0,161.5,104.59,70.8
2016,1,24,9,0,167.0,116.0,1.5,10.0,163.0,122.66,92.66
2016,1,24,9,15,185.0,130.5,1.55,10.0,189.5,151.93,117.69
2016,1,24,9,30,203.0,145.0,1.6,10.0,216.0,183.46,145.13
2016,1,24,9,45,186.5,162.0,1.7,10.5,232.5,207.57,166.97
2016,1,24,10,0,170.0,179.0,1.8,11.0,249.0,229.97,186.73
2016,1,24,10,15,227.0,187.0,1.75,11.0,288.0,275.86,224.99
2016,1,24,10,30,284.0,195.0,1.7,11.0,327.0,335.86,274.42
2016,1,24,10,45,286.5,205.0,1.65,11.0,344.5,365.78,299.04
2016,1,24,11,0,289.0,215.0,1.6,11.0,362.0,395.56,323.19
2016,1,24,11,15,245.5,228.5,1.6,11.0,356.0,398.51,325.29
2016,1,24,11,30,202.0,242.0,1.6,11.0,350.0,384.33,313.81
2016,1,24,11,45,250.0,240.0,1.6,11.5,376.0,443.6,360.83
2016,1,24,12,0,298.0,238.0,1.6,12.0,402.0,492.66,398.95
2016,1,24,12,15,366.0,224.0,1.65,12.0,426.0,546.87,442.19
2016,1,24,12,30,434.0,210.0,1.7,12.0,450.0,620.91,499.45
2016,1,24,12,45,360.5,222.5,1.8,12.5,420.5,569.6,459.16
2016,1,24,13,0,287.0,235.0,1.9,13.0,391.0,531.26,428.71
2016,1,24,13,15,575.5,157.5,2.05,13.0,459.0,733.11,588.19
2016,1,24,13,30,864.0,80.0,2.2,13.0,527.0,923.45,724.91
2016,1,24,13,45,851.5,79.5,2.35,13.0,505.5,922.82,724.74
2016,1,24,14,0,839.0,79.0,2.5,13.0,484.0,918.4,724.06
2016,1,24,14,15,824.0,77.0,2.5,13.0,455.5,906.0,716.41
2016,1,24,14,30,809.0,75.0,2.5,13.0,427.0,890.05,706.35
2016,1,24,14,45,780.5,74.0,2.55,13.0,392.0,859.32,686.02
2016,1,24,15,0,752.0,73.0,2.6,13.0,357.0,825.59,663.25
2016,1,24,15,15,721.5,69.5,2.25,12.5,318.5,784.21,632.56
2016,1,24,15,30,691.0,66.0,1.9,12.0,280.0,747.73,604.7
2016,1,24,15,45,647.0,61.0,1.6,11.5,238.0,689.26,559.68
2016,1,24,16,0,603.0,56.0,1.3,11.0,196.0,630.27,512.74
2016,1,24,16,15,533.0,49.0,1.2,10.5,153.5,547.14,446.79
2016,1,24,16,30,463.0,42.0,1.1,10.0,111.0,466.35,379.42
2016,1,24,16,45,351.0,31.5,1.05,10.0,73.0,353.18,278.46
2016,1,24,17,0,239.0,21.0,1.0,10.0,35.0,233.15,85.91
2016,1,24,17,15,119.5,10.5,1.0,9.5,17.5,89.96,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,81.5,6.0,0.75,9.5,8.5,0.0,0.0
2016,1,25,7,30,163.0,12.0,0.8,10.0,17.0,10.24,0.0
2016,1,25,7,45,302.5,22.5,0.85,10.5,51.5,18.52,7.25
2016,1,25,8,0,442.0,33.0,0.9,11.0,86.0,27.15,17.94
2016,1,25,8,15,522.0,40.0,1.0,11.0,128.5,32.54,23.38
2016,1,25,8,30,602.0,47.0,1.1,11.0,171.0,61.22,34.3
2016,1,25,8,45,650.5,52.0,1.25,11.5,213.5,111.04,62.46
2016,1,25,9,0,699.0,57.0,1.4,12.0,256.0,166.71,105.28
2016,1,25,9,15,732.0,60.5,1.5,12.5,296.5,223.1,154.3
2016,1,25,9,30,765.0,64.0,1.6,13.0,337.0,282.8,207.84
2016,1,25,9,45,762.0,73.5,1.75,13.5,368.5,339.03,259.41
2016,1,25,10,0,759.0,83.0,1.9,14.0,400.0,393.92,308.59
2016,1,25,10,15,776.5,85.5,1.95,14.0,430.5,449.85,357.3
2016,1,25,10,30,794.0,88.0,2.0,14.0,461.0,506.17,404.96
2016,1,25,10,45,804.0,90.5,2.1,14.5,484.0,558.37,447.57
2016,1,25,11,0,814.0,93.0,2.2,15.0,507.0,609.64,488.24
2016,1,25,11,15,821.5,94.0,2.2,15.0,524.0,656.5,525.01
2016,1,25,11,30,829.0,95.0,2.2,15.0,541.0,701.65,559.69
2016,1,25,11,45,832.5,96.0,2.25,15.0,550.0,741.91,589.4
2016,1,25,12,0,836.0,97.0,2.3,15.0,559.0,779.73,616.58
2016,1,25,12,15,836.5,97.0,2.3,15.0,560.5,811.35,638.86
2016,1,25,12,30,837.0,97.0,2.3,15.0,562.0,839.98,659.01
2016,1,25,12,45,839.5,94.5,2.35,15.0,556.5,864.31,676.58
2016,1,25,13,0,842.0,92.0,2.4,15.0,551.0,885.42,692.01
2016,1,25,13,15,836.0,91.0,2.35,15.0,537.0,897.26,700.18
2016,1,25,13,30,830.0,90.0,2.3,15.0,523.0,905.47,706.01
2016,1,25,13,45,821.0,88.5,2.3,15.0,502.0,906.61,707.56
2016,1,25,14,0,812.0,87.0,2.3,15.0,481.0,904.11,706.77
2016,1,25,14,15,640.0,117.0,2.25,15.0,417.0,789.03,625.37
2016,1,25,14,30,468.0,147.0,2.2,15.0,353.0,655.22,528.16
2016,1,25,14,45,604.5,111.5,2.15,15.0,355.5,748.36,599.44
2016,1,25,15,0,741.0,76.0,2.1,15.0,358.0,820.24,651.45
2016,1,25,15,15,710.0,72.0,1.85,14.5,319.5,784.65,624.83
2016,1,25,15,30,679.0,68.0,1.6,14.0,281.0,740.78,592.51
2016,1,25,15,45,635.5,63.0,1.35,13.5,239.5,682.92,548.84
2016,1,25,16,0,592.0,58.0,1.1,13.0,198.0,624.52,503.24
2016,1,25,16,15,522.5,51.0,1.05,12.5,155.5,541.93,438.93
2016,1,25,16,30,453.0,44.0,1.0,12.0,113.0,461.54,373.1
2016,1,25,16,45,341.0,33.5,1.0,11.5,75.0,348.31,275.03
2016,1,25,17,0,229.0,23.0,1.0,11.0,37.0,230.15,106.4
2016,1,25,17,15,114.5,11.5,1.0,11.0,18.5,87.6,0.0
2016,1,25,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.0,0.6,8.5,9.0,0.0,0.0
2016,1,26,7,30,0.0,18.0,0.6,9.0,18.0,15.36,0.0
2016,1,26,7,45,215.5,27.0,0.6,9.5,53.5,21.04,9.57
2016,1,26,8,0,431.0,36.0,0.6,10.0,89.0,29.67,20.29
2016,1,26,8,15,512.5,43.5,0.6,10.0,132.0,35.37,26.06
2016,1,26,8,30,594.0,51.0,0.6,10.0,175.0,60.75,34.47
2016,1,26,8,45,648.0,56.0,0.65,10.5,219.0,111.15,62.91
2016,1,26,9,0,702.0,61.0,0.7,11.0,263.0,170.35,108.28
2016,1,26,9,15,736.0,65.0,0.9,11.5,304.0,227.74,157.94
2016,1,26,9,30,770.0,69.0,1.1,12.0,345.0,288.6,212.32
2016,1,26,9,45,787.5,73.5,1.3,12.5,381.0,347.46,265.55
2016,1,26,10,0,805.0,78.0,1.5,13.0,417.0,407.27,318.51
2016,1,26,10,15,822.0,80.0,1.55,13.5,447.5,465.03,367.98
2016,1,26,10,30,839.0,82.0,1.6,14.0,478.0,523.01,416.0
2016,1,26,10,45,850.0,83.5,1.65,14.5,502.5,577.04,459.47
2016,1,26,11,0,861.0,85.0,1.7,15.0,527.0,630.1,500.84
2016,1,26,11,15,868.5,86.0,1.7,15.0,544.0,679.06,538.64
2016,1,26,11,30,876.0,87.0,1.7,15.0,561.0,726.21,574.19
2016,1,26,11,45,879.5,88.0,1.75,15.0,570.5,768.32,604.21
2016,1,26,12,0,883.0,89.0,1.8,15.0,580.0,807.85,632.12
2016,1,26,12,15,797.0,108.0,1.8,15.0,552.0,792.0,620.3
2016,1,26,12,30,711.0,127.0,1.8,15.0,524.0,773.12,607.03
2016,1,26,12,45,663.0,140.0,1.85,15.5,507.0,768.56,603.43
2016,1,26,13,0,615.0,153.0,1.9,16.0,490.0,758.51,595.88
2016,1,26,13,15,662.5,134.5,1.85,16.0,489.5,796.82,623.34
2016,1,26,13,30,710.0,116.0,1.8,16.0,489.0,832.36,648.16
2016,1,26,13,45,721.5,107.0,1.8,16.0,473.0,842.78,655.85
2016,1,26,14,0,733.0,98.0,1.8,16.0,457.0,849.89,661.63
2016,1,26,14,15,638.5,115.0,1.75,15.5,415.0,786.11,618.12
2016,1,26,14,30,544.0,132.0,1.7,15.0,373.0,708.97,564.68
2016,1,26,14,45,585.5,112.0,1.65,15.0,353.0,731.97,582.84
2016,1,26,15,0,627.0,92.0,1.6,15.0,333.0,742.58,590.86
2016,1,26,15,15,668.5,80.0,1.4,14.5,313.0,758.5,602.22
2016,1,26,15,30,710.0,68.0,1.2,14.0,293.0,769.82,609.46
2016,1,26,15,45,663.0,63.5,1.0,14.0,250.0,708.86,562.74
2016,1,26,16,0,616.0,59.0,0.8,14.0,207.0,647.37,514.95
2016,1,26,16,15,547.0,52.0,0.85,13.5,163.5,564.35,452.63
2016,1,26,16,30,478.0,45.0,0.9,13.0,120.0,483.4,388.15
2016,1,26,16,45,363.0,34.5,0.95,12.5,80.5,366.68,289.36
2016,1,26,17,0,248.0,24.0,1.0,12.0,41.0,247.28,132.35
2016,1,26,17,15,124.0,12.0,1.0,11.5,20.5,94.67,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.0,1.1,8.5,9.0,0.0,0.0
2016,1,27,7,30,0.0,18.0,1.3,9.0,18.0,15.36,0.0
2016,1,27,7,45,190.0,29.0,1.5,9.5,52.5,22.49,11.06
2016,1,27,8,0,380.0,40.0,1.7,10.0,87.0,32.95,23.16
2016,1,27,8,15,461.5,48.5,1.6,10.0,129.5,39.31,29.55
2016,1,27,8,30,543.0,57.0,1.5,10.0,172.0,63.51,38.11
2016,1,27,8,45,494.0,75.5,1.4,10.5,198.0,112.37,70.53
2016,1,27,9,0,445.0,94.0,1.3,11.0,224.0,151.95,104.54
2016,1,27,9,15,487.0,98.5,1.25,11.5,259.0,196.69,142.31
2016,1,27,9,30,529.0,103.0,1.2,12.0,294.0,249.61,188.14
2016,1,27,9,45,585.5,102.0,1.2,12.5,333.5,303.71,234.76
2016,1,27,10,0,642.0,101.0,1.2,13.0,373.0,363.37,285.42
2016,1,27,10,15,662.0,104.0,1.15,13.5,402.5,415.41,329.21
2016,1,27,10,30,682.0,107.0,1.1,14.0,432.0,468.36,372.28
2016,1,27,10,45,774.0,94.0,1.05,14.5,480.0,545.21,432.12
2016,1,27,11,0,866.0,81.0,1.0,15.0,528.0,629.07,495.06
2016,1,27,11,15,873.0,82.0,0.9,15.0,545.0,677.95,530.54
2016,1,27,11,30,880.0,83.0,0.8,15.0,562.0,719.46,559.84
2016,1,27,11,45,885.0,83.0,0.7,15.5,571.5,760.96,585.41
2016,1,27,12,0,890.0,83.0,0.6,16.0,581.0,799.97,608.58
2016,1,27,12,15,779.5,112.0,0.5,16.0,549.0,782.65,594.37
2016,1,27,12,30,669.0,141.0,0.4,16.0,517.0,753.69,573.18
2016,1,27,12,45,777.5,112.0,0.35,16.5,544.5,831.63,624.37
2016,1,27,13,0,886.0,83.0,0.3,17.0,572.0,906.17,670.18
2016,1,27,13,15,729.5,121.0,0.3,17.0,517.0,843.15,628.19
2016,1,27,13,30,573.0,159.0,0.3,17.0,462.0,746.31,564.83
2016,1,27,13,45,655.0,128.5,0.35,17.0,462.0,807.08,608.98
2016,1,27,14,0,737.0,98.0,0.4,17.0,462.0,854.62,641.54
2016,1,27,14,15,783.5,86.0,0.45,17.0,453.5,882.38,661.16
2016,1,27,14,30,830.0,74.0,0.5,17.0,445.0,912.25,682.56
2016,1,27,14,45,793.5,70.0,0.55,17.0,402.5,869.91,656.31
2016,1,27,15,0,757.0,66.0,0.6,17.0,360.0,824.69,628.63
2016,1,27,15,15,747.0,64.0,0.55,16.5,329.0,804.24,616.55
2016,1,27,15,30,737.0,62.0,0.5,16.0,298.0,780.87,601.59
2016,1,27,15,45,698.0,57.5,0.5,16.0,256.0,725.84,563.49
2016,1,27,16,0,659.0,53.0,0.5,16.0,214.0,669.62,523.22
2016,1,27,16,15,595.0,47.0,0.5,15.5,170.0,598.13,470.44
2016,1,27,16,30,531.0,41.0,0.5,15.0,126.0,521.41,410.53
2016,1,27,16,45,425.0,32.0,0.5,15.0,85.5,411.49,319.03
2016,1,27,17,0,319.0,23.0,0.5,15.0,45.0,300.37,174.78
2016,1,27,17,15,159.5,11.5,0.5,14.5,22.5,118.64,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.5,10.5,1.5,1.28,0.0
2016,1,28,7,30,0.0,3.0,0.5,11.0,3.0,2.56,0.0
2016,1,28,7,45,0.0,10.0,0.5,11.5,10.0,8.22,0.59
2016,1,28,8,0,0.0,17.0,0.5,12.0,17.0,13.99,6.58
2016,1,28,8,15,0.0,25.0,0.6,12.0,25.0,20.6,12.77
2016,1,28,8,30,0.0,33.0,0.7,12.0,33.0,27.23,17.89
2016,1,28,8,45,0.0,41.0,0.85,12.5,41.0,33.87,23.69
2016,1,28,9,0,0.0,49.0,1.0,13.0,49.0,40.52,29.4
2016,1,28,9,15,0.0,56.5,0.95,13.0,56.5,46.77,34.75
2016,1,28,9,30,0.0,64.0,0.9,13.0,64.0,53.03,40.06
2016,1,28,9,45,42.5,123.0,0.85,13.5,141.5,119.52,95.15
2016,1,28,10,0,85.0,182.0,0.8,14.0,219.0,192.28,154.28
2016,1,28,10,15,70.5,192.0,0.85,14.0,224.0,201.54,161.96
2016,1,28,10,30,56.0,202.0,0.9,14.0,229.0,209.22,168.32
2016,1,28,10,45,257.5,194.5,1.0,14.5,327.5,338.21,272.48
2016,1,28,11,0,459.0,187.0,1.1,15.0,426.0,482.1,384.6
2016,1,28,11,15,543.5,167.5,1.35,15.0,459.5,544.96,434.35
2016,1,28,11,30,628.0,148.0,1.6,15.0,493.0,619.67,493.09
2016,1,28,11,45,629.0,151.0,1.85,15.0,501.0,653.67,520.03
2016,1,28,12,0,630.0,154.0,2.1,15.0,509.0,685.65,545.56
2016,1,28,12,15,315.0,117.5,2.0,15.0,295.0,404.25,329.23
2016,1,28,12,30,0.0,81.0,1.9,15.0,81.0,67.31,50.69
2016,1,28,12,45,0.0,100.5,1.8,15.5,100.5,84.17,64.98
2016,1,28,13,0,0.0,120.0,1.7,16.0,120.0,102.06,79.65
2016,1,28,13,15,44.0,179.0,1.65,16.0,202.5,214.68,173.26
2016,1,28,13,30,88.0,238.0,1.6,16.0,285.0,328.78,264.86
2016,1,28,13,45,95.0,229.5,1.6,16.0,278.5,330.06,265.96
2016,1,28,14,0,102.0,221.0,1.6,16.0,272.0,331.27,267.66
2016,1,28,14,15,61.5,196.0,1.5,16.0,226.5,265.36,214.47
2016,1,28,14,30,21.0,171.0,1.4,16.0,181.0,181.24,145.75
2016,1,28,14,45,75.5,169.0,1.3,16.0,200.0,252.76,206.36
2016,1,28,15,0,130.0,167.0,1.2,16.0,219.0,325.84,266.27
2016,1,28,15,15,125.0,150.5,1.0,15.5,196.0,302.61,247.8
2016,1,28,15,30,120.0,134.0,0.8,15.0,173.0,278.97,229.24
2016,1,28,15,45,112.5,116.0,0.65,15.0,148.5,250.43,205.98
2016,1,28,16,0,105.0,98.0,0.5,15.0,124.0,221.61,182.0
2016,1,28,16,15,92.5,79.0,0.45,14.5,98.5,186.59,152.71
2016,1,28,16,30,80.0,60.0,0.4,14.0,73.0,151.27,122.35
2016,1,28,16,45,50.0,42.5,0.4,14.0,50.0,104.96,81.23
2016,1,28,17,0,20.0,25.0,0.4,14.0,27.0,44.46,23.96
2016,1,28,17,15,10.0,12.5,0.35,14.0,13.5,17.51,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,5.0,1.75,13.0,5.0,4.27,0.0
2016,1,29,7,30,0.0,10.0,2.0,13.0,10.0,8.54,0.0
2016,1,29,7,45,1.0,27.0,2.25,13.5,27.0,21.88,11.14
2016,1,29,8,0,2.0,44.0,2.5,14.0,44.0,35.05,24.67
2016,1,29,8,15,14.5,62.0,2.55,14.0,65.0,48.84,37.45
2016,1,29,8,30,27.0,80.0,2.6,14.0,86.0,63.07,47.61
2016,1,29,8,45,35.5,98.0,2.7,14.5,107.5,81.34,62.3
2016,1,29,9,0,44.0,116.0,2.8,15.0,129.0,101.12,78.46
2016,1,29,9,15,49.0,132.5,2.85,15.0,149.0,120.39,94.64
2016,1,29,9,30,54.0,149.0,2.9,15.0,169.0,140.57,111.63
2016,1,29,9,45,43.5,159.5,3.0,15.5,177.0,151.18,120.76
2016,1,29,10,0,33.0,170.0,3.1,16.0,185.0,160.58,128.56
2016,1,29,10,15,42.5,186.0,3.15,16.0,206.0,183.02,146.98
2016,1,29,10,30,52.0,202.0,3.2,16.0,227.0,206.92,166.53
2016,1,29,10,45,27.0,185.5,3.25,16.0,199.0,181.58,145.65
2016,1,29,11,0,2.0,169.0,3.3,16.0,171.0,145.91,116.01
2016,1,29,11,15,17.0,195.0,3.35,16.0,205.0,180.37,144.46
2016,1,29,11,30,32.0,221.0,3.4,16.0,239.0,228.91,184.03
2016,1,29,11,45,16.0,185.5,3.45,16.5,194.5,173.36,138.24
2016,1,29,12,0,0.0,150.0,3.5,17.0,150.0,128.68,101.11
2016,1,29,12,15,0.0,150.5,3.55,17.0,150.5,129.48,101.8
2016,1,29,12,30,0.0,151.0,3.6,17.0,151.0,130.32,102.5
2016,1,29,12,45,54.0,203.0,3.65,17.0,233.0,243.98,196.77
2016,1,29,13,0,108.0,255.0,3.7,17.0,315.0,356.12,287.45
2016,1,29,13,15,106.5,249.0,3.7,17.0,307.5,353.37,285.23
2016,1,29,13,30,105.0,243.0,3.7,17.0,300.0,350.32,283.18
2016,1,29,13,45,244.0,219.5,3.7,17.0,344.0,498.0,403.46
2016,1,29,14,0,383.0,196.0,3.7,17.0,388.0,607.1,491.12
2016,1,29,14,15,296.0,196.5,3.65,16.5,340.0,530.18,430.98
2016,1,29,14,30,209.0,197.0,3.6,16.0,292.0,431.88,353.86
2016,1,29,14,45,167.5,183.5,3.55,16.0,256.0,378.85,311.66
2016,1,29,15,0,126.0,170.0,3.5,16.0,220.0,325.79,268.53
2016,1,29,15,15,122.5,152.5,3.35,15.5,197.5,302.61,250.79
2016,1,29,15,30,119.0,135.0,3.2,15.0,175.0,278.9,232.17
2016,1,29,15,45,110.5,117.0,3.1,15.0,150.0,249.49,207.88
2016,1,29,16,0,102.0,99.0,3.0,15.0,125.0,219.85,182.87
2016,1,29,16,15,309.0,70.0,3.0,15.0,126.0,387.33,323.56
2016,1,29,16,30,516.0,41.0,3.0,15.0,127.0,510.79,417.55
2016,1,29,16,45,414.0,32.5,3.0,15.0,87.5,404.65,324.8
2016,1,29,17,0,312.0,24.0,3.0,15.0,48.0,301.61,203.39
2016,1,29,17,15,156.0,12.0,3.05,14.5,24.0,117.15,0.0
2016,1,29,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,88.0,7.5,1.5,9.5,11.0,6.4,0.0
2016,1,30,7,30,176.0,15.0,1.8,10.0,22.0,12.8,0.0
2016,1,30,7,45,311.5,25.5,2.1,10.5,58.5,20.93,10.9
2016,1,30,8,0,447.0,36.0,2.4,11.0,95.0,29.48,20.2
2016,1,30,8,15,523.5,43.0,2.45,11.0,138.0,34.78,25.46
2016,1,30,8,30,600.0,50.0,2.5,11.0,181.0,58.22,32.89
2016,1,30,8,45,577.5,64.0,2.6,11.0,212.5,109.38,64.61
2016,1,30,9,0,555.0,78.0,2.7,11.0,244.0,157.86,104.88
2016,1,30,9,15,583.5,84.5,2.7,11.0,281.0,208.16,148.89
2016,1,30,9,30,612.0,91.0,2.7,11.0,318.0,261.54,197.19
2016,1,30,9,45,721.5,78.5,2.75,11.5,372.0,328.95,255.08
2016,1,30,10,0,831.0,66.0,2.8,12.0,426.0,405.4,320.51
2016,1,30,10,15,846.5,67.5,2.8,12.0,457.0,462.36,371.12
2016,1,30,10,30,862.0,69.0,2.8,12.0,488.0,519.67,420.6
2016,1,30,10,45,874.5,69.5,2.85,12.5,513.0,573.94,465.6
2016,1,30,11,0,887.0,70.0,2.9,13.0,538.0,627.29,508.51
2016,1,30,11,15,894.0,71.0,2.9,13.0,555.5,676.38,547.72
2016,1,30,11,30,901.0,72.0,2.9,13.0,573.0,723.54,583.8
2016,1,30,11,45,450.5,97.5,2.95,13.0,348.0,463.2,381.38
2016,1,30,12,0,0.0,123.0,3.0,13.0,123.0,104.01,81.74
2016,1,30,12,15,201.0,176.5,3.0,13.0,292.0,359.31,296.89
2016,1,30,12,30,402.0,230.0,3.0,13.0,461.0,599.45,487.11
2016,1,30,12,45,646.0,155.0,3.0,13.0,521.5,772.36,620.53
2016,1,30,13,0,890.0,80.0,3.0,13.0,582.0,909.03,718.71
2016,1,30,13,15,885.0,79.0,2.95,13.0,568.0,922.4,727.12
2016,1,30,13,30,880.0,78.0,2.9,13.0,554.0,932.07,734.14
2016,1,30,13,45,548.5,151.5,2.85,13.0,444.5,725.69,584.43
2016,1,30,14,0,217.0,225.0,2.8,13.0,335.0,464.96,379.79
2016,1,30,14,15,115.0,196.5,2.8,13.0,254.5,336.03,276.62
2016,1,30,14,30,13.0,168.0,2.8,13.0,174.0,169.34,137.6
2016,1,30,14,45,55.5,169.0,2.8,13.0,192.0,232.6,192.43
2016,1,30,15,0,98.0,170.0,2.8,13.0,210.0,279.69,232.95
2016,1,30,15,15,92.5,154.0,2.55,12.5,188.5,257.76,215.3
2016,1,30,15,30,87.0,138.0,2.3,12.0,167.0,235.74,197.51
2016,1,30,15,45,80.0,119.5,2.05,12.0,143.5,208.45,174.61
2016,1,30,16,0,73.0,101.0,1.8,12.0,120.0,181.03,151.19
2016,1,30,16,15,62.0,82.5,1.65,11.0,96.0,150.11,124.72
2016,1,30,16,30,51.0,64.0,1.5,10.0,72.0,119.15,97.54
2016,1,30,16,45,27.0,45.5,1.35,9.5,50.0,77.71,60.33
2016,1,30,17,0,3.0,27.0,1.2,9.0,28.0,29.25,15.87
2016,1,30,17,15,1.5,13.5,1.2,9.0,14.0,12.55,0.0
2016,1,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.5,0.8,8.0,6.5,5.55,0.0
2016,1,31,7,30,0.0,13.0,0.9,8.0,13.0,10.73,0.0
2016,1,31,7,45,22.0,30.5,1.0,8.5,33.5,24.48,14.19
2016,1,31,8,0,44.0,48.0,1.1,9.0,54.0,37.76,27.77
2016,1,31,8,15,57.5,67.5,1.3,9.0,78.0,52.08,41.24
2016,1,31,8,30,71.0,87.0,1.5,9.0,102.0,68.47,52.43
2016,1,31,8,45,80.5,105.5,1.75,9.0,126.5,91.11,70.18
2016,1,31,9,0,90.0,124.0,2.0,9.0,151.0,115.4,90.4
2016,1,31,9,15,97.0,141.0,2.2,9.0,174.0,139.57,111.17
2016,1,31,9,30,104.0,158.0,2.4,9.0,197.0,164.9,133.15
2016,1,31,9,45,60.5,161.0,2.65,9.0,184.5,157.98,129.0
2016,1,31,10,0,17.0,164.0,2.9,9.0,172.0,144.54,118.48
2016,1,31,10,15,37.5,186.0,3.05,9.0,204.5,180.31,148.55
2016,1,31,10,30,58.0,208.0,3.2,9.0,237.0,215.13,177.71
2016,1,31,10,45,48.0,212.5,3.4,9.5,237.5,218.77,180.36
2016,1,31,11,0,38.0,217.0,3.6,10.0,238.0,221.3,182.01
2016,1,31,11,15,187.5,227.0,3.75,10.0,331.5,345.2,286.51
2016,1,31,11,30,337.0,237.0,3.9,10.0,425.0,485.48,401.67
2016,1,31,11,45,633.5,158.0,4.05,10.5,519.5,665.14,547.23
2016,1,31,12,0,930.0,79.0,4.2,11.0,614.0,829.58,672.96
2016,1,31,12,15,931.5,79.5,4.25,11.0,616.5,865.28,698.52
2016,1,31,12,30,933.0,80.0,4.3,11.0,619.0,897.8,722.65
2016,1,31,12,45,928.0,81.0,4.4,11.0,612.5,921.89,741.09
2016,1,31,13,0,923.0,82.0,4.5,11.0,606.0,942.25,757.01
2016,1,31,13,15,917.5,81.0,4.55,11.0,591.5,955.91,767.81
2016,1,31,13,30,912.0,80.0,4.6,11.0,577.0,965.7,776.02
2016,1,31,13,45,898.0,80.5,4.65,11.0,554.5,965.51,777.14
2016,1,31,14,0,884.0,81.0,4.7,11.0,532.0,972.02,783.42
2016,1,31,14,15,870.0,79.5,4.65,10.5,503.0,961.59,778.01
2016,1,31,14,30,856.0,78.0,4.6,10.0,474.0,947.39,769.99
2016,1,31,14,45,827.0,77.5,4.6,10.0,437.0,916.56,748.6
2016,1,31,15,0,798.0,77.0,4.6,10.0,400.0,882.49,724.63
2016,1,31,15,15,769.0,74.0,4.4,9.5,360.0,842.37,695.59
2016,1,31,15,30,740.0,71.0,4.2,9.0,320.0,799.7,664.0
2016,1,31,15,45,687.5,68.0,4.05,9.0,274.5,741.95,619.02
2016,1,31,16,0,635.0,65.0,3.9,9.0,229.0,676.57,566.95
2016,1,31,16,15,568.5,58.0,3.85,8.5,184.0,594.34,500.61
2016,1,31,16,30,502.0,51.0,3.8,8.0,139.0,513.75,432.5
2016,1,31,16,45,390.0,41.0,3.75,8.0,97.0,397.36,330.56
2016,1,31,17,0,278.0,31.0,3.7,8.0,55.0,288.42,214.59
2016,1,31,17,15,139.0,15.5,3.95,8.0,27.5,108.91,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,7,15,159.0,8.0,3.45,6.5,15.0,6.83,0.0
2016,2,1,7,30,318.0,16.0,3.7,7.0,30.0,14.51,0.0
2016,2,1,7,45,450.5,24.5,3.95,7.5,71.5,22.13,12.56
2016,2,1,8,0,583.0,33.0,4.2,8.0,113.0,29.77,20.8
2016,2,1,8,15,654.0,38.5,4.35,8.0,160.0,34.43,25.5
