Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,725.0,44.0,4.5,8.0,207.0,59.45,32.29
2016,2,1,8,45,769.5,48.0,4.65,8.5,253.5,116.04,63.1
2016,2,1,9,0,814.0,52.0,4.8,9.0,300.0,177.91,111.32
2016,2,1,9,15,842.5,54.5,4.85,9.0,343.5,241.54,168.45
2016,2,1,9,30,871.0,57.0,4.9,9.0,387.0,305.56,228.46
2016,2,1,9,45,880.5,62.5,4.95,9.5,423.5,368.26,287.62
2016,2,1,10,0,890.0,68.0,5.0,10.0,460.0,430.82,345.38
2016,2,1,10,15,904.0,69.5,4.9,10.0,492.0,491.04,400.03
2016,2,1,10,30,918.0,71.0,4.8,10.0,524.0,550.96,452.8
2016,2,1,10,45,924.5,73.5,4.7,10.5,548.5,607.11,500.01
2016,2,1,11,0,931.0,76.0,4.6,11.0,573.0,661.69,544.33
2016,2,1,11,15,937.0,77.0,4.5,11.0,590.5,712.5,585.39
2016,2,1,11,30,943.0,78.0,4.4,11.0,608.0,761.17,622.89
2016,2,1,11,45,939.0,81.0,4.35,11.0,616.5,802.24,652.92
2016,2,1,12,0,935.0,84.0,4.3,11.0,625.0,840.03,680.3
2016,2,1,12,15,934.5,84.0,4.2,11.0,626.5,873.87,704.2
2016,2,1,12,30,934.0,84.0,4.1,11.0,628.0,904.35,725.72
2016,2,1,12,45,928.5,85.0,4.0,11.5,620.5,928.15,741.11
2016,2,1,13,0,923.0,86.0,3.9,12.0,613.0,948.18,753.78
2016,2,1,13,15,917.0,85.0,3.75,11.5,598.5,961.52,764.18
2016,2,1,13,30,911.0,84.0,3.6,11.0,584.0,970.97,771.94
2016,2,1,13,45,831.0,92.0,3.45,11.0,535.0,928.08,740.83
2016,2,1,14,0,751.0,100.0,3.3,11.0,486.0,869.43,698.54
2016,2,1,14,15,806.5,89.0,3.15,11.0,483.5,913.95,731.58
2016,2,1,14,30,862.0,78.0,3.0,11.0,481.0,954.44,760.47
2016,2,1,14,45,849.5,74.0,2.85,11.0,446.5,934.76,746.11
2016,2,1,15,0,837.0,70.0,2.7,11.0,412.0,911.58,729.74
2016,2,1,15,15,809.5,67.0,2.35,10.5,371.0,872.44,701.1
2016,2,1,15,30,782.0,64.0,2.0,10.0,330.0,830.68,669.98
2016,2,1,15,45,745.0,59.5,1.65,10.0,285.5,776.23,627.36
2016,2,1,16,0,708.0,55.0,1.3,10.0,241.0,720.35,582.41
2016,2,1,16,15,648.5,49.0,1.2,9.5,195.0,642.77,522.94
2016,2,1,16,30,589.0,43.0,1.1,9.0,149.0,566.06,461.2
2016,2,1,16,45,493.0,35.0,1.05,8.5,105.5,470.32,380.84
2016,2,1,17,0,397.0,27.0,1.0,8.0,62.0,372.78,278.51
2016,2,1,17,15,198.5,13.5,1.0,7.5,31.0,180.05,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,11.5,1.4,7.0,11.5,9.82,0.0
2016,2,2,7,30,0.0,23.0,1.5,7.0,23.0,18.11,0.0
2016,2,2,7,45,143.0,36.0,1.6,7.5,56.5,27.94,17.66
2016,2,2,8,0,286.0,49.0,1.7,8.0,90.0,37.51,27.76
2016,2,2,8,15,347.5,62.0,1.75,8.0,129.0,46.99,36.9
2016,2,2,8,30,409.0,75.0,1.8,8.0,168.0,69.05,46.8
2016,2,2,8,45,456.5,84.0,1.85,8.5,208.5,111.02,71.77
2016,2,2,9,0,504.0,93.0,1.9,9.0,249.0,158.85,108.65
2016,2,2,9,15,550.0,95.0,1.9,9.0,287.0,209.29,151.87
2016,2,2,9,30,596.0,97.0,1.9,9.0,325.0,261.91,198.76
2016,2,2,9,45,364.0,145.5,1.9,9.0,289.0,261.36,208.32
2016,2,2,10,0,132.0,194.0,1.9,9.0,253.0,225.94,184.66
2016,2,2,10,15,464.5,145.0,1.8,9.0,372.5,358.38,292.41
2016,2,2,10,30,797.0,96.0,1.7,9.0,492.0,516.51,419.22
2016,2,2,10,45,807.5,98.5,1.65,9.5,516.5,570.0,461.63
2016,2,2,11,0,818.0,101.0,1.6,10.0,541.0,622.6,502.61
2016,2,2,11,15,826.5,102.5,1.45,10.0,559.0,671.71,539.76
2016,2,2,11,30,835.0,104.0,1.3,10.0,577.0,719.2,574.35
2016,2,2,11,45,845.5,102.5,1.2,10.0,588.5,763.12,604.74
2016,2,2,12,0,856.0,101.0,1.1,10.0,600.0,804.99,632.4
2016,2,2,12,15,858.0,101.0,1.0,10.0,602.5,839.26,654.23
2016,2,2,12,30,860.0,101.0,0.9,10.0,605.0,870.53,673.71
2016,2,2,12,45,869.5,96.5,0.85,10.5,601.5,900.03,691.39
2016,2,2,13,0,879.0,92.0,0.8,11.0,598.0,926.39,706.81
2016,2,2,13,15,439.5,57.5,0.85,11.0,310.5,494.95,399.17
2016,2,2,13,30,0.0,23.0,0.9,11.0,23.0,19.02,10.52
2016,2,2,13,45,0.0,22.5,0.95,11.0,22.5,18.6,10.4
2016,2,2,14,0,0.0,22.0,1.0,11.0,22.0,18.18,10.06
2016,2,2,14,15,416.5,51.5,1.1,11.0,247.5,488.33,406.62
2016,2,2,14,30,833.0,81.0,1.2,11.0,473.0,931.77,729.25
2016,2,2,14,45,819.0,77.0,1.3,11.0,439.0,910.84,711.39
2016,2,2,15,0,805.0,73.0,1.4,11.0,405.0,886.54,697.59
2016,2,2,15,15,778.0,70.0,1.3,10.5,365.0,848.24,671.96
2016,2,2,15,30,751.0,67.0,1.2,10.0,325.0,807.38,644.04
2016,2,2,15,45,707.5,63.5,1.1,10.0,281.0,748.87,601.3
2016,2,2,16,0,664.0,60.0,1.0,10.0,237.0,696.89,562.14
2016,2,2,16,15,603.5,54.0,1.0,9.5,192.0,620.21,504.59
2016,2,2,16,30,543.0,48.0,1.0,9.0,147.0,544.93,445.02
2016,2,2,16,45,441.5,39.0,1.0,9.0,104.0,436.33,354.76
2016,2,2,17,0,340.0,30.0,1.0,9.0,61.0,334.53,254.73
2016,2,2,17,15,170.0,15.0,1.05,8.5,30.5,164.22,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,6.0,15.0,12.8,0.0
2016,2,3,7,30,0.0,30.0,1.9,6.0,30.0,22.72,0.0
2016,2,3,7,45,224.5,35.5,1.95,6.5,68.0,27.44,17.55
2016,2,3,8,0,449.0,41.0,2.0,7.0,106.0,33.5,24.36
2016,2,3,8,15,522.5,48.5,2.05,7.5,150.0,39.07,29.85
2016,2,3,8,30,596.0,56.0,2.1,8.0,194.0,61.7,36.99
2016,2,3,8,45,644.5,61.0,2.15,8.5,238.5,112.09,64.89
2016,2,3,9,0,693.0,66.0,2.2,9.0,283.0,168.37,108.25
2016,2,3,9,15,725.0,70.0,2.15,9.5,324.5,227.99,160.4
2016,2,3,9,30,757.0,74.0,2.1,10.0,366.0,288.27,214.89
2016,2,3,9,45,775.5,78.0,2.1,10.5,402.0,346.93,268.35
2016,2,3,10,0,794.0,82.0,2.1,11.0,438.0,406.68,321.5
2016,2,3,10,15,810.5,84.5,2.0,11.5,469.5,464.86,371.54
2016,2,3,10,30,827.0,87.0,1.9,12.0,501.0,523.29,419.88
2016,2,3,10,45,839.0,88.5,1.85,12.5,526.0,578.09,463.87
2016,2,3,11,0,851.0,90.0,1.8,13.0,551.0,632.06,505.66
2016,2,3,11,15,858.5,91.0,1.7,13.0,568.5,681.4,543.22
2016,2,3,11,30,866.0,92.0,1.6,13.0,586.0,728.93,578.31
2016,2,3,11,45,867.5,93.5,1.55,13.5,595.5,770.49,605.84
2016,2,3,12,0,869.0,95.0,1.5,14.0,605.0,809.34,630.96
2016,2,3,12,15,625.0,168.5,1.45,14.0,536.0,725.47,569.3
2016,2,3,12,30,381.0,242.0,1.4,14.0,467.0,595.27,470.66
2016,2,3,12,45,294.0,255.0,1.4,14.0,427.5,548.24,435.36
2016,2,3,13,0,207.0,268.0,1.4,14.0,388.0,477.32,380.8
2016,2,3,13,15,185.5,262.5,1.35,14.0,368.5,459.46,367.47
2016,2,3,13,30,164.0,257.0,1.3,14.0,349.0,440.12,352.53
2016,2,3,13,45,97.5,232.5,1.3,14.0,287.0,333.01,268.61
2016,2,3,14,0,31.0,208.0,1.3,14.0,225.0,243.63,196.34
2016,2,3,14,15,15.5,157.5,1.2,13.5,166.0,156.76,126.3
2016,2,3,14,30,0.0,107.0,1.1,13.0,107.0,91.67,72.19
2016,2,3,14,45,152.0,136.0,1.05,13.0,199.5,299.88,249.81
2016,2,3,15,0,304.0,165.0,1.0,13.0,292.0,505.51,413.06
2016,2,3,15,15,283.0,153.0,0.85,12.5,262.5,470.52,384.43
2016,2,3,15,30,262.0,141.0,0.7,12.0,233.0,435.13,357.3
2016,2,3,15,45,245.0,124.0,0.6,12.0,201.0,395.89,326.49
2016,2,3,16,0,228.0,107.0,0.5,12.0,169.0,356.32,294.67
2016,2,3,16,15,202.5,89.0,0.55,11.5,136.5,307.88,255.76
2016,2,3,16,30,177.0,71.0,0.6,11.0,104.0,259.99,215.68
2016,2,3,16,45,137.0,52.5,0.7,11.0,74.0,200.58,163.88
2016,2,3,17,0,97.0,34.0,0.8,11.0,44.0,142.47,108.29
2016,2,3,17,15,48.5,17.0,0.8,10.5,22.0,68.14,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,115.0,9.5,1.15,7.5,16.0,8.11,0.0
2016,2,4,7,30,230.0,19.0,1.3,8.0,32.0,15.7,0.0
2016,2,4,7,45,352.5,29.5,1.5,8.5,71.0,24.23,14.9
2016,2,4,8,0,475.0,40.0,1.7,9.0,110.0,32.68,23.47
2016,2,4,8,15,547.0,47.0,1.75,9.0,155.0,37.89,28.63
2016,2,4,8,30,619.0,54.0,1.8,9.0,200.0,60.54,35.51
2016,2,4,8,45,663.0,59.5,1.85,9.5,244.0,112.39,64.13
2016,2,4,9,0,707.0,65.0,1.9,10.0,288.0,172.23,110.41
2016,2,4,9,15,738.5,69.0,1.9,10.0,330.0,230.02,161.09
2016,2,4,9,30,770.0,73.0,1.9,10.0,372.0,291.05,216.53
2016,2,4,9,45,786.0,77.5,1.95,10.5,408.0,350.16,270.45
2016,2,4,10,0,802.0,82.0,2.0,11.0,444.0,410.08,323.8
2016,2,4,10,15,818.0,84.0,1.95,11.0,475.5,468.08,374.45
2016,2,4,10,30,834.0,86.0,1.9,11.0,507.0,526.23,423.59
2016,2,4,10,45,844.5,88.0,1.9,11.5,531.5,581.13,468.04
2016,2,4,11,0,855.0,90.0,1.9,12.0,556.0,635.05,510.24
2016,2,4,11,15,862.0,91.0,1.85,12.0,573.5,684.33,548.34
2016,2,4,11,30,869.0,92.0,1.8,12.0,591.0,731.75,584.04
2016,2,4,11,45,873.0,92.5,1.75,12.5,601.0,774.27,612.5
2016,2,4,12,0,877.0,93.0,1.7,13.0,611.0,814.23,638.66
2016,2,4,12,15,878.0,93.0,1.65,13.0,613.0,848.4,661.61
2016,2,4,12,30,879.0,93.0,1.6,13.0,615.0,879.43,682.26
2016,2,4,12,45,735.5,133.5,1.6,13.5,567.5,831.25,647.21
2016,2,4,13,0,592.0,174.0,1.6,14.0,520.0,765.84,600.47
2016,2,4,13,15,731.0,131.0,1.6,14.0,548.5,863.2,670.43
2016,2,4,13,30,870.0,88.0,1.6,14.0,577.0,951.33,730.51
2016,2,4,13,45,734.5,118.5,1.65,14.0,520.5,877.81,680.41
2016,2,4,14,0,599.0,149.0,1.7,14.0,464.0,790.91,621.58
2016,2,4,14,15,618.0,134.5,1.7,14.0,444.5,797.45,628.19
2016,2,4,14,30,637.0,120.0,1.7,14.0,425.0,800.5,631.44
2016,2,4,14,45,513.5,136.5,1.75,14.0,371.0,691.35,553.74
2016,2,4,15,0,390.0,153.0,1.8,14.0,317.0,592.64,480.44
2016,2,4,15,15,369.5,142.5,1.6,13.5,286.0,557.9,455.3
2016,2,4,15,30,349.0,132.0,1.4,13.0,255.0,502.05,413.3
2016,2,4,15,45,333.5,116.0,1.25,13.0,221.5,463.25,383.13
2016,2,4,16,0,318.0,100.0,1.1,13.0,188.0,442.97,366.05
2016,2,4,16,15,288.5,84.0,1.05,12.5,153.0,390.5,323.77
2016,2,4,16,30,259.0,68.0,1.0,12.0,118.0,338.64,280.44
2016,2,4,16,45,214.0,51.5,1.0,11.5,85.0,275.07,225.46
2016,2,4,17,0,169.0,35.0,1.0,11.0,52.0,214.34,166.58
2016,2,4,17,15,84.5,17.5,1.0,10.5,26.0,107.38,5.59
2016,2,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,103.0,11.0,1.05,6.5,16.5,9.39,0.0
2016,2,5,7,30,206.0,22.0,1.1,7.0,33.0,18.31,0.0
2016,2,5,7,45,325.5,33.5,1.2,8.0,72.5,27.61,17.99
2016,2,5,8,0,445.0,45.0,1.3,9.0,112.0,36.77,27.17
2016,2,5,8,15,520.0,53.0,1.35,9.5,157.5,42.64,32.88
2016,2,5,8,30,595.0,61.0,1.4,10.0,203.0,65.31,40.01
2016,2,5,8,45,646.0,66.5,1.45,10.5,249.0,116.48,68.06
2016,2,5,9,0,697.0,72.0,1.5,11.0,295.0,173.93,111.74
2016,2,5,9,15,730.0,76.0,1.6,11.5,337.5,232.09,162.01
2016,2,5,9,30,763.0,80.0,1.7,12.0,380.0,295.59,218.54
2016,2,5,9,45,794.5,81.0,1.85,12.5,419.5,356.53,273.11
2016,2,5,10,0,826.0,82.0,2.0,13.0,459.0,419.97,328.78
2016,2,5,10,15,842.0,84.0,1.95,13.5,491.0,479.42,379.49
2016,2,5,10,30,858.0,86.0,1.9,14.0,523.0,538.98,428.41
2016,2,5,10,45,868.5,88.0,1.9,14.5,548.0,595.24,473.28
2016,2,5,11,0,879.0,90.0,1.9,15.0,573.0,650.45,515.83
2016,2,5,11,15,886.0,91.0,1.85,15.0,591.0,700.95,554.26
2016,2,5,11,30,893.0,92.0,1.8,15.0,609.0,749.53,590.15
2016,2,5,11,45,894.5,93.5,1.8,15.5,618.5,792.36,618.69
2016,2,5,12,0,896.0,95.0,1.8,16.0,628.0,832.39,644.95
2016,2,5,12,15,896.5,95.0,1.65,16.0,630.0,866.92,666.7
2016,2,5,12,30,897.0,95.0,1.5,16.0,632.0,898.2,685.84
2016,2,5,12,45,891.0,96.0,1.4,16.5,624.5,921.55,698.72
2016,2,5,13,0,885.0,97.0,1.3,17.0,617.0,941.13,709.0
2016,2,5,13,15,669.5,154.0,1.1,17.0,542.5,832.96,633.38
2016,2,5,13,30,454.0,211.0,0.9,17.0,468.0,699.16,537.3
2016,2,5,13,45,655.5,150.5,0.7,17.0,506.5,840.4,636.69
2016,2,5,14,0,857.0,90.0,0.5,17.0,545.0,963.85,712.63
2016,2,5,14,15,843.5,88.0,0.65,16.5,516.0,953.3,709.56
2016,2,5,14,30,830.0,86.0,0.8,16.0,487.0,939.02,706.14
2016,2,5,14,45,819.0,81.0,0.95,16.0,453.5,919.77,697.85
2016,2,5,15,0,808.0,76.0,1.1,16.0,420.0,897.05,686.85
2016,2,5,15,15,782.5,73.0,1.0,15.5,380.0,859.99,662.8
2016,2,5,15,30,757.0,70.0,0.9,15.0,340.0,820.29,636.56
2016,2,5,15,45,722.0,65.0,0.85,15.0,296.0,767.22,599.81
2016,2,5,16,0,687.0,60.0,0.8,15.0,252.0,712.66,560.83
2016,2,5,16,15,631.5,54.5,0.9,14.0,206.5,646.97,515.61
2016,2,5,16,30,576.0,49.0,1.0,13.0,161.0,575.26,462.45
2016,2,5,16,45,477.0,41.0,1.1,12.5,116.5,468.09,377.15
2016,2,5,17,0,378.0,33.0,1.2,12.0,72.0,366.96,286.35
2016,2,5,17,15,189.0,16.5,1.15,11.5,36.0,184.62,44.61
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,129.0,10.5,1.1,7.5,18.0,8.96,0.0
2016,2,6,7,30,258.0,21.0,1.3,8.0,36.0,17.41,1.55
2016,2,6,7,45,373.0,31.5,1.55,8.5,76.5,25.89,16.63
2016,2,6,8,0,488.0,42.0,1.8,9.0,117.0,34.28,24.99
2016,2,6,8,15,557.5,49.0,1.75,9.5,162.0,39.44,30.03
2016,2,6,8,30,627.0,56.0,1.7,10.0,207.0,62.04,36.65
2016,2,6,8,45,675.5,60.0,1.7,10.5,252.5,116.82,67.16
2016,2,6,9,0,724.0,64.0,1.7,11.0,298.0,173.92,110.58
2016,2,6,9,15,754.0,67.5,1.75,11.5,340.0,232.12,161.2
2016,2,6,9,30,784.0,71.0,1.8,12.0,382.0,293.34,216.22
2016,2,6,9,45,804.5,73.5,1.85,13.0,419.0,353.06,269.68
2016,2,6,10,0,825.0,76.0,1.9,14.0,456.0,414.03,322.76
2016,2,6,10,15,840.0,78.0,1.8,14.0,487.5,472.91,373.38
2016,2,6,10,30,855.0,80.0,1.7,14.0,519.0,531.8,422.21
2016,2,6,10,45,865.5,81.0,1.65,14.5,543.5,586.8,465.78
2016,2,6,11,0,876.0,82.0,1.6,15.0,568.0,637.06,504.33
2016,2,6,11,15,882.5,83.0,1.65,15.0,585.5,686.12,542.36
2016,2,6,11,30,889.0,84.0,1.7,15.0,603.0,733.23,577.56
2016,2,6,11,45,893.5,84.0,1.8,15.5,612.5,775.57,606.75
2016,2,6,12,0,898.0,84.0,1.9,16.0,622.0,815.34,633.93
2016,2,6,12,15,715.0,143.5,1.95,16.0,573.0,775.76,605.8
2016,2,6,12,30,532.0,203.0,2.0,16.0,524.0,700.92,550.47
2016,2,6,12,45,608.0,175.0,2.15,16.5,538.5,764.51,599.18
2016,2,6,13,0,684.0,147.0,2.3,17.0,553.0,822.46,640.39
2016,2,6,13,15,690.5,140.5,2.3,17.0,542.5,838.35,651.5
2016,2,6,13,30,697.0,134.0,2.3,17.0,532.0,851.23,661.02
2016,2,6,13,45,783.5,106.0,2.35,17.0,538.0,905.2,699.84
2016,2,6,14,0,870.0,78.0,2.4,17.0,544.0,951.51,732.77
2016,2,6,14,15,682.5,120.5,2.35,16.5,474.0,845.33,660.18
2016,2,6,14,30,495.0,163.0,2.3,16.0,404.0,707.17,563.01
2016,2,6,14,45,457.0,157.0,2.3,16.0,367.5,663.69,532.61
2016,2,6,15,0,419.0,151.0,2.3,16.0,331.0,618.62,499.68
2016,2,6,15,15,388.0,140.5,2.05,15.5,294.5,573.5,466.15
2016,2,6,15,30,357.0,130.0,1.8,15.0,258.0,527.52,431.32
2016,2,6,15,45,339.5,115.5,1.55,15.0,225.0,488.19,400.51
2016,2,6,16,0,322.0,101.0,1.3,15.0,192.0,448.1,368.29
2016,2,6,16,15,296.0,85.5,1.2,14.0,157.5,399.0,329.68
2016,2,6,16,30,270.0,70.0,1.1,13.0,123.0,350.28,289.66
2016,2,6,16,45,231.0,53.0,1.05,12.5,90.0,289.95,237.75
2016,2,6,17,0,192.0,36.0,1.0,12.0,57.0,231.57,182.79
2016,2,6,17,15,96.0,18.0,1.0,11.5,28.5,118.1,41.89
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,165.0,10.0,1.1,9.5,20.5,8.54,0.0
2016,2,7,7,30,330.0,20.0,1.3,10.0,41.0,18.08,3.45
2016,2,7,7,45,447.5,28.5,1.5,10.5,83.0,25.56,16.31
2016,2,7,8,0,565.0,37.0,1.7,11.0,125.0,33.03,23.71
2016,2,7,8,15,630.5,42.5,1.75,11.5,171.5,37.54,28.1
2016,2,7,8,30,696.0,48.0,1.8,12.0,218.0,60.73,34.01
2016,2,7,8,45,739.5,51.5,1.85,12.5,264.5,115.38,62.8
2016,2,7,9,0,783.0,55.0,1.9,13.0,311.0,175.24,108.27
2016,2,7,9,15,811.0,57.5,1.95,13.5,353.5,235.67,160.81
2016,2,7,9,30,839.0,60.0,2.0,14.0,396.0,300.13,218.65
2016,2,7,9,45,855.5,63.5,2.05,14.5,433.5,361.91,274.43
2016,2,7,10,0,872.0,67.0,2.1,15.0,471.0,424.35,329.43
2016,2,7,10,15,886.0,68.5,2.1,15.5,503.0,484.04,380.48
2016,2,7,10,30,900.0,70.0,2.1,16.0,535.0,543.48,429.49
2016,2,7,10,45,908.5,72.0,2.1,16.5,560.5,599.79,474.37
2016,2,7,11,0,917.0,74.0,2.1,17.0,586.0,654.74,516.68
2016,2,7,11,15,923.5,74.5,2.1,17.0,604.0,705.14,555.37
2016,2,7,11,30,930.0,75.0,2.1,17.0,622.0,753.45,590.51
2016,2,7,11,45,933.0,76.0,2.15,17.5,632.0,797.38,620.18
2016,2,7,12,0,936.0,77.0,2.2,18.0,642.0,838.52,647.63
2016,2,7,12,15,936.5,77.0,2.2,18.0,644.0,873.48,671.4
2016,2,7,12,30,937.0,77.0,2.2,18.0,646.0,905.12,692.86
2016,2,7,12,45,937.0,76.0,2.25,18.5,640.0,931.66,710.02
2016,2,7,13,0,937.0,75.0,2.3,19.0,634.0,954.57,724.79
2016,2,7,13,15,932.0,74.5,2.3,19.0,620.0,969.74,735.31
2016,2,7,13,30,927.0,74.0,2.3,19.0,606.0,980.98,743.41
2016,2,7,13,45,918.0,73.0,2.3,19.0,584.0,983.81,746.06
2016,2,7,14,0,909.0,72.0,2.3,19.0,562.0,982.66,746.3
2016,2,7,14,15,897.5,70.5,2.15,19.0,533.5,974.53,740.34
2016,2,7,14,30,886.0,69.0,2.0,19.0,505.0,962.61,731.97
2016,2,7,14,45,868.5,67.5,1.95,19.0,469.5,941.27,718.49
2016,2,7,15,0,851.0,66.0,1.9,19.0,434.0,916.62,702.8
2016,2,7,15,15,827.0,63.0,1.65,18.5,393.5,890.87,685.16
2016,2,7,15,30,803.0,60.0,1.4,18.0,353.0,851.87,657.87
2016,2,7,15,45,768.0,57.0,1.15,17.5,308.5,800.53,621.3
2016,2,7,16,0,733.0,54.0,0.9,17.0,264.0,747.64,582.5
2016,2,7,16,15,680.5,49.0,0.95,16.0,217.5,676.09,533.5
2016,2,7,16,30,628.0,44.0,1.0,15.0,171.0,605.0,481.58
2016,2,7,16,45,540.5,37.0,1.05,14.5,125.5,505.28,403.25
2016,2,7,17,0,453.0,30.0,1.1,14.0,80.0,409.97,320.25
2016,2,7,17,15,226.5,15.0,1.1,14.0,40.0,210.91,98.17
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,128.0,12.0,1.3,10.5,20.5,10.24,0.0
2016,2,8,7,30,256.0,24.0,1.4,11.0,41.0,19.96,5.85
2016,2,8,7,45,373.5,34.5,1.55,12.0,82.0,28.36,18.7
2016,2,8,8,0,491.0,45.0,1.7,13.0,123.0,36.68,26.75
2016,2,8,8,15,562.5,52.0,1.75,13.5,169.5,41.77,31.64
2016,2,8,8,30,634.0,59.0,1.8,14.0,216.0,64.46,38.03
2016,2,8,8,45,678.0,64.0,1.9,14.5,262.0,117.18,66.31
2016,2,8,9,0,722.0,69.0,2.0,15.0,308.0,178.11,112.52
2016,2,8,9,15,753.5,72.5,2.0,15.5,350.5,236.75,162.68
2016,2,8,9,30,785.0,76.0,2.0,16.0,393.0,298.62,217.35
2016,2,8,9,45,820.5,75.0,2.0,16.5,434.0,360.54,271.88
2016,2,8,10,0,856.0,74.0,2.0,17.0,475.0,425.3,327.59
2016,2,8,10,15,870.5,76.0,2.0,17.5,507.0,485.85,378.63
2016,2,8,10,30,885.0,78.0,2.0,18.0,539.0,544.43,426.4
2016,2,8,10,45,895.0,79.0,2.0,18.5,564.0,600.01,470.24
2016,2,8,11,0,905.0,80.0,2.0,19.0,589.0,654.38,511.67
2016,2,8,11,15,911.5,81.0,1.95,19.0,607.0,704.94,549.7
2016,2,8,11,30,918.0,82.0,1.9,19.0,625.0,753.46,584.39
2016,2,8,11,45,920.5,82.5,1.85,19.5,634.5,796.15,611.95
2016,2,8,12,0,923.0,83.0,1.8,20.0,644.0,836.03,637.18
2016,2,8,12,15,923.5,83.0,1.75,20.0,646.0,870.71,659.78
2016,2,8,12,30,924.0,83.0,1.7,20.0,648.0,902.11,680.04
2016,2,8,12,45,925.5,81.5,1.65,20.5,642.5,929.21,696.03
2016,2,8,13,0,927.0,80.0,1.6,21.0,637.0,952.78,709.63
2016,2,8,13,15,921.5,79.0,1.5,21.0,623.0,966.79,717.61
2016,2,8,13,30,916.0,78.0,1.4,21.0,609.0,976.88,723.16
2016,2,8,13,45,907.0,77.5,1.35,21.5,587.0,980.31,723.91
2016,2,8,14,0,898.0,77.0,1.3,22.0,565.0,979.82,722.35
2016,2,8,14,15,886.0,75.5,1.2,22.0,536.0,971.27,716.3
2016,2,8,14,30,874.0,74.0,1.1,22.0,507.0,958.96,708.0
2016,2,8,14,45,856.5,72.0,1.0,22.0,472.0,947.83,700.54
2016,2,8,15,0,839.0,70.0,0.9,22.0,437.0,922.4,683.75
2016,2,8,15,15,815.0,67.0,0.85,21.5,396.5,886.27,662.15
2016,2,8,15,30,791.0,64.0,0.8,21.0,356.0,847.41,638.37
2016,2,8,15,45,756.5,60.5,0.8,20.5,311.5,795.96,606.09
2016,2,8,16,0,722.0,57.0,0.8,20.0,267.0,742.93,571.41
2016,2,8,16,15,669.5,52.0,0.85,19.5,220.5,671.47,522.35
2016,2,8,16,30,617.0,47.0,0.9,19.0,174.0,600.36,470.57
2016,2,8,16,45,530.0,39.5,1.0,18.5,128.5,508.97,400.35
2016,2,8,17,0,443.0,32.0,1.1,18.0,83.0,415.32,321.19
2016,2,8,17,15,283.0,21.0,1.15,17.5,47.5,262.48,140.06
2016,2,8,17,30,123.0,10.0,1.2,17.0,12.0,89.28,0.0
2016,2,8,17,45,61.5,5.0,1.25,17.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,152.5,11.5,1.3,11.5,22.5,9.82,0.0
2016,2,9,7,30,305.0,23.0,1.4,12.0,45.0,19.07,6.45
2016,2,9,7,45,418.5,33.0,1.5,13.0,87.5,27.11,17.66
2016,2,9,8,0,532.0,43.0,1.6,14.0,130.0,35.09,25.29
2016,2,9,8,15,600.5,49.5,1.7,14.5,177.5,39.88,29.85
2016,2,9,8,30,669.0,56.0,1.8,15.0,225.0,66.73,39.16
2016,2,9,8,45,515.5,86.5,1.9,15.5,231.5,120.41,75.36
2016,2,9,9,0,362.0,117.0,2.0,16.0,238.0,154.62,108.48
2016,2,9,9,15,589.5,94.5,2.0,16.5,321.5,217.19,152.51
2016,2,9,9,30,817.0,72.0,2.0,17.0,405.0,304.29,220.16
2016,2,9,9,45,841.0,73.5,2.05,17.5,444.5,366.54,275.16
2016,2,9,10,0,865.0,75.0,2.1,18.0,484.0,430.36,330.28
2016,2,9,10,15,812.0,87.5,2.05,18.5,491.5,470.68,366.04
2016,2,9,10,30,759.0,100.0,2.0,19.0,499.0,503.55,394.14
2016,2,9,10,45,761.5,106.0,1.95,19.5,522.0,554.51,434.15
2016,2,9,11,0,764.0,112.0,1.9,20.0,545.0,603.94,471.46
2016,2,9,11,15,716.0,133.0,1.85,20.0,548.5,635.5,494.79
2016,2,9,11,30,668.0,154.0,1.8,20.0,552.0,659.12,511.67
2016,2,9,11,45,607.0,178.0,1.75,20.5,544.5,669.28,517.19
2016,2,9,12,0,546.0,202.0,1.7,21.0,537.0,667.31,513.89
2016,2,9,12,15,543.0,204.5,1.6,21.0,538.0,691.54,530.78
2016,2,9,12,30,540.0,207.0,1.5,21.0,539.0,713.53,545.59
2016,2,9,12,45,731.5,146.0,1.4,21.5,592.0,846.02,636.69
2016,2,9,13,0,923.0,85.0,1.3,22.0,645.0,956.37,705.72
2016,2,9,13,15,917.5,84.5,1.15,22.0,630.5,971.04,711.74
2016,2,9,13,30,912.0,84.0,1.0,22.0,616.0,981.81,716.34
2016,2,9,13,45,801.0,106.5,0.9,22.0,561.0,926.02,679.34
2016,2,9,14,0,690.0,129.0,0.8,22.0,506.0,860.79,636.78
2016,2,9,14,15,610.5,144.0,0.8,21.5,465.5,805.44,603.15
2016,2,9,14,30,531.0,159.0,0.8,21.0,425.0,738.97,560.96
2016,2,9,14,45,382.5,173.0,0.8,21.0,357.5,612.28,471.77
2016,2,9,15,0,234.0,187.0,0.8,21.0,290.0,467.39,365.64
2016,2,9,15,15,281.5,163.0,0.8,20.0,276.0,481.96,381.67
2016,2,9,15,30,329.0,139.0,0.8,19.0,262.0,493.17,393.68
2016,2,9,15,45,306.5,125.5,0.8,18.5,229.0,452.02,363.53
2016,2,9,16,0,284.0,112.0,0.8,18.0,196.0,410.83,332.83
2016,2,9,16,15,260.0,95.0,0.85,17.5,162.0,363.26,296.21
2016,2,9,16,30,236.0,78.0,0.9,17.0,128.0,316.08,258.27
2016,2,9,16,45,199.5,60.0,1.0,16.5,94.5,257.98,209.67
2016,2,9,17,0,163.0,42.0,1.1,16.0,61.0,201.31,159.37
2016,2,9,17,15,81.5,26.0,1.1,15.5,35.5,112.67,64.7
2016,2,9,17,30,0.0,10.0,1.1,15.0,10.0,8.54,0.0
2016,2,9,17,45,0.0,5.0,1.1,15.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,143.5,12.5,0.5,12.0,23.0,10.67,0.0
2016,2,10,7,30,287.0,25.0,0.5,12.0,46.0,20.74,8.55
2016,2,10,7,45,396.5,35.5,0.55,12.5,88.5,29.12,19.58
2016,2,10,8,0,506.0,46.0,0.6,13.0,131.0,37.41,27.54
2016,2,10,8,15,573.0,53.0,0.65,13.5,177.5,42.47,32.36
2016,2,10,8,30,640.0,60.0,0.7,14.0,224.0,65.38,38.67
2016,2,10,8,45,682.5,65.5,0.8,14.5,270.0,118.9,67.42
2016,2,10,9,0,725.0,71.0,0.9,15.0,316.0,180.58,113.98
2016,2,10,9,15,754.5,75.0,0.95,15.0,359.0,239.6,164.37
2016,2,10,9,30,784.0,79.0,1.0,15.0,402.0,301.62,219.11
2016,2,10,9,45,728.0,94.0,1.1,15.5,415.5,345.3,260.87
2016,2,10,10,0,672.0,109.0,1.2,16.0,429.0,383.64,296.57
2016,2,10,10,15,766.0,98.5,1.25,16.5,486.0,460.43,358.63
2016,2,10,10,30,860.0,88.0,1.3,17.0,543.0,544.68,424.75
2016,2,10,10,45,869.0,90.0,1.4,17.5,568.0,600.63,468.56
2016,2,10,11,0,878.0,92.0,1.5,18.0,593.0,655.37,510.36
2016,2,10,11,15,689.0,153.0,1.5,18.0,553.5,637.88,496.72
2016,2,10,11,30,500.0,214.0,1.5,18.0,514.0,592.35,462.07
2016,2,10,11,45,700.0,154.0,1.55,18.0,582.0,716.76,556.59
2016,2,10,12,0,900.0,94.0,1.6,18.0,650.0,831.98,637.62
2016,2,10,12,15,901.0,94.0,1.6,18.0,652.0,866.59,659.9
2016,2,10,12,30,902.0,94.0,1.6,18.0,654.0,898.01,680.83
2016,2,10,12,45,902.0,93.0,1.6,18.5,648.5,924.09,696.86
2016,2,10,13,0,902.0,92.0,1.6,19.0,643.0,946.65,710.59
2016,2,10,13,15,897.0,91.0,1.6,19.0,628.5,960.92,720.28
2016,2,10,13,30,892.0,90.0,1.6,19.0,614.0,971.37,727.69
2016,2,10,13,45,884.5,88.5,1.6,19.5,592.5,985.85,736.57
2016,2,10,14,0,877.0,87.0,1.6,20.0,571.0,985.73,735.93
2016,2,10,14,15,823.0,89.5,1.55,20.0,525.5,941.4,707.08
2016,2,10,14,30,769.0,92.0,1.5,20.0,480.0,893.21,675.93
2016,2,10,14,45,715.5,97.0,1.5,20.0,438.5,852.04,649.86
2016,2,10,15,0,662.0,102.0,1.5,20.0,397.0,802.68,617.66
2016,2,10,15,15,615.0,101.0,1.3,19.5,356.0,749.7,581.34
2016,2,10,15,30,568.0,100.0,1.1,19.0,315.0,695.06,543.16
2016,2,10,15,45,524.5,96.0,0.95,18.5,275.5,638.88,503.49
2016,2,10,16,0,481.0,92.0,0.8,18.0,236.0,576.76,458.27
2016,2,10,16,15,440.0,80.5,0.85,17.5,195.5,515.0,413.44
2016,2,10,16,30,399.0,69.0,0.9,17.0,155.0,454.29,366.94
2016,2,10,16,45,341.5,55.0,0.95,16.5,115.5,378.54,305.79
2016,2,10,17,0,284.0,41.0,1.0,16.0,76.0,306.47,243.05
2016,2,10,17,15,142.0,27.0,1.0,15.5,44.5,173.7,109.58
2016,2,10,17,30,0.0,13.0,1.0,15.0,13.0,11.1,0.0
2016,2,10,17,45,0.0,6.5,1.0,15.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,70.0,13.5,1.1,12.5,19.0,11.52,0.0
2016,2,11,7,30,140.0,27.0,1.2,13.0,38.0,20.86,9.36
2016,2,11,7,45,193.0,44.0,1.35,13.5,70.5,33.54,23.34
2016,2,11,8,0,246.0,61.0,1.5,14.0,103.0,45.88,34.85
2016,2,11,8,15,277.0,77.5,1.45,14.5,138.5,57.37,45.38
2016,2,11,8,30,308.0,94.0,1.4,15.0,174.0,78.73,55.79
2016,2,11,8,45,331.5,107.5,1.35,15.5,208.5,116.08,79.12
2016,2,11,9,0,355.0,121.0,1.3,16.0,243.0,156.57,110.2
2016,2,11,9,15,574.5,98.0,1.15,16.5,324.5,217.03,152.41
2016,2,11,9,30,794.0,75.0,1.0,17.0,406.0,301.14,216.93
2016,2,11,9,45,788.5,78.5,0.9,17.5,432.0,353.87,263.79
2016,2,11,10,0,783.0,82.0,0.8,18.0,458.0,404.79,307.66
2016,2,11,10,15,785.0,88.5,0.75,18.0,486.5,460.14,353.63
2016,2,11,10,30,787.0,95.0,0.7,18.0,515.0,514.29,396.82
2016,2,11,10,45,816.0,98.0,0.65,18.5,551.5,579.03,445.15
2016,2,11,11,0,845.0,101.0,0.6,19.0,588.0,644.81,492.18
2016,2,11,11,15,718.0,142.0,0.55,19.0,564.0,647.12,492.6
2016,2,11,11,30,591.0,183.0,0.5,19.0,540.0,627.21,477.46
2016,2,11,11,45,579.5,193.0,0.5,19.0,547.5,658.35,499.86
2016,2,11,12,0,568.0,203.0,0.5,19.0,555.0,686.84,519.38
2016,2,11,12,15,381.5,249.0,0.5,19.0,486.0,587.67,447.17
2016,2,11,12,30,195.0,295.0,0.5,19.0,417.0,475.87,364.43
2016,2,11,12,45,222.0,289.0,0.55,19.0,426.5,503.24,386.85
2016,2,11,13,0,249.0,283.0,0.6,19.0,436.0,531.01,408.1
2016,2,11,13,15,288.0,269.0,0.6,19.0,442.5,580.76,444.57
2016,2,11,13,30,327.0,255.0,0.6,19.0,449.0,611.02,467.08
2016,2,11,13,45,237.5,255.5,0.6,19.0,394.0,512.83,395.57
2016,2,11,14,0,148.0,256.0,0.6,19.0,339.0,433.01,336.26
2016,2,11,14,15,225.0,235.0,0.6,18.5,353.0,487.41,380.99
2016,2,11,14,30,302.0,214.0,0.6,18.0,367.0,562.05,438.25
2016,2,11,14,45,417.5,175.5,0.6,18.0,372.0,649.97,504.15
2016,2,11,15,0,533.0,137.0,0.6,18.0,377.0,712.77,550.27
2016,2,11,15,15,456.5,136.5,0.6,17.5,329.0,635.12,496.47
2016,2,11,15,30,380.0,136.0,0.6,17.0,281.0,557.8,441.73
2016,2,11,15,45,342.0,126.5,0.65,17.0,245.0,485.42,389.79
2016,2,11,16,0,304.0,117.0,0.7,17.0,209.0,435.39,352.36
2016,2,11,16,15,373.0,93.0,0.75,16.5,187.5,475.27,385.03
2016,2,11,16,30,442.0,69.0,0.8,16.0,166.0,489.73,395.39
2016,2,11,16,45,361.0,56.5,0.85,15.5,123.0,396.07,320.39
2016,2,11,17,0,280.0,44.0,0.9,15.0,80.0,308.15,245.6
2016,2,11,17,15,167.5,27.5,0.9,14.5,46.5,193.93,129.88
2016,2,11,17,30,55.0,11.0,0.9,14.0,13.0,45.66,0.0
2016,2,11,17,45,27.5,5.5,0.95,14.0,6.5,0.0,0.0
