Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,15,130.0,14.5,0.75,11.5,25.0,12.38,0.0
2016,2,12,7,30,260.0,29.0,0.8,12.0,50.0,24.1,12.52
2016,2,12,7,45,365.0,40.5,0.85,12.5,92.0,33.18,23.25
2016,2,12,8,0,470.0,52.0,0.9,13.0,134.0,42.13,31.77
2016,2,12,8,15,536.5,59.5,0.9,13.0,180.0,47.38,36.82
2016,2,12,8,30,603.0,67.0,0.9,13.0,226.0,69.92,43.25
2016,2,12,8,45,647.0,72.5,0.9,13.5,271.5,121.45,71.22
2016,2,12,9,0,691.0,78.0,0.9,14.0,317.0,178.45,114.12
2016,2,12,9,15,721.5,82.0,0.9,14.5,359.5,236.31,163.24
2016,2,12,9,30,752.0,86.0,0.9,15.0,402.0,297.33,216.46
2016,2,12,9,45,770.0,90.0,0.95,15.5,439.0,358.55,269.9
2016,2,12,10,0,788.0,94.0,1.0,16.0,476.0,418.68,321.19
2016,2,12,10,15,530.0,164.0,1.1,16.0,428.5,406.94,318.36
2016,2,12,10,30,272.0,234.0,1.2,16.0,381.0,362.72,286.82
2016,2,12,10,45,348.5,229.5,1.3,16.5,426.5,421.97,333.88
2016,2,12,11,0,425.0,225.0,1.4,17.0,472.0,498.24,392.38
2016,2,12,11,15,505.5,205.5,1.5,17.0,507.5,560.39,440.63
2016,2,12,11,30,586.0,186.0,1.6,17.0,543.0,627.12,491.85
2016,2,12,11,45,598.0,185.5,1.7,17.5,555.0,671.41,523.89
2016,2,12,12,0,610.0,185.0,1.8,18.0,567.0,708.91,550.93
2016,2,12,12,15,534.5,214.0,1.8,17.5,549.5,695.84,541.26
2016,2,12,12,30,459.0,243.0,1.8,17.0,532.0,682.4,531.33
2016,2,12,12,45,328.5,267.0,1.8,17.0,473.0,592.23,463.82
2016,2,12,13,0,198.0,291.0,1.8,17.0,414.0,493.11,388.18
2016,2,12,13,15,428.0,224.0,1.8,17.0,481.5,680.82,533.6
2016,2,12,13,30,658.0,157.0,1.8,17.0,549.0,845.63,652.9
2016,2,12,13,45,615.0,163.5,1.8,17.0,520.0,821.95,635.36
2016,2,12,14,0,572.0,170.0,1.8,17.0,491.0,786.33,611.45
2016,2,12,14,15,375.5,200.5,1.7,16.5,407.0,612.95,484.86
2016,2,12,14,30,179.0,231.0,1.6,16.0,323.0,442.07,353.73
2016,2,12,14,45,355.5,185.0,1.5,16.0,352.0,579.85,464.78
2016,2,12,15,0,532.0,139.0,1.4,16.0,381.0,714.89,565.96
2016,2,12,15,15,266.0,79.5,1.25,15.5,200.5,377.02,309.36
2016,2,12,15,30,0.0,20.0,1.1,15.0,20.0,16.49,8.38
2016,2,12,15,45,0.0,17.5,0.95,15.0,17.5,14.41,6.76
2016,2,12,16,0,0.0,15.0,0.8,15.0,15.0,12.34,4.99
2016,2,12,16,15,0.0,12.0,0.8,14.5,12.0,9.87,2.86
2016,2,12,16,30,0.0,9.0,0.8,14.0,9.0,7.39,0.71
2016,2,12,16,45,0.0,6.5,0.8,14.0,6.5,5.33,0.0
2016,2,12,17,0,0.0,4.0,0.8,14.0,4.0,3.28,0.0
2016,2,12,17,15,0.0,2.0,0.8,13.5,2.0,1.64,0.0
2016,2,12,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,179.0,13.5,1.3,10.5,28.5,11.52,0.0
2016,2,13,7,30,358.0,27.0,1.4,11.0,57.0,22.42,11.86
2016,2,13,7,45,463.5,36.0,1.55,11.5,102.0,29.53,20.23
2016,2,13,8,0,569.0,45.0,1.7,12.0,147.0,36.62,27.03
2016,2,13,8,15,631.5,51.0,1.7,12.5,195.0,44.62,34.44
2016,2,13,8,30,694.0,57.0,1.7,13.0,243.0,68.64,40.36
2016,2,13,8,45,348.0,89.5,1.75,13.5,183.0,104.07,68.94
2016,2,13,9,0,2.0,122.0,1.8,14.0,123.0,98.82,78.55
2016,2,13,9,15,69.0,152.5,1.85,14.0,182.0,139.69,110.03
2016,2,13,9,30,136.0,183.0,1.9,14.0,241.0,192.71,152.15
2016,2,13,9,45,512.5,126.5,2.0,14.5,373.0,296.36,229.38
2016,2,13,10,0,889.0,70.0,2.1,15.0,505.0,437.52,339.65
2016,2,13,10,15,902.5,72.0,2.15,15.5,538.0,499.0,391.56
2016,2,13,10,30,916.0,74.0,2.2,16.0,571.0,560.15,441.83
2016,2,13,10,45,926.5,74.5,2.25,16.5,597.0,617.43,487.5
2016,2,13,11,0,937.0,75.0,2.3,17.0,623.0,673.46,530.75
2016,2,13,11,15,943.0,76.0,2.3,17.0,641.0,725.46,570.49
2016,2,13,11,30,949.0,77.0,2.3,17.0,659.0,775.28,606.26
2016,2,13,11,45,954.5,76.5,2.35,17.5,670.0,820.64,636.79
2016,2,13,12,0,960.0,76.0,2.4,18.0,681.0,863.27,665.12
2016,2,13,12,15,960.5,76.0,2.4,18.0,683.5,899.35,689.56
2016,2,13,12,30,961.0,76.0,2.4,18.0,686.0,932.0,711.62
2016,2,13,12,45,952.5,79.0,2.45,18.0,678.5,956.57,728.69
2016,2,13,13,0,944.0,82.0,2.5,18.0,671.0,977.11,743.22
2016,2,13,13,15,939.0,81.5,2.55,18.0,656.5,992.68,754.57
2016,2,13,13,30,934.0,81.0,2.6,18.0,642.0,1004.25,763.43
2016,2,13,13,45,927.0,79.5,2.65,18.0,620.0,1008.63,767.67
2016,2,13,14,0,920.0,78.0,2.7,18.0,598.0,1008.97,769.42
2016,2,13,14,15,908.0,76.5,2.75,17.5,568.5,1000.42,766.78
2016,2,13,14,30,896.0,75.0,2.8,17.0,539.0,987.99,761.67
2016,2,13,14,45,878.5,73.5,2.9,17.0,503.0,966.49,749.35
2016,2,13,15,0,861.0,72.0,3.0,17.0,467.0,952.27,742.1
2016,2,13,15,15,838.0,69.0,2.7,16.5,425.5,916.55,717.62
2016,2,13,15,30,815.0,66.0,2.4,16.0,384.0,877.96,690.86
2016,2,13,15,45,781.5,63.0,2.1,16.0,338.0,827.21,653.52
2016,2,13,16,0,748.0,60.0,1.8,16.0,292.0,774.72,614.09
2016,2,13,16,15,698.5,55.0,1.65,15.0,244.0,704.57,563.87
2016,2,13,16,30,649.0,50.0,1.5,14.0,196.0,634.54,511.29
2016,2,13,16,45,565.0,43.5,1.35,13.5,148.5,544.41,439.45
2016,2,13,17,0,481.0,37.0,1.2,13.0,101.0,451.78,361.37
2016,2,13,17,15,336.0,26.0,1.2,12.5,61.5,316.75,230.03
2016,2,13,17,30,191.0,15.0,1.2,12.0,22.0,139.09,0.0
2016,2,13,17,45,95.5,7.5,1.2,11.5,11.0,6.4,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,190.5,13.0,1.4,11.5,29.5,11.1,0.0
2016,2,14,7,30,381.0,26.0,1.6,12.0,59.0,21.51,11.51
2016,2,14,7,45,479.5,34.0,1.85,12.5,103.5,27.82,18.7
2016,2,14,8,0,578.0,42.0,2.1,13.0,148.0,37.13,27.39
2016,2,14,8,15,636.5,47.0,2.15,13.5,195.0,41.07,31.15
2016,2,14,8,30,695.0,52.0,2.2,14.0,242.0,64.55,36.56
2016,2,14,8,45,571.0,82.5,2.3,14.5,256.5,122.57,75.06
2016,2,14,9,0,447.0,113.0,2.4,15.0,271.0,165.34,114.05
2016,2,14,9,15,491.5,120.0,2.6,15.5,314.0,214.09,154.48
2016,2,14,9,30,536.0,127.0,2.8,16.0,357.0,268.02,200.67
2016,2,14,9,45,526.0,143.0,3.0,16.5,385.5,315.58,243.2
2016,2,14,10,0,516.0,159.0,3.2,17.0,414.0,361.63,283.44
2016,2,14,10,15,384.5,200.5,3.35,17.0,397.5,364.98,289.86
2016,2,14,10,30,253.0,242.0,3.5,17.0,381.0,359.95,287.42
2016,2,14,10,45,344.5,234.5,3.7,17.5,432.5,424.45,339.25
2016,2,14,11,0,436.0,227.0,3.9,18.0,484.0,507.43,404.54
2016,2,14,11,15,552.5,194.0,3.95,18.0,529.5,581.76,463.75
2016,2,14,11,30,669.0,161.0,4.0,18.0,575.0,669.91,532.56
2016,2,14,11,45,535.0,211.0,4.05,18.5,545.5,644.09,510.32
2016,2,14,12,0,401.0,261.0,4.1,19.0,516.0,598.25,473.17
2016,2,14,12,15,348.5,274.5,4.1,19.0,496.5,587.69,464.67
2016,2,14,12,30,296.0,288.0,4.1,19.0,477.0,572.82,452.55
2016,2,14,12,45,601.0,185.5,4.1,19.0,564.5,775.03,610.33
2016,2,14,13,0,906.0,83.0,4.1,19.0,652.0,944.53,731.1
2016,2,14,13,15,903.0,82.0,4.05,19.0,639.0,960.64,741.29
2016,2,14,13,30,900.0,81.0,4.0,19.0,626.0,972.94,750.14
2016,2,14,13,45,891.0,81.0,3.95,19.5,605.0,976.85,751.88
2016,2,14,14,0,882.0,81.0,3.9,20.0,584.0,976.87,751.16
2016,2,14,14,15,871.5,79.5,3.8,19.5,556.0,969.7,748.19
2016,2,14,14,30,861.0,78.0,3.7,19.0,528.0,958.79,742.78
2016,2,14,14,45,841.0,77.5,3.6,19.0,492.5,947.34,735.69
2016,2,14,15,0,821.0,77.0,3.5,19.0,457.0,921.41,718.46
2016,2,14,15,15,798.0,74.0,3.3,18.5,416.5,886.17,695.3
2016,2,14,15,30,775.0,71.0,3.1,18.0,376.0,848.17,669.84
2016,2,14,15,45,735.5,68.5,2.9,18.0,330.5,793.23,630.28
2016,2,14,16,0,696.0,66.0,2.7,18.0,285.0,743.5,593.7
2016,2,14,16,15,646.0,60.5,2.55,17.5,238.5,674.16,542.5
2016,2,14,16,30,596.0,55.0,2.4,17.0,192.0,605.45,489.6
2016,2,14,16,45,509.5,48.0,2.25,16.5,145.5,507.05,411.05
2016,2,14,17,0,423.0,41.0,2.1,16.0,99.0,413.24,332.14
2016,2,14,17,15,211.5,32.0,2.05,15.5,61.0,234.95,173.17
2016,2,14,17,30,0.0,23.0,2.0,15.0,23.0,29.08,0.0
2016,2,14,17,45,0.0,11.5,2.0,15.0,11.5,9.82,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,7,15,221.5,13.0,1.6,13.5,33.5,11.5,0.0
2016,2,15,7,30,443.0,26.0,1.8,14.0,67.0,23.54,13.36
2016,2,15,7,45,540.5,33.0,2.05,14.5,113.5,29.54,20.08
2016,2,15,8,0,638.0,40.0,2.3,15.0,160.0,35.6,25.84
2016,2,15,8,15,694.0,45.0,2.35,15.0,209.0,39.68,29.73
2016,2,15,8,30,750.0,50.0,2.4,15.0,258.0,64.95,35.54
2016,2,15,8,45,786.5,53.5,2.45,15.5,305.5,123.04,66.25
2016,2,15,9,0,823.0,57.0,2.5,16.0,353.0,185.46,113.74
2016,2,15,9,15,848.0,59.5,2.45,16.5,396.5,250.78,170.11
2016,2,15,9,30,873.0,62.0,2.4,17.0,440.0,315.4,227.73
2016,2,15,9,45,891.0,63.5,2.4,17.5,479.0,378.52,284.07
2016,2,15,10,0,909.0,65.0,2.4,18.0,518.0,442.36,339.55
2016,2,15,10,15,921.0,66.5,2.4,18.0,550.5,503.82,392.16
2016,2,15,10,30,933.0,68.0,2.4,18.0,583.0,564.75,442.63
2016,2,15,10,45,941.0,69.0,2.45,18.5,608.5,622.02,488.06
2016,2,15,11,0,949.0,70.0,2.5,19.0,634.0,677.76,530.85
2016,2,15,11,15,954.0,71.0,2.5,19.0,652.0,729.68,570.34
2016,2,15,11,30,959.0,72.0,2.5,19.0,670.0,779.29,605.47
2016,2,15,11,45,961.5,72.5,2.55,19.5,679.5,823.89,635.29
2016,2,15,12,0,964.0,73.0,2.6,20.0,689.0,865.53,662.77
2016,2,15,12,15,964.0,73.0,2.65,20.0,691.0,901.34,687.35
2016,2,15,12,30,964.0,73.0,2.7,20.0,693.0,933.67,709.57
2016,2,15,12,45,957.0,75.0,2.75,20.5,686.0,958.46,725.34
2016,2,15,13,0,950.0,77.0,2.8,21.0,679.0,979.25,738.52
2016,2,15,13,15,945.5,76.5,2.8,21.0,664.5,995.32,749.64
2016,2,15,13,30,941.0,76.0,2.8,21.0,650.0,1007.38,758.27
2016,2,15,13,45,932.5,75.5,2.8,21.0,628.0,1011.52,761.8
2016,2,15,14,0,924.0,75.0,2.8,21.0,606.0,1011.6,762.87
2016,2,15,14,15,913.0,73.5,2.65,20.5,576.5,1003.92,758.96
2016,2,15,14,30,902.0,72.0,2.5,20.0,547.0,992.33,752.57
2016,2,15,14,45,884.5,71.0,2.45,20.0,511.0,971.3,739.48
2016,2,15,15,0,867.0,70.0,2.4,20.0,475.0,946.84,724.14
2016,2,15,15,15,845.5,67.5,2.1,19.5,433.5,923.81,708.53
2016,2,15,15,30,824.0,65.0,1.8,19.0,392.0,887.07,683.05
2016,2,15,15,45,790.5,62.0,1.55,19.0,346.5,836.0,646.44
2016,2,15,16,0,757.0,59.0,1.3,19.0,301.0,783.21,607.88
2016,2,15,16,15,710.0,54.5,1.25,18.0,252.5,715.48,561.8
2016,2,15,16,30,663.0,50.0,1.2,17.0,204.0,647.7,513.2
2016,2,15,16,45,588.0,43.5,1.15,16.5,156.5,555.82,442.57
2016,2,15,17,0,513.0,37.0,1.1,16.0,109.0,476.42,377.05
2016,2,15,17,15,378.0,27.0,1.1,15.5,68.0,347.67,259.19
2016,2,15,17,30,243.0,17.0,1.1,15.0,27.0,208.47,0.0
2016,2,15,17,45,121.5,8.5,1.1,15.0,13.5,82.39,0.0
2016,2,15,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,210.0,14.0,1.0,13.5,34.0,11.36,0.0
2016,2,16,7,30,420.0,28.0,1.1,14.0,68.0,23.21,13.41
2016,2,16,7,45,514.0,36.0,1.2,14.5,114.0,32.13,22.41
2016,2,16,8,0,608.0,44.0,1.3,15.0,160.0,38.93,28.83
2016,2,16,8,15,665.0,49.5,1.3,15.5,209.0,43.29,32.9
2016,2,16,8,30,722.0,55.0,1.3,16.0,258.0,68.52,38.76
2016,2,16,8,45,758.0,59.0,1.3,16.5,305.0,125.33,68.89
2016,2,16,9,0,794.0,63.0,1.3,17.0,352.0,186.47,115.01
2016,2,16,9,15,819.5,66.0,1.35,17.5,395.5,248.38,167.86
2016,2,16,9,30,845.0,69.0,1.4,18.0,439.0,312.7,224.33
2016,2,16,9,45,867.5,69.5,1.45,18.5,478.0,376.63,280.21
2016,2,16,10,0,890.0,70.0,1.5,19.0,517.0,440.18,334.45
2016,2,16,10,15,902.0,72.0,1.5,19.5,549.5,501.22,384.91
2016,2,16,10,30,914.0,74.0,1.5,20.0,582.0,561.76,433.05
2016,2,16,10,45,921.5,75.5,1.5,20.5,607.0,618.43,476.55
2016,2,16,11,0,929.0,77.0,1.5,21.0,632.0,673.57,517.37
2016,2,16,11,15,934.0,77.5,1.5,21.0,650.0,724.18,554.7
2016,2,16,11,30,939.0,78.0,1.5,21.0,668.0,772.51,588.02
2016,2,16,11,45,940.5,79.0,1.5,21.5,677.5,816.21,615.87
2016,2,16,12,0,942.0,80.0,1.5,22.0,687.0,856.94,641.39
2016,2,16,12,15,942.5,80.0,1.5,22.0,689.0,892.56,664.53
2016,2,16,12,30,943.0,80.0,1.5,22.0,691.0,924.8,685.39
2016,2,16,12,45,799.5,127.5,1.55,22.5,642.0,887.15,659.66
2016,2,16,13,0,656.0,175.0,1.6,23.0,593.0,835.48,625.18
2016,2,16,13,15,794.5,126.0,1.65,23.0,621.5,922.23,684.61
2016,2,16,13,30,933.0,77.0,1.7,23.0,650.0,1002.23,737.14
2016,2,16,13,45,925.0,76.0,1.75,23.0,628.0,1006.14,740.25
2016,2,16,14,0,917.0,75.0,1.8,23.0,606.0,1005.99,741.83
2016,2,16,14,15,906.5,73.5,1.75,23.0,577.0,998.75,737.64
2016,2,16,14,30,896.0,72.0,1.7,23.0,548.0,987.62,731.14
2016,2,16,14,45,882.0,70.0,1.7,23.0,512.5,968.64,720.34
2016,2,16,15,0,868.0,68.0,1.7,23.0,477.0,946.14,707.3
2016,2,16,15,15,846.5,65.5,1.5,22.5,436.0,912.47,685.46
2016,2,16,15,30,825.0,63.0,1.3,22.0,395.0,886.2,668.31
2016,2,16,15,45,795.5,59.5,1.1,22.0,349.5,838.03,634.55
2016,2,16,16,0,766.0,56.0,0.9,22.0,304.0,787.99,598.95
2016,2,16,16,15,721.0,52.0,0.95,21.0,256.0,722.42,556.93
2016,2,16,16,30,676.0,48.0,1.0,20.0,208.0,656.73,512.14
2016,2,16,16,45,603.0,42.0,1.05,19.5,160.0,566.68,445.17
2016,2,16,17,0,530.0,36.0,1.1,19.0,112.0,479.66,375.92
2016,2,16,17,15,265.0,33.0,1.1,18.5,71.0,273.61,204.6
2016,2,16,17,30,0.0,30.0,1.1,18.0,30.0,44.51,0.0
2016,2,16,17,45,0.0,15.0,1.15,18.0,15.0,12.8,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,7,15,119.0,17.0,3.45,15.0,29.0,13.24,0.0
2016,2,17,7,30,238.0,34.0,3.6,15.0,58.0,26.33,16.11
2016,2,17,7,45,300.5,48.5,3.8,15.5,96.0,37.14,26.66
2016,2,17,8,0,363.0,63.0,4.0,16.0,134.0,47.7,36.39
2016,2,17,8,15,408.5,75.5,4.1,16.0,176.0,56.46,44.44
2016,2,17,8,30,454.0,88.0,4.2,16.0,218.0,79.8,53.31
2016,2,17,8,45,481.5,100.5,4.35,16.5,259.0,126.1,81.02
2016,2,17,9,0,509.0,113.0,4.5,17.0,300.0,176.03,119.55
2016,2,17,9,15,540.0,119.0,4.65,17.0,338.5,224.99,161.24
2016,2,17,9,30,571.0,125.0,4.8,17.0,377.0,280.81,210.21
2016,2,17,9,45,427.5,170.5,4.95,17.5,368.5,304.89,236.85
2016,2,17,10,0,284.0,216.0,5.1,18.0,360.0,310.35,245.5
2016,2,17,10,15,142.0,159.5,5.25,18.0,231.5,209.3,166.71
2016,2,17,10,30,0.0,103.0,5.4,18.0,103.0,85.79,65.67
2016,2,17,10,45,0.0,107.5,5.55,18.0,107.5,89.67,68.82
2016,2,17,11,0,0.0,112.0,5.7,18.0,112.0,93.58,71.94
2016,2,17,11,15,0.0,117.0,5.8,18.0,117.0,97.96,75.44
2016,2,17,11,30,0.0,122.0,5.9,18.0,122.0,102.39,79.0
2016,2,17,11,45,9.0,180.5,6.0,18.0,186.5,161.39,127.32
2016,2,17,12,0,18.0,239.0,6.1,18.0,251.0,223.85,177.9
2016,2,17,12,15,9.0,143.5,6.1,17.5,149.5,129.41,101.43
2016,2,17,12,30,0.0,48.0,6.1,17.0,48.0,39.84,27.53
2016,2,17,12,45,262.5,135.5,6.15,17.0,304.5,406.35,334.22
2016,2,17,13,0,525.0,223.0,6.2,17.0,561.0,758.62,610.49
2016,2,17,13,15,442.0,243.5,6.1,17.0,524.0,717.1,575.83
2016,2,17,13,30,359.0,264.0,6.0,17.0,487.0,652.49,525.26
2016,2,17,13,45,346.0,261.5,5.95,17.0,470.0,645.86,520.72
2016,2,17,14,0,333.0,259.0,5.9,17.0,453.0,637.54,514.72
2016,2,17,14,15,327.5,247.0,5.75,16.5,430.0,623.43,505.48
2016,2,17,14,30,322.0,235.0,5.6,16.0,407.0,607.65,494.95
2016,2,17,14,45,324.0,218.0,5.5,16.0,381.5,591.27,483.47
2016,2,17,15,0,326.0,201.0,5.4,16.0,356.0,573.12,470.58
2016,2,17,15,15,485.0,153.5,5.25,15.5,362.0,685.85,564.35
2016,2,17,15,30,644.0,106.0,5.1,15.0,368.0,778.82,637.49
2016,2,17,15,45,616.0,98.0,4.95,15.0,325.0,730.16,600.21
2016,2,17,16,0,588.0,90.0,4.8,15.0,282.0,680.01,561.75
2016,2,17,16,15,533.5,82.0,4.7,15.0,236.0,605.8,503.41
2016,2,17,16,30,479.0,74.0,4.6,15.0,190.0,532.38,443.84
2016,2,17,16,45,396.5,63.5,4.6,15.0,145.0,433.96,361.95
2016,2,17,17,0,314.0,53.0,4.6,15.0,100.0,345.58,284.5
2016,2,17,17,15,157.0,39.5,4.75,14.5,63.0,191.83,148.69
2016,2,17,17,30,0.0,26.0,4.9,14.0,26.0,32.55,0.0
2016,2,17,17,45,0.0,13.0,5.1,14.0,13.0,11.1,0.0
2016,2,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,90.0,22.0,2.9,11.0,31.5,17.32,0.0
2016,2,18,7,30,180.0,44.0,3.0,11.0,63.0,33.67,22.86
2016,2,18,7,45,284.5,58.0,3.1,11.5,106.0,44.06,33.3
2016,2,18,8,0,389.0,72.0,3.2,12.0,149.0,54.33,42.95
2016,2,18,8,15,457.5,81.5,3.3,12.0,196.0,61.02,49.27
2016,2,18,8,30,526.0,91.0,3.4,12.0,243.0,87.71,59.34
2016,2,18,8,45,271.5,114.5,3.55,12.5,193.5,116.14,82.53
2016,2,18,9,0,17.0,138.0,3.7,13.0,144.0,113.57,90.66
2016,2,18,9,15,356.0,125.5,3.75,13.0,283.5,188.35,140.2
2016,2,18,9,30,695.0,113.0,3.8,13.0,423.0,307.06,230.73
2016,2,18,9,45,724.0,115.0,3.85,13.5,462.5,366.24,283.32
2016,2,18,10,0,753.0,117.0,3.9,14.0,502.0,427.82,337.09
2016,2,18,10,15,769.0,119.5,3.9,14.0,534.0,485.82,387.45
2016,2,18,10,30,785.0,122.0,3.9,14.0,566.0,544.09,436.67
2016,2,18,10,45,800.5,122.5,3.9,14.0,592.5,600.11,482.88
2016,2,18,11,0,816.0,123.0,3.9,14.0,619.0,654.19,526.48
2016,2,18,11,15,823.0,124.5,3.85,14.0,637.0,703.66,565.33
2016,2,18,11,30,830.0,126.0,3.8,14.0,655.0,751.34,601.97
2016,2,18,11,45,833.0,127.0,3.8,14.0,665.0,793.43,633.09
2016,2,18,12,0,836.0,128.0,3.8,14.0,675.0,832.94,661.45
2016,2,18,12,15,836.5,128.0,3.75,14.0,676.5,866.53,685.13
2016,2,18,12,30,837.0,128.0,3.7,14.0,678.0,897.0,706.53
2016,2,18,12,45,853.0,119.5,3.65,14.0,675.5,929.03,729.02
2016,2,18,13,0,869.0,111.0,3.6,14.0,673.0,957.97,749.28
2016,2,18,13,15,441.0,164.5,3.55,14.0,450.0,628.39,506.63
2016,2,18,13,30,13.0,218.0,3.5,14.0,227.0,208.1,166.41
2016,2,18,13,45,18.0,222.0,3.45,14.0,233.5,218.87,176.45
2016,2,18,14,0,23.0,226.0,3.4,14.0,240.0,230.2,186.08
2016,2,18,14,15,157.5,229.0,3.3,14.0,314.5,411.23,336.35
2016,2,18,14,30,292.0,232.0,3.2,14.0,389.0,574.12,466.29
2016,2,18,14,45,348.0,205.0,3.15,14.0,380.5,598.14,486.61
2016,2,18,15,0,404.0,178.0,3.1,14.0,372.0,640.95,521.48
2016,2,18,15,15,562.5,134.5,2.85,13.5,379.5,736.78,597.22
2016,2,18,15,30,721.0,91.0,2.6,13.0,387.0,833.37,668.88
2016,2,18,15,45,694.5,84.0,2.35,13.0,343.0,785.63,632.46
2016,2,18,16,0,668.0,77.0,2.1,13.0,299.0,736.18,595.36
2016,2,18,16,15,617.5,71.0,1.85,12.5,251.5,665.95,542.53
2016,2,18,16,30,567.0,65.0,1.6,12.0,204.0,596.24,488.25
2016,2,18,16,45,496.0,56.0,1.35,11.5,157.5,507.72,416.88
2016,2,18,17,0,425.0,47.0,1.1,11.0,111.0,422.65,345.05
2016,2,18,17,15,297.5,34.5,1.1,10.5,71.0,298.67,235.19
2016,2,18,17,30,170.0,22.0,1.1,10.0,31.0,170.05,32.93
2016,2,18,17,45,85.0,11.0,1.1,10.0,15.5,62.06,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,178.5,17.0,2.75,10.5,36.5,13.72,0.0
2016,2,19,7,30,357.0,34.0,3.0,11.0,73.0,28.0,18.27
2016,2,19,7,45,447.0,43.5,3.25,11.5,118.0,35.28,25.62
2016,2,19,8,0,537.0,53.0,3.5,12.0,163.0,42.47,32.43
2016,2,19,8,15,595.0,59.5,3.6,12.5,210.5,46.95,36.62
2016,2,19,8,30,653.0,66.0,3.7,13.0,258.0,72.2,43.09
2016,2,19,8,45,689.0,71.5,3.85,13.5,304.0,126.64,73.6
2016,2,19,9,0,725.0,77.0,4.0,14.0,350.0,185.51,119.19
2016,2,19,9,15,752.0,80.5,4.0,14.0,393.0,247.55,173.41
2016,2,19,9,30,779.0,84.0,4.0,14.0,436.0,309.03,229.11
2016,2,19,9,45,793.0,88.5,4.05,14.5,473.0,369.23,283.62
2016,2,19,10,0,807.0,93.0,4.1,15.0,510.0,430.0,337.34
2016,2,19,10,15,820.5,95.5,4.1,15.0,542.0,488.93,388.73
2016,2,19,10,30,834.0,98.0,4.1,15.0,574.0,547.75,438.57
2016,2,19,10,45,711.5,141.5,4.15,15.0,560.0,567.41,455.93
2016,2,19,11,0,589.0,185.0,4.2,15.0,546.0,566.64,456.22
2016,2,19,11,15,504.0,222.0,4.15,15.0,537.5,577.81,464.48
2016,2,19,11,30,419.0,259.0,4.1,15.0,529.0,579.77,464.9
2016,2,19,11,45,361.5,278.5,4.05,15.0,513.5,565.88,453.73
2016,2,19,12,0,304.0,298.0,4.0,15.0,498.0,558.85,447.29
2016,2,19,12,15,401.0,269.5,3.85,14.5,534.5,627.26,502.69
2016,2,19,12,30,498.0,241.0,3.7,14.0,571.0,717.56,572.97
2016,2,19,12,45,489.5,242.5,3.55,14.0,564.0,730.63,581.8
2016,2,19,13,0,481.0,244.0,3.4,14.0,557.0,741.13,589.18
2016,2,19,13,15,448.5,248.5,3.2,14.0,535.5,729.43,579.47
2016,2,19,13,30,416.0,253.0,3.0,14.0,514.0,694.98,553.58
2016,2,19,13,45,474.5,224.5,2.9,14.0,513.0,749.9,596.0
2016,2,19,14,0,533.0,196.0,2.8,14.0,512.0,782.68,621.77
2016,2,19,14,15,483.0,200.0,2.8,13.5,475.5,742.93,593.52
2016,2,19,14,30,433.0,204.0,2.8,13.0,439.0,700.7,563.58
2016,2,19,14,45,292.0,209.5,2.8,13.0,363.5,548.67,446.84
2016,2,19,15,0,151.0,215.0,2.8,13.0,288.0,399.3,327.76
2016,2,19,15,15,77.5,179.5,2.55,13.0,217.0,265.09,218.75
2016,2,19,15,30,4.0,144.0,2.3,13.0,146.0,138.0,111.54
2016,2,19,15,45,2.0,128.0,2.1,13.0,129.0,121.4,97.98
2016,2,19,16,0,0.0,112.0,1.9,13.0,112.0,104.89,84.13
2016,2,19,16,15,0.0,94.0,1.65,12.5,94.0,87.74,69.78
2016,2,19,16,30,0.0,76.0,1.4,12.0,76.0,70.39,54.99
2016,2,19,16,45,0.0,58.5,1.15,12.0,58.5,53.36,40.15
2016,2,19,17,0,0.0,41.0,0.9,12.0,41.0,35.84,24.77
2016,2,19,17,15,0.0,26.0,0.85,11.5,26.0,21.48,11.92
2016,2,19,17,30,0.0,11.0,0.8,11.0,11.0,9.05,0.0
2016,2,19,17,45,0.0,5.5,0.8,11.0,5.5,4.69,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,7,15,126.5,20.0,1.25,7.0,34.5,15.53,2.61
2016,2,20,7,30,253.0,40.0,1.3,7.0,69.0,30.84,21.29
2016,2,20,7,45,321.5,55.0,1.4,7.5,110.5,41.94,32.14
2016,2,20,8,0,390.0,70.0,1.5,8.0,152.0,52.79,42.37
2016,2,20,8,15,437.0,82.0,1.45,8.5,195.0,61.1,50.09
2016,2,20,8,30,484.0,94.0,1.4,9.0,238.0,85.96,58.99
2016,2,20,8,45,539.5,95.0,1.4,9.5,280.5,130.95,84.48
2016,2,20,9,0,595.0,96.0,1.4,10.0,323.0,180.12,121.66
2016,2,20,9,15,686.5,86.0,1.3,10.5,377.0,234.93,166.46
2016,2,20,9,30,778.0,76.0,1.2,11.0,431.0,302.15,223.62
2016,2,20,9,45,762.0,88.5,1.2,11.5,460.5,358.91,275.19
2016,2,20,10,0,746.0,101.0,1.2,12.0,490.0,411.47,321.6
2016,2,20,10,15,728.5,115.5,1.15,12.0,514.5,464.26,366.58
2016,2,20,10,30,711.0,130.0,1.1,12.0,539.0,513.95,407.27
2016,2,20,10,45,611.5,172.5,1.05,12.5,535.0,538.34,425.87
2016,2,20,11,0,512.0,215.0,1.0,13.0,531.0,546.45,431.04
2016,2,20,11,15,543.5,210.0,0.95,13.0,554.0,593.88,467.03
2016,2,20,11,30,575.0,205.0,0.9,13.0,577.0,642.26,502.52
2016,2,20,11,45,565.0,212.0,0.9,13.5,582.5,671.21,522.25
2016,2,20,12,0,555.0,219.0,0.9,14.0,588.0,697.56,539.93
2016,2,20,12,15,513.0,236.5,0.95,14.0,578.0,704.87,544.85
2016,2,20,12,30,471.0,254.0,1.0,14.0,568.0,707.57,546.61
2016,2,20,12,45,534.5,227.5,1.1,14.5,581.0,756.21,583.05
2016,2,20,13,0,598.0,201.0,1.2,15.0,594.0,811.25,622.87
2016,2,20,13,15,748.5,149.0,1.2,15.0,629.5,915.62,694.28
2016,2,20,13,30,899.0,97.0,1.2,15.0,665.0,998.54,748.44
2016,2,20,13,45,891.0,95.5,1.3,15.0,643.0,1001.74,752.01
2016,2,20,14,0,883.0,94.0,1.4,15.0,621.0,1012.49,761.83
2016,2,20,14,15,872.5,92.0,1.4,15.0,592.0,1004.77,757.82
2016,2,20,14,30,862.0,90.0,1.4,15.0,563.0,993.14,751.62
2016,2,20,14,45,850.5,86.5,1.45,15.0,528.0,974.82,741.92
2016,2,20,15,0,839.0,83.0,1.5,15.0,493.0,952.86,729.81
2016,2,20,15,15,782.5,80.5,1.4,14.5,437.0,885.39,685.5
2016,2,20,15,30,726.0,78.0,1.3,14.0,381.0,816.21,639.52
2016,2,20,15,45,734.0,72.5,1.25,14.0,350.0,801.86,630.96
2016,2,20,16,0,742.0,67.0,1.2,14.0,319.0,783.97,618.78
2016,2,20,16,15,697.0,62.0,1.15,13.0,270.5,717.1,572.64
2016,2,20,16,30,652.0,57.0,1.1,12.0,222.0,657.44,530.0
2016,2,20,16,45,580.0,50.0,1.05,11.5,173.0,567.76,460.9
2016,2,20,17,0,508.0,43.0,1.0,11.0,124.0,481.65,390.82
2016,2,20,17,15,386.5,32.0,1.0,10.5,81.0,359.94,286.1
2016,2,20,17,30,265.0,21.0,1.0,10.0,38.0,236.63,104.48
2016,2,20,17,45,132.5,10.5,1.05,10.0,19.0,91.15,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,6,45,56.5,5.0,1.0,7.5,6.0,0.0,0.0
2016,2,21,7,0,113.0,10.0,1.0,8.0,12.0,8.54,0.0
2016,2,21,7,15,274.0,22.5,1.2,8.5,49.0,18.59,5.82
2016,2,21,7,30,435.0,35.0,1.4,9.0,86.0,28.91,19.57
2016,2,21,7,45,526.0,43.0,1.6,10.0,134.0,35.01,25.69
2016,2,21,8,0,617.0,51.0,1.8,11.0,182.0,41.11,31.44
2016,2,21,8,15,672.0,56.5,1.85,11.5,232.5,48.95,38.62
2016,2,21,8,30,727.0,62.0,1.9,12.0,283.0,76.61,44.98
2016,2,21,8,45,766.5,65.5,2.0,12.5,332.0,134.15,76.67
2016,2,21,9,0,806.0,69.0,2.1,13.0,381.0,196.51,124.82
2016,2,21,9,15,831.0,72.0,2.1,13.0,425.5,259.57,180.13
2016,2,21,9,30,856.0,75.0,2.1,13.0,470.0,324.97,239.18
2016,2,21,9,45,875.5,77.0,2.1,13.5,510.0,389.51,296.86
2016,2,21,10,0,895.0,79.0,2.1,14.0,550.0,455.22,353.92
2016,2,21,10,15,908.0,80.5,2.1,14.0,583.0,517.04,406.89
2016,2,21,10,30,921.0,82.0,2.1,14.0,616.0,578.42,457.78
2016,2,21,10,45,930.0,83.5,2.1,14.5,642.5,636.75,503.79
2016,2,21,11,0,939.0,85.0,2.1,15.0,669.0,693.68,547.13
2016,2,21,11,15,945.0,85.5,2.1,15.0,687.0,745.84,586.73
2016,2,21,11,30,951.0,86.0,2.1,15.0,705.0,795.76,622.16
2016,2,21,11,45,954.0,86.5,2.15,15.5,715.5,840.88,652.37
2016,2,21,12,0,957.0,87.0,2.2,16.0,726.0,883.07,680.27
2016,2,21,12,15,957.0,87.0,2.2,16.0,728.0,919.04,704.49
2016,2,21,12,30,957.0,87.0,2.2,16.0,730.0,951.51,726.31
2016,2,21,12,45,955.5,86.5,2.25,16.0,723.5,978.42,744.92
2016,2,21,13,0,954.0,86.0,2.3,16.0,717.0,1001.48,761.1
2016,2,21,13,15,949.5,85.5,2.35,16.0,702.5,1017.77,772.9
2016,2,21,13,30,945.0,85.0,2.4,16.0,688.0,1029.99,782.21
2016,2,21,13,45,934.5,85.5,2.5,16.0,664.5,1033.46,786.44
2016,2,21,14,0,924.0,86.0,2.6,16.0,641.0,1032.81,788.15
2016,2,21,14,15,913.0,84.5,2.6,15.5,611.0,1025.13,785.7
2016,2,21,14,30,902.0,83.0,2.6,15.0,581.0,1013.49,780.77
2016,2,21,14,45,883.5,81.5,2.6,15.0,543.5,1001.89,774.55
2016,2,21,15,0,865.0,80.0,2.6,15.0,506.0,975.32,758.04
2016,2,21,15,15,757.0,88.5,2.4,14.5,438.5,871.6,686.63
2016,2,21,15,30,649.0,97.0,2.2,14.0,371.0,775.07,619.15
2016,2,21,15,45,703.5,82.5,2.0,14.0,349.5,793.76,633.44
2016,2,21,16,0,758.0,68.0,1.8,14.0,328.0,800.28,637.19
2016,2,21,16,15,712.0,63.0,1.65,13.0,278.0,731.96,588.51
2016,2,21,16,30,666.0,58.0,1.5,12.0,228.0,670.89,543.75
2016,2,21,16,45,595.5,51.0,1.4,11.5,178.5,581.76,474.41
2016,2,21,17,0,525.0,44.0,1.3,11.0,129.0,495.99,404.1
2016,2,21,17,15,403.0,33.5,1.3,10.5,85.0,373.55,299.17
2016,2,21,17,30,281.0,23.0,1.3,10.0,41.0,251.24,131.38
2016,2,21,17,45,140.5,11.5,1.3,10.0,20.5,97.0,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
