Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,8.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,9.0,15.0,12.8,0.0
2016,2,22,7,15,235.5,24.5,1.25,9.5,53.0,20.19,8.08
2016,2,22,7,30,471.0,34.0,1.5,10.0,91.0,28.06,18.86
2016,2,22,7,45,555.0,41.5,1.75,10.5,139.5,33.81,24.61
2016,2,22,8,0,639.0,49.0,2.0,11.0,188.0,43.05,33.2
2016,2,22,8,15,691.0,54.0,2.1,11.5,238.0,46.86,36.74
2016,2,22,8,30,743.0,59.0,2.2,12.0,288.0,75.21,43.12
2016,2,22,8,45,777.5,63.0,2.35,12.5,336.5,133.76,75.79
2016,2,22,9,0,812.0,67.0,2.5,13.0,385.0,196.46,124.63
2016,2,22,9,15,836.5,70.0,2.6,13.5,429.5,259.82,180.14
2016,2,22,9,30,861.0,73.0,2.7,14.0,474.0,325.45,239.22
2016,2,22,9,45,878.0,75.5,2.85,14.5,513.0,390.94,298.04
2016,2,22,10,0,895.0,78.0,3.0,15.0,552.0,455.28,354.6
2016,2,22,10,15,907.5,79.5,3.0,15.0,585.5,516.88,407.82
2016,2,22,10,30,920.0,81.0,3.0,15.0,619.0,578.0,458.98
2016,2,22,10,45,927.5,83.0,3.05,15.5,644.5,635.92,505.35
2016,2,22,11,0,935.0,85.0,3.1,16.0,670.0,692.29,549.06
2016,2,22,11,15,830.0,120.0,3.15,16.0,650.5,707.94,561.04
2016,2,22,11,30,725.0,155.0,3.2,16.0,631.0,710.75,562.86
2016,2,22,11,45,837.5,122.0,3.25,16.5,679.0,795.98,625.93
2016,2,22,12,0,950.0,89.0,3.3,17.0,727.0,880.81,684.65
2016,2,22,12,15,808.0,137.5,3.35,17.0,681.5,856.42,666.83
2016,2,22,12,30,666.0,186.0,3.4,17.0,636.0,817.54,639.53
2016,2,22,12,45,683.5,177.0,3.45,17.5,635.5,847.55,660.49
2016,2,22,13,0,701.0,168.0,3.5,18.0,635.0,875.13,679.16
2016,2,22,13,15,633.0,187.0,3.5,18.0,602.0,848.26,660.34
2016,2,22,13,30,565.0,206.0,3.5,18.0,569.0,808.93,632.33
2016,2,22,13,45,742.5,147.0,3.5,18.0,606.5,936.91,724.87
2016,2,22,14,0,920.0,88.0,3.5,18.0,644.0,1032.46,790.9
2016,2,22,14,15,910.0,86.5,3.4,17.5,615.0,1025.75,787.41
2016,2,22,14,30,900.0,85.0,3.3,17.0,586.0,1015.09,782.27
2016,2,22,14,45,886.0,82.5,3.2,17.0,550.0,1006.67,777.34
2016,2,22,15,0,872.0,80.0,3.1,17.0,514.0,983.1,762.01
2016,2,22,15,15,773.5,85.5,2.8,16.5,447.0,884.64,693.8
2016,2,22,15,30,675.0,91.0,2.5,16.0,380.0,792.41,629.1
2016,2,22,15,45,724.5,79.5,2.2,16.0,358.0,809.63,641.56
2016,2,22,16,0,774.0,68.0,1.9,16.0,336.0,815.35,643.98
2016,2,22,16,15,731.0,63.0,1.75,15.0,286.5,749.1,597.44
2016,2,22,16,30,688.0,58.0,1.6,14.0,237.0,682.42,549.13
2016,2,22,16,45,618.0,51.5,1.45,13.5,186.5,600.65,485.77
2016,2,22,17,0,548.0,45.0,1.3,13.0,136.0,514.89,415.98
2016,2,22,17,15,428.5,34.5,1.3,12.5,90.5,393.0,313.2
2016,2,22,17,30,309.0,24.0,1.3,12.0,45.0,272.93,158.32
2016,2,22,17,45,154.5,12.0,1.35,11.5,22.5,106.15,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.6,11.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.6,11.0,17.0,14.51,0.0
2016,2,23,7,15,232.0,27.0,0.6,11.0,56.5,22.32,10.56
2016,2,23,7,30,464.0,37.0,0.6,11.0,96.0,30.54,21.08
2016,2,23,7,45,552.0,45.5,0.6,11.5,146.0,37.04,27.47
2016,2,23,8,0,640.0,54.0,0.6,12.0,196.0,43.5,33.55
2016,2,23,8,15,693.5,59.5,0.65,12.0,247.5,51.5,40.89
2016,2,23,8,30,747.0,65.0,0.7,12.0,299.0,80.99,47.62
2016,2,23,8,45,786.5,68.5,0.75,12.5,349.0,140.03,80.32
2016,2,23,9,0,826.0,72.0,0.8,13.0,399.0,203.91,129.34
2016,2,23,9,15,850.5,75.0,0.9,13.5,444.5,268.33,184.94
2016,2,23,9,30,875.0,78.0,1.0,14.0,490.0,335.02,243.84
2016,2,23,9,45,895.0,80.0,1.1,14.5,530.5,401.12,301.84
2016,2,23,10,0,915.0,82.0,1.2,15.0,571.0,468.4,359.23
2016,2,23,10,15,927.0,83.5,1.2,15.5,604.5,531.07,410.8
2016,2,23,10,30,939.0,85.0,1.2,16.0,638.0,593.16,459.88
2016,2,23,10,45,947.5,86.0,1.3,16.5,664.5,651.82,505.41
2016,2,23,11,0,956.0,87.0,1.4,17.0,691.0,708.94,548.4
2016,2,23,11,15,961.0,88.0,1.35,17.5,709.5,761.86,585.64
2016,2,23,11,30,966.0,89.0,1.3,18.0,728.0,812.41,618.32
2016,2,23,11,45,967.0,90.0,1.3,18.5,737.5,857.24,646.55
2016,2,23,12,0,968.0,91.0,1.3,19.0,747.0,898.95,672.36
2016,2,23,12,15,967.5,91.5,1.2,19.0,748.5,935.53,694.27
2016,2,23,12,30,967.0,92.0,1.1,19.0,750.0,968.54,713.53
2016,2,23,12,45,963.0,92.0,1.05,19.5,742.5,994.1,727.35
2016,2,23,13,0,959.0,92.0,1.0,20.0,735.0,1015.67,738.64
2016,2,23,13,15,954.0,91.5,0.9,20.0,719.5,1031.65,746.79
2016,2,23,13,30,949.0,91.0,0.8,20.0,704.0,1043.52,752.39
2016,2,23,13,45,939.0,90.5,0.75,20.0,680.0,1046.33,753.65
2016,2,23,14,0,929.0,90.0,0.7,20.0,656.0,1044.96,752.61
2016,2,23,14,15,917.5,88.5,0.65,20.0,625.5,1036.77,747.56
2016,2,23,14,30,906.0,87.0,0.6,20.0,595.0,1024.6,740.29
2016,2,23,14,45,890.0,84.5,0.55,20.0,557.5,1014.2,734.33
2016,2,23,15,0,874.0,82.0,0.5,20.0,520.0,988.58,718.88
2016,2,23,15,15,852.0,79.0,0.5,19.5,477.0,953.02,699.77
2016,2,23,15,30,830.0,76.0,0.5,19.0,434.0,914.43,678.43
2016,2,23,15,45,797.5,73.0,0.55,18.5,386.0,863.36,649.27
2016,2,23,16,0,765.0,70.0,0.6,18.0,338.0,810.36,617.69
2016,2,23,16,15,720.0,65.0,0.7,17.5,288.0,742.49,574.9
2016,2,23,16,30,675.0,60.0,0.8,17.0,238.0,681.84,534.65
2016,2,23,16,45,597.0,53.5,0.9,16.5,187.0,586.77,465.91
2016,2,23,17,0,519.0,47.0,1.0,16.0,136.0,495.48,395.55
2016,2,23,17,15,402.0,36.0,1.0,15.5,91.0,375.79,296.75
2016,2,23,17,30,285.0,25.0,1.0,15.0,46.0,259.83,160.63
2016,2,23,17,45,142.5,12.5,1.05,14.5,23.0,99.15,0.0
2016,2,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.0,0.8,9.5,8.0,0.0,0.0
2016,2,24,7,0,0.0,16.0,0.8,10.0,16.0,13.66,0.0
2016,2,24,7,15,195.5,28.0,0.9,10.5,53.5,21.74,10.95
2016,2,24,7,30,391.0,40.0,1.0,11.0,91.0,32.76,23.09
2016,2,24,7,45,479.0,48.5,1.1,11.5,138.5,39.06,29.28
2016,2,24,8,0,567.0,57.0,1.2,12.0,186.0,45.34,35.19
2016,2,24,8,15,621.0,63.5,1.1,12.5,235.0,49.74,39.21
2016,2,24,8,30,675.0,70.0,1.0,13.0,284.0,78.39,46.49
2016,2,24,8,45,715.0,74.0,0.95,13.5,332.0,133.92,77.84
2016,2,24,9,0,755.0,78.0,0.9,14.0,380.0,197.68,126.96
2016,2,24,9,15,780.5,81.5,0.9,14.5,424.0,258.39,178.95
2016,2,24,9,30,806.0,85.0,0.9,15.0,468.0,321.59,234.2
2016,2,24,9,45,826.5,87.0,0.9,16.0,507.0,383.8,287.6
2016,2,24,10,0,847.0,89.0,0.9,17.0,546.0,447.23,340.15
2016,2,24,10,15,860.0,91.0,0.85,17.5,578.5,507.96,389.02
2016,2,24,10,30,873.0,93.0,0.8,18.0,611.0,568.42,435.59
2016,2,24,10,45,881.5,94.5,0.8,18.5,636.5,622.31,476.07
2016,2,24,11,0,890.0,96.0,0.8,19.0,662.0,676.73,515.41
2016,2,24,11,15,895.5,97.0,0.7,19.0,680.0,726.97,550.17
2016,2,24,11,30,901.0,98.0,0.6,19.0,698.0,775.08,581.12
2016,2,24,11,45,902.5,99.5,0.55,19.5,707.5,818.22,606.82
2016,2,24,12,0,904.0,101.0,0.5,20.0,717.0,858.51,630.19
2016,2,24,12,15,904.0,101.0,0.5,20.0,718.5,892.87,651.61
2016,2,24,12,30,904.0,101.0,0.5,20.0,720.0,923.91,670.9
2016,2,24,12,45,904.5,99.5,0.5,20.0,714.0,950.29,687.26
2016,2,24,13,0,905.0,98.0,0.5,20.0,708.0,973.08,701.47
2016,2,24,13,15,900.0,97.0,0.6,20.0,693.5,987.48,712.87
2016,2,24,13,30,895.0,96.0,0.7,20.0,679.0,997.96,722.13
2016,2,24,13,45,888.5,94.5,0.8,20.0,657.0,1002.44,727.82
2016,2,24,14,0,882.0,93.0,0.9,20.0,635.0,1002.97,731.23
2016,2,24,14,15,870.5,91.0,0.95,19.5,605.0,1005.63,736.53
2016,2,24,14,30,859.0,89.0,1.0,19.0,575.0,992.81,732.05
2016,2,24,14,45,843.0,87.0,1.05,19.0,539.0,971.75,721.12
2016,2,24,15,0,827.0,85.0,1.1,19.0,503.0,947.17,707.9
2016,2,24,15,15,805.0,82.0,1.05,18.5,461.0,912.19,687.24
2016,2,24,15,30,783.0,79.0,1.0,18.0,419.0,874.34,664.46
2016,2,24,15,45,750.5,75.5,1.0,18.0,373.0,823.55,631.93
2016,2,24,16,0,718.0,72.0,1.0,18.0,327.0,771.0,597.37
2016,2,24,16,15,674.0,66.5,1.0,17.0,278.5,711.4,558.59
2016,2,24,16,30,630.0,61.0,1.0,16.0,230.0,645.76,513.29
2016,2,24,16,45,561.0,53.5,1.0,15.5,181.0,558.1,447.85
2016,2,24,17,0,492.0,46.0,1.0,15.0,132.0,473.86,381.35
2016,2,24,17,15,383.0,35.5,1.0,14.5,88.5,361.61,288.02
2016,2,24,17,30,274.0,25.0,1.0,14.0,45.0,254.54,167.36
2016,2,24,17,45,137.0,12.5,1.05,13.5,22.5,95.76,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,50.5,7.0,0.4,12.0,9.0,0.0,0.0
2016,2,25,7,0,101.0,14.0,0.4,12.0,18.0,11.95,0.0
2016,2,25,7,15,229.0,28.5,0.35,12.5,55.0,23.39,12.77
2016,2,25,7,30,357.0,43.0,0.3,13.0,92.0,35.13,25.09
2016,2,25,7,45,433.0,54.5,0.25,13.5,138.0,43.77,33.31
2016,2,25,8,0,509.0,66.0,0.2,14.0,184.0,52.22,41.09
2016,2,25,8,15,563.5,73.5,0.25,14.5,232.0,57.07,45.44
2016,2,25,8,30,618.0,81.0,0.3,15.0,280.0,85.2,52.79
2016,2,25,8,45,652.0,87.5,0.35,15.5,326.0,138.62,83.44
2016,2,25,9,0,686.0,94.0,0.4,16.0,372.0,196.33,127.33
2016,2,25,9,15,713.0,98.5,0.5,16.5,415.0,254.73,176.45
2016,2,25,9,30,740.0,103.0,0.6,17.0,458.0,315.92,229.02
2016,2,25,9,45,761.0,105.5,0.7,17.5,496.0,375.68,280.19
2016,2,25,10,0,782.0,108.0,0.8,18.0,534.0,438.21,332.24
2016,2,25,10,15,796.0,110.5,0.8,18.0,566.0,496.5,379.7
2016,2,25,10,30,810.0,113.0,0.8,18.0,598.0,554.79,425.57
2016,2,25,10,45,743.0,140.0,0.85,18.5,599.0,589.07,451.7
2016,2,25,11,0,676.0,167.0,0.9,19.0,600.0,614.76,470.5
2016,2,25,11,15,536.5,223.5,0.85,19.0,573.5,604.4,461.68
2016,2,25,11,30,397.0,280.0,0.8,19.0,547.0,573.6,437.8
2016,2,25,11,45,397.0,285.0,0.8,19.5,555.0,600.91,457.03
2016,2,25,12,0,397.0,290.0,0.8,20.0,563.0,626.97,474.45
2016,2,25,12,15,462.0,266.0,0.75,20.0,584.0,693.23,521.06
2016,2,25,12,30,527.0,242.0,0.7,20.0,605.0,747.18,558.22
2016,2,25,12,45,703.5,173.0,0.65,20.5,653.5,864.13,636.32
2016,2,25,13,0,880.0,104.0,0.6,21.0,702.0,957.48,692.4
2016,2,25,13,15,875.5,103.0,0.55,21.0,687.5,971.95,699.37
2016,2,25,13,30,871.0,102.0,0.5,21.0,673.0,994.04,712.4
2016,2,25,13,45,862.0,101.5,0.45,21.0,651.0,997.29,713.7
2016,2,25,14,0,853.0,101.0,0.4,21.0,629.0,996.58,713.02
2016,2,25,14,15,842.0,99.0,0.3,21.0,600.0,988.12,706.65
2016,2,25,14,30,831.0,97.0,0.2,21.0,571.0,975.83,698.36
2016,2,25,14,45,811.5,96.0,0.15,21.0,534.5,952.64,684.64
2016,2,25,15,0,792.0,95.0,0.1,21.0,498.0,926.03,669.08
2016,2,25,15,15,769.5,91.5,0.15,20.5,457.0,890.32,650.46
2016,2,25,15,30,747.0,88.0,0.2,20.0,416.0,858.31,634.05
2016,2,25,15,45,713.5,84.0,0.3,19.5,370.0,807.01,605.17
2016,2,25,16,0,680.0,80.0,0.4,19.0,324.0,754.27,574.36
2016,2,25,16,15,635.5,74.0,0.5,18.5,276.0,688.29,532.57
2016,2,25,16,30,591.0,68.0,0.6,18.0,228.0,622.51,488.5
2016,2,25,16,45,530.0,59.0,0.75,17.5,181.0,540.5,429.78
2016,2,25,17,0,469.0,50.0,0.9,17.0,134.0,461.29,368.97
2016,2,25,17,15,363.0,38.5,0.9,16.5,90.5,350.69,277.84
2016,2,25,17,30,257.0,27.0,0.9,16.0,47.0,247.04,167.99
2016,2,25,17,45,128.5,13.5,0.95,15.5,23.5,91.35,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.8,12.5,6.0,5.12,0.0
2016,2,26,7,0,0.0,12.0,0.8,13.0,12.0,9.89,0.0
2016,2,26,7,15,22.0,31.0,0.95,13.0,34.5,24.87,14.38
2016,2,26,7,30,44.0,50.0,1.1,13.0,57.0,39.27,28.73
2016,2,26,7,45,60.5,71.5,1.3,13.5,84.0,55.03,43.21
2016,2,26,8,0,77.0,93.0,1.5,14.0,111.0,69.11,55.99
2016,2,26,8,15,88.0,114.5,1.5,14.5,139.5,83.68,68.92
2016,2,26,8,30,99.0,136.0,1.5,15.0,168.0,103.98,80.39
2016,2,26,8,45,109.0,155.5,1.5,15.5,195.5,129.98,99.4
2016,2,26,9,0,119.0,175.0,1.5,16.0,223.0,157.65,121.11
2016,2,26,9,15,352.0,155.0,1.6,16.0,321.0,211.0,156.41
2016,2,26,9,30,585.0,135.0,1.7,16.0,419.0,297.25,221.85
2016,2,26,9,45,594.0,144.5,1.8,16.5,452.0,349.75,267.25
2016,2,26,10,0,603.0,154.0,1.9,17.0,485.0,402.69,312.07
2016,2,26,10,15,616.0,160.5,1.95,17.0,516.0,455.17,355.8
2016,2,26,10,30,629.0,167.0,2.0,17.0,547.0,508.05,398.69
2016,2,26,10,45,639.0,172.5,2.05,17.5,572.0,558.4,437.8
2016,2,26,11,0,649.0,178.0,2.1,18.0,597.0,608.29,475.48
2016,2,26,11,15,600.0,202.0,2.1,18.0,597.5,633.46,494.03
2016,2,26,11,30,551.0,226.0,2.1,18.0,598.0,648.39,504.75
2016,2,26,11,45,543.0,232.5,2.15,18.0,603.5,677.66,526.54
2016,2,26,12,0,535.0,239.0,2.2,18.0,609.0,704.52,546.2
2016,2,26,12,15,555.5,232.5,2.25,18.0,617.5,740.17,572.69
2016,2,26,12,30,576.0,226.0,2.3,18.0,626.0,774.66,598.13
2016,2,26,12,45,596.0,216.5,2.4,18.0,627.0,804.04,620.32
2016,2,26,13,0,616.0,207.0,2.5,18.0,628.0,838.71,646.05
2016,2,26,13,15,624.0,199.0,2.55,18.0,617.5,854.94,658.38
2016,2,26,13,30,632.0,191.0,2.6,18.0,607.0,868.28,668.53
2016,2,26,13,45,535.0,217.0,2.7,18.0,561.5,804.2,623.46
2016,2,26,14,0,438.0,243.0,2.8,18.0,516.0,743.96,579.94
2016,2,26,14,15,453.0,226.0,2.8,17.5,497.0,745.02,584.01
2016,2,26,14,30,468.0,209.0,2.8,17.0,478.0,743.39,585.78
2016,2,26,14,45,554.5,168.5,2.85,17.0,468.0,782.01,617.5
2016,2,26,15,0,641.0,128.0,2.9,17.0,458.0,825.7,650.49
2016,2,26,15,15,684.5,110.0,2.85,16.5,436.0,838.64,661.93
2016,2,26,15,30,728.0,92.0,2.8,16.0,414.0,846.09,669.76
2016,2,26,15,45,703.0,85.0,2.8,16.0,369.5,798.99,637.14
2016,2,26,16,0,678.0,78.0,2.8,16.0,325.0,750.1,602.85
2016,2,26,16,15,633.5,72.5,2.55,15.5,277.0,684.8,554.89
2016,2,26,16,30,589.0,67.0,2.3,15.0,229.0,619.75,505.54
2016,2,26,16,45,527.0,58.5,2.1,14.5,182.0,537.6,441.01
2016,2,26,17,0,465.0,50.0,1.9,14.0,135.0,458.35,375.86
2016,2,26,17,15,357.5,39.0,1.65,13.5,92.0,347.33,281.28
2016,2,26,17,30,250.0,28.0,1.4,13.0,49.0,245.37,175.07
2016,2,26,17,45,125.0,14.0,1.2,12.5,24.5,89.62,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,88.0,8.5,0.85,10.5,12.5,7.26,0.0
2016,2,27,7,0,176.0,17.0,0.9,11.0,25.0,14.0,0.0
2016,2,27,7,15,310.0,29.0,1.0,11.5,65.5,23.8,14.0
2016,2,27,7,30,444.0,41.0,1.1,12.0,106.0,33.45,23.83
2016,2,27,7,45,529.0,48.0,1.25,12.5,155.0,38.56,28.84
2016,2,27,8,0,614.0,55.0,1.4,13.0,204.0,43.72,33.65
2016,2,27,8,15,663.5,60.5,1.4,13.0,253.5,47.44,37.09
2016,2,27,8,30,713.0,66.0,1.4,13.0,303.0,82.87,48.39
2016,2,27,8,45,750.0,69.0,1.45,13.5,351.0,139.35,80.63
2016,2,27,9,0,787.0,72.0,1.5,14.0,399.0,200.32,128.07
2016,2,27,9,15,810.5,75.0,1.5,14.5,443.0,262.26,181.84
2016,2,27,9,30,834.0,78.0,1.5,15.0,487.0,326.38,238.61
2016,2,27,9,45,850.5,80.5,1.55,15.5,525.5,389.35,294.08
2016,2,27,10,0,867.0,83.0,1.6,16.0,564.0,453.29,348.75
2016,2,27,10,15,879.0,85.0,1.6,16.0,596.5,513.8,399.56
2016,2,27,10,30,891.0,87.0,1.6,16.0,629.0,573.83,448.29
2016,2,27,10,45,897.5,89.5,1.6,16.5,654.5,630.33,491.87
2016,2,27,11,0,904.0,92.0,1.6,17.0,680.0,685.25,532.74
2016,2,27,11,15,909.0,93.0,1.6,17.0,697.5,735.8,570.26
2016,2,27,11,30,914.0,94.0,1.6,17.0,715.0,784.12,603.83
2016,2,27,11,45,788.5,144.5,1.6,17.0,686.0,785.35,603.78
2016,2,27,12,0,663.0,195.0,1.6,17.0,657.0,772.88,593.42
2016,2,27,12,15,789.0,146.0,1.65,17.0,697.0,853.83,651.37
2016,2,27,12,30,915.0,97.0,1.7,17.0,737.0,932.78,704.57
2016,2,27,12,45,905.5,100.0,1.75,17.0,728.5,955.17,719.42
2016,2,27,13,0,896.0,103.0,1.8,17.0,720.0,973.58,732.41
2016,2,27,13,15,892.5,102.5,1.8,17.0,706.0,989.82,743.48
2016,2,27,13,30,889.0,102.0,1.8,17.0,692.0,1002.22,752.17
2016,2,27,13,45,886.5,98.5,1.85,17.0,671.0,1008.23,757.55
2016,2,27,14,0,884.0,95.0,1.9,17.0,650.0,1010.27,760.56
2016,2,27,14,15,874.0,93.0,1.9,17.0,620.5,1014.44,764.54
2016,2,27,14,30,864.0,91.0,1.9,17.0,591.0,1002.97,758.27
2016,2,27,14,45,851.0,88.5,1.9,17.0,555.0,984.05,747.32
2016,2,27,15,0,838.0,86.0,1.9,17.0,519.0,961.52,734.05
2016,2,27,15,15,817.5,83.0,1.7,16.5,477.5,927.64,711.86
2016,2,27,15,30,797.0,80.0,1.5,16.0,436.0,890.79,687.46
2016,2,27,15,45,770.5,75.5,1.35,16.0,390.0,843.78,655.05
2016,2,27,16,0,744.0,71.0,1.2,16.0,344.0,794.74,620.7
2016,2,27,16,15,702.5,66.0,1.1,15.5,295.0,730.28,576.13
2016,2,27,16,30,661.0,61.0,1.0,15.0,246.0,672.3,534.65
2016,2,27,16,45,602.5,53.5,0.95,14.5,196.5,591.63,474.56
2016,2,27,17,0,544.0,46.0,0.9,14.0,147.0,513.51,413.18
2016,2,27,17,15,436.5,36.5,0.9,13.5,101.5,400.97,321.36
2016,2,27,17,30,329.0,27.0,0.9,13.0,56.0,298.02,217.01
2016,2,27,17,45,164.5,13.5,0.95,12.5,28.0,113.75,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,10.5,1.25,9.5,10.5,8.96,0.0
2016,2,28,7,0,0.0,21.0,1.3,10.0,21.0,16.81,0.0
2016,2,28,7,15,93.0,38.5,1.5,10.5,52.5,29.62,19.24
2016,2,28,7,30,186.0,56.0,1.7,11.0,84.0,42.75,32.19
2016,2,28,7,45,226.0,75.0,1.95,11.5,122.0,56.41,44.89
2016,2,28,8,0,266.0,94.0,2.2,12.0,160.0,69.72,57.04
2016,2,28,8,15,310.0,106.0,2.2,12.5,198.5,78.24,64.66
2016,2,28,8,30,354.0,118.0,2.2,13.0,237.0,100.25,71.55
2016,2,28,8,45,335.0,140.5,2.25,13.5,266.5,143.98,102.23
2016,2,28,9,0,316.0,163.0,2.3,14.0,296.0,183.86,135.23
2016,2,28,9,15,302.5,184.5,2.3,14.0,322.5,222.35,168.91
2016,2,28,9,30,289.0,206.0,2.3,14.0,349.0,259.49,201.66
2016,2,28,9,45,229.0,231.0,2.3,14.5,350.0,277.87,219.23
2016,2,28,10,0,169.0,256.0,2.3,15.0,351.0,291.28,231.42
2016,2,28,10,15,168.5,271.5,2.3,15.0,370.5,318.95,254.05
2016,2,28,10,30,168.0,287.0,2.3,15.0,390.0,346.61,276.24
2016,2,28,10,45,389.0,241.0,2.35,15.5,492.5,458.95,365.47
2016,2,28,11,0,610.0,195.0,2.4,16.0,595.0,599.85,474.06
2016,2,28,11,15,452.0,254.5,2.45,16.0,555.0,575.87,454.13
2016,2,28,11,30,294.0,314.0,2.5,16.0,515.0,530.81,418.32
2016,2,28,11,45,309.5,315.5,2.6,16.5,529.5,563.12,442.9
2016,2,28,12,0,325.0,317.0,2.7,17.0,544.0,595.58,466.88
2016,2,28,12,15,292.5,324.5,2.7,17.0,529.5,592.88,464.2
2016,2,28,12,30,260.0,332.0,2.7,17.0,515.0,587.09,459.36
2016,2,28,12,45,221.0,333.0,2.75,17.0,488.0,547.0,429.44
2016,2,28,13,0,182.0,334.0,2.8,17.0,461.0,521.61,410.08
2016,2,28,13,15,170.5,327.0,2.75,17.0,443.5,511.36,402.55
2016,2,28,13,30,159.0,320.0,2.7,17.0,426.0,499.84,393.99
2016,2,28,13,45,348.5,265.0,2.65,17.0,488.0,652.35,513.9
2016,2,28,14,0,538.0,210.0,2.6,17.0,550.0,807.71,630.35
2016,2,28,14,15,513.5,212.0,2.55,16.5,524.5,790.43,618.05
2016,2,28,14,30,489.0,214.0,2.5,16.0,499.0,770.61,605.39
2016,2,28,14,45,560.0,174.0,2.45,16.0,481.5,794.72,625.83
2016,2,28,15,0,631.0,134.0,2.4,16.0,464.0,823.85,647.59
2016,2,28,15,15,449.0,160.0,2.15,15.5,385.0,661.47,528.95
2016,2,28,15,30,267.0,186.0,1.9,15.0,306.0,493.86,400.22
2016,2,28,15,45,203.0,170.0,1.7,15.0,256.0,392.13,321.34
2016,2,28,16,0,139.0,154.0,1.5,15.0,206.0,313.49,257.88
2016,2,28,16,15,122.0,135.5,1.35,14.5,176.0,275.6,227.89
2016,2,28,16,30,105.0,117.0,1.2,14.0,146.0,238.42,197.48
2016,2,28,16,45,89.5,95.0,1.1,14.0,116.5,197.61,163.08
2016,2,28,17,0,74.0,73.0,1.0,14.0,87.0,157.02,128.04
2016,2,28,17,15,47.5,52.0,1.0,13.5,60.0,97.73,76.83
2016,2,28,17,30,21.0,31.0,1.0,13.0,33.0,51.83,34.69
2016,2,28,17,45,10.5,15.5,1.0,13.0,16.5,22.66,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,102.0,10.0,1.0,10.5,15.5,8.54,0.0
2016,2,29,7,0,204.0,20.0,1.0,11.0,31.0,16.42,0.74
2016,2,29,7,15,332.0,31.5,1.15,11.5,72.5,25.7,16.34
2016,2,29,7,30,460.0,43.0,1.3,12.0,114.0,34.85,25.26
2016,2,29,7,45,546.0,49.5,1.45,12.5,164.5,39.56,29.83
2016,2,29,8,0,632.0,56.0,1.6,13.0,215.0,44.34,34.25
2016,2,29,8,15,403.5,97.0,1.6,13.5,206.5,70.52,57.59
2016,2,29,8,30,175.0,138.0,1.6,14.0,198.0,109.99,83.6
2016,2,29,8,45,262.0,149.0,1.65,14.5,253.0,142.4,103.39
2016,2,29,9,0,349.0,160.0,1.7,15.0,308.0,188.21,136.61
2016,2,29,9,15,597.0,119.5,1.75,15.5,404.5,247.64,177.48
2016,2,29,9,30,845.0,79.0,1.8,16.0,501.0,333.59,243.82
2016,2,29,9,45,857.5,82.5,1.85,16.5,539.0,396.84,299.41
2016,2,29,10,0,870.0,86.0,1.9,17.0,577.0,460.61,353.87
2016,2,29,10,15,881.5,88.0,1.85,17.0,609.5,521.2,404.47
2016,2,29,10,30,893.0,90.0,1.8,17.0,642.0,581.23,452.86
2016,2,29,10,45,898.0,92.5,1.8,17.5,666.5,637.03,495.79
2016,2,29,11,0,903.0,95.0,1.8,18.0,691.0,691.08,535.93
2016,2,29,11,15,908.5,95.5,1.75,18.5,709.0,741.51,571.85
2016,2,29,11,30,914.0,96.0,1.7,19.0,727.0,789.72,603.51
2016,2,29,11,45,921.0,94.5,1.7,19.5,737.5,834.6,632.31
2016,2,29,12,0,928.0,93.0,1.7,20.0,748.0,876.86,658.97
2016,2,29,12,15,928.5,93.0,1.75,20.0,749.5,912.29,682.68
2016,2,29,12,30,929.0,93.0,1.8,20.0,751.0,944.31,704.18
2016,2,29,12,45,932.0,90.5,1.85,20.0,745.5,972.3,723.08
2016,2,29,13,0,935.0,88.0,1.9,20.0,740.0,996.64,739.72
2016,2,29,13,15,930.5,87.5,1.9,20.0,725.0,1012.3,750.18
2016,2,29,13,30,926.0,87.0,1.9,20.0,710.0,1023.92,758.26
2016,2,29,13,45,918.0,86.5,1.9,20.5,687.5,1028.02,760.2
2016,2,29,14,0,910.0,86.0,1.9,21.0,665.0,1028.03,759.75
2016,2,29,14,15,809.0,110.0,1.8,21.0,607.0,972.37,723.24
2016,2,29,14,30,708.0,134.0,1.7,21.0,549.0,907.98,681.2
2016,2,29,14,45,776.0,109.0,1.6,21.0,538.5,936.35,701.03
2016,2,29,15,0,844.0,84.0,1.5,21.0,528.0,966.78,721.02
2016,2,29,15,15,823.0,81.5,1.35,20.5,486.0,932.75,699.05
2016,2,29,15,30,802.0,79.0,1.2,20.0,444.0,895.77,675.66
2016,2,29,15,45,764.0,77.5,1.05,20.0,396.0,841.53,639.0
2016,2,29,16,0,726.0,76.0,0.9,20.0,348.0,785.67,600.77
2016,2,29,16,15,684.0,71.0,0.9,19.0,299.0,727.58,564.23
2016,2,29,16,30,642.0,66.0,0.9,18.0,250.0,663.41,521.39
2016,2,29,16,45,572.5,59.5,0.9,17.5,200.0,575.59,457.68
2016,2,29,17,0,503.0,53.0,0.9,17.0,150.0,491.01,392.95
2016,2,29,17,15,400.5,42.0,0.9,17.0,104.5,381.43,304.12
2016,2,29,17,30,298.0,31.0,0.9,17.0,59.0,280.76,211.37
2016,2,29,17,45,149.0,15.5,0.95,17.0,29.5,136.98,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,127.5,10.5,1.15,12.5,18.0,8.96,0.0
2016,3,1,7,0,255.0,21.0,1.1,13.0,36.0,17.31,3.35
2016,3,1,7,15,382.0,31.5,1.35,13.5,79.5,25.75,16.38
2016,3,1,7,30,509.0,42.0,1.6,14.0,123.0,34.13,24.45
2016,3,1,7,45,584.0,49.0,1.85,14.5,174.0,39.29,29.36
2016,3,1,8,0,659.0,56.0,2.1,15.0,225.0,48.39,37.56
2016,3,1,8,15,705.5,61.0,2.15,15.0,276.0,52.02,40.84
2016,3,1,8,30,752.0,66.0,2.2,15.0,327.0,87.68,49.51
2016,3,1,8,45,785.5,69.5,2.3,15.5,376.0,147.06,84.5
2016,3,1,9,0,819.0,73.0,2.4,16.0,425.0,210.46,134.35
2016,3,1,9,15,840.5,75.5,2.45,16.5,469.0,273.79,189.57
2016,3,1,9,30,862.0,78.0,2.5,17.0,513.0,338.97,247.51
2016,3,1,9,45,882.5,78.5,2.65,17.5,553.0,404.86,305.52
2016,3,1,10,0,903.0,79.0,2.8,18.0,593.0,469.61,361.25
2016,3,1,10,15,914.0,80.5,2.8,18.0,626.0,531.3,413.43
2016,3,1,10,30,925.0,82.0,2.8,18.0,659.0,592.29,463.39
2016,3,1,10,45,932.5,83.0,2.85,18.0,684.5,649.73,509.34
2016,3,1,11,0,940.0,84.0,2.9,18.0,710.0,705.54,552.8
2016,3,1,11,15,945.0,85.0,2.9,18.0,728.0,757.72,592.26
2016,3,1,11,30,950.0,86.0,2.9,18.0,746.0,807.55,626.97
2016,3,1,11,45,953.5,86.0,2.9,18.0,756.0,852.54,657.94
2016,3,1,12,0,957.0,86.0,2.9,18.0,766.0,894.59,686.63
2016,3,1,12,15,958.0,86.0,2.85,18.0,767.5,931.33,711.12
2016,3,1,12,30,959.0,86.0,2.8,18.0,769.0,964.59,733.12
2016,3,1,12,45,957.5,85.5,2.8,18.5,762.5,991.34,749.7
2016,3,1,13,0,956.0,85.0,2.8,19.0,756.0,1014.19,763.72
2016,3,1,13,15,952.5,84.5,2.8,18.5,741.5,1031.14,776.82
2016,3,1,13,30,949.0,84.0,2.8,18.0,727.0,1043.98,787.43
2016,3,1,13,45,942.5,83.0,2.8,18.0,704.0,1049.11,791.63
2016,3,1,14,0,936.0,82.0,2.8,18.0,681.0,1050.06,793.3
2016,3,1,14,15,926.5,80.5,2.8,18.0,651.0,1043.24,790.0
2016,3,1,14,30,917.0,79.0,2.8,18.0,621.0,1032.37,784.21
2016,3,1,14,45,902.5,77.5,2.8,18.0,583.5,1012.58,772.57
2016,3,1,15,0,888.0,76.0,2.8,18.0,546.0,989.14,758.56
2016,3,1,15,15,869.0,73.5,2.65,17.5,503.5,956.56,738.28
2016,3,1,15,30,850.0,71.0,2.5,17.0,461.0,931.5,723.12
2016,3,1,15,45,823.5,67.5,2.45,16.5,413.5,884.34,693.0
2016,3,1,16,0,797.0,64.0,2.4,16.0,366.0,835.03,660.76
2016,3,1,16,15,758.0,60.0,2.1,15.5,315.5,772.33,615.75
2016,3,1,16,30,719.0,56.0,1.8,15.0,265.0,709.1,568.92
2016,3,1,16,45,658.5,50.5,1.5,14.5,214.0,626.56,505.64
2016,3,1,17,0,598.0,45.0,1.2,14.0,163.0,546.15,441.22
2016,3,1,17,15,497.5,37.0,1.15,13.5,115.0,444.6,358.53
2016,3,1,17,30,397.0,29.0,1.1,13.0,67.0,344.87,266.07
2016,3,1,17,45,198.5,14.5,1.05,12.5,33.5,167.31,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,39.5,11.5,0.8,11.5,14.0,9.82,0.0
2016,3,2,7,0,79.0,23.0,0.9,12.0,28.0,18.18,5.6
2016,3,2,7,15,134.0,41.0,1.05,12.5,59.0,31.77,21.78
2016,3,2,7,30,189.0,59.0,1.2,13.0,90.0,45.07,34.27
2016,3,2,7,45,215.0,78.5,1.4,13.5,125.5,58.91,46.93
2016,3,2,8,0,241.0,98.0,1.6,14.0,161.0,72.32,58.97
2016,3,2,8,15,261.5,115.5,1.6,14.5,197.0,83.99,69.22
2016,3,2,8,30,282.0,133.0,1.6,15.0,233.0,110.43,80.57
2016,3,2,8,45,468.0,115.5,1.6,16.0,307.5,141.62,93.17
2016,3,2,9,0,654.0,98.0,1.6,17.0,382.0,198.62,130.97
2016,3,2,9,15,748.0,89.0,1.6,17.0,446.0,263.75,183.92
2016,3,2,9,30,842.0,80.0,1.6,17.0,510.0,335.64,244.34
2016,3,2,9,45,858.0,82.5,1.6,17.5,548.5,399.18,299.59
2016,3,2,10,0,874.0,85.0,1.6,18.0,587.0,463.72,353.94
2016,3,2,10,15,786.0,119.0,1.65,18.0,589.0,506.03,390.81
2016,3,2,10,30,698.0,153.0,1.7,18.0,591.0,537.31,417.31
2016,3,2,10,45,670.5,171.5,1.8,18.5,606.0,580.64,450.82
2016,3,2,11,0,643.0,190.0,1.9,19.0,621.0,619.62,479.87
2016,3,2,11,15,653.5,193.0,1.95,19.0,640.5,666.85,515.27
2016,3,2,11,30,664.0,196.0,2.0,19.0,660.0,713.11,549.24
2016,3,2,11,45,688.5,189.5,2.15,19.0,676.5,760.12,584.32
2016,3,2,12,0,713.0,183.0,2.3,19.0,693.0,806.31,618.48
2016,3,2,12,15,643.5,210.5,2.4,19.0,671.5,803.66,615.99
2016,3,2,12,30,574.0,238.0,2.5,19.0,650.0,788.54,605.11
2016,3,2,12,45,550.0,243.5,2.6,19.0,635.5,793.28,609.23
2016,3,2,13,0,526.0,249.0,2.7,19.0,621.0,794.46,610.66
2016,3,2,13,15,503.5,258.5,2.75,18.5,608.5,797.96,614.54
2016,3,2,13,30,481.0,268.0,2.8,18.0,596.0,798.33,616.25
2016,3,2,13,45,451.0,263.0,2.85,18.0,563.0,772.9,598.84
2016,3,2,14,0,421.0,258.0,2.9,18.0,530.0,744.51,579.39
2016,3,2,14,15,527.5,209.5,2.9,17.5,534.0,802.71,626.86
2016,3,2,14,30,634.0,161.0,2.9,17.0,538.0,865.7,674.74
2016,3,2,14,45,586.5,164.5,2.9,17.0,497.0,819.95,642.99
2016,3,2,15,0,539.0,168.0,2.9,17.0,456.0,764.51,604.77
2016,3,2,15,15,467.0,169.0,2.85,16.5,404.5,690.08,551.8
2016,3,2,15,30,395.0,170.0,2.8,16.0,353.0,615.78,497.25
2016,3,2,15,45,316.5,162.0,2.8,16.0,299.0,505.38,413.18
2016,3,2,16,0,238.0,154.0,2.8,16.0,245.0,419.81,345.64
2016,3,2,16,15,211.5,137.5,2.65,15.5,210.5,372.11,308.4
2016,3,2,16,30,185.0,121.0,2.5,15.0,176.0,308.37,257.2
2016,3,2,16,45,167.5,99.5,2.4,14.5,142.0,263.75,220.42
2016,3,2,17,0,150.0,78.0,2.3,14.0,108.0,234.39,194.69
2016,3,2,17,15,112.5,57.5,2.1,13.5,76.0,162.65,132.66
2016,3,2,17,30,75.0,37.0,1.9,13.0,44.0,107.43,82.07
2016,3,2,17,45,37.5,18.5,1.75,13.0,22.0,50.11,2.49
2016,3,2,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
