Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.5,0.9,12.5,11.5,9.82,0.0
2016,3,3,7,0,0.0,23.0,0.9,13.0,23.0,18.78,7.22
2016,3,3,7,15,29.5,42.5,0.95,13.0,47.5,33.71,23.55
2016,3,3,7,30,59.0,62.0,1.0,13.0,72.0,47.58,36.55
2016,3,3,7,45,75.0,83.5,1.05,13.5,100.5,62.81,50.43
2016,3,3,8,0,91.0,105.0,1.1,14.0,129.0,77.64,63.68
2016,3,3,8,15,101.0,126.0,1.0,14.5,157.5,91.72,75.97
2016,3,3,8,30,111.0,147.0,0.9,15.0,186.0,113.43,87.39
2016,3,3,8,45,82.0,163.5,0.8,15.5,195.0,135.1,104.27
2016,3,3,9,0,53.0,180.0,0.7,16.0,204.0,150.78,117.71
2016,3,3,9,15,55.0,198.5,0.6,16.0,225.5,171.98,134.69
2016,3,3,9,30,57.0,217.0,0.5,16.0,247.0,193.74,151.98
2016,3,3,9,45,85.5,241.0,0.45,16.5,289.0,230.36,180.07
2016,3,3,10,0,114.0,265.0,0.4,17.0,331.0,271.07,211.04
2016,3,3,10,15,108.5,279.0,0.5,17.0,345.0,290.51,226.41
2016,3,3,10,30,103.0,293.0,0.6,17.0,359.0,309.36,241.23
2016,3,3,10,45,98.0,304.0,0.7,17.5,368.5,325.31,253.18
2016,3,3,11,0,93.0,315.0,0.8,18.0,378.0,340.71,264.54
2016,3,3,11,15,101.5,325.5,1.05,18.0,396.0,364.69,283.52
2016,3,3,11,30,110.0,336.0,1.3,18.0,414.0,389.49,302.99
2016,3,3,11,45,112.5,338.5,1.55,18.0,419.0,402.35,313.37
2016,3,3,12,0,115.0,341.0,1.8,18.0,424.0,429.98,334.75
2016,3,3,12,15,176.5,344.0,1.9,17.5,471.5,495.63,386.3
2016,3,3,12,30,238.0,347.0,2.0,17.0,519.0,564.84,439.84
2016,3,3,12,45,156.0,337.5,2.1,17.0,449.5,490.31,382.86
2016,3,3,13,0,74.0,328.0,2.2,17.0,380.0,391.06,306.67
2016,3,3,13,15,75.0,320.5,2.05,17.0,372.5,389.11,305.76
2016,3,3,13,30,76.0,313.0,1.9,17.0,365.0,386.84,304.16
2016,3,3,13,45,60.0,293.5,1.8,17.0,334.0,353.49,278.39
2016,3,3,14,0,44.0,274.0,1.7,17.0,303.0,319.26,251.9
2016,3,3,14,15,28.0,241.0,1.6,17.0,259.5,268.79,212.55
2016,3,3,14,30,12.0,208.0,1.5,17.0,216.0,200.09,158.18
2016,3,3,14,45,38.0,219.5,1.45,17.0,241.0,260.58,207.83
2016,3,3,15,0,64.0,231.0,1.4,17.0,266.0,304.65,243.59
2016,3,3,15,15,32.0,189.0,1.3,16.5,206.5,225.07,180.23
2016,3,3,15,30,0.0,147.0,1.2,16.0,147.0,132.69,105.03
2016,3,3,15,45,156.0,146.5,1.1,16.0,207.0,314.29,258.35
2016,3,3,16,0,312.0,146.0,1.0,16.0,267.0,475.63,386.62
2016,3,3,16,15,289.0,129.5,0.9,15.5,229.5,428.3,349.27
2016,3,3,16,30,266.0,113.0,0.8,15.0,192.0,381.35,313.02
2016,3,3,16,45,239.5,94.0,0.7,15.0,155.0,328.54,270.33
2016,3,3,17,0,213.0,75.0,0.6,15.0,118.0,276.75,227.05
2016,3,3,17,15,164.5,56.0,0.6,15.0,83.5,210.31,170.33
2016,3,3,17,30,116.0,37.0,0.6,15.0,49.0,147.0,113.35
2016,3,3,17,45,58.0,18.5,0.65,15.0,24.5,71.48,16.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.5,1.2,13.5,8.5,7.26,0.0
2016,3,4,7,0,0.0,17.0,1.3,14.0,17.0,14.02,4.6
2016,3,4,7,15,0.0,34.5,1.35,14.0,34.5,28.26,18.84
2016,3,4,7,30,0.0,52.0,1.4,14.0,52.0,41.98,31.53
2016,3,4,7,45,0.0,71.5,1.5,14.5,71.5,56.97,45.11
2016,3,4,8,0,0.0,91.0,1.6,15.0,91.0,71.78,58.3
2016,3,4,8,15,3.5,109.5,1.75,15.0,110.5,85.8,70.67
2016,3,4,8,30,7.0,128.0,1.9,15.0,130.0,100.96,79.91
2016,3,4,8,45,3.5,105.5,2.05,15.5,106.5,86.32,67.35
2016,3,4,9,0,0.0,83.0,2.2,16.0,83.0,68.84,52.57
2016,3,4,9,15,0.0,104.5,2.35,16.0,104.5,86.28,67.0
2016,3,4,9,30,0.0,126.0,2.5,16.0,126.0,103.92,81.43
2016,3,4,9,45,1.5,152.5,2.65,16.5,153.5,126.45,99.53
2016,3,4,10,0,3.0,179.0,2.8,17.0,181.0,149.57,117.91
2016,3,4,10,15,1.5,134.5,2.8,17.0,135.5,112.69,87.65
2016,3,4,10,30,0.0,90.0,2.8,17.0,90.0,74.91,56.55
2016,3,4,10,45,30.5,196.5,2.85,17.0,217.5,188.75,149.46
2016,3,4,11,0,61.0,303.0,2.9,17.0,345.0,308.43,244.19
2016,3,4,11,15,85.5,321.0,2.8,17.0,381.0,348.91,275.59
2016,3,4,11,30,110.0,339.0,2.7,17.0,417.0,392.13,309.09
2016,3,4,11,45,55.0,247.5,2.65,17.0,286.5,267.88,211.76
2016,3,4,12,0,0.0,156.0,2.6,17.0,156.0,132.06,102.4
2016,3,4,12,15,0.0,126.0,2.65,17.0,126.0,106.0,81.51
2016,3,4,12,30,0.0,96.0,2.7,17.0,96.0,80.1,60.44
2016,3,4,12,45,6.5,170.0,2.75,17.0,174.5,151.47,118.68
2016,3,4,13,0,13.0,244.0,2.8,17.0,253.0,227.35,179.42
2016,3,4,13,15,13.0,239.0,2.8,16.5,248.0,223.94,177.01
2016,3,4,13,30,13.0,234.0,2.8,16.0,243.0,220.5,174.81
2016,3,4,13,45,6.5,138.5,2.85,16.0,143.0,124.52,97.48
2016,3,4,14,0,0.0,43.0,2.9,16.0,43.0,35.68,24.18
2016,3,4,14,15,0.0,32.0,2.7,16.0,32.0,26.52,16.61
2016,3,4,14,30,0.0,21.0,2.5,16.0,21.0,17.38,8.98
2016,3,4,14,45,0.0,72.0,2.35,16.0,72.0,59.79,44.57
2016,3,4,15,0,0.0,123.0,2.2,16.0,123.0,105.59,82.69
2016,3,4,15,15,26.5,158.5,1.95,15.5,171.0,182.84,147.74
2016,3,4,15,30,53.0,194.0,1.7,15.0,219.0,255.51,207.94
2016,3,4,15,45,26.5,115.0,1.45,15.0,127.5,136.55,110.22
2016,3,4,16,0,0.0,36.0,1.2,15.0,36.0,29.73,19.77
2016,3,4,16,15,0.0,31.0,1.1,15.0,31.0,25.58,16.34
2016,3,4,16,30,0.0,26.0,1.0,15.0,26.0,21.43,12.8
2016,3,4,16,45,0.0,21.0,0.95,15.0,21.0,17.29,9.22
2016,3,4,17,0,0.0,16.0,0.9,15.0,16.0,13.16,5.61
2016,3,4,17,15,0.0,11.0,0.95,15.0,11.0,9.03,1.97
2016,3,4,17,30,0.0,6.0,1.0,15.0,6.0,4.92,0.0
2016,3,4,17,45,0.0,3.0,1.1,15.0,3.0,2.46,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,8.0,2.8,14.5,8.0,6.83,0.0
2016,3,5,7,0,0.0,16.0,3.1,15.0,16.0,13.18,4.41
2016,3,5,7,15,0.0,31.5,3.2,15.0,31.5,26.04,16.89
2016,3,5,7,30,0.0,47.0,3.3,15.0,47.0,38.46,28.31
2016,3,5,7,45,0.0,64.5,3.45,15.0,64.5,52.14,40.76
2016,3,5,8,0,0.0,82.0,3.6,15.0,82.0,65.67,52.92
2016,3,5,8,15,0.0,99.5,3.6,15.0,99.5,79.08,64.78
2016,3,5,8,30,0.0,117.0,3.6,15.0,117.0,93.06,73.52
2016,3,5,8,45,0.0,127.5,3.65,15.5,127.5,102.43,81.04
2016,3,5,9,0,0.0,138.0,3.7,16.0,138.0,111.72,88.38
2016,3,5,9,15,254.5,155.5,3.75,16.0,289.5,190.17,143.74
2016,3,5,9,30,509.0,173.0,3.8,16.0,441.0,306.46,233.0
2016,3,5,9,45,295.0,218.5,3.9,16.0,376.5,296.56,232.56
2016,3,5,10,0,81.0,264.0,4.0,16.0,312.0,255.83,203.55
2016,3,5,10,15,47.0,243.0,4.25,16.5,271.0,229.48,182.52
2016,3,5,10,30,13.0,222.0,4.5,17.0,230.0,193.12,152.83
2016,3,5,10,45,9.5,213.5,4.75,17.5,220.0,185.4,146.24
2016,3,5,11,0,6.0,205.0,5.0,18.0,210.0,177.02,139.08
2016,3,5,11,15,9.5,223.5,5.1,18.0,231.0,196.65,154.81
2016,3,5,11,30,13.0,242.0,5.2,18.0,252.0,216.96,171.03
2016,3,5,11,45,76.0,299.0,5.3,18.5,355.0,334.02,264.82
2016,3,5,12,0,139.0,356.0,5.4,19.0,458.0,464.49,366.43
2016,3,5,12,15,84.0,324.5,5.35,18.5,386.0,378.35,299.11
2016,3,5,12,30,29.0,293.0,5.3,18.0,314.0,302.24,238.66
2016,3,5,12,45,14.5,210.0,5.3,18.0,220.5,195.42,153.85
2016,3,5,13,0,0.0,127.0,5.3,18.0,127.0,107.19,82.29
2016,3,5,13,15,0.0,124.0,5.35,17.5,124.0,104.63,80.5
2016,3,5,13,30,0.0,121.0,5.4,17.0,121.0,102.07,78.64
2016,3,5,13,45,3.0,161.5,5.5,17.0,163.5,142.15,111.62
2016,3,5,14,0,6.0,202.0,5.6,17.0,206.0,184.58,146.33
2016,3,5,14,15,3.0,124.5,5.85,16.5,126.5,108.72,84.74
2016,3,5,14,30,0.0,47.0,6.1,16.0,47.0,38.98,27.03
2016,3,5,14,45,0.0,41.0,6.35,16.0,41.0,33.97,22.91
2016,3,5,15,0,0.0,35.0,6.6,16.0,35.0,28.97,18.77
2016,3,5,15,15,0.0,83.0,6.75,15.5,83.0,68.94,52.55
2016,3,5,15,30,0.0,131.0,6.9,15.0,131.0,115.51,91.93
2016,3,5,15,45,0.0,70.5,7.05,15.0,70.5,58.46,44.07
2016,3,5,16,0,0.0,10.0,7.2,15.0,10.0,8.24,1.39
2016,3,5,16,15,0.0,8.5,7.25,15.0,8.5,6.99,0.34
2016,3,5,16,30,0.0,7.0,7.3,15.0,7.0,5.75,0.0
2016,3,5,16,45,0.0,5.5,7.35,15.0,5.5,4.52,0.0
2016,3,5,17,0,0.0,4.0,7.4,15.0,4.0,3.28,0.0
2016,3,5,17,15,0.0,3.0,7.3,14.5,3.0,2.46,0.0
2016,3,5,17,30,0.0,2.0,7.2,14.0,2.0,1.64,0.0
2016,3,5,17,45,0.0,1.0,7.1,14.0,1.0,0.82,0.0
2016,3,5,18,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,72.5,17.5,1.5,11.5,24.0,14.94,0.0
2016,3,6,7,0,145.0,35.0,1.6,12.0,48.0,27.15,16.02
2016,3,6,7,15,259.0,50.5,1.8,12.0,91.5,38.52,28.15
2016,3,6,7,30,373.0,66.0,2.0,12.0,135.0,50.0,39.01
2016,3,6,7,45,452.5,75.5,2.25,12.5,185.0,56.81,45.38
2016,3,6,8,0,532.0,85.0,2.5,13.0,235.0,65.83,53.49
2016,3,6,8,15,583.0,92.5,2.6,13.0,285.5,70.15,57.33
2016,3,6,8,30,634.0,100.0,2.7,13.0,336.0,107.6,68.04
2016,3,6,8,45,495.0,136.5,2.85,13.5,335.5,162.41,110.06
2016,3,6,9,0,356.0,173.0,3.0,14.0,335.0,201.44,147.94
2016,3,6,9,15,557.5,145.5,3.05,14.0,427.5,259.89,190.7
2016,3,6,9,30,759.0,118.0,3.1,14.0,520.0,343.88,257.76
2016,3,6,9,45,779.5,120.5,3.2,14.0,559.0,405.45,312.55
2016,3,6,10,0,800.0,123.0,3.3,14.0,598.0,469.81,368.47
2016,3,6,10,15,813.0,125.5,3.3,14.0,630.5,529.24,419.02
2016,3,6,10,30,826.0,128.0,3.3,14.0,663.0,588.48,467.95
2016,3,6,10,45,836.5,129.0,3.35,14.0,688.5,644.33,513.11
2016,3,6,11,0,847.0,130.0,3.4,14.0,714.0,699.1,556.32
2016,3,6,11,15,853.0,131.0,3.4,14.0,731.5,749.34,594.94
2016,3,6,11,30,859.0,132.0,3.4,14.0,749.0,797.53,631.02
2016,3,6,11,45,862.0,132.5,3.45,14.5,758.5,840.55,660.46
2016,3,6,12,0,865.0,133.0,3.5,15.0,768.0,880.83,687.7
2016,3,6,12,15,461.5,232.0,3.55,15.0,571.0,662.59,524.76
2016,3,6,12,30,58.0,331.0,3.6,15.0,374.0,367.34,290.88
2016,3,6,12,45,76.5,337.5,3.7,15.0,393.5,396.72,315.62
2016,3,6,13,0,95.0,344.0,3.8,15.0,413.0,427.2,340.06
2016,3,6,13,15,94.0,337.5,3.85,15.0,404.5,425.08,338.7
2016,3,6,13,30,93.0,331.0,3.9,15.0,396.0,422.53,337.18
2016,3,6,13,45,207.5,312.0,3.95,15.0,451.5,542.41,433.85
2016,3,6,14,0,322.0,293.0,4.0,15.0,507.0,664.16,529.18
2016,3,6,14,15,280.5,286.0,4.05,14.5,466.5,619.51,495.91
2016,3,6,14,30,239.0,279.0,4.1,14.0,426.0,551.21,445.27
2016,3,6,14,45,148.0,256.5,4.15,14.0,345.5,435.78,354.25
2016,3,6,15,0,57.0,234.0,4.2,14.0,265.0,299.52,243.89
2016,3,6,15,15,47.0,212.0,4.1,13.5,236.5,266.65,218.27
2016,3,6,15,30,37.0,190.0,4.0,13.0,208.0,233.71,191.95
2016,3,6,15,45,59.5,177.5,3.95,13.0,203.0,243.67,201.74
2016,3,6,16,0,82.0,165.0,3.9,13.0,198.0,252.76,210.65
2016,3,6,16,15,70.5,145.0,3.75,12.5,170.5,220.31,184.03
2016,3,6,16,30,59.0,125.0,3.6,12.0,143.0,188.3,157.33
2016,3,6,16,45,44.5,102.5,3.45,12.0,115.0,150.55,124.84
2016,3,6,17,0,30.0,80.0,3.3,12.0,87.0,113.21,92.18
2016,3,6,17,15,15.0,58.5,3.3,12.0,62.0,77.33,60.4
2016,3,6,17,30,0.0,37.0,3.3,12.0,37.0,35.29,23.48
2016,3,6,17,45,0.0,18.5,3.3,12.0,18.5,15.28,2.98
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,44.5,15.5,1.7,9.0,19.5,12.36,0.0
2016,3,7,7,0,89.0,31.0,1.8,9.0,39.0,24.24,14.39
2016,3,7,7,15,130.5,51.0,1.95,9.0,71.5,39.01,29.04
2016,3,7,7,30,172.0,71.0,2.1,9.0,104.0,53.39,42.58
2016,3,7,7,45,194.0,91.5,2.3,9.5,139.0,67.55,55.64
2016,3,7,8,0,216.0,112.0,2.5,10.0,174.0,81.26,68.01
2016,3,7,8,15,236.5,130.5,2.6,10.0,209.5,93.25,78.73
2016,3,7,8,30,257.0,149.0,2.7,10.0,245.0,121.59,91.56
2016,3,7,8,45,519.5,118.0,2.85,10.0,345.5,152.58,102.03
2016,3,7,9,0,782.0,87.0,3.0,10.0,446.0,221.49,148.51
2016,3,7,9,15,609.5,141.5,3.0,10.0,438.0,273.33,202.7
2016,3,7,9,30,437.0,196.0,3.0,10.0,430.0,302.83,236.35
2016,3,7,9,45,561.0,171.0,3.0,10.5,493.0,362.84,285.96
2016,3,7,10,0,685.0,146.0,3.0,11.0,556.0,438.87,348.85
2016,3,7,10,15,342.5,153.5,3.0,11.0,358.5,315.45,255.56
2016,3,7,10,30,0.0,161.0,3.0,11.0,161.0,134.42,107.24
2016,3,7,10,45,3.5,184.0,3.05,11.0,186.5,156.48,125.64
2016,3,7,11,0,7.0,207.0,3.1,11.0,212.0,179.3,144.28
2016,3,7,11,15,3.5,165.0,3.15,11.0,167.5,141.42,112.92
2016,3,7,11,30,0.0,123.0,3.2,11.0,123.0,103.07,81.03
2016,3,7,11,45,2.0,153.5,3.3,11.5,155.0,131.15,104.19
2016,3,7,12,0,4.0,184.0,3.4,12.0,187.0,160.01,127.68
2016,3,7,12,15,41.5,265.5,3.45,12.0,296.5,281.51,227.24
2016,3,7,12,30,79.0,347.0,3.5,12.0,406.0,402.65,323.64
2016,3,7,12,45,43.0,277.5,3.6,12.0,309.5,302.27,243.4
2016,3,7,13,0,7.0,208.0,3.7,12.0,213.0,187.24,149.91
2016,3,7,13,15,51.0,270.0,3.7,12.0,306.5,309.26,250.45
2016,3,7,13,30,95.0,332.0,3.7,12.0,400.0,425.11,343.15
2016,3,7,13,45,222.0,311.0,3.7,12.0,461.0,555.42,448.54
2016,3,7,14,0,349.0,290.0,3.7,12.0,522.0,687.71,552.43
2016,3,7,14,15,308.0,284.0,3.7,12.0,482.0,644.67,519.14
2016,3,7,14,30,267.0,278.0,3.7,12.0,442.0,600.15,485.44
2016,3,7,14,45,505.0,203.0,3.7,12.0,491.0,775.01,625.93
2016,3,7,15,0,743.0,128.0,3.7,12.0,540.0,930.63,741.89
2016,3,7,15,15,578.5,151.5,3.5,12.0,457.5,786.57,635.57
2016,3,7,15,30,414.0,175.0,3.3,12.0,375.0,639.21,523.48
2016,3,7,15,45,346.0,166.5,3.15,12.0,322.5,536.8,444.92
2016,3,7,16,0,278.0,158.0,3.0,12.0,270.0,458.81,382.84
2016,3,7,16,15,415.5,124.5,2.55,11.5,267.0,551.05,459.92
2016,3,7,16,30,553.0,91.0,2.1,11.0,264.0,618.31,512.3
2016,3,7,16,45,495.5,80.5,1.7,11.0,215.0,537.52,446.37
2016,3,7,17,0,438.0,70.0,1.3,11.0,166.0,456.29,379.05
2016,3,7,17,15,341.0,57.5,1.25,10.5,119.5,353.08,292.6
2016,3,7,17,30,244.0,45.0,1.2,10.0,73.0,258.89,209.38
2016,3,7,17,45,122.0,22.5,1.15,10.0,36.5,133.8,78.34
2016,3,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,8,6,45,153.0,16.0,1.2,8.5,30.5,13.02,0.0
2016,3,8,7,0,306.0,32.0,1.2,9.0,61.0,26.36,16.55
2016,3,8,7,15,414.0,43.0,1.3,9.5,108.0,34.92,25.46
2016,3,8,7,30,522.0,54.0,1.4,10.0,155.0,43.36,33.5
2016,3,8,7,45,583.0,61.5,1.5,10.5,206.0,48.51,38.35
2016,3,8,8,0,644.0,69.0,1.6,11.0,257.0,53.61,42.96
2016,3,8,8,15,686.0,74.5,1.6,11.5,307.5,56.94,45.84
2016,3,8,8,30,728.0,80.0,1.6,12.0,358.0,99.24,57.59
2016,3,8,8,45,745.5,88.0,1.6,12.5,404.5,159.77,96.86
2016,3,8,9,0,763.0,96.0,1.6,13.0,451.0,222.42,147.84
2016,3,8,9,15,784.0,99.5,1.6,13.0,494.5,287.53,204.85
2016,3,8,9,30,805.0,103.0,1.6,13.0,538.0,350.54,260.98
2016,3,8,9,45,815.5,107.5,1.65,13.0,574.5,412.04,315.55
2016,3,8,10,0,826.0,112.0,1.7,13.0,611.0,473.59,368.72
2016,3,8,10,15,743.0,144.5,1.75,13.0,611.5,512.53,403.13
2016,3,8,10,30,660.0,177.0,1.8,13.0,612.0,542.33,428.6
2016,3,8,10,45,639.5,194.0,1.9,13.0,628.0,586.23,463.77
2016,3,8,11,0,619.0,211.0,2.0,13.0,644.0,626.57,495.2
2016,3,8,11,15,483.0,268.0,2.0,13.0,611.0,613.9,484.35
2016,3,8,11,30,347.0,325.0,2.0,13.0,578.0,581.55,458.42
2016,3,8,11,45,346.0,330.0,2.0,13.5,585.0,606.63,476.67
2016,3,8,12,0,345.0,335.0,2.0,14.0,592.0,630.5,493.34
2016,3,8,12,15,179.5,295.0,1.95,13.5,429.0,447.27,354.76
2016,3,8,12,30,14.0,255.0,1.9,13.0,266.0,235.19,186.55
2016,3,8,12,45,38.5,294.0,1.85,13.0,322.5,314.79,250.97
2016,3,8,13,0,63.0,333.0,1.8,13.0,379.0,383.68,304.81
2016,3,8,13,15,172.0,331.0,1.85,13.0,454.0,513.5,407.2
2016,3,8,13,30,281.0,329.0,1.9,13.0,529.0,648.1,509.42
2016,3,8,13,45,144.5,270.5,2.0,13.0,373.5,431.33,344.58
2016,3,8,14,0,8.0,212.0,2.1,13.0,218.0,195.88,156.09
2016,3,8,14,15,72.5,250.5,2.15,12.5,296.0,322.55,261.63
2016,3,8,14,30,137.0,289.0,2.2,12.0,374.0,459.15,370.91
2016,3,8,14,45,127.5,270.5,2.3,12.0,346.5,431.28,349.39
2016,3,8,15,0,118.0,252.0,2.4,12.0,319.0,402.75,328.07
2016,3,8,15,15,163.0,231.5,2.2,12.0,315.5,424.59,347.65
2016,3,8,15,30,208.0,211.0,2.0,12.0,312.0,443.97,364.85
2016,3,8,15,45,104.0,109.0,1.8,12.0,159.5,217.42,181.29
2016,3,8,16,0,0.0,7.0,1.6,12.0,7.0,5.76,0.0
2016,3,8,16,15,0.0,6.0,1.35,11.5,6.0,4.94,0.0
2016,3,8,16,30,0.0,5.0,1.1,11.0,5.0,4.11,0.0
2016,3,8,16,45,0.0,4.0,0.85,11.0,4.0,3.28,0.0
2016,3,8,17,0,0.0,3.0,0.6,11.0,3.0,2.46,0.0
2016,3,8,17,15,0.0,2.0,0.55,10.5,2.0,1.64,0.0
2016,3,8,17,30,0.0,1.0,0.5,10.0,1.0,0.82,0.0
2016,3,8,17,45,0.0,0.5,0.5,10.0,0.5,0.41,0.0
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,14.0,1.75,10.5,14.0,11.55,0.0
2016,3,9,7,0,0.0,28.0,1.9,11.0,28.0,23.01,13.83
2016,3,9,7,15,0.5,48.5,1.95,11.0,48.5,38.9,28.87
2016,3,9,7,30,1.0,69.0,2.0,11.0,69.0,54.55,43.39
2016,3,9,7,45,8.5,88.5,2.15,11.5,91.0,69.43,56.93
2016,3,9,8,0,16.0,108.0,2.3,12.0,113.0,84.19,70.1
2016,3,9,8,15,22.0,127.5,2.35,12.5,135.5,98.82,82.86
2016,3,9,8,30,28.0,147.0,2.4,13.0,158.0,112.93,89.86
2016,3,9,8,45,109.0,175.0,2.5,13.5,225.5,145.94,113.03
2016,3,9,9,0,190.0,203.0,2.6,14.0,293.0,193.15,148.03
2016,3,9,9,15,257.0,214.5,2.6,14.0,348.0,236.4,181.86
2016,3,9,9,30,324.0,226.0,2.6,14.0,403.0,288.86,224.27
2016,3,9,9,45,567.0,168.0,2.6,14.5,503.5,363.96,282.19
2016,3,9,10,0,810.0,110.0,2.6,15.0,604.0,465.77,362.97
2016,3,9,10,15,670.5,167.5,2.6,15.0,590.5,497.22,391.29
2016,3,9,10,30,531.0,225.0,2.6,15.0,577.0,508.86,402.21
2016,3,9,10,45,468.0,260.0,2.6,15.5,578.5,535.84,422.79
2016,3,9,11,0,405.0,295.0,2.6,16.0,580.0,547.15,430.55
2016,3,9,11,15,376.0,311.5,2.6,16.0,581.5,567.48,445.82
2016,3,9,11,30,347.0,328.0,2.6,16.0,583.0,584.47,458.14
2016,3,9,11,45,195.0,324.5,2.6,16.5,468.0,466.74,366.94
2016,3,9,12,0,43.0,321.0,2.6,17.0,353.0,332.9,260.89
2016,3,9,12,15,118.0,344.5,2.6,17.0,433.0,443.37,347.99
2016,3,9,12,30,193.0,368.0,2.6,17.0,513.0,544.61,425.23
2016,3,9,12,45,136.0,356.5,2.65,17.5,458.0,489.81,382.01
2016,3,9,13,0,79.0,345.0,2.7,18.0,403.0,411.55,321.51
2016,3,9,13,15,185.5,337.5,2.65,18.0,470.5,533.51,417.04
2016,3,9,13,30,292.0,330.0,2.6,18.0,538.0,659.87,511.94
2016,3,9,13,45,220.5,326.0,2.6,18.0,480.5,570.32,444.8
2016,3,9,14,0,149.0,322.0,2.6,18.0,423.0,499.78,391.41
2016,3,9,14,15,109.5,299.5,2.55,18.0,372.5,416.55,328.61
2016,3,9,14,30,70.0,277.0,2.5,18.0,322.0,354.29,280.43
2016,3,9,14,45,67.0,259.5,2.45,18.0,300.0,334.56,265.93
2016,3,9,15,0,64.0,242.0,2.4,18.0,278.0,314.5,250.9
2016,3,9,15,15,49.0,217.5,2.2,17.5,244.0,273.63,219.19
2016,3,9,15,30,34.0,193.0,2.0,17.0,210.0,232.8,187.06
2016,3,9,15,45,25.5,171.5,1.85,17.0,183.5,184.86,148.63
2016,3,9,16,0,17.0,150.0,1.7,17.0,157.0,156.08,125.28
2016,3,9,16,15,11.5,131.5,1.5,16.5,136.0,133.77,107.21
2016,3,9,16,30,6.0,113.0,1.3,16.0,115.0,111.73,89.04
2016,3,9,16,45,3.0,93.5,1.1,15.5,94.5,90.76,71.52
2016,3,9,17,0,0.0,74.0,0.9,15.0,74.0,69.75,53.64
2016,3,9,17,15,0.0,54.0,0.9,14.5,54.0,50.03,36.66
2016,3,9,17,30,0.0,34.0,0.9,14.0,34.0,29.45,18.78
2016,3,9,17,45,0.0,19.5,0.9,14.0,19.5,16.1,5.44
2016,3,9,18,0,0.0,5.0,0.9,14.0,5.0,4.27,0.0
2016,3,9,18,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,153.5,17.5,2.5,12.5,33.5,14.15,0.0
2016,3,10,7,0,307.0,35.0,2.7,13.0,67.0,28.73,18.72
2016,3,10,7,15,409.0,45.5,2.8,13.5,113.5,36.74,26.72
2016,3,10,7,30,511.0,56.0,2.9,14.0,160.0,44.65,34.13
2016,3,10,7,45,574.0,63.0,3.0,14.5,210.5,49.36,38.49
2016,3,10,8,0,637.0,70.0,3.1,15.0,261.0,54.04,42.63
2016,3,10,8,15,678.0,75.0,3.3,15.0,311.5,56.96,45.17
2016,3,10,8,30,719.0,80.0,3.5,15.0,362.0,100.62,57.56
2016,3,10,8,45,631.5,110.5,3.7,15.5,381.0,164.73,104.92
2016,3,10,9,0,544.0,141.0,3.9,16.0,400.0,215.4,150.47
2016,3,10,9,15,677.0,119.0,4.0,16.0,471.5,274.53,197.53
2016,3,10,9,30,810.0,97.0,4.1,16.0,543.0,349.08,259.76
2016,3,10,9,45,821.0,101.5,4.2,16.5,580.0,411.0,314.73
2016,3,10,10,0,832.0,106.0,4.3,17.0,617.0,473.02,368.36
2016,3,10,10,15,715.5,154.5,4.3,17.0,610.0,509.28,400.97
2016,3,10,10,30,599.0,203.0,4.3,17.0,603.0,532.05,420.81
2016,3,10,10,45,731.0,159.0,4.3,17.5,665.0,612.25,484.21
2016,3,10,11,0,863.0,115.0,4.3,18.0,727.0,699.4,551.59
2016,3,10,11,15,712.5,182.5,4.2,18.0,696.0,704.73,553.67
2016,3,10,11,30,562.0,250.0,4.1,18.0,665.0,686.68,538.13
2016,3,10,11,45,565.0,251.0,4.1,18.0,672.0,720.0,563.37
2016,3,10,12,0,568.0,252.0,4.1,18.0,679.0,751.49,586.69
2016,3,10,12,15,284.5,207.0,4.05,18.0,421.0,482.62,383.13
2016,3,10,12,30,1.0,162.0,4.0,18.0,163.0,138.62,107.04
2016,3,10,12,45,61.5,261.0,3.95,18.0,307.0,302.05,239.41
2016,3,10,13,0,122.0,360.0,3.9,18.0,451.0,488.11,383.26
2016,3,10,13,15,121.5,352.5,3.75,18.0,441.5,486.95,381.76
2016,3,10,13,30,121.0,345.0,3.6,18.0,432.0,485.04,380.54
2016,3,10,13,45,60.5,227.5,3.45,18.0,271.0,278.92,221.2
2016,3,10,14,0,0.0,110.0,3.3,18.0,110.0,92.39,70.29
2016,3,10,14,15,15.5,180.0,3.1,17.5,190.0,173.17,137.02
2016,3,10,14,30,31.0,250.0,2.9,17.0,270.0,282.4,225.01
2016,3,10,14,45,15.5,158.5,2.75,17.0,168.5,154.04,121.96
2016,3,10,15,0,0.0,67.0,2.6,17.0,67.0,55.61,40.84
2016,3,10,15,15,5.0,120.0,2.35,17.0,122.5,107.81,84.55
2016,3,10,15,30,10.0,173.0,2.1,17.0,178.0,168.2,134.37
2016,3,10,15,45,5.0,140.0,1.9,17.0,142.5,130.53,103.53
2016,3,10,16,0,0.0,107.0,1.7,17.0,107.0,93.38,72.9
2016,3,10,16,15,0.0,93.0,1.5,16.5,93.0,80.7,62.67
2016,3,10,16,30,0.0,79.0,1.3,16.0,79.0,67.99,52.21
2016,3,10,16,45,0.0,64.5,1.15,15.5,64.5,54.71,41.08
2016,3,10,17,0,0.0,50.0,1.0,15.0,50.0,41.39,29.71
2016,3,10,17,15,0.0,36.5,1.05,14.5,36.5,30.16,19.96
2016,3,10,17,30,0.0,23.0,1.1,14.0,23.0,18.96,10.14
2016,3,10,17,45,0.0,13.0,1.2,14.0,13.0,10.7,2.0
2016,3,10,18,0,0.0,3.0,1.3,14.0,3.0,2.56,0.0
2016,3,10,18,15,0.0,1.5,1.4,14.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,4.8,13.0,1.0,0.82,0.0
2016,3,11,7,0,0.0,2.0,5.0,13.0,2.0,1.64,0.0
2016,3,11,7,15,0.0,4.0,4.9,12.5,4.0,3.28,0.0
2016,3,11,7,30,0.0,6.0,4.8,12.0,6.0,4.92,0.0
2016,3,11,7,45,0.0,8.0,4.7,12.0,8.0,6.57,0.29
2016,3,11,8,0,0.0,10.0,4.6,12.0,10.0,8.22,1.8
2016,3,11,8,15,0.0,12.0,4.55,12.0,12.0,9.88,3.29
2016,3,11,8,30,0.0,14.0,4.5,12.0,14.0,11.54,4.33
2016,3,11,8,45,0.0,29.5,4.45,12.5,29.5,24.36,15.33
2016,3,11,9,0,0.0,45.0,4.4,13.0,45.0,37.24,26.24
2016,3,11,9,15,41.0,145.0,4.45,13.0,168.0,128.73,101.88
2016,3,11,9,30,82.0,245.0,4.5,13.0,291.0,223.44,179.06
2016,3,11,9,45,223.5,252.0,4.6,13.5,388.0,294.83,234.84
2016,3,11,10,0,365.0,259.0,4.7,14.0,485.0,385.5,307.21
2016,3,11,10,15,182.5,170.5,4.9,14.0,283.5,244.63,196.95
2016,3,11,10,30,0.0,82.0,5.1,14.0,82.0,68.25,51.52
2016,3,11,10,45,0.0,56.5,5.3,14.0,56.5,46.97,33.76
2016,3,11,11,0,0.0,31.0,5.5,14.0,31.0,25.74,15.96
2016,3,11,11,15,126.0,193.5,5.55,14.0,287.5,269.1,219.09
2016,3,11,11,30,252.0,356.0,5.6,14.0,544.0,538.66,433.2
2016,3,11,11,45,383.5,317.0,5.65,14.0,606.0,624.26,501.99
2016,3,11,12,0,515.0,278.0,5.7,14.0,668.0,732.42,587.4
2016,3,11,12,15,713.0,194.5,5.6,14.0,735.0,854.34,682.94
2016,3,11,12,30,911.0,111.0,5.5,14.0,802.0,958.15,757.89
2016,3,11,12,45,640.5,221.0,5.4,14.0,704.5,864.88,688.07
2016,3,11,13,0,370.0,331.0,5.3,14.0,607.0,714.5,569.5
2016,3,11,13,15,489.0,279.0,5.4,14.0,636.0,807.28,643.95
2016,3,11,13,30,608.0,227.0,5.5,14.0,665.0,888.79,708.46
2016,3,11,13,45,763.0,158.5,5.65,14.0,690.5,982.53,779.03
2016,3,11,14,0,918.0,90.0,5.8,14.0,716.0,1048.3,828.11
2016,3,11,14,15,670.5,170.0,5.7,13.5,616.5,914.18,732.07
2016,3,11,14,30,423.0,250.0,5.6,13.0,517.0,744.87,603.22
2016,3,11,14,45,220.0,229.0,5.55,12.5,368.0,494.82,407.19
2016,3,11,15,0,17.0,208.0,5.5,12.0,219.0,207.1,168.8
2016,3,11,15,15,124.5,211.0,5.25,11.5,274.5,359.2,299.4
2016,3,11,15,30,232.0,214.0,5.0,11.0,330.0,469.0,392.67
2016,3,11,15,45,116.0,164.5,4.8,11.0,222.5,296.1,248.71
2016,3,11,16,0,0.0,115.0,4.6,11.0,115.0,101.49,81.53
2016,3,11,16,15,0.0,100.0,4.35,11.0,100.0,87.84,70.22
2016,3,11,16,30,0.0,85.0,4.1,11.0,85.0,74.15,58.59
2016,3,11,16,45,0.0,69.0,3.9,11.0,69.0,59.33,45.82
2016,3,11,17,0,0.0,53.0,3.7,11.0,53.0,44.4,32.8
2016,3,11,17,15,0.0,39.0,3.55,10.5,39.0,32.24,22.1
2016,3,11,17,30,0.0,25.0,3.4,10.0,25.0,20.62,11.77
2016,3,11,17,45,0.0,14.0,3.3,10.0,14.0,11.52,2.94
2016,3,11,18,0,0.0,3.0,3.2,10.0,3.0,2.56,0.0
2016,3,11,18,15,0.0,1.5,3.25,10.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,37.0,22.5,1.85,9.5,26.5,18.15,5.34
2016,3,12,7,0,74.0,45.0,2.1,10.0,53.0,34.88,24.68
2016,3,12,7,15,123.0,67.0,2.25,10.0,89.5,50.93,39.9
2016,3,12,7,30,172.0,89.0,2.4,10.0,126.0,65.53,53.54
2016,3,12,7,45,212.0,108.5,2.6,10.5,166.5,78.84,65.65
2016,3,12,8,0,252.0,128.0,2.8,11.0,207.0,91.77,77.14
2016,3,12,8,15,300.0,138.0,2.9,11.0,247.0,98.58,83.1
2016,3,12,8,30,348.0,148.0,3.0,11.0,287.0,128.95,93.68
2016,3,12,8,45,180.0,160.5,3.2,11.5,233.0,146.3,110.94
2016,3,12,9,0,12.0,173.0,3.4,12.0,179.0,140.8,113.3
2016,3,12,9,15,60.0,212.5,3.45,12.0,246.0,184.42,147.63
2016,3,12,9,30,108.0,252.0,3.5,12.0,313.0,237.24,189.88
2016,3,12,9,45,309.0,233.5,3.6,12.5,423.0,315.68,250.57
2016,3,12,10,0,510.0,215.0,3.7,13.0,533.0,419.0,332.74
2016,3,12,10,15,314.0,267.5,3.75,13.0,466.5,394.28,315.8
2016,3,12,10,30,118.0,320.0,3.8,13.0,400.0,346.18,277.68
2016,3,12,10,45,271.0,308.0,3.85,13.0,500.5,449.6,361.25
2016,3,12,11,0,424.0,296.0,3.9,13.0,601.0,569.95,456.32
2016,3,12,11,15,456.0,288.5,3.9,13.0,623.5,614.36,490.85
2016,3,12,11,30,488.0,281.0,3.9,13.0,646.0,659.84,526.2
2016,3,12,11,45,443.0,305.0,3.9,13.0,639.0,673.29,535.4
2016,3,12,12,0,398.0,329.0,3.9,13.0,632.0,669.3,531.77
2016,3,12,12,15,395.5,332.0,3.95,13.0,633.0,690.15,547.78
2016,3,12,12,30,393.0,335.0,4.0,13.0,634.0,709.31,562.33
2016,3,12,12,45,455.0,303.5,4.05,13.0,647.0,768.45,608.11
2016,3,12,13,0,517.0,272.0,4.1,13.0,660.0,812.57,642.72
2016,3,12,13,15,438.0,295.5,4.2,13.0,620.0,774.27,613.3
2016,3,12,13,30,359.0,319.0,4.3,13.0,580.0,713.59,567.96
2016,3,12,13,45,229.5,320.5,4.4,13.5,485.5,571.88,458.5
2016,3,12,14,0,100.0,322.0,4.5,14.0,391.0,426.58,342.77
2016,3,12,14,15,224.0,296.0,4.5,14.0,441.5,549.13,443.46
2016,3,12,14,30,348.0,270.0,4.5,14.0,492.0,670.69,540.14
2016,3,12,14,45,253.5,266.0,4.5,14.0,422.5,572.67,463.28
2016,3,12,15,0,159.0,262.0,4.5,14.0,353.0,453.48,369.27
2016,3,12,15,15,162.5,241.5,4.3,14.0,329.0,434.19,355.39
2016,3,12,15,30,166.0,221.0,4.1,14.0,305.0,413.84,340.24
2016,3,12,15,45,214.0,194.5,3.9,14.0,291.5,426.32,352.84
2016,3,12,16,0,262.0,168.0,3.7,14.0,278.0,454.51,377.33
2016,3,12,16,15,233.5,152.5,3.55,13.5,241.5,405.49,338.57
2016,3,12,16,30,205.0,137.0,3.4,13.0,205.0,357.62,300.13
2016,3,12,16,45,181.0,115.5,3.25,13.0,168.0,290.15,244.46
2016,3,12,17,0,157.0,94.0,3.1,13.0,131.0,240.96,202.43
2016,3,12,17,15,119.5,72.5,3.05,12.5,96.5,183.18,152.12
2016,3,12,17,30,82.0,51.0,3.0,12.0,62.0,127.57,102.62
2016,3,12,17,45,41.0,30.5,3.0,12.0,36.0,73.07,50.25
2016,3,12,18,0,0.0,10.0,3.0,12.0,10.0,8.54,0.0
2016,3,12,18,15,0.0,5.0,3.0,12.0,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,2.7,13.0,0.5,0.41,0.0
2016,3,13,7,0,0.0,1.0,2.9,13.0,1.0,0.82,0.0
2016,3,13,7,15,0.0,2.0,2.9,13.0,2.0,1.64,0.0
2016,3,13,7,30,0.0,3.0,2.9,13.0,3.0,2.46,0.0
2016,3,13,7,45,0.0,4.0,2.95,13.5,4.0,3.28,0.0
2016,3,13,8,0,0.0,5.0,3.0,14.0,5.0,4.11,0.0
2016,3,13,8,15,0.0,6.0,3.0,14.0,6.0,4.94,0.0
2016,3,13,8,30,0.0,7.0,3.0,14.0,7.0,5.76,0.0
2016,3,13,8,45,0.0,14.5,3.05,14.0,14.5,11.96,4.6
2016,3,13,9,0,0.0,22.0,3.1,14.0,22.0,18.17,9.88
2016,3,13,9,15,0.0,21.5,3.15,14.0,21.5,17.77,9.49
2016,3,13,9,30,0.0,21.0,3.2,14.0,21.0,17.37,9.11
2016,3,13,9,45,0.0,85.0,3.3,14.0,85.0,70.68,53.96
2016,3,13,10,0,0.0,149.0,3.4,14.0,149.0,123.55,97.66
2016,3,13,10,15,0.0,141.0,3.45,14.0,141.0,117.31,92.26
2016,3,13,10,30,0.0,133.0,3.5,14.0,133.0,110.89,86.82
2016,3,13,10,45,2.5,166.5,3.6,14.0,168.5,140.89,111.36
2016,3,13,11,0,5.0,200.0,3.7,14.0,204.0,171.69,136.32
2016,3,13,11,15,4.5,195.5,3.75,14.0,199.5,168.27,133.38
2016,3,13,11,30,4.0,191.0,3.8,14.0,195.0,164.7,130.39
2016,3,13,11,45,2.0,140.5,3.9,14.0,142.5,119.82,93.73
2016,3,13,12,0,0.0,90.0,4.0,14.0,90.0,75.09,56.88
2016,3,13,12,15,3.0,147.5,4.05,14.0,150.5,127.3,99.96
2016,3,13,12,30,6.0,205.0,4.1,14.0,211.0,181.53,144.14
2016,3,13,12,45,16.0,250.5,4.2,14.0,263.5,233.6,186.45
2016,3,13,13,0,26.0,296.0,4.3,14.0,316.0,288.13,230.35
2016,3,13,13,15,14.0,236.5,4.25,14.0,247.5,221.12,176.44
2016,3,13,13,30,2.0,177.0,4.2,14.0,179.0,154.48,122.24
