Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,13,45,15.5,225.0,4.2,14.0,236.0,214.06,171.47
2016,3,13,14,0,29.0,273.0,4.2,14.0,293.0,298.32,239.67
2016,3,13,14,15,14.5,174.5,4.1,14.0,184.5,166.58,133.17
2016,3,13,14,30,0.0,76.0,4.0,14.0,76.0,63.2,47.45
2016,3,13,14,45,0.0,45.0,3.9,14.0,45.0,37.32,25.89
2016,3,13,15,0,0.0,14.0,3.8,14.0,14.0,11.58,4.17
2016,3,13,15,15,0.0,55.5,3.65,14.0,55.5,46.01,33.42
2016,3,13,15,30,0.0,97.0,3.5,14.0,97.0,81.56,63.51
2016,3,13,15,45,2.0,120.5,3.4,14.0,121.5,106.98,85.14
2016,3,13,16,0,4.0,144.0,3.3,14.0,146.0,135.89,109.67
2016,3,13,16,15,2.0,126.0,3.1,14.0,127.0,117.47,94.38
2016,3,13,16,30,0.0,108.0,2.9,14.0,108.0,99.13,79.01
2016,3,13,16,45,0.0,89.0,2.75,14.0,89.0,81.26,63.92
2016,3,13,17,0,0.0,70.0,2.6,14.0,70.0,63.17,48.4
2016,3,13,17,15,0.0,52.0,2.55,14.0,52.0,45.95,33.42
2016,3,13,17,30,0.0,34.0,2.5,14.0,34.0,28.23,17.95
2016,3,13,17,45,0.0,20.0,2.5,14.0,20.0,16.5,6.99
2016,3,13,18,0,0.0,6.0,2.5,14.0,6.0,5.12,0.0
2016,3,13,18,15,0.0,3.0,2.45,13.5,3.0,2.56,0.0
2016,3,13,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,10.0,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,9.39,0.0
2016,3,14,6,45,107.5,30.0,1.8,10.5,43.0,23.38,11.54
2016,3,14,7,0,215.0,49.0,2.0,11.0,75.0,37.32,26.99
2016,3,14,7,15,297.5,64.5,2.1,11.0,120.0,48.6,37.81
2016,3,14,7,30,380.0,80.0,2.2,11.0,165.0,59.63,48.13
2016,3,14,7,45,429.0,93.5,2.3,11.5,213.0,68.74,56.4
2016,3,14,8,0,478.0,107.0,2.4,12.0,261.0,77.57,64.19
2016,3,14,8,15,561.0,99.5,2.45,12.0,309.0,73.4,60.36
2016,3,14,8,30,644.0,92.0,2.5,12.0,357.0,108.5,65.77
2016,3,14,8,45,494.0,143.0,2.55,12.0,361.0,172.08,118.05
2016,3,14,9,0,344.0,194.0,2.6,12.0,365.0,217.86,162.78
2016,3,14,9,15,268.5,226.0,2.6,12.0,366.5,249.24,193.1
2016,3,14,9,30,193.0,258.0,2.6,12.0,368.0,270.71,214.27
2016,3,14,9,45,365.5,233.0,2.6,12.5,458.5,337.91,266.48
2016,3,14,10,0,538.0,208.0,2.6,13.0,549.0,426.95,337.08
2016,3,14,10,15,445.0,253.0,2.6,13.0,544.5,454.51,360.86
2016,3,14,10,30,352.0,298.0,2.6,13.0,540.0,465.87,370.66
2016,3,14,10,45,324.5,317.0,2.6,13.5,546.0,490.78,389.68
2016,3,14,11,0,297.0,336.0,2.6,14.0,552.0,512.59,405.57
2016,3,14,11,15,395.5,309.5,2.6,14.0,604.0,580.36,458.82
2016,3,14,11,30,494.0,283.0,2.6,14.0,656.0,666.88,524.73
2016,3,14,11,45,420.0,316.0,2.6,14.0,636.0,665.2,521.63
2016,3,14,12,0,346.0,349.0,2.6,14.0,616.0,645.06,505.53
2016,3,14,12,15,353.5,347.5,2.6,14.0,620.0,668.71,523.52
2016,3,14,12,30,361.0,346.0,2.6,14.0,624.0,691.29,540.34
2016,3,14,12,45,338.0,348.5,2.65,14.5,607.0,688.13,536.97
2016,3,14,13,0,315.0,351.0,2.7,15.0,590.0,682.37,531.9
2016,3,14,13,15,431.0,301.5,2.75,15.0,621.5,773.54,601.79
2016,3,14,13,30,547.0,252.0,2.8,15.0,653.0,848.92,659.08
2016,3,14,13,45,439.5,280.0,2.85,15.0,595.5,780.25,607.94
2016,3,14,14,0,332.0,308.0,2.9,15.0,538.0,689.09,540.91
2016,3,14,14,15,389.0,278.5,2.9,14.5,537.0,718.24,566.88
2016,3,14,14,30,446.0,249.0,2.9,14.0,536.0,766.64,605.57
2016,3,14,14,45,393.0,245.0,2.95,14.0,487.5,687.25,547.86
2016,3,14,15,0,340.0,241.0,3.0,14.0,439.0,629.11,505.21
2016,3,14,15,15,274.5,231.5,2.95,13.5,383.5,551.99,447.37
2016,3,14,15,30,209.0,222.0,2.9,13.0,328.0,455.13,372.98
2016,3,14,15,45,383.0,170.0,2.9,13.0,341.5,594.1,487.55
2016,3,14,16,0,557.0,118.0,2.9,13.0,355.0,689.15,563.6
2016,3,14,16,15,495.0,117.5,2.65,12.5,309.0,609.15,502.75
2016,3,14,16,30,433.0,117.0,2.4,12.0,263.0,540.63,449.74
2016,3,14,16,45,436.0,98.5,2.15,12.0,224.5,504.65,421.17
2016,3,14,17,0,439.0,80.0,1.9,12.0,186.0,466.58,389.24
2016,3,14,17,15,350.0,67.0,1.8,11.5,138.5,368.23,306.86
2016,3,14,17,30,261.0,54.0,1.7,11.0,91.0,277.85,228.22
2016,3,14,17,45,130.5,35.5,1.65,10.5,54.0,148.88,112.1
2016,3,14,18,0,0.0,17.0,1.6,10.0,17.0,15.83,0.0
2016,3,14,18,15,0.0,8.5,1.6,10.0,8.5,7.26,0.0
2016,3,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,26.0,6.0,1.05,7.5,6.5,0.0,0.0
2016,3,15,6,30,52.0,12.0,1.1,8.0,13.0,10.24,0.0
2016,3,15,6,45,193.0,27.5,1.15,9.0,50.0,21.34,10.98
2016,3,15,7,0,334.0,43.0,1.2,10.0,87.0,35.07,25.29
2016,3,15,7,15,425.0,54.0,1.25,10.0,135.0,43.26,33.28
2016,3,15,7,30,516.0,65.0,1.3,10.0,183.0,51.3,40.89
2016,3,15,7,45,583.5,70.5,1.4,10.5,236.0,54.62,43.95
2016,3,15,8,0,651.0,76.0,1.5,11.0,289.0,58.02,46.91
2016,3,15,8,15,690.0,81.5,1.6,11.5,340.0,61.14,49.52
2016,3,15,8,30,729.0,87.0,1.7,12.0,391.0,111.57,65.11
2016,3,15,8,45,761.0,89.5,1.8,12.5,440.0,174.63,107.83
2016,3,15,9,0,793.0,92.0,1.9,13.0,489.0,236.35,158.33
2016,3,15,9,15,812.5,95.0,1.95,13.5,532.5,298.7,213.33
2016,3,15,9,30,832.0,98.0,2.0,14.0,576.0,362.66,270.09
2016,3,15,9,45,848.0,99.5,2.15,14.5,614.5,425.27,325.07
2016,3,15,10,0,864.0,101.0,2.3,15.0,653.0,488.42,378.96
2016,3,15,10,15,874.5,103.0,2.35,15.0,685.0,548.67,429.47
2016,3,15,10,30,885.0,105.0,2.4,15.0,717.0,607.96,477.69
2016,3,15,10,45,893.0,105.5,2.5,15.5,741.5,663.35,520.92
2016,3,15,11,0,901.0,106.0,2.6,16.0,766.0,717.17,561.73
2016,3,15,11,15,905.5,107.0,2.65,16.0,783.0,767.14,599.47
2016,3,15,11,30,910.0,108.0,2.7,16.0,800.0,814.76,632.88
2016,3,15,11,45,913.0,108.0,2.75,16.5,809.0,857.63,661.46
2016,3,15,12,0,916.0,108.0,2.8,17.0,818.0,897.58,687.78
2016,3,15,12,15,916.0,108.0,2.85,17.0,818.5,931.8,711.31
2016,3,15,12,30,916.0,108.0,2.9,17.0,819.0,962.56,732.51
2016,3,15,12,45,919.0,105.0,2.95,17.0,812.5,989.38,751.1
2016,3,15,13,0,922.0,102.0,3.0,17.0,806.0,1012.52,767.33
2016,3,15,13,15,918.0,101.5,3.0,17.0,790.0,1027.76,777.92
2016,3,15,13,30,914.0,101.0,3.0,17.0,774.0,1038.97,786.03
2016,3,15,13,45,908.5,99.0,3.0,17.0,751.0,1042.92,789.45
2016,3,15,14,0,903.0,97.0,3.0,17.0,728.0,1042.76,790.38
2016,3,15,14,15,894.0,95.5,2.95,17.0,697.5,1035.58,786.32
2016,3,15,14,30,885.0,94.0,2.9,17.0,667.0,1024.46,779.84
2016,3,15,14,45,872.5,92.0,2.9,17.0,629.5,1005.37,768.59
2016,3,15,15,0,860.0,90.0,2.9,17.0,592.0,994.29,762.97
2016,3,15,15,15,842.5,87.0,2.7,16.5,549.0,961.67,742.15
2016,3,15,15,30,825.0,84.0,2.5,16.0,506.0,925.95,719.21
2016,3,15,15,45,801.5,80.5,2.4,16.0,458.5,881.11,689.23
2016,3,15,16,0,778.0,77.0,2.3,16.0,411.0,834.06,657.32
2016,3,15,16,15,743.5,72.5,2.0,15.5,360.0,774.18,615.01
2016,3,15,16,30,709.0,68.0,1.7,15.0,309.0,713.55,571.1
2016,3,15,16,45,660.0,62.0,1.45,14.5,257.5,644.78,520.03
2016,3,15,17,0,611.0,56.0,1.2,14.0,206.0,572.44,464.17
2016,3,15,17,15,530.0,48.0,1.2,13.0,155.5,476.73,389.9
2016,3,15,17,30,449.0,40.0,1.2,12.0,105.0,387.12,314.94
2016,3,15,17,45,311.5,28.0,1.2,11.5,64.0,265.25,203.16
2016,3,15,18,0,174.0,16.0,1.2,11.0,23.0,139.61,0.0
2016,3,15,18,15,87.0,8.0,1.2,10.5,11.5,51.38,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,53.0,6.5,0.9,9.5,8.5,0.0,0.0
2016,3,16,6,30,106.0,13.0,0.9,10.0,17.0,11.1,0.0
2016,3,16,6,45,255.0,26.5,0.95,10.5,56.0,21.61,11.71
2016,3,16,7,0,404.0,40.0,1.0,11.0,95.0,32.56,23.08
2016,3,16,7,15,492.0,49.0,1.2,11.5,145.0,39.26,29.56
2016,3,16,7,30,580.0,58.0,1.4,12.0,195.0,45.89,35.74
2016,3,16,7,45,636.0,64.5,1.6,12.5,247.5,50.23,39.67
2016,3,16,8,0,692.0,71.0,1.8,13.0,300.0,54.52,43.41
2016,3,16,8,15,729.0,75.5,1.9,13.5,352.0,62.24,50.09
2016,3,16,8,30,766.0,80.0,2.0,14.0,404.0,114.76,65.67
2016,3,16,8,45,793.0,83.5,2.1,14.5,453.0,175.22,106.06
2016,3,16,9,0,820.0,87.0,2.2,15.0,502.0,238.82,158.24
2016,3,16,9,15,839.0,90.0,2.25,15.0,546.5,302.71,214.84
2016,3,16,9,30,858.0,93.0,2.3,15.0,591.0,368.12,273.27
2016,3,16,9,45,872.0,95.5,2.35,15.5,629.5,432.34,329.4
2016,3,16,10,0,886.0,98.0,2.4,16.0,668.0,497.25,384.32
2016,3,16,10,15,896.0,99.5,2.4,16.5,700.0,557.76,433.93
2016,3,16,10,30,906.0,101.0,2.4,17.0,732.0,617.44,481.06
2016,3,16,10,45,913.5,102.0,2.45,17.5,757.0,673.98,524.49
2016,3,16,11,0,921.0,103.0,2.5,18.0,782.0,728.89,565.35
2016,3,16,11,15,925.0,104.0,2.5,18.0,799.0,779.36,602.46
2016,3,16,11,30,929.0,105.0,2.5,18.0,816.0,827.38,635.33
2016,3,16,11,45,931.5,105.0,2.55,18.0,824.5,870.52,664.91
2016,3,16,12,0,934.0,105.0,2.6,18.0,833.0,910.65,692.28
2016,3,16,12,15,934.0,105.0,2.6,18.0,833.0,945.37,715.46
2016,3,16,12,30,934.0,105.0,2.6,18.0,833.0,976.57,736.25
2016,3,16,12,45,937.0,102.0,2.6,18.5,826.5,1003.75,752.94
2016,3,16,13,0,940.0,99.0,2.6,19.0,820.0,1027.18,767.15
2016,3,16,13,15,935.5,98.0,2.6,19.0,803.5,1041.57,776.95
2016,3,16,13,30,931.0,97.0,2.6,19.0,787.0,1051.84,784.27
2016,3,16,13,45,924.5,95.5,2.6,19.0,763.0,1055.37,787.37
2016,3,16,14,0,918.0,94.0,2.6,19.0,739.0,1054.73,787.98
2016,3,16,14,15,908.0,92.5,2.55,19.0,707.5,1046.42,783.2
2016,3,16,14,30,898.0,91.0,2.5,19.0,676.0,1034.11,776.01
2016,3,16,14,45,885.0,89.0,2.5,19.0,638.0,1014.29,764.54
2016,3,16,15,0,872.0,87.0,2.5,19.0,600.0,990.83,750.75
2016,3,16,15,15,854.0,84.5,2.35,18.5,556.0,969.57,738.38
2016,3,16,15,30,836.0,82.0,2.2,18.0,512.0,933.72,715.95
2016,3,16,15,45,811.5,78.5,2.05,18.0,464.0,887.62,685.03
2016,3,16,16,0,787.0,75.0,1.9,18.0,416.0,839.34,652.27
2016,3,16,16,15,752.5,71.0,1.65,17.5,364.5,779.8,611.09
2016,3,16,16,30,718.0,67.0,1.4,17.0,313.0,719.48,568.33
2016,3,16,16,45,668.0,61.0,1.2,16.5,261.0,643.91,513.35
2016,3,16,17,0,618.0,55.0,1.0,16.0,209.0,575.77,461.77
2016,3,16,17,15,539.0,47.5,1.0,15.5,158.5,481.87,389.32
2016,3,16,17,30,460.0,40.0,1.0,15.0,108.0,393.88,316.4
2016,3,16,17,45,323.5,28.0,1.0,14.5,66.5,272.0,207.66
2016,3,16,18,0,187.0,16.0,1.0,14.0,25.0,147.74,0.0
2016,3,16,18,15,93.5,8.0,1.0,13.5,12.5,54.59,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,83.0,7.0,0.95,11.5,10.0,5.97,0.0
2016,3,17,6,30,166.0,14.0,1.0,12.0,20.0,11.38,0.0
2016,3,17,6,45,311.5,26.5,1.05,12.5,61.0,21.65,12.04
2016,3,17,7,0,457.0,39.0,1.1,13.0,102.0,31.79,22.28
2016,3,17,7,15,540.0,47.0,1.15,13.5,153.5,37.76,28.02
2016,3,17,7,30,623.0,55.0,1.2,14.0,205.0,43.69,33.51
2016,3,17,7,45,675.0,60.5,1.3,14.5,258.0,51.6,40.57
2016,3,17,8,0,727.0,66.0,1.4,15.0,311.0,55.58,43.99
2016,3,17,8,15,762.5,70.5,1.45,15.5,363.5,58.55,46.42
2016,3,17,8,30,798.0,75.0,1.5,16.0,416.0,114.23,63.18
2016,3,17,8,45,823.0,78.0,1.6,16.5,465.0,176.1,104.43
2016,3,17,9,0,848.0,81.0,1.7,17.0,514.0,240.78,157.23
2016,3,17,9,15,866.0,84.0,1.65,17.5,558.5,306.11,214.06
2016,3,17,9,30,884.0,87.0,1.6,18.0,603.0,375.35,274.04
2016,3,17,9,45,896.5,89.0,1.6,18.5,642.0,439.12,328.67
2016,3,17,10,0,909.0,91.0,1.6,19.0,681.0,502.85,381.41
2016,3,17,10,15,918.5,92.5,1.55,19.5,713.0,564.29,430.18
2016,3,17,10,30,928.0,94.0,1.5,20.0,745.0,624.78,476.21
2016,3,17,10,45,934.0,95.5,1.45,20.5,769.5,681.87,517.93
2016,3,17,11,0,940.0,97.0,1.4,21.0,794.0,737.11,556.73
2016,3,17,11,15,943.5,98.0,1.3,21.0,810.5,787.99,591.15
2016,3,17,11,30,947.0,99.0,1.2,21.0,827.0,836.3,621.31
2016,3,17,11,45,948.5,99.5,1.2,21.5,835.5,879.71,647.83
2016,3,17,12,0,950.0,100.0,1.2,22.0,844.0,919.99,671.99
2016,3,17,12,15,950.0,100.0,1.2,22.0,844.0,955.1,693.93
2016,3,17,12,30,950.0,100.0,1.2,22.0,844.0,986.64,713.58
2016,3,17,12,45,947.5,99.5,1.2,22.0,836.0,1011.57,729.07
2016,3,17,13,0,945.0,99.0,1.2,22.0,828.0,1032.53,742.23
2016,3,17,13,15,940.5,98.0,1.2,22.0,811.5,1046.95,751.44
2016,3,17,13,30,936.0,97.0,1.2,22.0,795.0,1057.21,758.3
2016,3,17,13,45,929.0,96.0,1.25,22.0,770.5,1060.78,762.19
2016,3,17,14,0,922.0,95.0,1.3,22.0,746.0,1060.17,763.74
2016,3,17,14,15,912.0,93.5,1.3,22.0,714.5,1051.81,759.72
2016,3,17,14,30,902.0,92.0,1.3,22.0,683.0,1039.42,753.43
2016,3,17,14,45,888.0,90.5,1.3,22.0,644.5,1019.11,742.3
2016,3,17,15,0,874.0,89.0,1.3,22.0,606.0,995.18,729.01
2016,3,17,15,15,856.5,86.0,1.25,21.5,562.0,973.75,717.9
2016,3,17,15,30,839.0,83.0,1.2,21.0,518.0,937.6,697.11
2016,3,17,15,45,814.0,80.0,1.2,21.0,469.5,891.54,669.12
2016,3,17,16,0,789.0,77.0,1.2,21.0,421.0,843.3,639.19
2016,3,17,16,15,754.5,72.5,1.1,20.5,369.5,782.99,600.01
2016,3,17,16,30,720.0,68.0,1.0,20.0,318.0,721.91,559.19
2016,3,17,16,45,670.0,62.5,0.95,19.5,265.5,652.26,511.16
2016,3,17,17,0,620.0,57.0,0.9,19.0,213.0,579.36,458.41
2016,3,17,17,15,541.5,49.0,0.95,18.0,162.0,485.01,387.98
2016,3,17,17,30,463.0,41.0,1.0,17.0,111.0,396.5,316.46
2016,3,17,17,45,328.5,29.0,1.05,16.5,69.0,275.67,210.68
2016,3,17,18,0,194.0,17.0,1.1,16.0,27.0,153.73,0.06
2016,3,17,18,15,97.0,8.5,1.1,15.5,13.5,56.68,0.0
2016,3,17,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,84.5,8.0,1.3,10.5,11.5,6.83,0.0
2016,3,18,6,30,169.0,16.0,1.5,11.0,23.0,13.05,0.0
2016,3,18,6,45,307.0,28.5,1.75,11.5,64.5,23.26,13.76
2016,3,18,7,0,445.0,41.0,2.0,12.0,106.0,33.32,23.77
2016,3,18,7,15,527.0,49.5,2.0,12.0,157.0,39.61,29.87
2016,3,18,7,30,609.0,58.0,2.0,12.0,208.0,45.85,35.72
2016,3,18,7,45,304.5,67.0,2.0,12.5,142.0,48.93,38.5
2016,3,18,8,0,0.0,76.0,2.0,13.0,76.0,62.45,50.47
2016,3,18,8,15,26.5,125.5,1.95,13.0,137.0,95.83,79.9
2016,3,18,8,30,53.0,175.0,1.9,13.0,198.0,134.6,106.66
2016,3,18,8,45,26.5,161.5,1.9,13.5,173.0,129.59,102.57
2016,3,18,9,0,0.0,148.0,1.9,14.0,148.0,120.03,95.35
2016,3,18,9,15,18.0,192.5,1.9,14.5,203.5,160.24,127.31
2016,3,18,9,30,36.0,237.0,1.9,15.0,259.0,202.67,160.7
2016,3,18,9,45,77.5,271.5,1.9,15.5,321.5,251.64,198.69
2016,3,18,10,0,119.0,306.0,1.9,16.0,384.0,309.59,243.56
2016,3,18,10,15,226.5,310.0,1.9,16.0,467.0,381.07,299.17
2016,3,18,10,30,334.0,314.0,1.9,16.0,550.0,469.87,367.62
2016,3,18,10,45,625.0,211.0,1.9,16.0,670.5,598.21,466.88
2016,3,18,11,0,916.0,108.0,1.9,16.0,791.0,732.18,568.42
2016,3,18,11,15,920.5,108.5,1.85,16.0,808.0,782.28,603.82
2016,3,18,11,30,925.0,109.0,1.8,16.0,825.0,829.96,635.62
2016,3,18,11,45,790.0,174.0,1.8,16.5,790.0,837.34,638.68
2016,3,18,12,0,655.0,239.0,1.8,17.0,755.0,820.47,623.45
2016,3,18,12,15,791.5,175.5,1.8,17.0,799.0,907.94,685.34
2016,3,18,12,30,928.0,112.0,1.8,17.0,843.0,979.6,732.2
2016,3,18,12,45,783.5,176.0,1.85,17.0,789.0,956.14,716.65
2016,3,18,13,0,639.0,240.0,1.9,17.0,735.0,903.89,681.94
2016,3,18,13,15,762.0,182.5,1.9,17.0,761.0,983.23,737.01
2016,3,18,13,30,885.0,125.0,1.9,17.0,787.0,1050.34,780.84
2016,3,18,13,45,736.5,175.0,1.95,17.0,715.0,975.64,732.39
2016,3,18,14,0,588.0,225.0,2.0,17.0,643.0,877.75,668.1
2016,3,18,14,15,665.0,185.0,2.05,16.5,638.0,925.27,705.06
2016,3,18,14,30,742.0,145.0,2.1,16.0,633.0,958.98,730.64
2016,3,18,14,45,781.5,128.5,2.15,16.0,617.0,968.44,738.76
2016,3,18,15,0,821.0,112.0,2.2,16.0,601.0,981.75,749.97
2016,3,18,15,15,748.0,115.0,2.2,15.5,536.0,908.91,703.06
2016,3,18,15,30,675.0,118.0,2.2,15.0,471.0,829.03,650.79
2016,3,18,15,45,670.0,106.0,2.2,15.0,429.0,794.46,628.66
2016,3,18,16,0,665.0,94.0,2.2,15.0,387.0,757.03,603.61
2016,3,18,16,15,602.0,98.5,2.0,14.5,339.5,686.81,553.42
2016,3,18,16,30,539.0,103.0,1.8,14.0,292.0,616.62,502.12
2016,3,18,16,45,499.5,91.0,1.6,13.5,244.0,543.21,446.61
2016,3,18,17,0,460.0,79.0,1.4,13.0,196.0,478.31,395.4
2016,3,18,17,15,429.5,64.0,1.3,12.5,153.0,421.42,348.21
2016,3,18,17,30,399.0,49.0,1.2,12.0,110.0,361.95,296.18
2016,3,18,17,45,271.5,34.5,1.1,11.5,69.0,245.87,192.82
2016,3,18,18,0,144.0,20.0,1.0,11.0,28.0,127.83,20.19
2016,3,18,18,15,72.0,10.0,1.0,10.5,14.0,45.14,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,1.05,10.5,8.5,7.26,0.0
2016,3,19,6,30,0.0,17.0,1.2,11.0,17.0,13.99,0.0
2016,3,19,6,45,54.5,35.5,1.35,11.5,44.0,28.05,18.07
2016,3,19,7,0,109.0,54.0,1.5,12.0,71.0,41.11,30.71
2016,3,19,7,15,133.5,75.5,1.55,12.5,104.0,57.61,45.87
2016,3,19,7,30,158.0,97.0,1.6,13.0,137.0,72.81,59.6
2016,3,19,7,45,178.5,117.5,1.65,13.5,172.0,87.0,72.15
2016,3,19,8,0,199.0,138.0,1.7,14.0,207.0,97.52,81.19
2016,3,19,8,15,373.5,131.0,1.75,14.5,285.5,90.61,74.77
2016,3,19,8,30,548.0,124.0,1.8,15.0,364.0,129.93,84.48
2016,3,19,8,45,668.5,106.5,1.85,15.5,431.5,174.34,110.08
2016,3,19,9,0,789.0,89.0,1.9,16.0,499.0,237.53,157.86
2016,3,19,9,15,807.0,92.0,1.9,16.0,542.0,299.18,212.22
2016,3,19,9,30,825.0,95.0,1.9,16.0,585.0,362.24,268.11
2016,3,19,9,45,833.5,99.5,1.95,16.5,621.5,423.96,321.65
2016,3,19,10,0,842.0,104.0,2.0,17.0,658.0,485.41,373.26
2016,3,19,10,15,851.5,106.0,2.0,17.0,689.0,544.6,421.96
2016,3,19,10,30,861.0,108.0,2.0,17.0,720.0,601.11,467.12
2016,3,19,10,45,604.0,222.5,2.05,17.0,658.5,595.4,462.39
2016,3,19,11,0,347.0,337.0,2.1,17.0,597.0,547.42,424.75
2016,3,19,11,15,615.0,224.5,2.1,17.0,698.5,677.84,525.7
2016,3,19,11,30,883.0,112.0,2.1,17.0,800.0,801.22,616.82
2016,3,19,11,45,887.0,112.0,2.15,17.5,808.5,843.61,644.0
2016,3,19,12,0,891.0,112.0,2.2,18.0,817.0,883.24,669.79
2016,3,19,12,15,891.5,112.0,2.2,18.0,817.5,916.83,692.14
2016,3,19,12,30,892.0,112.0,2.2,18.0,818.0,947.09,712.23
2016,3,19,12,45,562.0,246.0,2.2,18.0,689.5,811.77,617.74
2016,3,19,13,0,232.0,380.0,2.2,18.0,561.0,611.95,469.16
2016,3,19,13,15,238.0,371.0,2.2,18.0,553.0,617.81,475.62
2016,3,19,13,30,244.0,362.0,2.2,18.0,545.0,622.55,479.82
2016,3,19,13,45,159.0,344.5,2.2,18.0,462.5,524.44,406.63
2016,3,19,14,0,74.0,327.0,2.2,18.0,380.0,401.87,313.67
2016,3,19,14,15,295.5,277.0,2.15,17.5,475.0,619.28,484.6
2016,3,19,14,30,517.0,227.0,2.1,17.0,570.0,813.18,628.72
2016,3,19,14,45,480.5,225.5,2.1,17.0,530.5,773.6,599.57
2016,3,19,15,0,444.0,224.0,2.1,17.0,491.0,732.25,571.11
2016,3,19,15,15,496.0,191.0,2.1,16.5,468.5,740.76,581.97
2016,3,19,15,30,548.0,158.0,2.1,16.0,446.0,743.67,587.82
2016,3,19,15,45,574.0,135.0,2.15,16.0,412.0,738.08,585.8
2016,3,19,16,0,600.0,112.0,2.2,16.0,378.0,719.54,574.33
2016,3,19,16,15,649.5,91.5,2.15,15.5,348.0,719.4,576.73
2016,3,19,16,30,699.0,71.0,2.1,15.0,318.0,712.01,573.28
2016,3,19,16,45,654.0,64.5,2.05,15.0,266.5,640.78,520.26
2016,3,19,17,0,609.0,58.0,2.0,15.0,215.0,570.92,466.66
2016,3,19,17,15,533.0,50.5,1.85,14.5,165.0,479.52,393.93
2016,3,19,17,30,457.0,43.0,1.7,14.0,115.0,393.68,321.03
2016,3,19,17,45,335.0,31.0,1.6,13.5,73.0,280.82,220.79
2016,3,19,18,0,213.0,19.0,1.5,13.0,31.0,168.49,48.96
2016,3,19,18,15,106.5,9.5,1.45,12.5,15.5,62.13,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.5,1.2,11.5,11.5,9.82,0.0
2016,3,20,6,30,0.0,23.0,1.4,12.0,23.0,18.41,0.35
2016,3,20,6,45,117.5,38.0,1.65,13.0,56.0,29.48,19.38
2016,3,20,7,0,235.0,53.0,1.9,14.0,89.0,40.06,29.6
2016,3,20,7,15,275.0,71.0,2.0,14.0,129.0,52.77,41.34
2016,3,20,7,30,315.0,89.0,2.1,14.0,169.0,65.01,52.49
2016,3,20,7,45,344.0,104.5,2.25,14.5,210.0,74.99,61.29
2016,3,20,8,0,373.0,120.0,2.4,15.0,251.0,84.56,69.52
2016,3,20,8,15,382.5,139.0,2.45,15.5,291.5,95.82,79.06
2016,3,20,8,30,392.0,158.0,2.5,16.0,332.0,140.38,98.11
2016,3,20,8,45,364.0,184.5,2.65,16.5,360.0,188.8,134.92
2016,3,20,9,0,336.0,211.0,2.8,17.0,388.0,231.02,170.57
2016,3,20,9,15,456.5,194.5,2.9,17.0,456.0,279.29,207.53
2016,3,20,9,30,577.0,178.0,3.0,17.0,524.0,342.17,258.24
2016,3,20,9,45,705.5,143.5,3.15,17.5,593.0,408.96,312.71
2016,3,20,10,0,834.0,109.0,3.3,18.0,662.0,487.2,376.37
2016,3,20,10,15,473.5,225.0,3.4,18.0,542.0,448.31,350.71
2016,3,20,10,30,113.0,341.0,3.5,18.0,422.0,354.65,277.95
2016,3,20,10,45,70.0,318.5,3.65,18.0,369.5,318.39,250.02
2016,3,20,11,0,27.0,296.0,3.8,18.0,317.0,276.25,216.59
2016,3,20,11,15,19.0,270.5,3.9,18.0,285.5,243.45,190.79
2016,3,20,11,30,11.0,245.0,4.0,18.0,254.0,216.88,169.68
2016,3,20,11,45,62.5,317.5,4.1,18.0,367.5,337.62,265.58
2016,3,20,12,0,114.0,390.0,4.2,18.0,481.0,457.64,358.32
2016,3,20,12,15,76.0,363.0,4.25,18.0,424.0,405.17,317.23
2016,3,20,12,30,38.0,336.0,4.3,18.0,367.0,349.11,273.36
2016,3,20,12,45,163.5,353.5,4.35,18.0,482.5,508.59,399.54
2016,3,20,13,0,289.0,371.0,4.4,18.0,598.0,676.59,527.18
2016,3,20,13,15,171.5,353.5,4.35,17.5,488.0,532.79,418.1
2016,3,20,13,30,54.0,336.0,4.3,17.0,378.0,382.11,301.01
2016,3,20,13,45,27.5,253.0,4.3,17.0,274.5,269.98,213.62
2016,3,20,14,0,1.0,170.0,4.3,17.0,171.0,147.5,115.22
2016,3,20,14,15,0.5,122.5,4.2,17.0,123.0,104.02,80.19
2016,3,20,14,30,0.0,75.0,4.1,17.0,75.0,62.39,46.15
2016,3,20,14,45,0.0,65.5,4.05,17.0,65.5,54.42,39.68
2016,3,20,15,0,0.0,56.0,4.0,17.0,56.0,46.47,33.18
2016,3,20,15,15,0.0,95.0,3.85,16.5,95.0,79.29,60.69
2016,3,20,15,30,0.0,134.0,3.7,16.0,134.0,116.38,91.76
2016,3,20,15,45,0.0,75.0,3.55,16.0,75.0,62.24,46.87
2016,3,20,16,0,0.0,16.0,3.4,16.0,16.0,13.2,5.57
2016,3,20,16,15,0.0,14.0,3.15,15.5,14.0,11.54,4.21
2016,3,20,16,30,0.0,12.0,2.9,15.0,12.0,9.88,2.83
2016,3,20,16,45,0.0,10.0,2.7,15.0,10.0,8.22,1.42
2016,3,20,17,0,0.0,8.0,2.5,15.0,8.0,6.57,0.0
2016,3,20,17,15,0.0,6.0,2.3,14.5,6.0,4.92,0.0
2016,3,20,17,30,0.0,4.0,2.1,14.0,4.0,3.28,0.0
2016,3,20,17,45,0.0,2.5,1.95,14.0,2.5,2.05,0.0
2016,3,20,18,0,0.0,1.0,1.8,14.0,1.0,0.82,0.0
2016,3,20,18,15,0.0,0.5,1.75,14.0,0.5,0.43,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,43.0,11.5,1.3,11.5,14.0,9.82,0.0
2016,3,21,6,30,86.0,23.0,1.5,12.0,28.0,18.13,3.22
2016,3,21,6,45,190.0,41.0,1.75,12.5,67.0,31.37,21.24
2016,3,21,7,0,294.0,59.0,2.0,13.0,106.0,44.71,33.88
2016,3,21,7,15,367.5,72.0,2.15,13.0,153.0,54.0,42.64
2016,3,21,7,30,441.0,85.0,2.3,13.0,200.0,63.08,51.0
2016,3,21,7,45,523.5,83.5,2.5,13.5,249.5,63.22,51.07
2016,3,21,8,0,606.0,82.0,2.7,14.0,299.0,61.09,49.01
2016,3,21,8,15,636.5,89.0,2.8,14.0,346.5,65.61,52.89
2016,3,21,8,30,667.0,96.0,2.9,14.0,394.0,119.68,71.49
2016,3,21,8,45,574.0,138.0,3.05,14.0,414.5,186.64,125.19
2016,3,21,9,0,481.0,180.0,3.2,14.0,435.0,238.77,173.11
2016,3,21,9,15,552.0,172.0,3.35,14.0,488.0,289.24,215.12
2016,3,21,9,30,623.0,164.0,3.5,14.0,541.0,349.75,266.62
2016,3,21,9,45,722.0,143.0,3.65,14.5,606.0,415.98,322.11
2016,3,21,10,0,821.0,122.0,3.8,15.0,671.0,493.6,386.32
2016,3,21,10,15,534.5,231.0,3.9,15.0,595.0,485.46,383.88
2016,3,21,10,30,248.0,340.0,4.0,15.0,519.0,436.98,346.48
2016,3,21,10,45,125.5,260.0,4.1,15.0,351.0,309.62,247.17
2016,3,21,11,0,3.0,180.0,4.2,15.0,183.0,153.07,120.24
2016,3,21,11,15,1.5,146.5,4.35,15.0,148.0,123.98,96.69
2016,3,21,11,30,0.0,113.0,4.5,15.0,113.0,94.58,72.59
2016,3,21,11,45,0.0,100.5,4.65,15.5,100.5,84.03,63.8
2016,3,21,12,0,0.0,88.0,4.8,16.0,88.0,73.47,55.01
2016,3,21,12,15,0.0,88.5,4.9,16.0,88.5,73.89,55.35
2016,3,21,12,30,0.0,89.0,5.0,16.0,89.0,74.31,55.7
2016,3,21,12,45,0.0,63.5,5.1,16.0,63.5,52.94,38.15
2016,3,21,13,0,0.0,38.0,5.2,16.0,38.0,31.62,20.58
2016,3,21,13,15,0.0,37.5,5.1,16.0,37.5,31.2,20.25
2016,3,21,13,30,0.0,37.0,5.0,16.0,37.0,30.77,19.92
2016,3,21,13,45,266.5,143.0,4.95,16.0,335.5,450.35,367.8
2016,3,21,14,0,533.0,249.0,4.9,16.0,634.0,847.58,670.13
2016,3,21,14,15,274.5,243.0,4.8,15.5,441.0,558.05,448.19
2016,3,21,14,30,16.0,237.0,4.7,15.0,248.0,229.19,183.0
2016,3,21,14,45,8.0,131.5,4.6,15.0,137.0,120.15,94.77
2016,3,21,15,0,0.0,26.0,4.5,15.0,26.0,21.53,12.49
2016,3,21,15,15,116.5,129.0,4.35,14.5,191.0,251.32,208.49
2016,3,21,15,30,233.0,232.0,4.2,14.0,356.0,485.94,399.29
2016,3,21,15,45,116.5,180.0,4.1,14.0,242.0,310.73,256.36
2016,3,21,16,0,0.0,128.0,4.0,14.0,128.0,113.12,90.07
2016,3,21,16,15,29.0,135.5,3.75,13.5,146.0,162.2,133.17
2016,3,21,16,30,58.0,143.0,3.5,13.0,164.0,200.99,167.08
2016,3,21,16,45,219.0,121.5,3.25,13.0,182.0,337.94,284.99
2016,3,21,17,0,380.0,100.0,3.0,13.0,200.0,442.5,371.39
2016,3,21,17,15,302.0,84.5,2.75,12.5,152.5,351.81,294.36
2016,3,21,17,30,224.0,69.0,2.5,12.0,105.0,256.4,212.31
2016,3,21,17,45,155.0,47.0,2.3,12.0,67.5,177.07,140.73
2016,3,21,18,0,86.0,25.0,2.1,12.0,30.0,94.44,42.09
2016,3,21,18,15,43.0,12.5,2.0,11.5,15.0,32.37,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,92.0,12.0,1.2,9.5,18.0,10.24,0.0
2016,3,22,6,30,184.0,24.0,1.4,10.0,36.0,18.7,5.68
2016,3,22,6,45,315.0,37.0,1.65,10.5,80.0,30.19,20.6
2016,3,22,7,0,446.0,50.0,1.9,11.0,124.0,40.43,30.45
2016,3,22,7,15,524.5,58.0,2.05,11.0,175.5,46.03,35.9
2016,3,22,7,30,603.0,66.0,2.2,11.0,227.0,51.61,41.11
2016,3,22,7,45,657.5,71.5,2.35,11.5,281.0,54.99,44.1
2016,3,22,8,0,712.0,77.0,2.5,12.0,335.0,58.38,46.98
2016,3,22,8,15,499.0,129.0,2.55,12.0,323.0,91.79,76.56
2016,3,22,8,30,286.0,181.0,2.6,12.0,311.0,151.19,112.18
2016,3,22,8,45,143.0,143.5,2.65,12.5,208.5,132.38,99.97
2016,3,22,9,0,0.0,106.0,2.7,13.0,106.0,87.53,68.51
2016,3,22,9,15,42.0,189.0,2.75,13.0,214.5,163.14,129.74
2016,3,22,9,30,84.0,272.0,2.8,13.0,323.0,245.3,195.5
2016,3,22,9,45,498.5,182.5,2.85,13.5,515.0,356.61,279.03
2016,3,22,10,0,913.0,93.0,2.9,14.0,707.0,512.38,400.4
2016,3,22,10,15,808.0,139.0,2.9,14.0,701.0,554.16,436.27
2016,3,22,10,30,703.0,185.0,2.9,14.0,695.0,583.42,460.84
2016,3,22,10,45,627.5,224.5,2.95,14.0,690.5,613.34,484.56
2016,3,22,11,0,552.0,264.0,3.0,14.0,686.0,631.68,498.5
2016,3,22,11,15,753.5,181.0,3.0,14.0,769.5,740.6,583.25
2016,3,22,11,30,955.0,98.0,3.0,14.0,853.0,845.82,660.75
2016,3,22,11,45,957.0,98.0,3.05,14.5,861.0,889.11,689.22
2016,3,22,12,0,959.0,98.0,3.1,15.0,869.0,929.24,715.73
2016,3,22,12,15,958.5,98.0,3.15,15.0,869.0,963.81,739.61
2016,3,22,12,30,958.0,98.0,3.2,15.0,869.0,994.72,761.02
2016,3,22,12,45,953.5,99.0,3.25,15.0,859.5,1019.13,778.05
2016,3,22,13,0,949.0,100.0,3.3,15.0,850.0,1039.51,792.5
2016,3,22,13,15,738.5,184.5,3.35,14.5,761.0,962.55,741.83
2016,3,22,13,30,528.0,269.0,3.4,14.0,672.0,847.4,660.66
2016,3,22,13,45,523.5,262.0,3.5,14.0,652.0,844.9,661.26
2016,3,22,14,0,519.0,255.0,3.6,14.0,632.0,839.54,659.0
2016,3,22,14,15,517.5,243.5,3.6,14.0,605.5,829.52,655.41
2016,3,22,14,30,516.0,232.0,3.6,14.0,579.0,816.68,645.4
2016,3,22,14,45,698.5,161.0,3.65,14.0,603.0,929.3,730.26
2016,3,22,15,0,881.0,90.0,3.7,14.0,627.0,1002.05,782.81
2016,3,22,15,15,864.0,87.5,3.6,13.5,583.0,981.25,770.23
2016,3,22,15,30,847.0,85.0,3.5,13.0,539.0,945.75,747.97
2016,3,22,15,45,689.5,109.0,3.45,13.0,456.5,814.39,654.59
2016,3,22,16,0,532.0,133.0,3.4,13.0,374.0,671.58,549.74
2016,3,22,16,15,633.0,102.0,3.15,12.5,355.5,715.92,586.19
2016,3,22,16,30,734.0,71.0,2.9,12.0,337.0,734.4,601.16
2016,3,22,16,45,686.5,65.5,2.65,12.0,284.0,665.94,548.35
2016,3,22,17,0,639.0,60.0,2.4,12.0,231.0,594.09,491.78
2016,3,22,17,15,564.0,53.0,2.15,11.5,179.0,502.68,418.22
2016,3,22,17,30,489.0,46.0,1.9,11.0,127.0,416.54,344.38
2016,3,22,17,45,362.0,34.5,1.7,11.0,82.5,299.56,240.7
2016,3,22,18,0,235.0,23.0,1.5,11.0,38.0,187.79,100.46
2016,3,22,18,15,117.5,11.5,1.5,10.5,19.0,68.98,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,43.5,12.0,1.2,8.5,15.0,10.24,0.0
2016,3,23,6,30,87.0,24.0,1.4,9.0,30.0,18.97,7.37
2016,3,23,6,45,149.0,42.5,1.6,9.5,63.5,32.94,23.23
2016,3,23,7,0,211.0,61.0,1.8,10.0,97.0,46.63,36.17
2016,3,23,7,15,245.5,80.5,1.9,10.5,136.5,60.52,49.01
2016,3,23,7,30,280.0,100.0,2.0,11.0,176.0,74.01,61.22
2016,3,23,7,45,310.0,115.5,2.15,11.5,216.0,84.5,70.49
2016,3,23,8,0,340.0,131.0,2.3,12.0,256.0,94.66,79.25
2016,3,23,8,15,373.5,146.5,2.35,12.5,302.0,102.03,85.37
2016,3,23,8,30,407.0,162.0,2.4,13.0,348.0,145.99,102.73
2016,3,23,8,45,447.5,172.5,2.5,13.5,397.5,192.19,135.31
2016,3,23,9,0,488.0,183.0,2.6,14.0,447.0,243.66,176.54
2016,3,23,9,15,681.0,140.0,2.65,14.5,540.0,303.62,221.82
2016,3,23,9,30,874.0,97.0,2.7,15.0,633.0,385.12,287.32
2016,3,23,9,45,839.5,111.0,2.8,15.5,651.5,440.56,337.22
2016,3,23,10,0,805.0,125.0,2.9,16.0,670.0,490.66,380.95
2016,3,23,10,15,795.5,138.0,2.9,16.0,696.5,547.6,428.27
2016,3,23,10,30,786.0,151.0,2.9,16.0,723.0,601.93,471.94
2016,3,23,10,45,861.5,127.5,2.9,16.5,773.5,674.66,527.8
2016,3,23,11,0,937.0,104.0,2.9,17.0,824.0,747.43,582.32
2016,3,23,11,15,836.5,152.0,2.85,17.0,805.0,771.78,598.74
2016,3,23,11,30,736.0,200.0,2.8,17.0,786.0,784.67,606.43
2016,3,23,11,45,841.5,153.5,2.75,17.0,829.5,857.57,659.1
2016,3,23,12,0,947.0,107.0,2.7,17.0,873.0,928.6,706.96
2016,3,23,12,15,835.5,160.0,2.7,17.0,835.5,927.38,705.38
2016,3,23,12,30,724.0,213.0,2.7,17.0,798.0,914.71,696.79
2016,3,23,12,45,716.0,213.5,2.7,17.0,787.5,932.02,708.97
2016,3,23,13,0,708.0,214.0,2.7,17.0,777.0,945.74,718.53
2016,3,23,13,15,748.5,189.0,2.65,17.0,773.5,977.26,739.85
2016,3,23,13,30,789.0,164.0,2.6,17.0,770.0,996.42,752.64
2016,3,23,13,45,842.5,139.0,2.6,17.0,768.0,1034.97,779.1
2016,3,23,14,0,896.0,114.0,2.6,17.0,766.0,1055.55,793.43
2016,3,23,14,15,757.0,155.0,2.55,17.0,690.0,984.55,746.37
2016,3,23,14,30,618.0,196.0,2.5,17.0,614.0,888.35,682.09
2016,3,23,14,45,729.0,152.5,2.5,17.0,619.0,949.99,726.94
2016,3,23,15,0,840.0,109.0,2.5,17.0,624.0,995.59,759.06
2016,3,23,15,15,821.5,105.5,2.4,16.5,579.5,961.19,737.43
2016,3,23,15,30,803.0,102.0,2.3,16.0,535.0,923.75,714.35
2016,3,23,15,45,778.0,98.0,2.2,16.0,486.5,876.86,683.11
