Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,0,753.0,94.0,2.1,16.0,438.0,834.01,654.41
2016,3,23,16,15,718.0,89.0,1.85,15.5,386.0,773.65,612.41
2016,3,23,16,30,683.0,84.0,1.6,15.0,334.0,712.77,569.12
2016,3,23,16,45,631.0,77.5,1.4,14.5,280.5,636.29,513.29
2016,3,23,17,0,579.0,71.0,1.2,14.0,227.0,561.62,456.83
2016,3,23,17,15,501.5,62.0,1.2,13.5,176.0,468.24,383.96
2016,3,23,17,30,424.0,53.0,1.2,13.0,125.0,380.27,310.92
2016,3,23,17,45,299.5,39.5,1.2,12.5,81.0,265.71,212.28
2016,3,23,18,0,175.0,26.0,1.2,12.0,37.0,157.65,90.95
2016,3,23,18,15,87.5,13.0,1.15,11.5,18.5,55.04,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,92.0,13.0,1.25,9.5,20.0,11.1,0.0
2016,3,24,6,30,184.0,26.0,1.5,10.0,40.0,20.2,9.26
2016,3,24,6,45,294.5,40.0,1.75,11.0,82.5,30.9,21.42
2016,3,24,7,0,405.0,54.0,2.0,12.0,125.0,43.3,32.98
2016,3,24,7,15,478.5,63.5,2.05,12.5,175.5,49.93,39.21
2016,3,24,7,30,552.0,73.0,2.1,13.0,226.0,56.43,45.11
2016,3,24,7,45,596.0,81.5,2.2,13.5,277.0,61.74,49.75
2016,3,24,8,0,640.0,90.0,2.3,14.0,328.0,66.87,54.1
2016,3,24,8,15,675.5,95.5,2.35,14.0,379.0,73.82,60.08
2016,3,24,8,30,711.0,101.0,2.4,14.0,430.0,129.97,77.48
2016,3,24,8,45,721.0,111.5,2.45,14.5,475.0,190.65,121.41
2016,3,24,9,0,731.0,122.0,2.5,15.0,520.0,252.51,173.36
2016,3,24,9,15,751.5,126.0,2.55,15.5,563.5,313.11,226.28
2016,3,24,9,30,772.0,130.0,2.6,16.0,607.0,375.55,280.8
2016,3,24,9,45,771.0,141.0,2.65,16.5,642.0,436.66,333.51
2016,3,24,10,0,770.0,152.0,2.7,17.0,677.0,496.71,383.61
2016,3,24,10,15,782.0,154.0,2.7,17.0,708.0,554.5,430.97
2016,3,24,10,30,794.0,156.0,2.7,17.0,739.0,611.66,476.46
2016,3,24,10,45,814.5,151.5,2.7,17.0,765.5,667.32,519.76
2016,3,24,11,0,835.0,147.0,2.7,17.0,792.0,722.72,561.79
2016,3,24,11,15,840.5,148.5,2.7,17.0,809.0,772.09,598.3
2016,3,24,11,30,846.0,150.0,2.7,17.0,826.0,819.37,632.25
2016,3,24,11,45,847.0,151.5,2.75,17.5,834.0,860.64,659.54
2016,3,24,12,0,848.0,153.0,2.8,18.0,842.0,899.02,684.63
2016,3,24,12,15,848.5,153.0,2.8,18.0,842.5,932.41,707.1
2016,3,24,12,30,849.0,153.0,2.8,18.0,843.0,962.51,727.31
2016,3,24,12,45,868.5,141.0,2.85,18.0,840.5,994.78,749.46
2016,3,24,13,0,888.0,129.0,2.9,18.0,838.0,1011.21,761.0
2016,3,24,13,15,883.5,128.0,2.9,18.0,821.5,1024.56,770.32
2016,3,24,13,30,879.0,127.0,2.9,18.0,805.0,1047.19,785.99
2016,3,24,13,45,875.0,124.0,2.9,18.0,781.5,1051.1,789.24
2016,3,24,14,0,871.0,121.0,2.9,18.0,758.0,1050.9,790.13
2016,3,24,14,15,860.5,119.0,2.9,18.0,726.5,1041.18,784.88
2016,3,24,14,30,850.0,117.0,2.9,18.0,695.0,1027.51,777.21
2016,3,24,14,45,834.5,115.0,2.9,18.0,656.5,1004.97,763.71
2016,3,24,15,0,819.0,113.0,2.9,18.0,618.0,978.87,747.91
2016,3,24,15,15,800.5,110.0,2.85,17.5,574.5,945.34,727.94
2016,3,24,15,30,782.0,107.0,2.8,17.0,531.0,908.81,705.74
2016,3,24,15,45,740.0,108.0,2.75,17.0,480.5,859.18,672.69
2016,3,24,16,0,698.0,109.0,2.7,17.0,430.0,802.11,633.85
2016,3,24,16,15,662.0,102.5,2.5,16.5,379.0,740.57,591.14
2016,3,24,16,30,626.0,96.0,2.3,16.0,328.0,678.66,547.07
2016,3,24,16,45,580.5,87.0,2.15,15.5,276.0,606.36,493.95
2016,3,24,17,0,535.0,78.0,2.0,15.0,224.0,535.48,439.93
2016,3,24,17,15,461.5,67.0,1.9,14.5,173.5,444.48,366.71
2016,3,24,17,30,388.0,56.0,1.8,14.0,123.0,358.73,294.5
2016,3,24,17,45,289.5,40.5,1.7,13.5,81.0,258.33,207.05
2016,3,24,18,0,191.0,25.0,1.6,13.0,39.0,165.11,101.84
2016,3,24,18,15,95.5,12.5,1.6,12.5,19.5,58.51,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,108.0,14.5,1.0,9.5,23.0,12.38,0.0
2016,3,25,6,30,216.0,29.0,1.1,10.0,46.0,22.54,11.87
2016,3,25,6,45,322.0,43.0,1.25,10.5,90.5,35.01,25.18
2016,3,25,7,0,428.0,57.0,1.4,11.0,135.0,45.82,35.43
2016,3,25,7,15,500.5,66.5,1.5,11.0,186.0,52.38,41.69
2016,3,25,7,30,573.0,76.0,1.6,11.0,237.0,58.82,47.64
2016,3,25,7,45,619.0,83.0,1.7,11.5,289.0,62.94,51.22
2016,3,25,8,0,665.0,90.0,1.8,12.0,341.0,66.96,54.6
2016,3,25,8,15,699.0,95.0,1.9,12.5,392.0,74.92,61.39
2016,3,25,8,30,733.0,100.0,2.0,13.0,443.0,132.16,78.43
2016,3,25,8,45,766.0,101.0,2.15,13.5,492.0,195.45,123.7
2016,3,25,9,0,799.0,102.0,2.3,14.0,541.0,256.91,174.81
2016,3,25,9,15,816.5,105.0,2.3,14.5,584.5,319.2,229.82
2016,3,25,9,30,834.0,108.0,2.3,15.0,628.0,382.82,285.87
2016,3,25,9,45,849.5,109.0,2.35,15.5,666.0,444.94,339.69
2016,3,25,10,0,865.0,110.0,2.4,16.0,704.0,507.47,392.17
2016,3,25,10,15,874.0,112.0,2.4,16.0,735.0,566.66,441.03
2016,3,25,10,30,883.0,114.0,2.4,16.0,766.0,624.75,487.5
2016,3,25,10,45,888.5,116.0,2.4,16.5,789.5,679.43,529.06
2016,3,25,11,0,894.0,118.0,2.4,17.0,813.0,732.31,567.96
2016,3,25,11,15,898.5,119.0,2.4,17.0,829.0,781.54,604.16
2016,3,25,11,30,903.0,120.0,2.4,17.0,845.0,828.41,636.23
2016,3,25,11,45,905.5,120.0,2.45,17.5,853.5,870.13,663.6
2016,3,25,12,0,908.0,120.0,2.5,18.0,862.0,908.91,688.74
2016,3,25,12,15,908.0,120.0,2.5,18.0,862.0,942.33,710.99
2016,3,25,12,30,908.0,120.0,2.5,18.0,862.0,972.31,730.92
2016,3,25,12,45,915.5,114.5,2.55,18.0,855.5,1000.22,749.99
2016,3,25,13,0,923.0,109.0,2.6,18.0,849.0,1024.53,766.76
2016,3,25,13,15,919.0,108.0,2.6,18.0,832.5,1038.56,776.34
2016,3,25,13,30,915.0,107.0,2.6,18.0,816.0,1048.54,783.49
2016,3,25,13,45,910.5,104.5,2.65,18.0,792.0,1052.26,787.27
2016,3,25,14,0,906.0,102.0,2.7,18.0,768.0,1051.87,788.55
2016,3,25,14,15,897.0,100.5,2.7,18.0,736.5,1043.95,784.53
2016,3,25,14,30,888.0,99.0,2.7,18.0,705.0,1032.09,778.11
2016,3,25,14,45,877.0,96.0,2.7,18.0,667.0,1012.58,766.73
2016,3,25,15,0,866.0,93.0,2.7,18.0,629.0,989.4,753.01
2016,3,25,15,15,849.0,90.5,2.65,17.5,585.5,968.74,741.99
2016,3,25,15,30,832.0,88.0,2.6,17.0,542.0,933.35,720.75
2016,3,25,15,45,805.5,85.5,2.6,17.0,493.0,886.21,690.25
2016,3,25,16,0,779.0,83.0,2.6,17.0,444.0,837.02,657.85
2016,3,25,16,15,746.5,79.0,2.45,16.5,392.5,779.05,618.51
2016,3,25,16,30,714.0,75.0,2.3,16.0,341.0,725.37,581.35
2016,3,25,16,45,658.5,70.5,2.2,15.5,287.0,647.69,525.16
2016,3,25,17,0,603.0,66.0,2.1,15.0,233.0,572.11,468.43
2016,3,25,17,15,530.5,58.0,1.95,14.0,181.5,482.75,398.48
2016,3,25,17,30,458.0,50.0,1.8,13.0,130.0,398.5,328.0
2016,3,25,17,45,330.5,38.0,1.7,12.5,85.5,282.3,227.59
2016,3,25,18,0,203.0,26.0,1.6,12.0,41.0,173.89,113.39
2016,3,25,18,15,101.5,13.0,1.6,11.5,20.5,61.81,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,155.0,13.0,1.55,10.5,26.0,11.1,0.0
2016,3,26,6,30,310.0,26.0,1.8,11.0,52.0,21.32,11.43
2016,3,26,6,45,418.5,35.5,2.05,11.5,97.5,28.76,19.67
2016,3,26,7,0,527.0,45.0,2.3,12.0,143.0,36.14,26.7
2016,3,26,7,15,592.0,51.5,2.4,12.5,195.0,40.79,31.08
2016,3,26,7,30,657.0,58.0,2.5,13.0,247.0,49.41,38.84
2016,3,26,7,45,700.0,62.5,2.6,13.5,299.5,52.52,41.52
2016,3,26,8,0,743.0,67.0,2.7,14.0,352.0,55.61,44.09
2016,3,26,8,15,772.5,71.0,2.8,14.5,403.0,65.36,52.47
2016,3,26,8,30,802.0,75.0,2.9,15.0,454.0,125.42,69.37
2016,3,26,8,45,823.0,78.0,3.0,15.5,501.5,187.02,113.52
2016,3,26,9,0,844.0,81.0,3.1,16.0,549.0,255.49,171.1
2016,3,26,9,15,859.5,83.0,3.1,16.0,592.0,318.13,227.21
2016,3,26,9,30,875.0,85.0,3.1,16.0,635.0,381.62,284.25
2016,3,26,9,45,883.5,88.5,3.15,16.5,671.5,444.1,339.02
2016,3,26,10,0,892.0,92.0,3.2,17.0,708.0,506.1,391.64
2016,3,26,10,15,900.0,93.5,3.15,17.0,738.5,565.35,440.94
2016,3,26,10,30,908.0,95.0,3.1,17.0,769.0,623.48,487.78
2016,3,26,10,45,911.0,97.5,3.1,17.5,792.0,677.99,529.62
2016,3,26,11,0,914.0,100.0,3.1,18.0,815.0,730.4,568.58
2016,3,26,11,15,917.5,101.0,3.05,18.0,830.5,779.46,604.16
2016,3,26,11,30,921.0,102.0,3.0,18.0,846.0,826.02,636.06
2016,3,26,11,45,924.0,101.0,3.0,18.5,853.5,867.5,663.15
2016,3,26,12,0,927.0,100.0,3.0,19.0,861.0,905.97,687.9
2016,3,26,12,15,926.0,100.0,3.0,19.0,860.5,938.7,709.89
2016,3,26,12,30,925.0,100.0,3.0,19.0,860.0,967.86,729.45
2016,3,26,12,45,916.0,103.5,3.0,19.0,849.0,989.43,743.95
2016,3,26,13,0,907.0,107.0,3.0,19.0,838.0,1006.96,755.89
2016,3,26,13,15,902.5,106.0,2.95,19.0,821.5,1020.08,764.58
2016,3,26,13,30,898.0,105.0,2.9,19.0,805.0,1029.2,770.77
2016,3,26,13,45,880.5,109.0,2.9,19.0,778.0,1026.69,769.87
2016,3,26,14,0,863.0,113.0,2.9,19.0,751.0,1020.18,766.58
2016,3,26,14,15,694.5,173.5,2.9,18.5,673.0,940.76,715.5
2016,3,26,14,30,526.0,234.0,2.9,18.0,595.0,827.24,638.01
2016,3,26,14,45,662.0,173.5,2.9,18.0,602.0,904.59,696.36
2016,3,26,15,0,798.0,113.0,2.9,18.0,609.0,956.9,733.46
2016,3,26,15,15,779.0,109.5,2.85,17.5,566.0,922.52,711.99
2016,3,26,15,30,760.0,106.0,2.8,17.0,523.0,885.29,689.11
2016,3,26,15,45,722.5,106.0,2.8,17.0,474.0,838.8,658.42
2016,3,26,16,0,685.0,106.0,2.8,17.0,425.0,785.14,622.09
2016,3,26,16,15,649.5,100.0,2.7,16.5,375.0,725.08,580.81
2016,3,26,16,30,614.0,94.0,2.6,16.0,325.0,664.72,538.17
2016,3,26,16,45,565.0,86.0,2.55,16.0,274.0,591.35,483.41
2016,3,26,17,0,516.0,78.0,2.5,16.0,223.0,519.74,428.06
2016,3,26,17,15,442.5,68.0,2.4,15.0,173.5,430.84,356.74
2016,3,26,17,30,369.0,58.0,2.3,14.0,124.0,344.8,284.66
2016,3,26,17,45,260.0,43.5,2.2,13.5,82.0,242.99,196.03
2016,3,26,18,0,151.0,29.0,2.1,13.0,40.0,150.69,101.26
2016,3,26,18,15,75.5,14.5,2.05,13.0,20.0,50.0,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,128.0,15.0,2.35,11.0,26.5,12.21,0.0
2016,3,27,6,30,256.0,30.0,2.5,11.0,53.0,24.58,14.51
2016,3,27,6,45,366.5,41.5,2.65,11.5,99.0,33.54,23.93
2016,3,27,7,0,477.0,53.0,2.8,12.0,145.0,42.34,32.26
2016,3,27,7,15,546.0,61.0,2.8,12.0,197.0,47.88,37.52
2016,3,27,7,30,615.0,69.0,2.8,12.0,249.0,53.34,42.52
2016,3,27,7,45,661.0,75.0,2.85,12.5,302.0,56.97,45.67
2016,3,27,8,0,707.0,81.0,2.9,13.0,355.0,60.54,48.65
2016,3,27,8,15,739.5,85.5,2.95,13.0,407.0,76.88,53.69
2016,3,27,8,30,772.0,90.0,3.0,13.0,459.0,135.58,79.27
2016,3,27,8,45,789.0,96.5,3.05,13.5,506.5,197.57,124.54
2016,3,27,9,0,806.0,103.0,3.1,14.0,554.0,261.41,178.68
2016,3,27,9,15,824.0,106.0,3.2,14.0,597.5,324.27,234.98
2016,3,27,9,30,842.0,109.0,3.3,14.0,641.0,388.49,292.64
2016,3,27,9,45,657.0,184.0,3.4,14.5,614.5,427.59,331.39
2016,3,27,10,0,472.0,259.0,3.5,15.0,588.0,443.49,348.07
2016,3,27,10,15,679.5,188.5,3.55,15.0,684.0,531.96,419.18
2016,3,27,10,30,887.0,118.0,3.6,15.0,780.0,632.23,499.17
2016,3,27,10,45,892.0,120.0,3.7,15.5,803.5,686.72,541.51
2016,3,27,11,0,897.0,122.0,3.8,16.0,827.0,739.36,581.5
2016,3,27,11,15,901.5,123.0,3.8,16.0,843.5,788.64,618.73
2016,3,27,11,30,906.0,124.0,3.8,16.0,860.0,835.56,651.76
2016,3,27,11,45,908.5,124.5,3.85,16.0,868.5,877.79,681.46
2016,3,27,12,0,911.0,125.0,3.9,16.0,877.0,917.07,708.97
2016,3,27,12,15,911.5,125.5,3.85,16.0,877.0,951.45,732.38
2016,3,27,12,30,912.0,126.0,3.8,16.0,877.0,982.43,753.37
2016,3,27,12,45,918.0,121.5,3.8,16.0,871.0,1010.06,772.39
2016,3,27,13,0,924.0,117.0,3.8,16.0,865.0,1034.07,788.99
2016,3,27,13,15,920.5,116.0,3.8,15.5,849.0,1048.59,800.76
2016,3,27,13,30,917.0,115.0,3.8,15.0,833.0,1059.07,810.02
2016,3,27,13,45,907.0,116.0,3.8,15.0,808.0,1061.07,812.2
2016,3,27,14,0,897.0,117.0,3.8,15.0,783.0,1059.0,811.85
2016,3,27,14,15,888.5,115.0,3.8,15.0,751.0,1051.12,807.73
2016,3,27,14,30,880.0,113.0,3.8,15.0,719.0,1052.1,809.93
2016,3,27,14,45,865.0,111.5,3.8,15.0,680.5,1030.21,796.44
2016,3,27,15,0,850.0,110.0,3.8,15.0,642.0,1004.66,780.66
2016,3,27,15,15,834.0,97.5,3.75,14.5,589.0,961.48,753.54
2016,3,27,15,30,818.0,85.0,3.7,14.0,536.0,914.72,723.63
2016,3,27,15,45,721.0,99.0,3.7,14.0,471.0,827.62,662.72
2016,3,27,16,0,624.0,113.0,3.7,14.0,406.0,737.51,598.19
2016,3,27,16,15,488.0,123.5,3.5,13.5,337.0,601.96,496.82
2016,3,27,16,30,352.0,134.0,3.3,13.0,268.0,484.66,403.82
2016,3,27,16,45,301.5,122.5,3.15,12.5,225.0,400.28,336.83
2016,3,27,17,0,251.0,111.0,3.0,12.0,182.0,338.71,285.88
2016,3,27,17,15,215.0,90.5,2.85,11.5,142.5,278.77,235.12
2016,3,27,17,30,179.0,70.0,2.7,11.0,103.0,221.38,184.9
2016,3,27,17,45,116.0,49.5,2.55,11.0,68.5,150.23,121.27
2016,3,27,18,0,53.0,29.0,2.4,11.0,34.0,72.47,48.02
2016,3,27,18,15,26.5,14.5,2.45,11.0,17.0,25.55,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,160.0,15.5,3.15,8.5,30.5,12.6,0.0
2016,3,28,6,30,320.0,31.0,3.4,9.0,61.0,25.51,15.79
2016,3,28,6,45,440.0,40.5,3.7,9.5,110.5,32.86,23.6
2016,3,28,7,0,560.0,50.0,4.0,10.0,160.0,40.2,30.64
2016,3,28,7,15,625.0,56.5,4.15,10.0,214.0,44.75,35.01
2016,3,28,7,30,690.0,63.0,4.3,10.0,268.0,53.66,43.16
2016,3,28,7,45,736.0,67.5,4.45,10.5,323.0,56.71,45.77
2016,3,28,8,0,782.0,72.0,4.6,11.0,378.0,59.74,48.3
2016,3,28,8,15,810.5,75.5,4.6,11.0,430.5,72.06,48.42
2016,3,28,8,30,839.0,79.0,4.6,11.0,483.0,134.26,75.93
2016,3,28,8,45,860.0,82.0,4.6,11.5,532.0,198.35,123.22
2016,3,28,9,0,881.0,85.0,4.6,12.0,581.0,269.27,184.19
2016,3,28,9,15,896.5,87.0,4.6,12.0,625.5,334.31,243.73
2016,3,28,9,30,912.0,89.0,4.6,12.0,670.0,400.14,304.17
2016,3,28,9,45,697.0,173.0,4.6,12.0,632.5,435.77,342.19
2016,3,28,10,0,482.0,257.0,4.6,12.0,595.0,446.95,356.35
2016,3,28,10,15,715.5,176.5,4.6,12.0,702.0,541.42,433.67
2016,3,28,10,30,949.0,96.0,4.6,12.0,809.0,650.17,522.07
2016,3,28,10,45,762.0,183.5,4.65,12.5,767.5,666.11,533.44
2016,3,28,11,0,575.0,271.0,4.7,13.0,726.0,655.24,523.08
2016,3,28,11,15,770.0,186.0,4.65,13.0,807.5,760.04,606.35
2016,3,28,11,30,965.0,101.0,4.6,13.0,889.0,860.6,681.95
2016,3,28,11,45,965.5,102.0,4.6,13.0,896.0,903.61,712.16
2016,3,28,12,0,966.0,103.0,4.6,13.0,903.0,943.34,740.21
2016,3,28,12,15,787.0,191.5,4.55,13.0,843.0,922.94,724.87
2016,3,28,12,30,608.0,280.0,4.5,13.0,783.0,868.11,682.41
2016,3,28,12,45,598.5,279.5,4.5,13.0,770.5,880.23,691.93
2016,3,28,13,0,589.0,279.0,4.5,13.0,758.0,889.12,698.7
2016,3,28,13,15,313.5,304.5,4.4,13.0,559.0,638.06,508.19
2016,3,28,13,30,38.0,330.0,4.3,13.0,360.0,356.1,283.75
2016,3,28,13,45,469.0,223.5,4.25,13.0,574.0,745.84,597.44
2016,3,28,14,0,900.0,117.0,4.2,13.0,788.0,1061.72,825.25
2016,3,28,14,15,890.0,115.0,4.1,13.0,755.5,1052.24,816.56
2016,3,28,14,30,880.0,113.0,4.0,13.0,723.0,1051.61,816.95
2016,3,28,14,45,866.5,110.5,3.9,13.0,683.5,1029.97,802.79
2016,3,28,15,0,853.0,108.0,3.8,13.0,644.0,1004.65,786.32
2016,3,28,15,15,834.5,105.0,3.65,12.5,599.0,970.35,764.62
2016,3,28,15,30,816.0,102.0,3.5,12.0,554.0,932.99,740.64
2016,3,28,15,45,568.0,143.5,3.4,12.0,445.5,736.86,598.08
2016,3,28,16,0,320.0,185.0,3.3,12.0,337.0,517.56,427.4
2016,3,28,16,15,160.0,111.5,3.0,12.0,187.5,277.95,233.48
2016,3,28,16,30,0.0,38.0,2.7,12.0,38.0,31.39,21.43
2016,3,28,16,45,306.0,54.0,2.4,12.0,141.5,340.37,291.06
2016,3,28,17,0,612.0,70.0,2.1,12.0,245.0,581.29,483.34
2016,3,28,17,15,540.0,62.0,1.95,11.5,192.5,491.88,409.59
2016,3,28,17,30,468.0,54.0,1.8,11.0,140.0,407.4,338.16
2016,3,28,17,45,355.0,41.5,1.65,10.5,94.5,299.08,244.16
2016,3,28,18,0,242.0,29.0,1.5,10.0,49.0,202.88,146.73
2016,3,28,18,15,121.0,14.5,1.5,9.5,24.5,72.37,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,149.0,16.5,0.95,8.5,31.5,13.37,0.0
2016,3,29,6,30,298.0,33.0,1.0,9.0,63.0,27.07,17.47
2016,3,29,6,45,415.0,43.0,1.1,9.5,111.5,34.75,25.4
2016,3,29,7,0,532.0,53.0,1.2,10.0,160.0,42.38,32.68
2016,3,29,7,15,597.0,60.0,1.35,10.5,213.0,47.19,37.19
2016,3,29,7,30,662.0,67.0,1.5,11.0,266.0,51.96,41.48
2016,3,29,7,45,714.5,70.0,1.65,11.5,321.5,58.39,47.12
2016,3,29,8,0,767.0,73.0,1.8,12.0,377.0,60.24,48.54
2016,3,29,8,15,796.5,76.5,1.8,12.0,429.5,73.69,48.8
2016,3,29,8,30,826.0,80.0,1.8,12.0,482.0,135.05,76.32
2016,3,29,8,45,850.5,82.0,1.85,12.5,532.0,198.06,122.29
2016,3,29,9,0,875.0,84.0,1.9,13.0,582.0,268.39,181.74
2016,3,29,9,15,891.0,86.0,1.9,13.0,626.0,333.12,239.75
2016,3,29,9,30,907.0,88.0,1.9,13.0,670.0,398.71,298.42
2016,3,29,9,45,919.0,89.5,1.9,13.5,708.5,462.81,354.08
2016,3,29,10,0,931.0,91.0,1.9,14.0,747.0,526.71,407.62
2016,3,29,10,15,939.5,92.5,1.9,14.0,778.5,588.27,458.21
2016,3,29,10,30,948.0,94.0,1.9,14.0,810.0,648.68,506.21
2016,3,29,10,45,953.5,95.5,1.95,14.5,834.0,705.75,549.53
2016,3,29,11,0,959.0,97.0,2.0,15.0,858.0,760.84,590.06
2016,3,29,11,15,962.5,97.5,2.05,15.0,874.0,811.28,626.19
2016,3,29,11,30,966.0,98.0,2.1,15.0,890.0,859.05,658.99
2016,3,29,11,45,966.5,98.5,2.2,15.0,897.5,901.47,688.36
2016,3,29,12,0,967.0,99.0,2.3,15.0,905.0,940.59,715.44
2016,3,29,12,15,966.5,99.0,2.35,15.0,904.0,974.84,738.69
2016,3,29,12,30,966.0,99.0,2.4,15.0,903.0,1005.4,759.51
2016,3,29,12,45,962.5,99.5,2.45,15.5,893.5,1029.82,774.84
2016,3,29,13,0,959.0,100.0,2.5,16.0,884.0,1050.2,787.6
2016,3,29,13,15,778.0,181.5,2.5,15.5,809.0,997.6,754.28
2016,3,29,13,30,597.0,263.0,2.5,15.0,734.0,908.37,694.38
2016,3,29,13,45,764.5,181.0,2.55,15.0,765.5,1008.69,766.72
2016,3,29,14,0,932.0,99.0,2.6,15.0,797.0,1073.82,810.87
2016,3,29,14,15,922.5,97.5,2.55,15.0,764.5,1065.04,804.99
2016,3,29,14,30,913.0,96.0,2.5,15.0,732.0,1052.21,797.37
2016,3,29,14,45,875.5,98.0,2.5,15.0,681.0,1011.37,771.63
2016,3,29,15,0,838.0,100.0,2.5,15.0,630.0,979.37,752.01
2016,3,29,15,15,842.5,95.0,2.45,14.5,596.0,965.32,745.47
2016,3,29,15,30,847.0,90.0,2.4,14.0,562.0,947.35,736.09
2016,3,29,15,45,822.0,87.0,2.35,14.0,512.5,900.43,705.09
2016,3,29,16,0,797.0,84.0,2.3,14.0,463.0,851.36,672.4
2016,3,29,16,15,765.5,80.0,2.1,13.5,410.5,793.59,632.72
2016,3,29,16,30,734.0,76.0,1.9,13.0,358.0,734.86,591.46
2016,3,29,16,45,688.5,70.5,1.7,13.0,304.0,667.89,541.78
2016,3,29,17,0,643.0,65.0,1.5,13.0,250.0,597.37,487.87
2016,3,29,17,15,574.5,57.5,1.4,12.0,197.5,509.88,420.81
2016,3,29,17,30,506.0,50.0,1.3,11.0,145.0,427.11,352.55
2016,3,29,17,45,393.5,39.0,1.25,10.5,98.5,319.09,259.92
2016,3,29,18,0,281.0,28.0,1.2,10.0,52.0,222.97,164.33
2016,3,29,18,15,140.5,14.0,1.2,9.5,26.0,81.43,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,133.0,18.0,1.6,8.5,32.0,14.03,0.0
2016,3,30,6,30,266.0,36.0,1.8,9.0,64.0,27.89,18.37
2016,3,30,6,45,363.5,49.0,2.05,9.5,110.5,39.53,29.69
2016,3,30,7,0,461.0,62.0,2.3,10.0,157.0,49.31,38.92
2016,3,30,7,15,528.0,70.5,2.3,10.0,209.0,54.93,44.26
2016,3,30,7,30,595.0,79.0,2.3,10.0,261.0,60.47,49.32
2016,3,30,7,45,641.5,85.0,2.3,10.5,314.5,63.79,52.14
2016,3,30,8,0,688.0,91.0,2.3,11.0,368.0,67.07,54.83
2016,3,30,8,15,720.0,96.0,2.3,11.5,419.5,81.38,55.42
2016,3,30,8,30,752.0,101.0,2.3,12.0,471.0,139.91,83.06
2016,3,30,8,45,778.5,103.5,2.3,12.5,519.5,204.66,131.0
2016,3,30,9,0,805.0,106.0,2.3,13.0,568.0,266.74,183.44
2016,3,30,9,15,822.0,109.0,2.35,13.0,611.0,329.2,239.31
2016,3,30,9,30,839.0,112.0,2.4,13.0,654.0,392.89,296.21
2016,3,30,9,45,853.5,113.5,2.45,13.5,692.0,455.2,350.39
2016,3,30,10,0,868.0,115.0,2.5,14.0,730.0,517.8,403.09
2016,3,30,10,15,877.5,117.0,2.55,14.0,761.0,577.09,452.38
2016,3,30,10,30,887.0,119.0,2.6,14.0,792.0,635.41,499.46
2016,3,30,10,45,894.0,119.5,2.65,14.5,815.5,689.67,541.23
2016,3,30,11,0,901.0,120.0,2.7,15.0,839.0,742.22,580.51
2016,3,30,11,15,905.0,121.0,2.7,15.0,855.0,791.05,616.63
2016,3,30,11,30,909.0,122.0,2.7,15.0,871.0,837.44,648.74
2016,3,30,11,45,911.0,122.0,2.75,15.0,878.5,878.62,677.29
2016,3,30,12,0,913.0,122.0,2.8,15.0,886.0,916.8,703.65
2016,3,30,12,15,912.5,122.0,2.8,15.0,885.0,949.55,725.82
2016,3,30,12,30,912.0,122.0,2.8,15.0,884.0,978.82,745.61
2016,3,30,12,45,914.0,119.5,2.8,15.5,876.0,1004.34,761.46
2016,3,30,13,0,916.0,117.0,2.8,16.0,868.0,1026.16,774.84
2016,3,30,13,15,911.5,116.0,2.8,16.0,851.0,1039.3,783.97
2016,3,30,13,30,907.0,115.0,2.8,16.0,834.0,1048.4,790.63
2016,3,30,13,45,901.0,113.5,2.85,16.0,809.5,1051.38,793.91
2016,3,30,14,0,895.0,112.0,2.9,16.0,785.0,1050.3,794.72
2016,3,30,14,15,885.5,110.0,2.9,15.5,752.5,1041.09,791.25
2016,3,30,14,30,876.0,108.0,2.9,15.0,720.0,1027.95,785.33
2016,3,30,14,45,737.5,146.0,2.9,15.0,642.0,947.08,731.46
2016,3,30,15,0,599.0,184.0,2.9,15.0,564.0,843.96,661.19
2016,3,30,15,15,707.0,140.5,2.9,14.5,559.5,892.75,699.81
2016,3,30,15,30,815.0,97.0,2.9,14.0,555.0,924.47,725.1
2016,3,30,15,45,791.5,93.5,2.95,14.0,506.0,879.06,694.95
2016,3,30,16,0,768.0,90.0,3.0,14.0,457.0,831.5,663.4
2016,3,30,16,15,735.5,85.5,3.0,13.5,405.5,773.1,623.98
2016,3,30,16,30,703.0,81.0,3.0,13.0,354.0,719.43,587.01
2016,3,30,16,45,657.0,75.0,3.0,13.0,300.5,647.72,533.77
2016,3,30,17,0,611.0,69.0,3.0,13.0,247.0,577.44,479.78
2016,3,30,17,15,542.0,61.0,2.8,12.5,195.5,490.38,409.85
2016,3,30,17,30,473.0,53.0,2.6,12.0,144.0,408.11,339.88
2016,3,30,17,45,361.0,41.5,2.4,11.5,98.0,301.51,247.11
2016,3,30,18,0,249.0,30.0,2.2,11.0,52.0,206.65,154.72
2016,3,30,18,15,124.5,15.0,2.1,10.5,26.0,94.13,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,144.5,19.0,1.75,10.0,34.5,14.8,1.51
2016,3,31,6,30,289.0,38.0,1.8,10.0,69.0,31.19,21.32
2016,3,31,6,45,378.0,51.0,1.9,10.5,116.0,41.15,31.08
2016,3,31,7,0,467.0,64.0,2.0,11.0,163.0,50.85,40.18
2016,3,31,7,15,532.0,72.5,1.95,11.0,215.0,56.41,45.42
2016,3,31,7,30,597.0,81.0,1.9,11.0,267.0,61.87,50.38
2016,3,31,7,45,301.5,110.5,1.9,11.5,205.0,77.2,63.9
2016,3,31,8,0,6.0,140.0,1.9,12.0,143.0,109.17,91.86
2016,3,31,8,15,30.5,172.0,1.9,12.0,187.0,127.53,102.43
2016,3,31,8,30,55.0,204.0,1.9,12.0,231.0,156.53,124.35
2016,3,31,8,45,193.5,221.0,1.9,12.5,330.5,195.23,148.97
2016,3,31,9,0,332.0,238.0,1.9,13.0,430.0,253.6,190.87
2016,3,31,9,15,596.0,171.5,1.95,13.5,547.0,309.74,229.74
2016,3,31,9,30,860.0,105.0,2.0,14.0,664.0,395.44,296.16
2016,3,31,9,45,878.0,104.5,2.05,14.5,703.0,460.2,351.72
2016,3,31,10,0,896.0,104.0,2.1,15.0,742.0,523.0,404.17
2016,3,31,10,15,904.5,105.5,2.15,15.0,773.0,582.63,453.34
2016,3,31,10,30,913.0,107.0,2.2,15.0,804.0,641.16,500.15
2016,3,31,10,45,921.0,107.0,2.3,15.5,828.0,696.7,542.72
2016,3,31,11,0,929.0,107.0,2.4,16.0,852.0,750.54,582.84
2016,3,31,11,15,932.5,107.5,2.45,16.0,867.5,799.56,618.52
2016,3,31,11,30,936.0,108.0,2.5,16.0,883.0,846.0,650.64
2016,3,31,11,45,939.0,107.5,2.6,16.0,891.0,888.28,680.08
2016,3,31,12,0,942.0,107.0,2.7,16.0,899.0,927.52,707.36
2016,3,31,12,15,942.0,107.0,2.8,16.0,898.0,961.35,730.91
2016,3,31,12,30,942.0,107.0,2.9,16.0,897.0,991.6,752.11
2016,3,31,12,45,944.5,103.5,3.05,16.0,889.0,1016.92,770.51
2016,3,31,13,0,947.0,100.0,3.2,16.0,881.0,1038.39,786.47
2016,3,31,13,15,943.0,99.5,3.25,16.0,864.0,1052.7,796.91
2016,3,31,13,30,939.0,99.0,3.3,16.0,847.0,1062.88,804.79
2016,3,31,13,45,933.0,98.0,3.4,16.0,822.0,1066.33,808.79
2016,3,31,14,0,927.0,97.0,3.5,16.0,797.0,1065.62,810.2
2016,3,31,14,15,918.5,95.5,3.55,15.5,765.0,1057.66,808.0
2016,3,31,14,30,910.0,94.0,3.6,15.0,733.0,1045.67,803.23
2016,3,31,14,45,897.5,92.5,3.65,15.0,694.0,1025.74,791.61
2016,3,31,15,0,885.0,91.0,3.7,15.0,655.0,1002.15,777.57
2016,3,31,15,15,869.0,88.5,3.7,14.5,611.0,970.46,758.91
2016,3,31,15,30,853.0,86.0,3.7,14.0,567.0,946.36,745.55
2016,3,31,15,45,830.0,83.5,3.7,14.0,518.0,901.73,715.88
2016,3,31,16,0,807.0,81.0,3.7,14.0,469.0,854.84,684.27
2016,3,31,16,15,777.5,77.0,3.55,13.5,417.0,798.5,645.51
2016,3,31,16,30,748.0,73.0,3.4,13.0,365.0,741.09,605.03
2016,3,31,16,45,703.5,68.5,3.3,13.0,311.5,670.44,552.3
2016,3,31,17,0,659.0,64.0,3.2,13.0,258.0,606.08,502.76
2016,3,31,17,15,594.0,57.0,2.85,12.5,205.5,521.09,434.84
2016,3,31,17,30,529.0,50.0,2.5,12.0,153.0,440.46,366.11
2016,3,31,17,45,420.0,40.0,2.15,11.5,105.5,334.75,274.11
2016,3,31,18,0,311.0,30.0,1.8,11.0,58.0,240.18,182.14
2016,3,31,18,15,155.5,15.0,1.7,10.5,29.0,112.61,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,171.0,18.0,2.45,10.0,37.5,14.45,2.96
2016,4,1,6,30,342.0,36.0,2.5,10.0,75.0,29.42,19.94
2016,4,1,6,45,434.5,46.5,2.55,10.5,123.5,37.4,27.79
2016,4,1,7,0,527.0,57.0,2.6,11.0,172.0,45.23,35.17
2016,4,1,7,15,587.5,64.5,2.6,11.0,224.5,50.28,39.91
2016,4,1,7,30,648.0,72.0,2.6,11.0,277.0,55.25,44.42
2016,4,1,7,45,690.5,77.0,2.65,11.5,330.5,58.09,46.81
2016,4,1,8,0,733.0,82.0,2.7,12.0,384.0,66.47,54.05
2016,4,1,8,15,761.5,86.0,2.65,12.0,435.0,83.35,54.75
2016,4,1,8,30,790.0,90.0,2.6,12.0,486.0,142.79,83.46
2016,4,1,8,45,812.5,93.0,2.6,12.5,534.0,203.98,128.98
2016,4,1,9,0,835.0,96.0,2.6,13.0,582.0,267.61,183.31
2016,4,1,9,15,850.5,98.5,2.6,13.0,625.0,330.92,240.28
2016,4,1,9,30,866.0,101.0,2.6,13.0,668.0,397.86,300.02
2016,4,1,9,45,878.5,102.5,2.6,13.5,705.5,459.73,354.01
2016,4,1,10,0,891.0,104.0,2.6,14.0,743.0,521.49,406.13
2016,4,1,10,15,899.5,105.5,2.55,14.0,773.5,580.76,455.18
2016,4,1,10,30,908.0,107.0,2.5,14.0,804.0,638.94,501.75
2016,4,1,10,45,914.5,108.0,2.5,14.5,827.5,694.05,543.81
2016,4,1,11,0,921.0,109.0,2.5,15.0,851.0,747.36,583.2
2016,4,1,11,15,924.5,109.5,2.45,15.0,866.5,795.95,618.16
2016,4,1,11,30,928.0,110.0,2.4,15.0,882.0,841.98,649.39
2016,4,1,11,45,930.5,110.0,2.35,15.5,889.5,883.95,676.17
2016,4,1,12,0,933.0,110.0,2.3,16.0,897.0,922.89,700.51
2016,4,1,12,15,932.5,110.0,2.25,16.0,896.0,955.93,721.92
2016,4,1,12,30,932.0,110.0,2.2,16.0,895.0,985.4,740.88
2016,4,1,12,45,932.5,108.0,2.2,16.0,886.5,1010.09,757.21
2016,4,1,13,0,933.0,106.0,2.2,16.0,878.0,1030.96,771.12
2016,4,1,13,15,929.0,105.0,2.2,16.0,861.0,1044.51,780.36
2016,4,1,13,30,925.0,104.0,2.2,16.0,844.0,1053.98,787.13
2016,4,1,13,45,920.0,102.5,2.25,16.5,819.5,1057.77,789.54
2016,4,1,14,0,915.0,101.0,2.3,17.0,795.0,1057.45,789.47
2016,4,1,14,15,906.0,99.5,2.3,16.5,763.0,1048.97,786.59
2016,4,1,14,30,897.0,98.0,2.3,16.0,731.0,1036.52,781.3
2016,4,1,14,45,885.5,95.5,2.35,16.0,692.5,1016.51,770.24
2016,4,1,15,0,874.0,93.0,2.4,16.0,654.0,992.85,756.79
2016,4,1,15,15,858.0,90.5,2.4,15.5,610.0,961.32,738.83
2016,4,1,15,30,842.0,88.0,2.4,15.0,566.0,937.46,726.08
2016,4,1,15,45,820.5,85.0,2.45,15.0,517.5,893.83,698.4
2016,4,1,16,0,799.0,82.0,2.5,15.0,469.0,847.91,668.76
2016,4,1,16,15,769.5,78.0,2.45,14.5,417.0,791.81,631.5
2016,4,1,16,30,740.0,74.0,2.4,14.0,365.0,734.66,592.49
2016,4,1,16,45,697.0,69.0,2.4,14.0,312.0,664.93,541.9
2016,4,1,17,0,654.0,64.0,2.4,14.0,259.0,601.27,494.14
2016,4,1,17,15,590.5,57.0,2.15,13.0,206.5,517.63,429.11
2016,4,1,17,30,527.0,50.0,1.9,12.0,154.0,438.24,362.93
2016,4,1,17,45,421.5,40.0,1.65,11.5,107.0,334.86,273.67
2016,4,1,18,0,316.0,30.0,1.4,11.0,60.0,242.27,185.28
2016,4,1,18,15,158.0,15.0,1.3,10.5,30.0,114.34,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,6,15,159.5,19.5,0.8,9.0,38.5,15.62,4.96
2016,4,2,6,30,319.0,39.0,0.8,9.0,77.0,31.83,22.33
2016,4,2,6,45,399.0,52.0,0.85,9.5,124.0,41.76,31.92
2016,4,2,7,0,479.0,65.0,0.9,10.0,171.0,51.38,40.93
2016,4,2,7,15,256.0,94.0,0.85,10.5,152.5,69.9,57.68
2016,4,2,7,30,33.0,123.0,0.8,11.0,134.0,92.18,77.41
2016,4,2,7,45,39.5,143.5,0.75,11.5,159.0,106.4,89.61
2016,4,2,8,0,46.0,164.0,0.7,12.0,184.0,120.34,101.31
2016,4,2,8,15,167.5,185.5,0.7,12.5,268.5,135.58,106.34
2016,4,2,8,30,289.0,207.0,0.7,13.0,353.0,173.21,127.45
2016,4,2,8,45,525.0,167.0,0.7,13.5,463.5,206.73,142.16
2016,4,2,9,0,761.0,127.0,0.7,14.0,574.0,271.41,186.49
2016,4,2,9,15,778.5,130.5,0.7,14.5,616.5,332.54,238.96
2016,4,2,9,30,796.0,134.0,0.7,15.0,659.0,398.32,294.45
2016,4,2,9,45,802.5,140.5,0.7,15.5,695.0,458.95,344.64
2016,4,2,10,0,809.0,147.0,0.7,16.0,731.0,519.12,392.59
2016,4,2,10,15,819.0,149.5,0.75,16.5,761.0,577.09,437.53
2016,4,2,10,30,829.0,152.0,0.8,17.0,791.0,634.42,480.44
2016,4,2,10,45,835.5,153.5,0.85,17.5,814.0,687.71,519.13
2016,4,2,11,0,842.0,155.0,0.9,18.0,837.0,739.44,555.59
2016,4,2,11,15,846.0,156.0,0.95,18.0,852.0,787.06,589.39
2016,4,2,11,30,850.0,157.0,1.0,18.0,867.0,832.4,620.65
2016,4,2,11,45,856.0,155.0,1.1,18.5,875.0,874.07,647.69
2016,4,2,12,0,862.0,153.0,1.2,19.0,883.0,913.07,672.83
2016,4,2,12,15,861.5,152.5,1.25,19.0,881.5,944.85,693.71
2016,4,2,12,30,861.0,152.0,1.3,19.0,880.0,973.19,712.48
2016,4,2,12,45,871.5,143.5,1.4,19.5,874.0,1000.23,729.94
2016,4,2,13,0,882.0,135.0,1.5,20.0,868.0,1010.76,736.89
2016,4,2,13,15,877.0,134.0,1.55,20.0,850.5,1022.88,745.8
2016,4,2,13,30,872.0,133.0,1.6,20.0,833.0,1044.72,761.02
2016,4,2,13,45,860.5,133.5,1.7,20.0,807.0,1044.23,762.84
2016,4,2,14,0,849.0,134.0,1.8,20.0,781.0,1039.69,762.43
2016,4,2,14,15,838.5,132.0,1.85,19.5,749.0,1029.41,759.2
2016,4,2,14,30,828.0,130.0,1.9,19.0,717.0,1015.27,753.59
2016,4,2,14,45,719.0,156.5,1.95,19.0,646.5,938.46,705.07
2016,4,2,15,0,610.0,183.0,2.0,19.0,576.0,851.79,649.17
2016,4,2,15,15,677.0,154.0,2.0,18.5,562.5,876.45,669.92
2016,4,2,15,30,744.0,125.0,2.0,18.0,549.0,893.65,684.61
2016,4,2,15,45,720.0,111.5,2.05,18.0,493.0,837.27,647.8
2016,4,2,16,0,696.0,98.0,2.1,18.0,437.0,778.81,609.4
2016,4,2,16,15,659.0,101.0,2.1,17.5,394.0,728.36,576.54
2016,4,2,16,30,622.0,104.0,2.1,17.0,351.0,676.99,541.93
2016,4,2,16,45,567.0,97.5,2.1,16.5,298.0,600.17,486.83
2016,4,2,17,0,512.0,91.0,2.1,16.0,245.0,525.34,430.43
2016,4,2,17,15,445.0,80.0,2.0,15.0,194.5,436.87,360.75
2016,4,2,17,30,378.0,69.0,1.9,14.0,144.0,359.09,296.42
