Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,45,275.0,53.5,1.8,13.5,99.5,259.89,211.45
2016,4,2,18,0,172.0,38.0,1.7,13.0,55.0,171.88,130.99
2016,4,2,18,15,86.0,19.0,1.65,12.5,27.5,82.54,0.0
2016,4,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.5,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,43.0,10.0,1.1,9.0,11.0,8.54,0.0
2016,4,3,6,15,174.5,26.5,1.15,9.0,45.5,20.56,9.43
2016,4,3,6,30,306.0,43.0,1.2,9.0,80.0,33.19,23.62
2016,4,3,6,45,398.5,54.5,1.3,9.5,128.5,43.73,33.72
2016,4,3,7,0,491.0,66.0,1.4,10.0,177.0,52.11,41.59
2016,4,3,7,15,245.5,66.5,1.4,10.5,122.0,48.33,38.26
2016,4,3,7,30,0.0,67.0,1.4,11.0,67.0,55.46,44.63
2016,4,3,7,45,0.0,80.0,1.4,11.5,80.0,65.83,53.72
2016,4,3,8,0,0.0,93.0,1.4,12.0,93.0,76.12,62.58
2016,4,3,8,15,0.0,116.0,1.4,12.5,116.0,93.81,74.32
2016,4,3,8,30,0.0,139.0,1.4,13.0,139.0,111.87,88.97
2016,4,3,8,45,7.0,173.5,1.4,13.5,178.0,139.85,111.25
2016,4,3,9,0,14.0,208.0,1.4,14.0,217.0,169.19,134.29
2016,4,3,9,15,25.0,238.5,1.4,14.0,255.0,198.19,157.0
2016,4,3,9,30,36.0,269.0,1.4,14.0,293.0,226.91,179.45
2016,4,3,9,45,184.0,295.5,1.45,14.5,428.0,315.85,247.26
2016,4,3,10,0,332.0,322.0,1.5,15.0,563.0,425.21,330.43
2016,4,3,10,15,604.5,225.0,1.5,15.5,685.5,524.85,406.23
2016,4,3,10,30,877.0,128.0,1.5,16.0,808.0,642.37,494.87
2016,4,3,10,45,826.5,156.5,1.55,16.5,812.5,684.95,525.58
2016,4,3,11,0,776.0,185.0,1.6,17.0,817.0,723.12,552.47
2016,4,3,11,15,736.5,211.5,1.65,17.0,820.0,759.92,578.65
2016,4,3,11,30,697.0,238.0,1.7,17.0,823.0,791.08,600.29
2016,4,3,11,45,628.5,274.5,1.75,17.0,805.5,801.35,606.63
2016,4,3,12,0,560.0,311.0,1.8,17.0,788.0,803.96,607.61
2016,4,3,12,15,723.5,227.0,1.85,17.0,842.0,900.42,678.34
2016,4,3,12,30,887.0,143.0,1.9,17.0,896.0,975.79,728.55
2016,4,3,12,45,732.5,218.0,1.95,17.5,836.0,950.95,710.7
2016,4,3,13,0,578.0,293.0,2.0,18.0,776.0,890.55,667.15
2016,4,3,13,15,721.0,219.0,2.1,17.5,808.5,978.54,732.61
2016,4,3,13,30,864.0,145.0,2.2,17.0,841.0,1049.23,781.54
2016,4,3,13,45,853.5,145.0,2.3,17.0,815.5,1049.15,782.78
2016,4,3,14,0,843.0,145.0,2.4,17.0,790.0,1045.01,782.28
2016,4,3,14,15,832.5,142.5,2.45,17.0,757.5,1034.19,776.94
2016,4,3,14,30,822.0,140.0,2.5,17.0,725.0,1019.5,769.19
2016,4,3,14,45,812.5,135.0,2.55,17.0,687.5,999.35,757.87
2016,4,3,15,0,803.0,130.0,2.6,17.0,650.0,975.57,744.16
2016,4,3,15,15,785.0,126.0,2.6,16.5,605.5,948.21,728.9
2016,4,3,15,30,767.0,122.0,2.6,16.0,561.0,911.02,706.69
2016,4,3,15,45,745.0,107.0,2.65,15.5,503.5,853.92,670.47
2016,4,3,16,0,723.0,92.0,2.7,15.0,446.0,789.57,628.17
2016,4,3,16,15,701.5,92.5,2.6,14.5,405.5,753.65,604.8
2016,4,3,16,30,680.0,93.0,2.5,14.0,365.0,711.32,575.84
2016,4,3,16,45,643.5,84.5,2.45,14.0,312.5,644.88,527.0
2016,4,3,17,0,607.0,76.0,2.4,14.0,260.0,579.12,477.18
2016,4,3,17,15,541.5,67.5,2.15,13.0,208.0,494.15,410.16
2016,4,3,17,30,476.0,59.0,1.9,12.0,156.0,413.54,343.15
2016,4,3,17,45,373.5,47.0,1.65,11.5,109.0,312.15,255.84
2016,4,3,18,0,271.0,35.0,1.4,11.0,62.0,221.08,171.7
2016,4,3,18,15,135.5,17.5,1.3,10.5,31.0,104.42,1.54
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.85,10.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.0,11.0,13.0,11.1,0.0
2016,4,4,6,15,166.5,28.0,2.15,11.5,49.5,21.66,10.91
2016,4,4,6,30,333.0,43.0,2.3,12.0,86.0,35.09,25.04
2016,4,4,6,45,427.5,53.5,2.45,12.5,135.5,42.85,32.54
2016,4,4,7,0,522.0,64.0,2.6,13.0,185.0,50.49,39.65
2016,4,4,7,15,584.0,71.5,2.55,13.0,239.0,55.34,44.14
2016,4,4,7,30,646.0,79.0,2.5,13.0,293.0,60.13,48.4
2016,4,4,7,45,533.5,111.0,2.5,13.5,307.5,79.6,65.48
2016,4,4,8,0,421.0,143.0,2.5,14.0,322.0,97.9,81.22
2016,4,4,8,15,608.0,120.5,2.55,14.0,415.0,99.91,68.6
2016,4,4,8,30,795.0,98.0,2.6,14.0,508.0,152.66,90.05
2016,4,4,8,45,817.5,101.5,2.65,14.5,557.0,214.59,136.35
2016,4,4,9,0,840.0,105.0,2.7,15.0,606.0,278.95,191.02
2016,4,4,9,15,856.0,108.0,2.8,15.0,649.5,343.14,248.29
2016,4,4,9,30,872.0,111.0,2.9,15.0,693.0,408.35,306.31
2016,4,4,9,45,883.5,113.0,3.0,15.5,730.5,471.56,361.08
2016,4,4,10,0,895.0,115.0,3.1,16.0,768.0,534.85,414.19
2016,4,4,10,15,903.5,117.0,3.05,16.0,799.0,594.71,463.41
2016,4,4,10,30,912.0,119.0,3.0,16.0,830.0,653.48,510.21
2016,4,4,10,45,917.5,120.5,3.0,16.5,853.5,708.54,552.02
2016,4,4,11,0,923.0,122.0,3.0,17.0,877.0,761.68,591.12
2016,4,4,11,15,926.5,123.0,3.0,17.0,892.5,810.76,626.98
2016,4,4,11,30,930.0,124.0,3.0,17.0,908.0,857.3,658.94
2016,4,4,11,45,931.0,125.0,3.0,17.0,915.0,899.02,687.3
2016,4,4,12,0,932.0,126.0,3.0,17.0,922.0,937.61,713.35
2016,4,4,12,15,931.5,125.5,3.0,17.0,920.5,970.15,735.17
2016,4,4,12,30,931.0,125.0,3.0,17.0,919.0,999.12,754.58
2016,4,4,12,45,933.0,122.5,3.0,17.5,910.5,1024.78,770.36
2016,4,4,13,0,935.0,120.0,3.0,18.0,902.0,1046.67,783.63
2016,4,4,13,15,930.5,119.0,3.0,18.0,884.5,1059.77,792.67
2016,4,4,13,30,926.0,118.0,3.0,18.0,867.0,1068.76,799.21
2016,4,4,13,45,918.0,117.0,3.0,18.0,841.0,1070.09,800.88
2016,4,4,14,0,910.0,116.0,3.0,18.0,815.0,1067.28,800.06
2016,4,4,14,15,900.5,114.5,3.05,17.5,782.0,1058.33,797.36
2016,4,4,14,30,891.0,113.0,3.1,17.0,749.0,1045.42,792.16
2016,4,4,14,45,875.0,111.5,3.2,17.0,709.0,1034.63,787.47
2016,4,4,15,0,859.0,110.0,3.3,17.0,669.0,1007.5,771.68
2016,4,4,15,15,841.0,107.0,3.4,16.5,623.5,973.26,752.4
2016,4,4,15,30,823.0,104.0,3.5,16.0,578.0,935.95,730.69
2016,4,4,15,45,794.5,102.0,3.6,16.0,527.5,887.26,699.07
2016,4,4,16,0,766.0,100.0,3.7,16.0,477.0,842.38,669.67
2016,4,4,16,15,733.5,95.0,3.5,15.5,424.5,783.53,629.01
2016,4,4,16,30,701.0,90.0,3.3,15.0,372.0,724.01,586.99
2016,4,4,16,45,649.5,84.5,3.15,14.5,317.5,648.59,531.8
2016,4,4,17,0,598.0,79.0,3.0,14.0,263.0,574.94,476.11
2016,4,4,17,15,529.0,71.0,2.55,13.5,210.0,488.44,406.01
2016,4,4,17,30,460.0,63.0,2.1,13.0,157.0,406.45,336.72
2016,4,4,17,45,349.0,50.5,1.7,12.5,110.0,298.08,243.83
2016,4,4,18,0,238.0,38.0,1.3,12.0,63.0,205.75,159.93
2016,4,4,18,15,119.0,19.0,1.2,11.5,31.5,99.11,15.62
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,58.0,6.5,1.2,9.5,8.5,0.0,0.0
2016,4,5,6,0,116.0,13.0,1.2,10.0,17.0,11.1,0.0
2016,4,5,6,15,268.0,26.0,1.3,10.5,56.0,21.24,11.27
2016,4,5,6,30,420.0,39.0,1.4,11.0,95.0,31.79,22.37
2016,4,5,6,45,501.0,48.5,1.55,12.0,145.5,38.9,29.16
2016,4,5,7,0,582.0,58.0,1.7,13.0,196.0,45.89,35.58
2016,4,5,7,15,639.0,64.5,1.75,13.0,250.0,50.21,39.57
2016,4,5,7,30,696.0,71.0,1.8,13.0,304.0,54.48,43.37
2016,4,5,7,45,735.0,75.5,1.9,13.5,358.5,62.17,50.01
2016,4,5,8,0,774.0,80.0,2.0,14.0,413.0,64.91,52.17
2016,4,5,8,15,801.5,83.5,2.0,14.5,465.5,87.24,53.89
2016,4,5,8,30,829.0,87.0,2.0,15.0,518.0,148.78,84.84
2016,4,5,8,45,851.5,89.0,2.0,15.5,567.0,211.61,131.72
2016,4,5,9,0,874.0,91.0,2.0,16.0,616.0,281.57,190.71
2016,4,5,9,15,888.5,93.5,2.1,16.5,659.5,345.96,247.47
2016,4,5,9,30,903.0,96.0,2.2,17.0,703.0,410.99,304.4
2016,4,5,9,45,913.5,98.0,2.35,17.5,740.5,474.31,358.83
2016,4,5,10,0,924.0,100.0,2.5,18.0,778.0,537.25,411.25
2016,4,5,10,15,931.5,101.5,2.6,18.5,808.5,597.48,459.76
2016,4,5,10,30,939.0,103.0,2.7,19.0,839.0,656.43,505.68
2016,4,5,10,45,944.5,104.0,2.85,19.5,862.0,712.11,548.03
2016,4,5,11,0,950.0,105.0,3.0,20.0,885.0,765.8,587.78
2016,4,5,11,15,953.0,105.5,3.05,20.0,900.0,814.95,622.95
2016,4,5,11,30,956.0,106.0,3.1,20.0,915.0,861.4,654.79
2016,4,5,11,45,957.5,106.0,3.2,20.5,922.0,903.24,682.29
2016,4,5,12,0,959.0,106.0,3.3,21.0,929.0,941.87,707.44
2016,4,5,12,15,958.5,106.0,3.25,21.0,928.0,975.33,729.29
2016,4,5,12,30,958.0,106.0,3.2,21.0,927.0,1005.14,748.64
2016,4,5,12,45,956.0,105.5,3.2,21.0,917.0,1029.22,764.61
2016,4,5,13,0,954.0,105.0,3.2,21.0,907.0,1049.34,778.07
2016,4,5,13,15,950.0,104.0,3.15,21.0,889.5,1062.9,786.91
2016,4,5,13,30,946.0,103.0,3.1,21.0,872.0,1072.29,793.19
2016,4,5,13,45,940.5,102.0,3.05,21.5,846.5,1075.97,794.38
2016,4,5,14,0,935.0,101.0,3.0,22.0,821.0,1075.47,793.05
2016,4,5,14,15,926.0,99.5,2.9,22.0,788.5,1066.71,787.57
2016,4,5,14,30,917.0,98.0,2.8,22.0,756.0,1053.89,779.66
2016,4,5,14,45,905.0,96.0,2.7,22.0,716.5,1033.55,766.99
2016,4,5,15,0,893.0,94.0,2.6,22.0,677.0,1009.51,752.04
2016,4,5,15,15,877.0,91.5,2.45,21.5,632.0,977.46,732.76
2016,4,5,15,30,861.0,89.0,2.3,21.0,587.0,952.96,718.52
2016,4,5,15,45,839.0,86.0,2.2,21.0,537.5,908.26,689.59
2016,4,5,16,0,817.0,83.0,2.1,21.0,488.0,861.24,658.95
2016,4,5,16,15,788.0,79.0,1.85,20.5,435.5,804.95,621.2
2016,4,5,16,30,759.0,75.0,1.6,20.0,383.0,747.54,581.91
2016,4,5,16,45,716.5,70.5,1.4,19.5,328.5,678.14,533.36
2016,4,5,17,0,674.0,66.0,1.2,19.0,274.0,614.51,487.51
2016,4,5,17,15,611.5,59.0,1.15,18.0,220.5,530.82,426.39
2016,4,5,17,30,549.0,52.0,1.1,17.0,167.0,451.24,363.75
2016,4,5,17,45,446.5,42.5,1.1,16.0,118.5,349.5,280.37
2016,4,5,18,0,344.0,33.0,1.1,15.0,70.0,257.91,199.25
2016,4,5,18,15,172.0,16.5,1.1,14.5,35.0,125.0,34.98
2016,4,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,54.5,7.0,1.1,13.5,9.0,5.97,0.0
2016,4,6,6,0,109.0,14.0,1.1,14.0,18.0,10.94,0.0
2016,4,6,6,15,252.5,28.0,1.15,14.5,57.5,22.84,12.75
2016,4,6,6,30,396.0,42.0,1.2,15.0,97.0,34.15,24.09
2016,4,6,6,45,484.0,51.0,1.25,16.0,147.5,40.76,30.34
2016,4,6,7,0,572.0,60.0,1.3,17.0,198.0,47.3,36.25
2016,4,6,7,15,628.0,67.0,1.35,17.5,252.0,51.93,40.35
2016,4,6,7,30,684.0,74.0,1.4,18.0,306.0,56.47,44.22
2016,4,6,7,45,722.0,79.0,1.5,18.5,360.5,59.27,46.46
2016,4,6,8,0,760.0,84.0,1.6,19.0,415.0,67.66,53.49
2016,4,6,8,15,787.5,88.0,1.65,19.5,467.0,91.17,55.61
2016,4,6,8,30,815.0,92.0,1.7,20.0,519.0,152.19,86.23
2016,4,6,8,45,834.0,95.5,1.8,20.5,567.0,214.71,132.29
2016,4,6,9,0,853.0,99.0,1.9,21.0,615.0,279.16,185.94
2016,4,6,9,15,867.5,102.0,1.95,21.5,658.0,343.53,241.38
2016,4,6,9,30,882.0,105.0,2.0,22.0,701.0,411.4,298.97
2016,4,6,9,45,890.5,108.0,2.05,22.5,737.5,473.48,350.86
2016,4,6,10,0,899.0,111.0,2.1,23.0,774.0,534.98,400.55
2016,4,6,10,15,906.5,113.0,2.05,23.5,804.0,594.3,446.43
2016,4,6,10,30,914.0,115.0,2.0,24.0,834.0,652.39,489.61
2016,4,6,10,45,916.0,117.5,1.95,24.5,856.0,705.9,527.92
2016,4,6,11,0,918.0,120.0,1.9,25.0,878.0,757.17,563.29
2016,4,6,11,15,921.0,121.0,1.8,25.0,892.5,805.42,595.73
2016,4,6,11,30,924.0,122.0,1.7,25.0,907.0,851.09,624.28
2016,4,6,11,45,922.5,123.5,1.65,25.5,912.5,890.74,647.69
2016,4,6,12,0,921.0,125.0,1.6,26.0,918.0,927.11,668.67
2016,4,6,12,15,920.0,125.0,1.55,26.0,916.5,959.11,687.95
2016,4,6,12,30,919.0,125.0,1.5,26.0,915.0,987.58,704.9
2016,4,6,12,45,908.0,129.0,1.45,26.5,902.5,1006.81,714.64
2016,4,6,13,0,897.0,133.0,1.4,27.0,890.0,1021.97,721.95
2016,4,6,13,15,892.0,132.0,1.3,27.0,872.0,1034.0,727.98
2016,4,6,13,30,887.0,131.0,1.2,27.0,854.0,1042.06,731.62
2016,4,6,13,45,781.5,173.5,1.15,27.0,797.0,1003.94,708.07
2016,4,6,14,0,676.0,216.0,1.1,27.0,740.0,957.94,680.13
2016,4,6,14,15,604.5,230.5,1.05,27.0,684.5,902.47,645.45
2016,4,6,14,30,533.0,245.0,1.0,27.0,629.0,839.1,604.71
2016,4,6,14,45,474.5,252.0,0.95,27.5,580.5,785.82,569.08
2016,4,6,15,0,416.0,259.0,0.9,28.0,532.0,731.24,532.08
2016,4,6,15,15,592.5,182.0,0.85,28.0,542.5,820.77,596.38
2016,4,6,15,30,769.0,105.0,0.8,28.0,553.0,883.62,636.45
2016,4,6,15,45,614.5,136.5,0.8,28.0,475.0,765.01,560.56
2016,4,6,16,0,460.0,168.0,0.8,28.0,397.0,636.21,475.26
2016,4,6,16,15,540.5,130.5,0.75,27.0,371.5,647.25,488.62
2016,4,6,16,30,621.0,93.0,0.7,26.0,346.0,659.19,499.6
2016,4,6,16,45,556.0,93.0,0.7,25.5,296.0,582.8,447.9
2016,4,6,17,0,491.0,93.0,0.7,25.0,246.0,502.82,391.46
2016,4,6,17,15,434.0,81.0,0.75,24.0,197.5,426.49,335.89
2016,4,6,17,30,377.0,69.0,0.8,23.0,149.0,354.55,280.43
2016,4,6,17,45,293.0,54.0,0.85,22.5,105.5,267.57,209.84
2016,4,6,18,0,209.0,39.0,0.9,22.0,62.0,189.42,142.63
2016,4,6,18,15,104.5,19.5,0.85,21.5,31.0,93.21,32.13
2016,4,6,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,13.5,8.5,7.26,0.0
2016,4,7,6,0,0.0,17.0,2.5,14.0,17.0,13.87,0.0
2016,4,7,6,15,121.5,34.5,2.7,14.0,52.0,26.86,16.4
2016,4,7,6,30,243.0,52.0,2.9,14.0,87.0,39.48,28.89
2016,4,7,6,45,311.0,67.5,3.1,14.5,132.0,50.61,39.24
2016,4,7,7,0,379.0,83.0,3.3,15.0,177.0,61.44,49.08
2016,4,7,7,15,453.5,86.5,3.4,15.0,224.5,63.72,51.21
2016,4,7,7,30,528.0,90.0,3.5,15.0,272.0,66.84,53.93
2016,4,7,7,45,478.0,119.0,3.6,15.5,304.0,83.93,68.72
2016,4,7,8,0,428.0,148.0,3.7,16.0,336.0,100.71,83.0
2016,4,7,8,15,400.0,175.0,3.65,16.0,367.5,129.51,95.08
2016,4,7,8,30,372.0,202.0,3.6,16.0,399.0,180.95,129.31
2016,4,7,8,45,491.0,184.5,3.6,16.5,468.5,216.02,150.76
2016,4,7,9,0,610.0,167.0,3.6,17.0,538.0,270.1,191.66
2016,4,7,9,15,598.5,187.0,3.55,17.0,572.0,325.94,240.88
2016,4,7,9,30,587.0,207.0,3.5,17.0,606.0,380.07,288.14
2016,4,7,9,45,556.0,232.5,3.45,17.0,627.0,426.62,328.53
2016,4,7,10,0,525.0,258.0,3.4,17.0,648.0,470.9,365.62
2016,4,7,10,15,586.5,248.0,3.35,17.0,699.5,532.88,415.0
2016,4,7,10,30,648.0,238.0,3.3,17.0,751.0,601.67,468.58
2016,4,7,10,45,614.5,263.5,3.3,17.5,760.5,641.32,497.87
2016,4,7,11,0,581.0,289.0,3.3,18.0,770.0,675.8,522.5
2016,4,7,11,15,600.0,287.0,3.25,18.0,792.0,722.45,557.01
2016,4,7,11,30,619.0,285.0,3.2,18.0,814.0,769.81,591.31
2016,4,7,11,45,630.5,276.5,3.15,18.0,818.5,804.05,615.91
2016,4,7,12,0,642.0,268.0,3.1,18.0,823.0,836.46,639.0
2016,4,7,12,15,556.5,306.5,3.05,18.0,787.0,820.79,625.94
2016,4,7,12,30,471.0,345.0,3.0,18.0,751.0,800.8,609.93
2016,4,7,12,45,437.0,355.5,3.0,18.0,729.5,796.92,606.93
2016,4,7,13,0,403.0,366.0,3.0,18.0,708.0,774.03,590.79
2016,4,7,13,15,431.0,345.0,3.0,17.5,704.0,809.62,618.35
2016,4,7,13,30,459.0,324.0,3.0,17.0,700.0,827.62,633.55
2016,4,7,13,45,356.5,347.0,3.0,17.0,634.0,737.8,568.29
2016,4,7,14,0,254.0,370.0,3.0,17.0,568.0,664.71,514.0
2016,4,7,14,15,398.0,306.5,3.0,17.0,602.0,745.67,578.66
2016,4,7,14,30,542.0,243.0,3.0,17.0,636.0,845.21,653.83
2016,4,7,14,45,438.5,262.5,3.0,17.0,569.5,760.14,591.25
2016,4,7,15,0,335.0,282.0,3.0,17.0,503.0,655.97,515.08
2016,4,7,15,15,264.5,272.5,2.95,16.5,440.0,574.06,455.25
2016,4,7,15,30,194.0,263.0,2.9,16.0,377.0,473.22,379.4
2016,4,7,15,45,125.0,234.5,2.85,16.0,306.0,374.51,302.32
2016,4,7,16,0,56.0,206.0,2.8,16.0,235.0,260.28,210.62
2016,4,7,16,15,46.5,182.5,2.65,16.0,204.5,226.7,184.09
2016,4,7,16,30,37.0,159.0,2.5,16.0,174.0,193.42,157.18
2016,4,7,16,45,29.5,138.0,2.4,16.0,149.0,165.27,134.18
2016,4,7,17,0,22.0,117.0,2.3,16.0,124.0,126.11,101.61
2016,4,7,17,15,13.0,95.5,2.15,15.5,99.5,98.78,78.56
2016,4,7,17,30,4.0,74.0,2.0,15.0,75.0,71.94,55.51
2016,4,7,17,45,2.0,52.5,1.85,14.5,53.0,49.62,36.18
2016,4,7,18,0,0.0,31.0,1.7,14.0,31.0,26.59,16.11
2016,4,7,18,15,0.0,15.5,1.6,14.0,15.5,12.78,0.68
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,12.5,3.0,2.56,0.0
2016,4,8,6,0,0.0,6.0,1.0,13.0,6.0,4.92,0.0
2016,4,8,6,15,0.0,18.0,1.2,13.0,18.0,14.83,6.78
2016,4,8,6,30,0.0,30.0,1.4,13.0,30.0,24.77,16.21
2016,4,8,6,45,0.0,45.0,1.6,13.5,45.0,37.24,27.61
2016,4,8,7,0,0.0,60.0,1.8,14.0,60.0,49.24,38.47
2016,4,8,7,15,0.0,76.0,1.8,14.0,76.0,61.85,49.76
2016,4,8,7,30,0.0,92.0,1.8,14.0,92.0,74.34,60.78
2016,4,8,7,45,0.0,102.0,1.8,14.5,102.0,82.41,67.59
2016,4,8,8,0,0.0,112.0,1.8,15.0,112.0,90.41,74.22
2016,4,8,8,15,74.0,173.5,1.8,15.0,213.5,132.17,103.75
2016,4,8,8,30,148.0,235.0,1.8,15.0,315.0,182.7,139.9
2016,4,8,8,45,80.0,221.0,1.85,15.5,265.0,181.9,141.07
2016,4,8,9,0,12.0,207.0,1.9,16.0,215.0,168.37,132.57
2016,4,8,9,15,7.5,194.0,1.9,16.0,199.0,159.54,125.38
2016,4,8,9,30,3.0,181.0,1.9,16.0,183.0,149.28,117.0
2016,4,8,9,45,48.0,265.5,1.9,16.0,301.5,235.11,184.78
2016,4,8,10,0,93.0,350.0,1.9,16.0,420.0,328.86,257.28
2016,4,8,10,15,48.0,260.5,1.95,16.0,297.0,242.55,190.17
2016,4,8,10,30,3.0,171.0,2.0,16.0,174.0,144.18,112.03
2016,4,8,10,45,6.0,196.0,2.05,16.0,201.5,167.55,130.87
2016,4,8,11,0,9.0,221.0,2.1,16.0,229.0,191.54,149.85
2016,4,8,11,15,25.0,295.0,2.15,16.0,316.5,274.91,215.45
2016,4,8,11,30,41.0,369.0,2.2,16.0,404.0,357.86,279.14
2016,4,8,11,45,20.5,243.5,2.25,16.0,261.0,231.84,181.31
2016,4,8,12,0,0.0,118.0,2.3,16.0,118.0,99.09,75.37
2016,4,8,12,15,1.5,140.0,2.3,16.0,142.0,119.36,91.99
2016,4,8,12,30,3.0,162.0,2.3,16.0,166.0,139.98,108.61
2016,4,8,12,45,1.5,141.5,2.3,16.0,143.5,121.0,93.29
2016,4,8,13,0,0.0,121.0,2.3,16.0,121.0,101.91,77.89
2016,4,8,13,15,0.0,118.5,2.35,16.0,118.5,99.77,76.24
2016,4,8,13,30,0.0,116.0,2.4,16.0,116.0,97.61,74.57
2016,4,8,13,45,0.0,109.0,2.45,16.0,109.0,91.53,69.71
2016,4,8,14,0,0.0,102.0,2.5,16.0,102.0,85.43,64.84
2016,4,8,14,15,0.0,97.5,2.5,16.0,97.5,81.48,61.72
2016,4,8,14,30,0.0,93.0,2.5,16.0,93.0,77.53,58.61
2016,4,8,14,45,0.0,110.5,2.5,16.0,110.5,92.79,71.27
2016,4,8,15,0,0.0,128.0,2.5,16.0,128.0,108.55,84.35
2016,4,8,15,15,0.0,93.5,2.5,16.0,93.5,77.84,59.26
2016,4,8,15,30,0.0,59.0,2.5,16.0,59.0,48.96,35.45
2016,4,8,15,45,19.0,129.0,2.5,16.0,138.5,138.23,110.5
2016,4,8,16,0,38.0,199.0,2.5,16.0,218.0,235.13,190.21
2016,4,8,16,15,19.0,142.5,2.45,15.5,152.0,143.25,115.14
2016,4,8,16,30,0.0,86.0,2.4,15.0,86.0,72.29,55.78
2016,4,8,16,45,0.0,73.5,2.35,15.0,73.5,61.21,46.62
2016,4,8,17,0,0.0,61.0,2.3,15.0,61.0,50.53,37.62
2016,4,8,17,15,0.0,48.5,2.15,14.5,48.5,40.11,28.79
2016,4,8,17,30,0.0,36.0,2.0,14.0,36.0,29.72,19.82
2016,4,8,17,45,0.0,25.5,1.9,14.0,25.5,21.02,12.17
2016,4,8,18,0,0.0,15.0,1.8,14.0,15.0,12.34,4.49
2016,4,8,18,15,0.0,7.5,1.75,14.0,7.5,6.16,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,1.55,12.5,3.0,2.56,0.0
2016,4,9,6,0,0.0,6.0,1.6,13.0,6.0,4.92,0.0
2016,4,9,6,15,0.0,17.0,1.75,13.0,17.0,14.0,6.19
2016,4,9,6,30,0.0,28.0,1.9,13.0,28.0,23.1,14.77
2016,4,9,6,45,0.0,41.0,2.05,13.5,41.0,33.89,24.65
2016,4,9,7,0,0.0,54.0,2.2,14.0,54.0,44.71,34.44
2016,4,9,7,15,0.0,68.5,2.2,14.0,68.5,56.35,44.88
2016,4,9,7,30,0.0,83.0,2.2,14.0,83.0,67.82,55.0
2016,4,9,7,45,0.0,52.0,2.25,14.5,52.0,43.03,32.77
2016,4,9,8,0,0.0,21.0,2.3,15.0,21.0,17.33,9.8
2016,4,9,8,15,0.0,16.0,2.25,15.0,16.0,13.21,5.6
2016,4,9,8,30,0.0,11.0,2.2,15.0,11.0,9.08,2.06
2016,4,9,8,45,0.0,38.0,2.2,15.0,38.0,31.48,20.97
2016,4,9,9,0,0.0,65.0,2.2,15.0,65.0,53.99,39.74
2016,4,9,9,15,4.5,139.5,2.15,15.0,143.0,116.14,90.85
2016,4,9,9,30,9.0,214.0,2.1,15.0,221.0,177.33,140.1
2016,4,9,9,45,6.5,198.5,2.1,15.5,203.5,165.7,130.17
2016,4,9,10,0,4.0,183.0,2.1,16.0,186.0,153.16,119.71
2016,4,9,10,15,14.0,242.5,2.1,16.0,254.0,207.96,163.29
2016,4,9,10,30,24.0,302.0,2.1,16.0,322.0,264.72,207.6
2016,4,9,10,45,23.5,307.5,2.1,16.0,327.0,271.9,212.85
2016,4,9,11,0,23.0,313.0,2.1,16.0,332.0,278.96,218.18
2016,4,9,11,15,11.5,212.5,2.05,16.0,222.0,187.26,146.12
2016,4,9,11,30,0.0,112.0,2.0,16.0,112.0,93.83,71.18
2016,4,9,11,45,4.5,167.5,1.95,16.0,171.5,144.9,112.56
2016,4,9,12,0,9.0,223.0,1.9,16.0,231.0,197.3,154.17
2016,4,9,12,15,13.5,262.5,1.85,16.0,274.0,237.06,185.32
2016,4,9,12,30,18.0,302.0,1.8,16.0,317.0,278.02,217.09
2016,4,9,12,45,24.0,322.0,1.8,16.0,342.5,303.74,237.02
2016,4,9,13,0,30.0,342.0,1.8,16.0,368.0,348.94,271.72
2016,4,9,13,15,21.5,302.0,1.8,16.0,321.0,286.28,223.57
2016,4,9,13,30,13.0,262.0,1.8,16.0,274.0,241.81,189.24
2016,4,9,13,45,15.5,269.0,1.8,16.0,282.0,252.03,197.71
2016,4,9,14,0,18.0,276.0,1.8,16.0,290.0,262.53,206.23
2016,4,9,14,15,12.0,237.0,1.8,16.0,246.0,220.35,173.25
2016,4,9,14,30,6.0,198.0,1.8,16.0,202.0,178.26,140.05
2016,4,9,14,45,3.0,155.0,1.85,16.0,157.0,135.84,106.23
2016,4,9,15,0,0.0,112.0,1.9,16.0,112.0,94.17,72.45
2016,4,9,15,15,0.0,135.0,1.9,15.5,135.0,115.22,90.15
2016,4,9,15,30,0.0,158.0,1.9,15.0,158.0,137.55,108.87
2016,4,9,15,45,0.0,154.5,1.9,15.0,154.5,135.3,107.31
2016,4,9,16,0,0.0,151.0,1.9,15.0,151.0,133.35,106.06
2016,4,9,16,15,22.5,157.0,1.7,15.0,166.5,161.16,130.25
2016,4,9,16,30,45.0,163.0,1.5,15.0,182.0,203.89,166.26
2016,4,9,16,45,37.5,142.0,1.35,15.0,156.5,175.53,142.93
2016,4,9,17,0,30.0,121.0,1.2,15.0,131.0,147.55,119.78
2016,4,9,17,15,21.0,99.0,1.05,14.5,105.5,117.58,94.69
2016,4,9,17,30,12.0,77.0,0.9,14.0,80.0,79.99,62.69
2016,4,9,17,45,6.0,56.0,0.8,14.0,57.5,55.66,41.49
2016,4,9,18,0,0.0,35.0,0.7,14.0,35.0,31.1,19.99
2016,4,9,18,15,0.0,17.5,0.65,13.5,17.5,14.44,3.1
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.5,12.5,0.5,0.43,0.0
2016,4,10,6,0,0.0,1.0,1.6,13.0,1.0,0.82,0.0
2016,4,10,6,15,0.0,2.0,1.65,13.0,2.0,1.64,0.0
2016,4,10,6,30,0.0,3.0,1.7,13.0,3.0,2.46,0.0
2016,4,10,6,45,0.0,5.0,1.8,13.0,5.0,4.1,0.0
2016,4,10,7,0,0.0,7.0,1.9,13.0,7.0,5.75,0.0
2016,4,10,7,15,0.0,9.0,1.9,13.0,9.0,7.4,1.04
2016,4,10,7,30,0.0,11.0,1.9,13.0,11.0,9.05,2.53
2016,4,10,7,45,0.0,21.0,1.95,13.0,21.0,17.32,9.96
2016,4,10,8,0,0.0,31.0,2.0,13.0,31.0,25.61,17.34
2016,4,10,8,15,0.0,35.5,2.0,13.0,35.5,29.36,19.51
2016,4,10,8,30,0.0,40.0,2.0,13.0,40.0,33.12,22.63
2016,4,10,8,45,0.0,44.5,2.05,13.5,44.5,36.88,25.67
2016,4,10,9,0,0.0,49.0,2.1,14.0,49.0,40.65,28.7
2016,4,10,9,15,0.0,64.5,2.15,14.0,64.5,53.61,39.46
2016,4,10,9,30,0.0,80.0,2.2,14.0,80.0,66.6,50.16
2016,4,10,9,45,0.0,99.0,2.25,14.0,99.0,82.47,63.18
2016,4,10,10,0,0.0,118.0,2.3,14.0,118.0,98.17,75.95
2016,4,10,10,15,0.0,103.0,2.35,14.0,103.0,85.89,65.72
2016,4,10,10,30,0.0,88.0,2.4,14.0,88.0,73.47,55.42
2016,4,10,10,45,0.0,90.0,2.45,14.0,90.0,75.18,56.77
2016,4,10,11,0,0.0,92.0,2.5,14.0,92.0,76.89,58.12
2016,4,10,11,15,0.0,98.0,2.55,14.0,98.0,81.97,62.24
2016,4,10,11,30,0.0,104.0,2.6,14.0,104.0,87.08,66.38
2016,4,10,11,45,0.0,104.5,2.7,14.0,104.5,87.57,66.75
2016,4,10,12,0,0.0,105.0,2.8,14.0,105.0,88.05,67.14
2016,4,10,12,15,0.5,126.5,2.85,14.0,127.0,106.89,82.54
2016,4,10,12,30,1.0,148.0,2.9,14.0,149.0,125.98,98.08
2016,4,10,12,45,1.0,147.5,2.95,14.0,148.5,125.72,97.88
2016,4,10,13,0,1.0,147.0,3.0,14.0,148.0,125.43,97.71
2016,4,10,13,15,0.5,137.0,3.05,14.0,137.5,116.33,90.36
2016,4,10,13,30,0.0,127.0,3.1,14.0,127.0,107.18,82.96
2016,4,10,13,45,0.0,120.5,3.15,14.0,120.5,101.53,78.45
2016,4,10,14,0,0.0,114.0,3.2,14.0,114.0,95.86,73.92
2016,4,10,14,15,0.0,84.0,3.15,14.0,84.0,70.04,52.74
2016,4,10,14,30,0.0,54.0,3.1,14.0,54.0,44.92,31.98
2016,4,10,14,45,0.0,96.0,3.1,14.0,96.0,80.08,61.33
2016,4,10,15,0,0.0,138.0,3.1,14.0,138.0,117.58,92.47
2016,4,10,15,15,1.0,155.5,3.0,13.5,156.0,135.23,107.44
2016,4,10,15,30,2.0,173.0,2.9,13.0,174.0,153.89,123.36
2016,4,10,15,45,7.0,175.0,2.85,13.0,178.5,161.99,130.62
2016,4,10,16,0,12.0,177.0,2.8,13.0,183.0,170.51,138.27
2016,4,10,16,15,28.0,170.5,2.65,13.0,183.0,194.69,159.3
2016,4,10,16,30,44.0,164.0,2.5,13.0,183.0,203.74,167.73
2016,4,10,16,45,35.5,143.0,2.45,13.0,157.0,174.66,143.66
2016,4,10,17,0,27.0,122.0,2.4,13.0,131.0,146.05,119.69
2016,4,10,17,15,17.5,100.0,2.15,12.5,105.5,106.03,85.76
2016,4,10,17,30,8.0,78.0,1.9,12.0,80.0,78.22,61.69
2016,4,10,17,45,4.0,56.5,1.7,12.0,57.5,54.7,41.02
2016,4,10,18,0,0.0,35.0,1.5,12.0,35.0,30.77,19.95
2016,4,10,18,15,0.0,19.0,1.4,12.0,19.0,15.69,4.51
2016,4,10,18,30,0.0,3.0,1.3,12.0,3.0,2.56,0.0
2016,4,10,18,45,0.0,1.5,1.2,12.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,37.5,11.5,0.85,10.5,14.0,9.82,0.0
2016,4,11,6,0,75.0,23.0,0.9,11.0,28.0,18.13,4.09
2016,4,11,6,15,173.5,41.5,1.05,11.5,66.5,31.67,21.68
2016,4,11,6,30,272.0,60.0,1.2,12.0,105.0,45.32,34.61
2016,4,11,6,45,354.0,73.0,1.35,12.5,153.0,54.61,43.3
2016,4,11,7,0,436.0,86.0,1.5,13.0,201.0,63.71,51.57
2016,4,11,7,15,225.0,107.5,1.55,13.0,167.5,78.55,64.81
2016,4,11,7,30,14.0,129.0,1.6,13.0,134.0,100.46,84.05
2016,4,11,7,45,112.0,160.0,1.65,13.5,210.0,114.32,95.75
2016,4,11,8,0,210.0,191.0,1.7,14.0,286.0,134.15,112.43
2016,4,11,8,15,448.0,160.5,1.7,14.0,395.0,124.33,88.91
2016,4,11,8,30,686.0,130.0,1.7,14.0,504.0,164.76,103.02
2016,4,11,8,45,540.5,188.0,1.75,14.5,499.0,229.1,159.55
2016,4,11,9,0,395.0,246.0,1.8,15.0,494.0,277.82,205.95
2016,4,11,9,15,370.5,272.5,1.8,15.0,517.0,320.18,242.61
2016,4,11,9,30,346.0,299.0,1.8,15.0,540.0,359.86,276.46
2016,4,11,9,45,206.5,320.5,1.85,15.5,467.0,344.42,267.75
2016,4,11,10,0,67.0,342.0,1.9,16.0,394.0,309.85,242.02
2016,4,11,10,15,160.5,364.5,1.9,16.0,493.0,389.21,303.4
2016,4,11,10,30,254.0,387.0,1.9,16.0,592.0,481.8,373.58
2016,4,11,10,45,143.0,364.5,1.9,16.0,480.5,407.19,316.69
2016,4,11,11,0,32.0,342.0,1.9,16.0,369.0,315.9,245.87
2016,4,11,11,15,25.0,321.0,1.9,16.0,342.0,297.25,231.77
2016,4,11,11,30,18.0,300.0,1.9,16.0,315.0,268.68,209.59
2016,4,11,11,45,34.0,346.5,1.95,16.0,376.0,336.09,261.93
2016,4,11,12,0,50.0,393.0,2.0,16.0,437.0,397.97,308.9
2016,4,11,12,15,32.0,335.0,2.0,16.0,363.0,332.25,258.54
2016,4,11,12,30,14.0,277.0,2.0,16.0,289.0,251.58,196.27
2016,4,11,12,45,14.0,272.5,2.05,16.5,285.0,248.81,194.16
2016,4,11,13,0,14.0,268.0,2.1,17.0,281.0,245.9,191.71
2016,4,11,13,15,14.0,269.0,2.1,16.5,281.5,247.95,193.84
2016,4,11,13,30,14.0,270.0,2.1,16.0,282.0,250.01,195.99
2016,4,11,13,45,14.0,262.5,2.1,16.0,274.0,244.12,191.62
2016,4,11,14,0,14.0,255.0,2.1,16.0,266.0,238.14,187.23
2016,4,11,14,15,409.5,196.0,2.1,16.0,497.0,655.03,516.64
2016,4,11,14,30,805.0,137.0,2.1,16.0,728.0,992.04,752.38
2016,4,11,14,45,795.0,132.0,2.15,16.0,691.0,971.15,736.54
2016,4,11,15,0,785.0,127.0,2.2,16.0,654.0,946.77,722.43
2016,4,11,15,15,767.5,123.5,2.15,16.0,610.5,913.49,701.14
2016,4,11,15,30,750.0,120.0,2.1,16.0,567.0,883.7,682.27
2016,4,11,15,45,727.0,115.5,2.1,16.0,519.5,839.0,653.28
2016,4,11,16,0,704.0,111.0,2.1,16.0,472.0,792.45,622.65
2016,4,11,16,15,672.5,105.5,2.05,15.5,421.5,735.88,584.88
2016,4,11,16,30,641.0,100.0,2.0,15.0,371.0,678.78,545.79
2016,4,11,16,45,602.0,92.5,1.95,15.0,319.5,613.34,498.23
2016,4,11,17,0,563.0,85.0,1.9,15.0,268.0,548.88,449.61
2016,4,11,17,15,502.5,76.0,1.7,14.5,217.5,469.29,386.55
2016,4,11,17,30,442.0,67.0,1.5,14.0,167.0,393.68,324.33
2016,4,11,17,45,358.5,54.5,1.35,13.5,121.5,302.33,247.25
2016,4,11,18,0,275.0,42.0,1.2,13.0,76.0,224.44,178.4
2016,4,11,18,15,154.5,25.5,1.15,12.5,43.0,128.57,80.72
2016,4,11,18,30,34.0,9.0,1.1,12.0,10.0,22.01,0.0
2016,4,11,18,45,17.0,4.5,1.1,12.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,47.0,12.0,1.75,10.5,15.0,10.24,0.0
2016,4,12,6,0,94.0,24.0,2.0,11.0,30.0,18.94,6.21
2016,4,12,6,15,192.0,42.0,2.15,11.0,69.0,32.08,22.19
2016,4,12,6,30,290.0,60.0,2.3,11.0,108.0,45.36,34.82
2016,4,12,6,45,145.0,34.0,2.45,11.5,58.0,25.24,17.14
2016,4,12,7,0,0.0,8.0,2.6,12.0,8.0,6.57,0.3
2016,4,12,7,15,0.0,10.0,2.55,12.0,10.0,8.23,1.81
2016,4,12,7,30,0.0,12.0,2.5,12.0,12.0,9.88,3.3
2016,4,12,7,45,0.0,38.0,2.5,12.5,38.0,31.4,22.63
2016,4,12,8,0,0.0,64.0,2.5,13.0,64.0,53.05,41.77
2016,4,12,8,15,0.0,87.5,2.5,13.0,87.5,72.64,56.21
2016,4,12,8,30,0.0,111.0,2.5,13.0,111.0,91.19,71.57
2016,4,12,8,45,0.0,131.0,2.5,13.5,131.0,107.14,84.45
2016,4,12,9,0,0.0,151.0,2.5,14.0,151.0,123.26,97.3
2016,4,12,9,15,0.0,139.5,2.55,14.0,139.5,114.81,90.09
2016,4,12,9,30,0.0,128.0,2.6,14.0,128.0,105.95,82.6
2016,4,12,9,45,13.0,210.5,2.65,14.0,220.5,178.04,141.04
2016,4,12,10,0,26.0,293.0,2.7,14.0,313.0,251.71,199.56
2016,4,12,10,15,16.0,243.5,2.75,14.0,256.0,209.82,165.94
2016,4,12,10,30,6.0,194.0,2.8,14.0,199.0,164.97,129.86
2016,4,12,10,45,16.5,262.0,2.9,14.0,276.0,229.31,181.48
2016,4,12,11,0,27.0,330.0,3.0,14.0,353.0,301.89,238.56
2016,4,12,11,15,18.5,281.5,3.05,14.0,297.5,251.09,198.29
2016,4,12,11,30,10.0,233.0,3.1,14.0,242.0,204.63,161.35
2016,4,12,11,45,11.5,248.0,3.2,14.0,258.0,219.95,173.68
2016,4,12,12,0,13.0,263.0,3.3,14.0,274.0,235.56,186.1
2016,4,12,12,15,12.5,261.5,3.3,14.0,272.5,235.07,185.68
2016,4,12,12,30,12.0,260.0,3.3,14.0,271.0,234.45,185.23
2016,4,12,12,45,6.5,205.5,3.35,14.0,211.5,181.72,143.11
2016,4,12,13,0,1.0,151.0,3.4,14.0,152.0,128.91,100.45
2016,4,12,13,15,5.0,190.5,3.4,14.0,195.0,167.89,132.33
2016,4,12,13,30,9.0,230.0,3.4,14.0,238.0,208.02,164.78
2016,4,12,13,45,39.0,296.0,3.45,14.5,327.5,319.53,253.97
2016,4,12,14,0,69.0,362.0,3.5,15.0,417.0,422.42,334.02
2016,4,12,14,15,183.5,348.5,3.55,15.0,485.5,548.9,434.47
2016,4,12,14,30,298.0,335.0,3.6,15.0,554.0,674.1,531.27
2016,4,12,14,45,241.5,324.5,3.65,15.0,496.0,585.65,464.75
2016,4,12,15,0,185.0,314.0,3.7,15.0,438.0,518.92,414.14
2016,4,12,15,15,133.5,288.5,3.7,14.5,375.0,440.49,354.3
2016,4,12,15,30,82.0,263.0,3.7,14.0,312.0,343.24,278.16
2016,4,12,15,45,374.0,188.0,3.7,14.0,384.0,586.58,478.98
2016,4,12,16,0,666.0,113.0,3.7,14.0,456.0,759.8,614.62
2016,4,12,16,15,569.5,122.0,3.6,13.5,394.0,665.46,544.5
2016,4,12,16,30,473.0,131.0,3.5,13.0,332.0,567.37,470.0
2016,4,12,16,45,408.0,128.5,3.45,13.0,285.5,495.42,413.13
2016,4,12,17,0,343.0,126.0,3.4,13.0,239.0,412.09,345.7
2016,4,12,17,15,297.0,108.5,3.15,12.5,193.5,345.77,290.96
2016,4,12,17,30,251.0,91.0,2.9,12.0,148.0,283.16,237.56
2016,4,12,17,45,189.5,71.0,2.65,12.0,107.5,211.97,175.11
2016,4,12,18,0,128.0,51.0,2.4,12.0,67.0,146.74,116.71
2016,4,12,18,15,64.0,29.5,2.35,11.5,37.5,72.38,45.46
2016,4,12,18,30,0.0,8.0,2.3,11.0,8.0,6.83,0.0
2016,4,12,18,45,0.0,4.0,2.3,11.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
