Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,44.0,13.5,1.75,10.5,16.5,11.52,0.0
2016,4,13,6,0,88.0,27.0,1.9,11.0,33.0,21.14,8.94
2016,4,13,6,15,190.5,45.5,2.1,11.5,73.5,34.65,24.5
2016,4,13,6,30,293.0,64.0,2.3,12.0,114.0,48.26,37.3
2016,4,13,6,45,392.5,73.5,2.55,12.5,165.5,55.1,43.79
2016,4,13,7,0,492.0,83.0,2.8,13.0,217.0,64.25,52.06
2016,4,13,7,15,545.5,91.0,2.8,13.0,269.5,68.82,56.16
2016,4,13,7,30,599.0,99.0,2.8,13.0,322.0,73.29,60.03
2016,4,13,7,45,643.5,104.0,2.85,13.5,375.5,75.32,61.52
2016,4,13,8,0,688.0,109.0,2.9,14.0,429.0,77.35,62.98
2016,4,13,8,15,716.0,114.0,2.9,14.0,479.5,107.02,67.72
2016,4,13,8,30,744.0,119.0,2.9,14.0,530.0,164.91,100.67
2016,4,13,8,45,763.5,123.5,2.9,14.5,577.0,224.35,146.6
2016,4,13,9,0,783.0,128.0,2.9,15.0,624.0,290.74,203.06
2016,4,13,9,15,798.5,131.5,2.85,15.0,666.0,351.28,256.74
2016,4,13,9,30,814.0,135.0,2.8,15.0,708.0,412.85,310.92
2016,4,13,9,45,839.5,130.5,2.8,15.5,747.0,472.93,362.17
2016,4,13,10,0,865.0,126.0,2.8,16.0,786.0,534.38,412.97
2016,4,13,10,15,873.0,127.5,2.8,16.0,815.5,591.12,459.47
2016,4,13,10,30,881.0,129.0,2.8,16.0,845.0,646.83,503.79
2016,4,13,10,45,884.5,131.5,2.85,16.5,866.5,699.08,543.48
2016,4,13,11,0,888.0,134.0,2.9,17.0,888.0,749.33,580.56
2016,4,13,11,15,891.0,135.0,2.9,17.0,902.0,795.72,614.8
2016,4,13,11,30,894.0,136.0,2.9,17.0,916.0,839.63,645.01
2016,4,13,11,45,895.5,136.0,2.95,17.0,922.5,878.76,672.0
2016,4,13,12,0,897.0,136.0,3.0,17.0,929.0,914.91,696.86
2016,4,13,12,15,896.5,136.0,3.05,17.0,927.0,946.14,718.32
2016,4,13,12,30,896.0,136.0,3.1,17.0,925.0,973.97,737.51
2016,4,13,12,45,892.5,136.0,3.15,17.0,915.0,995.43,752.46
2016,4,13,13,0,889.0,136.0,3.2,17.0,905.0,1013.14,765.03
2016,4,13,13,15,884.5,135.0,3.2,17.0,887.5,1025.06,773.44
2016,4,13,13,30,880.0,134.0,3.2,17.0,870.0,1033.07,779.41
2016,4,13,13,45,867.5,136.0,3.25,17.0,843.0,1046.13,789.4
2016,4,13,14,0,855.0,138.0,3.3,17.0,816.0,1041.54,787.64
2016,4,13,14,15,845.5,136.0,3.3,16.5,784.0,1031.67,783.68
2016,4,13,14,30,836.0,134.0,3.3,16.0,752.0,1017.94,777.26
2016,4,13,14,45,648.5,192.0,3.3,16.0,656.5,896.79,694.89
2016,4,13,15,0,461.0,250.0,3.3,16.0,561.0,759.85,595.74
2016,4,13,15,15,402.0,248.0,3.2,15.5,506.5,694.09,549.4
2016,4,13,15,30,343.0,246.0,3.1,15.0,452.0,609.84,488.08
2016,4,13,15,45,526.0,183.5,3.05,15.0,469.5,720.5,577.16
2016,4,13,16,0,709.0,121.0,3.0,15.0,487.0,806.48,642.23
2016,4,13,16,15,678.0,115.0,2.9,14.5,436.0,749.52,602.22
2016,4,13,16,30,647.0,109.0,2.8,14.0,385.0,691.92,561.96
2016,4,13,16,45,603.0,101.5,2.7,14.0,332.0,622.24,510.34
2016,4,13,17,0,559.0,94.0,2.6,14.0,279.0,553.85,457.46
2016,4,13,17,15,498.0,84.5,2.3,13.5,227.5,473.36,392.91
2016,4,13,17,30,437.0,75.0,2.0,13.0,176.0,394.08,327.17
2016,4,13,17,45,337.0,62.0,1.7,12.5,128.0,297.85,245.19
2016,4,13,18,0,237.0,49.0,1.4,12.0,80.0,212.07,169.84
2016,4,13,18,15,118.5,30.5,1.4,11.5,46.0,108.98,73.17
2016,4,13,18,30,0.0,12.0,1.4,11.0,12.0,10.24,0.0
2016,4,13,18,45,0.0,6.0,1.4,10.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,72.0,14.5,1.65,10.5,20.0,12.38,0.0
2016,4,14,6,0,144.0,29.0,1.8,11.0,40.0,22.39,10.83
2016,4,14,6,15,263.0,44.5,2.0,11.0,83.5,34.14,24.23
2016,4,14,6,30,382.0,60.0,2.2,11.0,127.0,45.75,35.29
2016,4,14,6,45,457.0,71.0,2.4,11.5,178.0,56.09,44.88
2016,4,14,7,0,532.0,82.0,2.6,12.0,229.0,63.54,51.65
2016,4,14,7,15,487.0,99.0,2.7,12.0,255.5,72.09,59.3
2016,4,14,7,30,442.0,116.0,2.8,12.0,282.0,81.99,68.0
2016,4,14,7,45,572.0,114.5,2.9,12.5,362.0,81.97,67.64
2016,4,14,8,0,702.0,113.0,3.0,13.0,442.0,80.16,65.69
2016,4,14,8,15,735.0,104.5,3.05,13.0,483.0,102.23,63.04
2016,4,14,8,30,768.0,96.0,3.1,13.0,524.0,157.41,93.72
2016,4,14,8,45,777.0,115.5,3.15,13.5,580.0,226.97,148.8
2016,4,14,9,0,786.0,135.0,3.2,14.0,636.0,292.45,205.27
2016,4,14,9,15,687.0,176.0,3.25,14.0,634.0,347.35,257.95
2016,4,14,9,30,588.0,217.0,3.3,14.0,632.0,389.93,298.76
2016,4,14,9,45,726.0,175.0,3.4,14.5,714.0,457.69,353.93
2016,4,14,10,0,864.0,133.0,3.5,15.0,796.0,540.09,420.44
2016,4,14,10,15,803.5,166.0,3.55,15.0,800.5,586.98,459.63
2016,4,14,10,30,743.0,199.0,3.6,15.0,805.0,626.67,491.77
2016,4,14,10,45,437.0,311.0,3.7,15.0,670.0,563.42,442.91
2016,4,14,11,0,131.0,423.0,3.8,15.0,535.0,460.41,360.81
2016,4,14,11,15,149.0,432.0,3.85,15.0,561.0,494.55,387.64
2016,4,14,11,30,167.0,441.0,3.9,15.0,587.0,530.01,414.77
2016,4,14,11,45,163.0,444.0,3.95,15.5,588.0,542.87,423.59
2016,4,14,12,0,159.0,447.0,4.0,16.0,589.0,554.76,431.73
2016,4,14,12,15,235.0,434.0,4.1,16.0,642.5,622.28,484.33
2016,4,14,12,30,311.0,421.0,4.2,16.0,696.0,708.11,549.25
2016,4,14,12,45,600.0,281.0,4.35,16.0,804.0,878.84,681.02
2016,4,14,13,0,889.0,141.0,4.5,16.0,912.0,1017.26,781.2
2016,4,14,13,15,885.0,140.0,4.55,15.5,894.5,1029.7,791.29
2016,4,14,13,30,881.0,139.0,4.6,15.0,877.0,1038.24,799.84
2016,4,14,13,45,675.0,222.0,4.65,15.0,778.0,950.51,739.57
2016,4,14,14,0,469.0,305.0,4.7,15.0,679.0,827.12,647.85
2016,4,14,14,15,560.0,257.5,4.7,15.0,686.0,872.53,685.46
2016,4,14,14,30,651.0,210.0,4.7,15.0,693.0,921.16,723.5
2016,4,14,14,45,721.5,175.5,4.7,15.0,685.5,950.8,745.83
2016,4,14,15,0,792.0,141.0,4.7,15.0,678.0,965.61,757.85
2016,4,14,15,15,774.0,137.0,4.65,14.5,633.5,938.62,741.26
2016,4,14,15,30,756.0,133.0,4.6,14.0,589.0,901.4,717.46
2016,4,14,15,45,742.0,124.5,4.6,14.0,542.0,860.05,689.45
2016,4,14,16,0,728.0,116.0,4.6,14.0,495.0,816.27,659.31
2016,4,14,16,15,696.5,110.5,4.5,13.5,443.0,758.93,619.07
2016,4,14,16,30,665.0,105.0,4.4,13.0,391.0,700.95,577.52
2016,4,14,16,45,625.5,97.5,4.3,13.0,338.5,634.22,527.01
2016,4,14,17,0,586.0,90.0,4.2,13.0,286.0,568.41,475.42
2016,4,14,17,15,525.0,81.0,3.9,12.5,233.5,487.51,409.57
2016,4,14,17,30,464.0,72.0,3.6,12.0,181.0,410.5,344.73
2016,4,14,17,45,371.0,60.0,3.35,12.0,133.0,314.23,261.26
2016,4,14,18,0,278.0,48.0,3.1,12.0,85.0,231.63,187.21
2016,4,14,18,15,157.5,30.5,2.95,11.5,49.5,138.86,97.12
2016,4,14,18,30,37.0,13.0,2.8,11.0,14.0,26.54,0.0
2016,4,14,18,45,18.5,6.5,2.65,11.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,14.0,1.6,8.5,22.5,11.95,0.0
2016,4,15,6,0,222.0,28.0,1.7,9.0,45.0,21.8,11.26
2016,4,15,6,15,339.5,40.5,2.05,9.5,90.0,32.9,23.4
2016,4,15,6,30,457.0,53.0,2.4,10.0,135.0,42.59,32.65
2016,4,15,6,45,531.0,61.5,2.8,10.5,188.0,48.51,38.27
2016,4,15,7,0,605.0,70.0,3.2,11.0,241.0,54.34,43.59
2016,4,15,7,15,654.0,76.5,3.4,11.5,295.5,58.31,47.06
2016,4,15,7,30,703.0,83.0,3.6,12.0,350.0,62.19,50.33
2016,4,15,7,45,733.0,89.5,3.8,12.5,403.5,65.72,53.22
2016,4,15,8,0,763.0,96.0,4.0,13.0,457.0,69.09,55.91
2016,4,15,8,15,788.5,100.0,4.0,13.0,508.5,108.91,66.93
2016,4,15,8,30,814.0,104.0,4.0,13.0,560.0,169.57,101.79
2016,4,15,8,45,829.5,108.5,4.0,13.5,607.5,231.83,150.68
2016,4,15,9,0,845.0,113.0,4.0,14.0,655.0,295.56,206.07
2016,4,15,9,15,859.5,116.0,3.95,14.5,697.5,359.01,262.67
2016,4,15,9,30,874.0,119.0,3.9,15.0,740.0,423.23,319.33
2016,4,15,9,45,889.0,119.0,3.9,15.5,777.5,487.09,374.34
2016,4,15,10,0,904.0,119.0,3.9,16.0,815.0,548.66,425.92
2016,4,15,10,15,911.5,120.5,3.9,16.0,845.0,607.12,474.33
2016,4,15,10,30,919.0,122.0,3.9,16.0,875.0,664.31,520.33
2016,4,15,10,45,926.5,122.0,3.95,16.5,898.0,718.75,562.16
2016,4,15,11,0,934.0,122.0,4.0,17.0,921.0,771.38,601.48
2016,4,15,11,15,937.0,122.5,4.05,17.0,935.0,819.06,636.79
2016,4,15,11,30,940.0,123.0,4.1,17.0,949.0,864.11,668.44
2016,4,15,11,45,943.5,121.5,4.2,17.0,956.0,904.93,697.18
2016,4,15,12,0,947.0,120.0,4.3,17.0,963.0,942.71,723.73
2016,4,15,12,15,946.5,120.0,4.35,17.0,960.5,975.09,746.29
2016,4,15,12,30,946.0,120.0,4.4,17.0,958.0,1003.9,766.51
2016,4,15,12,45,947.5,117.0,4.45,17.5,948.5,1027.94,782.03
2016,4,15,13,0,949.0,114.0,4.5,18.0,939.0,1048.13,794.98
2016,4,15,13,15,944.0,113.0,4.55,18.0,920.0,1059.99,803.95
2016,4,15,13,30,939.0,112.0,4.6,18.0,901.0,1067.7,810.33
2016,4,15,13,45,935.0,109.0,4.65,18.0,875.5,1070.14,813.31
2016,4,15,14,0,931.0,106.0,4.7,18.0,850.0,1068.38,813.64
2016,4,15,14,15,922.0,104.5,4.7,18.0,816.5,1059.08,808.5
2016,4,15,14,30,913.0,103.0,4.7,18.0,783.0,1045.78,800.82
2016,4,15,14,45,900.0,101.0,4.7,18.0,743.0,1024.06,787.45
2016,4,15,15,0,887.0,99.0,4.7,18.0,703.0,998.72,771.67
2016,4,15,15,15,871.0,96.5,4.55,17.5,657.5,966.49,751.27
2016,4,15,15,30,855.0,94.0,4.4,17.0,612.0,941.75,736.15
2016,4,15,15,45,833.0,91.5,4.25,17.0,562.0,897.67,705.92
2016,4,15,16,0,811.0,89.0,4.1,17.0,512.0,851.35,674.17
2016,4,15,16,15,783.5,85.0,3.8,16.5,460.0,796.6,636.35
2016,4,15,16,30,756.0,81.0,3.5,16.0,408.0,740.7,597.0
2016,4,15,16,45,718.5,75.5,3.25,16.0,354.0,674.48,548.08
2016,4,15,17,0,681.0,70.0,3.0,16.0,300.0,613.16,501.75
2016,4,15,17,15,626.0,63.5,2.75,15.5,246.5,535.6,441.41
2016,4,15,17,30,571.0,57.0,2.5,15.0,193.0,461.4,380.43
2016,4,15,17,45,488.5,48.0,2.25,14.5,143.5,372.01,304.7
2016,4,15,18,0,406.0,39.0,2.0,14.0,94.0,290.3,232.52
2016,4,15,18,15,265.0,26.0,1.9,13.5,55.5,185.46,132.22
2016,4,15,18,30,124.0,13.0,1.8,13.0,17.0,62.69,0.0
2016,4,15,18,45,62.0,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,5,45,126.0,14.0,1.25,10.5,24.5,11.95,0.0
2016,4,16,6,0,252.0,28.0,1.3,11.0,49.0,22.97,12.63
2016,4,16,6,15,361.5,40.0,1.4,11.5,94.0,32.42,22.87
2016,4,16,6,30,471.0,52.0,1.5,12.0,139.0,41.68,31.63
2016,4,16,6,45,540.0,60.5,1.6,12.5,191.0,47.63,37.21
2016,4,16,7,0,609.0,69.0,1.7,13.0,243.0,53.47,42.48
2016,4,16,7,15,656.0,75.5,1.7,13.5,297.5,57.45,45.92
2016,4,16,7,30,703.0,82.0,1.7,14.0,352.0,61.34,49.17
2016,4,16,7,45,735.0,87.0,1.7,14.5,405.5,63.88,51.15
2016,4,16,8,0,767.0,92.0,1.7,15.0,459.0,72.48,58.41
2016,4,16,8,15,791.5,96.0,1.75,15.5,510.0,106.94,64.01
2016,4,16,8,30,816.0,100.0,1.8,16.0,561.0,167.6,98.47
2016,4,16,8,45,834.0,103.5,1.85,17.0,608.5,229.56,145.95
2016,4,16,9,0,852.0,107.0,1.9,18.0,656.0,293.28,199.65
2016,4,16,9,15,865.5,109.5,1.95,18.5,698.0,356.31,254.5
2016,4,16,9,30,879.0,112.0,2.0,19.0,740.0,422.7,311.22
2016,4,16,9,45,890.5,114.0,2.1,19.5,776.5,484.32,363.03
2016,4,16,10,0,902.0,116.0,2.2,20.0,813.0,545.66,412.97
2016,4,16,10,15,909.5,117.5,2.25,20.0,842.5,603.86,459.64
2016,4,16,10,30,917.0,119.0,2.3,20.0,872.0,660.79,503.97
2016,4,16,10,45,922.0,120.0,2.35,20.5,894.5,714.18,543.49
2016,4,16,11,0,927.0,121.0,2.4,21.0,917.0,765.56,580.43
2016,4,16,11,15,930.0,121.5,2.45,21.0,931.0,812.8,614.1
2016,4,16,11,30,933.0,122.0,2.5,21.0,945.0,857.43,644.26
2016,4,16,11,45,938.0,119.5,2.55,21.0,952.0,898.2,671.63
2016,4,16,12,0,943.0,117.0,2.6,21.0,959.0,936.02,696.92
2016,4,16,12,15,942.5,117.0,2.6,21.0,956.5,968.13,717.91
2016,4,16,12,30,942.0,117.0,2.6,21.0,954.0,996.68,736.56
2016,4,16,12,45,942.0,115.0,2.65,21.5,944.5,1020.04,750.91
2016,4,16,13,0,942.0,113.0,2.7,22.0,935.0,1039.55,762.82
2016,4,16,13,15,937.5,112.0,2.65,22.0,916.5,1051.7,770.53
2016,4,16,13,30,933.0,111.0,2.6,22.0,898.0,1059.75,775.76
2016,4,16,13,45,926.0,110.5,2.6,22.0,872.0,1061.7,777.78
2016,4,16,14,0,919.0,110.0,2.6,22.0,846.0,1059.56,777.38
2016,4,16,14,15,910.5,108.0,2.55,22.0,813.0,1050.24,771.98
2016,4,16,14,30,902.0,106.0,2.5,22.0,780.0,1036.95,764.22
2016,4,16,14,45,891.0,103.5,2.45,22.0,741.0,1016.77,752.12
2016,4,16,15,0,880.0,101.0,2.4,22.0,702.0,992.94,737.76
2016,4,16,15,15,865.0,98.5,2.3,21.5,657.5,961.81,719.5
2016,4,16,15,30,850.0,96.0,2.2,21.0,613.0,938.19,706.25
2016,4,16,15,45,831.5,92.0,2.1,21.0,564.0,895.63,678.71
2016,4,16,16,0,813.0,88.0,2.0,21.0,515.0,850.64,649.43
2016,4,16,16,15,786.5,84.5,1.8,20.5,463.0,797.31,614.23
2016,4,16,16,30,760.0,81.0,1.6,20.0,411.0,742.75,577.51
2016,4,16,16,45,722.0,76.0,1.45,19.5,357.0,676.62,531.99
2016,4,16,17,0,684.0,71.0,1.3,19.0,303.0,615.44,488.77
2016,4,16,17,15,630.5,64.5,1.25,18.0,249.5,538.83,433.04
2016,4,16,17,30,577.0,58.0,1.2,17.0,196.0,465.41,376.06
2016,4,16,17,45,483.0,50.0,1.15,16.5,145.5,370.24,298.32
2016,4,16,18,0,389.0,42.0,1.1,16.0,95.0,283.71,224.42
2016,4,16,18,15,258.0,28.0,1.1,15.5,57.0,183.62,131.52
2016,4,16,18,30,127.0,14.0,1.1,15.0,19.0,64.63,0.0
2016,4,16,18,45,63.5,7.0,1.1,15.0,9.5,5.97,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,119.5,15.0,0.8,13.5,25.5,11.72,0.0
2016,4,17,6,0,239.0,30.0,0.8,14.0,51.0,24.59,14.18
2016,4,17,6,15,342.5,42.5,0.85,14.5,95.5,34.38,24.36
2016,4,17,6,30,446.0,55.0,0.9,15.0,140.0,43.94,33.28
2016,4,17,6,45,510.0,65.0,0.95,15.5,191.0,50.95,39.71
2016,4,17,7,0,574.0,75.0,1.0,16.0,242.0,57.75,45.75
2016,4,17,7,15,621.0,82.0,1.0,16.5,295.0,61.88,49.26
2016,4,17,7,30,668.0,89.0,1.0,17.0,348.0,65.9,52.55
2016,4,17,7,45,700.0,95.0,1.05,17.5,400.5,68.9,54.88
2016,4,17,8,0,732.0,101.0,1.1,18.0,453.0,71.76,57.05
2016,4,17,8,15,757.0,105.5,1.15,18.5,504.0,106.45,63.22
2016,4,17,8,30,782.0,110.0,1.2,19.0,555.0,171.85,101.86
2016,4,17,8,45,800.0,114.0,1.3,19.5,601.5,232.02,147.54
2016,4,17,9,0,818.0,118.0,1.4,20.0,648.0,294.01,199.33
2016,4,17,9,15,832.5,121.0,1.45,20.5,689.5,355.67,252.05
2016,4,17,9,30,847.0,124.0,1.5,21.0,731.0,418.12,304.74
2016,4,17,9,45,863.5,123.0,1.6,21.5,768.5,478.71,354.81
2016,4,17,10,0,880.0,122.0,1.7,22.0,806.0,539.88,403.76
2016,4,17,10,15,887.5,123.5,1.75,22.5,835.0,596.84,447.86
2016,4,17,10,30,895.0,125.0,1.8,23.0,864.0,652.58,489.56
2016,4,17,10,45,903.0,124.5,1.85,23.5,887.0,705.54,528.01
2016,4,17,11,0,911.0,124.0,1.9,24.0,910.0,756.79,564.15
2016,4,17,11,15,914.5,125.0,1.9,24.0,924.0,804.05,596.88
2016,4,17,11,30,918.0,126.0,1.9,24.0,938.0,848.81,626.04
2016,4,17,11,45,920.5,125.0,1.9,24.5,944.5,888.27,650.17
2016,4,17,12,0,923.0,124.0,1.9,25.0,951.0,924.71,672.11
2016,4,17,12,15,923.0,124.0,1.85,25.0,949.0,956.66,691.74
2016,4,17,12,30,923.0,124.0,1.8,25.0,947.0,985.16,709.08
2016,4,17,12,45,921.5,122.5,1.75,25.0,937.0,1007.19,722.28
2016,4,17,13,0,920.0,121.0,1.7,25.0,927.0,1025.41,733.16
2016,4,17,13,15,916.0,120.0,1.6,25.0,909.0,1037.78,739.7
2016,4,17,13,30,912.0,119.0,1.5,25.0,891.0,1046.15,743.82
2016,4,17,13,45,908.0,116.5,1.4,25.5,866.0,1048.93,743.12
2016,4,17,14,0,904.0,114.0,1.3,26.0,841.0,1047.66,740.06
2016,4,17,14,15,895.5,112.5,1.25,25.5,808.5,1038.92,736.35
2016,4,17,14,30,887.0,111.0,1.2,25.0,776.0,1026.29,730.46
2016,4,17,14,45,879.0,107.0,1.15,25.0,738.0,1007.59,719.52
2016,4,17,15,0,871.0,103.0,1.1,25.0,700.0,985.18,706.44
2016,4,17,15,15,856.5,100.0,1.1,24.5,655.5,965.18,697.21
2016,4,17,15,30,842.0,97.0,1.1,24.0,611.0,930.58,678.58
2016,4,17,15,45,825.5,92.5,1.1,24.0,563.0,889.45,654.33
2016,4,17,16,0,809.0,88.0,1.1,24.0,515.0,845.81,628.14
2016,4,17,16,15,783.0,84.0,1.1,23.5,463.5,792.47,596.08
2016,4,17,16,30,757.0,80.0,1.1,23.0,412.0,737.89,562.32
2016,4,17,16,45,722.0,75.0,1.1,22.5,358.5,674.29,521.01
2016,4,17,17,0,687.0,70.0,1.1,22.0,305.0,615.14,481.34
2016,4,17,17,15,635.0,63.5,1.1,21.0,251.5,539.51,427.69
2016,4,17,17,30,583.0,57.0,1.1,20.0,198.0,466.95,372.58
2016,4,17,17,45,501.0,48.0,1.1,19.0,148.5,377.46,301.16
2016,4,17,18,0,419.0,39.0,1.1,18.0,99.0,295.62,232.33
2016,4,17,18,15,288.0,26.5,1.1,17.5,59.5,195.45,140.91
2016,4,17,18,30,157.0,14.0,1.1,17.0,20.0,95.88,0.0
2016,4,17,18,45,78.5,7.0,1.15,16.5,10.0,34.08,0.0
2016,4,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,140.0,15.0,0.65,15.0,28.0,12.16,0.0
2016,4,18,6,0,280.0,30.0,0.6,15.0,56.0,24.58,14.46
2016,4,18,6,15,385.0,42.0,0.6,15.5,102.5,34.0,24.0
2016,4,18,6,30,490.0,54.0,0.6,16.0,149.0,43.21,32.55
2016,4,18,6,45,559.5,61.5,0.65,16.5,201.5,48.34,37.27
2016,4,18,7,0,629.0,69.0,0.7,17.0,254.0,53.41,41.75
2016,4,18,7,15,674.0,75.0,0.7,17.0,308.5,57.03,44.9
2016,4,18,7,30,719.0,81.0,0.7,17.0,363.0,60.58,47.89
2016,4,18,7,45,750.5,86.0,0.7,17.5,417.0,68.96,54.92
2016,4,18,8,0,782.0,91.0,0.7,18.0,471.0,71.69,56.96
2016,4,18,8,15,805.5,95.0,0.8,18.5,522.0,108.6,63.3
2016,4,18,8,30,829.0,99.0,0.9,19.0,573.0,169.93,98.12
2016,4,18,8,45,846.5,102.0,1.0,20.0,620.0,232.12,145.14
2016,4,18,9,0,864.0,105.0,1.1,21.0,667.0,295.97,198.05
2016,4,18,9,15,877.0,107.5,1.2,21.5,709.0,363.33,255.14
2016,4,18,9,30,890.0,110.0,1.3,22.0,751.0,426.27,308.2
2016,4,18,9,45,903.5,109.5,1.45,22.5,788.0,487.25,358.66
2016,4,18,10,0,917.0,109.0,1.6,23.0,825.0,548.06,407.45
2016,4,18,10,15,923.5,110.5,1.65,23.0,853.5,606.24,453.11
2016,4,18,10,30,930.0,112.0,1.7,23.0,882.0,663.02,496.34
2016,4,18,10,45,934.5,112.5,1.75,23.5,904.0,716.0,534.67
2016,4,18,11,0,939.0,113.0,1.8,24.0,926.0,766.89,570.4
2016,4,18,11,15,941.5,114.0,1.8,24.0,939.5,814.41,602.76
2016,4,18,11,30,944.0,115.0,1.8,24.0,953.0,859.25,631.79
2016,4,18,11,45,944.0,115.5,1.8,24.5,958.5,898.72,655.75
2016,4,18,12,0,944.0,116.0,1.8,25.0,964.0,934.96,677.4
2016,4,18,12,15,943.0,116.0,1.75,25.0,961.5,966.46,696.57
2016,4,18,12,30,942.0,116.0,1.7,25.0,959.0,994.37,713.39
2016,4,18,12,45,935.5,118.0,1.65,25.0,947.0,1015.32,725.79
2016,4,18,13,0,929.0,120.0,1.6,25.0,935.0,1032.3,735.79
2016,4,18,13,15,924.0,119.0,1.55,25.0,916.5,1043.74,742.44
2016,4,18,13,30,919.0,118.0,1.5,25.0,898.0,1051.13,746.73
2016,4,18,13,45,907.5,119.5,1.45,25.0,870.5,1050.54,746.25
2016,4,18,14,0,896.0,121.0,1.4,25.0,843.0,1045.94,743.53
2016,4,18,14,15,887.0,119.0,1.4,25.0,810.5,1036.24,738.68
2016,4,18,14,30,878.0,117.0,1.4,25.0,778.0,1022.66,731.61
2016,4,18,14,45,857.5,118.5,1.4,25.0,737.0,1010.27,725.45
2016,4,18,15,0,837.0,120.0,1.4,25.0,696.0,981.91,709.27
2016,4,18,15,15,820.5,117.0,1.35,24.5,651.5,949.16,691.02
2016,4,18,15,30,804.0,114.0,1.3,24.0,607.0,913.44,670.73
2016,4,18,15,45,773.5,113.0,1.3,24.0,556.5,864.42,640.9
2016,4,18,16,0,743.0,112.0,1.3,24.0,506.0,819.72,613.59
2016,4,18,16,15,713.5,107.0,1.3,23.5,454.5,764.35,579.53
2016,4,18,16,30,684.0,102.0,1.3,23.0,403.0,708.2,544.0
2016,4,18,16,45,638.5,96.5,1.35,22.5,349.0,638.68,498.08
2016,4,18,17,0,593.0,91.0,1.4,22.0,295.0,570.5,450.63
2016,4,18,17,15,536.5,82.0,1.3,20.5,243.0,492.78,393.8
2016,4,18,17,30,480.0,73.0,1.2,19.0,191.0,418.58,336.84
2016,4,18,17,45,394.0,61.0,1.2,18.0,142.5,325.12,261.6
2016,4,18,18,0,308.0,49.0,1.2,17.0,94.0,245.14,194.07
2016,4,18,18,15,154.0,34.0,1.2,16.5,56.5,138.75,100.78
2016,4,18,18,30,0.0,19.0,1.2,16.0,19.0,17.75,0.0
2016,4,18,18,45,0.0,9.5,1.2,15.5,9.5,8.11,0.0
2016,4,18,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,119.5,16.5,0.55,14.5,28.0,12.86,0.0
2016,4,19,6,0,239.0,33.0,0.5,15.0,56.0,25.58,15.56
2016,4,19,6,15,339.5,46.0,0.5,15.5,101.0,37.14,26.79
2016,4,19,6,30,440.0,59.0,0.5,16.0,146.0,47.0,35.91
2016,4,19,6,45,518.0,66.0,0.55,16.5,198.5,51.54,40.11
2016,4,19,7,0,596.0,73.0,0.6,17.0,251.0,56.1,44.12
2016,4,19,7,15,642.0,79.5,0.55,17.0,305.0,59.95,47.45
2016,4,19,7,30,688.0,86.0,0.5,17.0,359.0,63.69,50.6
2016,4,19,7,45,725.0,90.0,0.5,17.5,412.5,65.47,51.86
2016,4,19,8,0,762.0,94.0,0.5,18.0,466.0,73.51,58.5
2016,4,19,8,15,785.5,98.0,0.4,18.5,517.0,110.47,64.88
2016,4,19,8,30,809.0,102.0,0.3,19.0,568.0,170.48,98.87
2016,4,19,8,45,824.0,106.5,0.25,20.0,614.0,232.02,144.89
2016,4,19,9,0,839.0,111.0,0.2,21.0,660.0,294.94,195.89
2016,4,19,9,15,852.0,114.0,0.3,21.5,701.5,357.19,248.06
2016,4,19,9,30,865.0,117.0,0.4,22.0,743.0,420.02,299.98
2016,4,19,9,45,866.5,123.5,0.55,22.5,777.0,481.01,349.62
2016,4,19,10,0,868.0,130.0,0.7,23.0,811.0,540.79,396.77
2016,4,19,10,15,875.5,132.0,0.8,23.0,840.0,597.23,440.5
2016,4,19,10,30,883.0,134.0,0.9,23.0,869.0,652.65,482.29
2016,4,19,10,45,881.0,139.5,1.0,23.5,888.5,703.27,518.64
2016,4,19,11,0,879.0,145.0,1.1,24.0,908.0,751.41,552.31
2016,4,19,11,15,798.5,195.5,1.2,24.0,897.0,785.12,574.94
2016,4,19,11,30,718.0,246.0,1.3,24.0,886.0,810.33,591.4
2016,4,19,11,45,604.0,304.0,1.4,24.0,845.0,800.15,583.77
2016,4,19,12,0,490.0,362.0,1.5,24.0,804.0,782.54,570.98
2016,4,19,12,15,509.0,356.0,1.55,24.0,814.0,817.4,595.53
2016,4,19,12,30,528.0,350.0,1.6,24.0,824.0,850.89,618.51
2016,4,19,12,45,550.0,335.0,1.65,24.0,824.0,876.97,636.87
2016,4,19,13,0,572.0,320.0,1.7,24.0,824.0,900.82,653.87
2016,4,19,13,15,543.5,321.0,1.75,23.5,792.5,888.25,647.38
2016,4,19,13,30,515.0,322.0,1.8,23.0,761.0,872.17,638.9
2016,4,19,13,45,421.5,345.5,1.9,23.0,698.0,809.87,597.08
2016,4,19,14,0,328.0,369.0,2.0,23.0,635.0,728.54,541.9
2016,4,19,14,15,254.0,366.0,2.0,22.5,567.0,654.84,491.58
2016,4,19,14,30,180.0,363.0,2.0,22.0,499.0,559.35,424.49
2016,4,19,14,45,188.0,343.0,2.05,22.0,478.5,547.52,418.16
2016,4,19,15,0,196.0,323.0,2.1,22.0,458.0,534.33,410.27
2016,4,19,15,15,136.0,296.5,2.15,21.5,387.5,446.97,346.4
2016,4,19,15,30,76.0,270.0,2.2,21.0,317.0,341.43,267.12
2016,4,19,15,45,102.5,252.0,2.3,20.5,309.5,347.27,274.52
2016,4,19,16,0,129.0,234.0,2.4,20.0,302.0,369.28,293.78
2016,4,19,16,15,175.0,207.5,2.45,19.5,290.5,376.53,302.39
2016,4,19,16,30,221.0,181.0,2.5,19.0,279.0,396.38,320.5
2016,4,19,16,45,402.5,137.5,2.6,18.5,288.0,494.95,402.48
2016,4,19,17,0,584.0,94.0,2.7,18.0,297.0,566.2,461.13
2016,4,19,17,15,529.0,84.5,2.6,17.5,245.0,489.39,400.51
2016,4,19,17,30,474.0,75.0,2.5,17.0,193.0,415.98,341.14
2016,4,19,17,45,408.5,61.5,2.45,16.5,145.5,336.6,274.69
2016,4,19,18,0,343.0,48.0,2.4,16.0,98.0,261.29,209.24
2016,4,19,18,15,222.5,32.5,2.15,15.5,59.5,167.74,124.63
2016,4,19,18,30,102.0,17.0,1.9,15.0,21.0,75.11,0.0
2016,4,19,18,45,51.0,8.5,1.7,14.5,10.5,25.37,0.0
2016,4,19,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,148.0,16.5,0.95,12.5,31.0,13.34,0.0
2016,4,20,6,0,296.0,33.0,0.9,13.0,62.0,27.05,17.15
2016,4,20,6,15,397.0,44.0,1.0,13.5,109.0,35.52,25.64
2016,4,20,6,30,498.0,55.0,1.1,14.0,156.0,43.84,33.43
2016,4,20,6,45,571.0,61.5,1.25,14.5,209.5,48.2,37.47
2016,4,20,7,0,644.0,68.0,1.4,15.0,263.0,52.56,41.34
2016,4,20,7,15,687.0,73.5,1.35,15.5,317.0,55.86,44.12
2016,4,20,7,30,730.0,79.0,1.3,16.0,371.0,64.45,51.46
2016,4,20,7,45,762.5,82.5,1.3,17.0,424.5,66.22,52.62
2016,4,20,8,0,795.0,86.0,1.3,18.0,478.0,67.98,53.74
2016,4,20,8,15,817.0,89.5,1.35,18.0,528.5,106.8,60.93
2016,4,20,8,30,839.0,93.0,1.4,18.0,579.0,168.15,96.62
2016,4,20,8,45,854.5,96.5,1.5,18.5,625.5,230.76,145.01
2016,4,20,9,0,870.0,100.0,1.6,19.0,672.0,299.89,203.2
2016,4,20,9,15,882.0,102.0,1.65,19.0,713.0,361.84,257.39
2016,4,20,9,30,894.0,104.0,1.7,19.0,754.0,424.05,311.3
2016,4,20,9,45,904.5,105.0,1.8,19.5,790.0,484.83,362.34
2016,4,20,10,0,915.0,106.0,1.9,20.0,826.0,545.15,411.38
2016,4,20,10,15,921.0,107.5,1.95,20.0,854.5,602.69,457.36
2016,4,20,10,30,927.0,109.0,2.0,20.0,883.0,658.77,500.88
2016,4,20,10,45,922.5,115.5,2.05,20.5,902.0,710.54,538.92
2016,4,20,11,0,918.0,122.0,2.1,21.0,921.0,759.48,573.81
2016,4,20,11,15,920.5,123.0,2.15,21.0,935.0,805.97,606.89
2016,4,20,11,30,923.0,124.0,2.2,21.0,949.0,849.87,636.43
2016,4,20,11,45,915.0,130.0,2.3,21.5,952.0,886.73,660.25
2016,4,20,12,0,907.0,136.0,2.4,22.0,955.0,920.02,681.59
2016,4,20,12,15,906.0,136.0,2.45,22.0,952.0,950.52,701.94
2016,4,20,12,30,905.0,136.0,2.5,22.0,949.0,977.59,720.05
2016,4,20,12,45,904.0,134.0,2.55,22.0,939.0,999.21,734.68
2016,4,20,13,0,903.0,132.0,2.6,22.0,929.0,1017.1,747.02
2016,4,20,13,15,898.0,131.0,2.65,21.5,910.5,1028.22,756.57
2016,4,20,13,30,893.0,130.0,2.7,21.0,892.0,1035.39,763.78
2016,4,20,13,45,885.0,129.0,2.75,21.0,866.0,1035.61,765.18
2016,4,20,14,0,877.0,128.0,2.8,21.0,840.0,1031.88,764.19
2016,4,20,14,15,755.0,176.0,2.85,20.5,771.5,984.12,735.6
2016,4,20,14,30,633.0,224.0,2.9,20.0,703.0,910.91,689.36
2016,4,20,14,45,731.0,172.5,2.95,20.0,699.0,949.91,718.55
2016,4,20,15,0,829.0,121.0,3.0,20.0,695.0,972.69,735.63
2016,4,20,15,15,812.5,118.0,3.0,19.5,650.5,940.07,716.32
2016,4,20,15,30,796.0,115.0,3.0,19.0,606.0,904.52,695.28
2016,4,20,15,45,775.0,110.5,3.0,19.0,558.0,860.51,666.74
2016,4,20,16,0,754.0,106.0,3.0,19.0,510.0,819.52,640.04
2016,4,20,16,15,753.0,88.5,2.9,18.5,458.0,768.58,606.29
2016,4,20,16,30,752.0,71.0,2.8,18.0,406.0,719.11,572.95
2016,4,20,16,45,687.5,77.0,2.7,17.5,354.0,650.32,524.25
2016,4,20,17,0,623.0,83.0,2.6,17.0,302.0,581.05,473.52
2016,4,20,17,15,569.0,75.5,2.3,16.5,249.5,505.79,414.36
2016,4,20,17,30,515.0,68.0,2.0,16.0,197.0,433.8,355.68
2016,4,20,17,45,437.0,57.5,1.7,15.5,148.5,348.47,284.14
2016,4,20,18,0,359.0,47.0,1.4,15.0,100.0,270.25,216.27
2016,4,20,18,15,179.5,35.0,1.3,14.5,61.5,150.39,112.33
2016,4,20,18,30,0.0,23.0,1.2,14.0,23.0,22.96,0.0
2016,4,20,18,45,0.0,11.5,1.1,13.5,11.5,9.82,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,45,63.5,19.5,0.3,13.5,26.0,15.48,0.0
2016,4,21,6,0,127.0,39.0,0.4,14.0,52.0,30.2,19.95
2016,4,21,6,15,191.5,57.5,0.5,14.5,90.5,43.94,32.96
2016,4,21,6,30,256.0,76.0,0.6,15.0,129.0,57.41,45.28
2016,4,21,6,45,299.5,93.5,0.75,15.5,173.0,68.08,54.87
2016,4,21,7,0,343.0,111.0,0.9,16.0,217.0,79.45,64.8
2016,4,21,7,15,396.5,118.5,1.0,16.0,262.5,83.73,68.46
2016,4,21,7,30,450.0,126.0,1.1,16.0,308.0,87.92,71.93
2016,4,21,7,45,315.5,169.5,1.25,16.0,305.5,117.46,97.24
2016,4,21,8,0,181.0,213.0,1.4,16.0,303.0,146.61,121.8
2016,4,21,8,15,128.5,232.5,1.5,16.0,300.0,167.18,129.14
2016,4,21,8,30,76.0,252.0,1.6,16.0,297.0,193.19,149.91
2016,4,21,8,45,118.5,279.5,1.75,16.5,355.5,223.83,171.72
2016,4,21,9,0,161.0,307.0,1.9,17.0,414.0,266.45,203.7
2016,4,21,9,15,146.5,327.0,2.0,17.0,429.0,292.2,225.02
2016,4,21,9,30,132.0,347.0,2.1,17.0,444.0,316.42,244.85
2016,4,21,9,45,151.0,366.0,2.25,17.5,481.5,353.03,273.0
2016,4,21,10,0,170.0,385.0,2.4,18.0,519.0,392.09,302.76
2016,4,21,10,15,292.5,367.5,2.45,18.0,608.5,463.24,357.35
2016,4,21,10,30,415.0,350.0,2.5,18.0,698.0,548.6,422.28
2016,4,21,10,45,261.5,389.5,2.55,18.0,611.0,506.4,390.06
2016,4,21,11,0,108.0,429.0,2.6,18.0,524.0,441.2,339.74
2016,4,21,11,15,148.5,440.5,2.65,18.0,573.0,498.69,383.61
2016,4,21,11,30,189.0,452.0,2.7,18.0,622.0,553.96,424.89
2016,4,21,11,45,196.0,449.5,2.75,18.5,627.0,571.83,437.3
2016,4,21,12,0,203.0,447.0,2.8,19.0,632.0,589.2,449.5
2016,4,21,12,15,103.5,306.0,2.85,19.0,400.5,380.2,294.45
2016,4,21,12,30,4.0,165.0,2.9,19.0,169.0,143.37,109.53
2016,4,21,12,45,10.0,228.5,3.0,19.0,238.0,204.99,158.69
2016,4,21,13,0,16.0,292.0,3.1,19.0,307.0,268.62,208.3
2016,4,21,13,15,449.5,209.0,3.2,19.0,594.0,687.77,535.45
2016,4,21,13,30,883.0,126.0,3.3,19.0,881.0,1020.36,768.09
2016,4,21,13,45,887.0,118.5,3.4,19.0,858.5,1025.69,770.27
2016,4,21,14,0,891.0,111.0,3.5,19.0,836.0,1026.91,772.81
2016,4,21,14,15,882.5,109.5,3.55,19.0,804.0,1017.96,768.29
2016,4,21,14,30,874.0,108.0,3.6,19.0,772.0,1005.2,761.38
2016,4,21,14,45,867.5,103.5,3.65,19.0,735.0,987.37,751.15
2016,4,21,15,0,861.0,99.0,3.7,19.0,698.0,965.85,738.46
2016,4,21,15,15,846.5,96.5,3.7,18.5,654.5,935.43,720.66
2016,4,21,15,30,832.0,94.0,3.7,18.0,611.0,912.35,707.96
2016,4,21,15,45,811.5,92.0,3.7,18.0,562.5,870.88,680.72
2016,4,21,16,0,791.0,90.0,3.7,18.0,514.0,827.2,651.69
2016,4,21,16,15,764.5,86.0,3.6,17.5,463.0,774.14,616.06
2016,4,21,16,30,738.0,82.0,3.5,17.0,412.0,719.97,578.87
2016,4,21,16,45,701.0,77.5,3.4,17.0,359.5,660.16,535.44
2016,4,21,17,0,664.0,73.0,3.3,17.0,307.0,597.46,488.66
2016,4,21,17,15,612.0,66.5,3.0,16.5,254.5,523.18,430.49
2016,4,21,17,30,560.0,60.0,2.7,16.0,202.0,452.0,372.23
2016,4,21,17,45,483.0,51.5,2.4,15.5,153.5,367.62,301.08
2016,4,21,18,0,406.0,43.0,2.1,15.0,105.0,290.22,233.37
2016,4,21,18,15,203.0,34.5,1.95,14.5,65.5,159.74,120.58
2016,4,21,18,30,0.0,26.0,1.8,14.0,26.0,27.33,0.0
2016,4,21,18,45,0.0,13.0,1.7,13.5,13.0,11.1,0.0
2016,4,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,47.5,19.0,2.9,12.5,24.0,15.12,1.53
2016,4,22,6,0,95.0,38.0,3.2,13.0,48.0,29.45,19.47
2016,4,22,6,15,137.5,58.0,3.3,13.0,81.5,44.07,33.27
2016,4,22,6,30,180.0,78.0,3.4,13.0,115.0,58.31,46.45
2016,4,22,6,45,205.0,98.5,3.5,13.5,153.0,72.35,59.13
2016,4,22,7,0,230.0,119.0,3.6,14.0,191.0,85.93,71.11
2016,4,22,7,15,253.0,138.0,3.65,14.0,230.0,98.08,81.73
2016,4,22,7,30,276.0,157.0,3.7,14.0,269.0,109.79,91.79
2016,4,22,7,45,422.0,146.5,3.75,14.5,344.5,99.12,81.98
2016,4,22,8,0,568.0,136.0,3.8,15.0,420.0,92.8,76.05
2016,4,22,8,15,284.0,132.5,3.9,15.0,274.5,101.72,71.77
2016,4,22,8,30,0.0,129.0,4.0,15.0,129.0,105.25,82.48
2016,4,22,8,45,0.0,78.5,4.1,15.0,78.5,65.27,49.07
2016,4,22,9,0,0.0,28.0,4.2,15.0,28.0,23.22,13.85
2016,4,22,9,15,13.0,154.0,4.45,15.0,163.5,130.46,102.24
2016,4,22,9,30,26.0,280.0,4.7,15.0,299.0,231.0,183.1
2016,4,22,9,45,100.0,333.5,4.95,15.5,412.0,308.35,243.35
2016,4,22,10,0,174.0,387.0,5.2,16.0,525.0,395.37,311.12
2016,4,22,10,15,90.0,288.0,5.3,16.0,359.5,288.73,228.17
2016,4,22,10,30,6.0,189.0,5.4,16.0,194.0,160.74,125.63
2016,4,22,10,45,49.5,307.0,5.5,16.0,350.0,291.0,230.14
2016,4,22,11,0,93.0,425.0,5.6,16.0,506.0,426.99,336.39
2016,4,22,11,15,485.5,284.0,5.6,15.5,719.0,629.58,500.49
2016,4,22,11,30,878.0,143.0,5.6,15.0,932.0,829.72,657.54
2016,4,22,11,45,609.5,286.0,5.65,15.0,835.5,787.66,621.2
2016,4,22,12,0,341.0,429.0,5.7,15.0,739.0,702.74,551.86
2016,4,22,12,15,185.0,395.5,5.65,14.5,564.0,536.94,425.26
2016,4,22,12,30,29.0,362.0,5.6,14.0,389.0,356.09,281.87
2016,4,22,12,45,89.5,404.0,5.6,14.0,484.5,458.01,363.79
2016,4,22,13,0,150.0,446.0,5.6,14.0,580.0,581.59,459.94
2016,4,22,13,15,174.0,436.0,5.45,14.0,588.0,602.87,476.56
2016,4,22,13,30,198.0,426.0,5.3,14.0,596.0,623.59,493.1
2016,4,22,13,45,319.5,376.0,5.2,14.0,641.0,719.1,568.89
2016,4,22,14,0,441.0,326.0,5.1,14.0,686.0,812.66,641.5
2016,4,22,14,15,637.5,230.0,4.9,14.0,727.5,920.36,725.17
2016,4,22,14,30,834.0,134.0,4.7,14.0,769.0,1005.4,785.18
2016,4,22,14,45,824.0,131.0,4.55,14.0,732.0,986.12,771.08
2016,4,22,15,0,814.0,128.0,4.4,14.0,695.0,963.33,755.35
2016,4,22,15,15,798.5,125.0,4.4,14.0,652.5,931.93,734.88
2016,4,22,15,30,783.0,122.0,4.4,14.0,610.0,897.6,712.25
2016,4,22,15,45,565.0,166.5,4.45,14.0,504.5,735.45,594.52
2016,4,22,16,0,347.0,211.0,4.5,14.0,399.0,550.47,450.53
2016,4,22,16,15,290.5,197.0,4.4,13.5,344.0,477.19,394.22
2016,4,22,16,30,234.0,183.0,4.3,13.0,289.0,406.82,338.4
2016,4,22,16,45,444.0,132.0,4.2,13.0,301.0,517.71,432.78
2016,4,22,17,0,654.0,81.0,4.1,13.0,313.0,598.96,500.09
2016,4,22,17,15,600.0,74.5,3.7,12.5,260.5,523.68,438.59
2016,4,22,17,30,546.0,68.0,3.3,12.0,208.0,451.56,378.33
2016,4,22,17,45,454.5,59.5,2.9,12.0,157.5,359.2,298.73
2016,4,22,18,0,363.0,51.0,2.5,12.0,107.0,274.91,224.08
2016,4,22,18,15,236.0,36.5,2.25,11.5,67.5,177.22,136.57
2016,4,22,18,30,109.0,22.0,2.0,11.0,28.0,86.14,19.39
2016,4,22,18,45,54.5,11.0,1.8,11.0,14.0,28.53,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
