Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,134.0,19.5,1.7,11.5,34.5,15.16,3.03
2016,4,23,6,0,268.0,39.0,1.9,12.0,69.0,30.12,20.3
2016,4,23,6,15,365.0,51.0,2.0,12.0,115.5,41.02,30.79
2016,4,23,6,30,462.0,63.0,2.1,12.0,162.0,49.92,39.19
2016,4,23,6,45,522.5,72.0,2.25,12.0,213.0,55.88,44.76
2016,4,23,7,0,583.0,81.0,2.4,12.0,264.0,61.69,50.01
2016,4,23,7,15,627.0,87.5,2.4,12.5,317.0,65.26,53.02
2016,4,23,7,30,671.0,94.0,2.4,13.0,370.0,68.74,55.86
2016,4,23,7,45,516.0,141.5,2.4,13.5,370.5,97.06,80.47
2016,4,23,8,0,361.0,189.0,2.4,14.0,371.0,128.9,107.65
2016,4,23,8,15,280.0,225.5,2.45,14.0,375.5,165.85,124.89
2016,4,23,8,30,199.0,262.0,2.5,14.0,380.0,208.85,158.7
2016,4,23,8,45,338.5,249.5,2.6,14.5,468.0,241.09,177.85
2016,4,23,9,0,478.0,237.0,2.7,15.0,556.0,291.7,214.57
2016,4,23,9,15,400.0,281.5,2.75,15.0,559.5,337.26,255.99
2016,4,23,9,30,322.0,326.0,2.8,15.0,563.0,370.37,285.96
2016,4,23,9,45,166.0,279.5,2.85,15.5,402.5,296.07,231.51
2016,4,23,10,0,10.0,233.0,2.9,16.0,242.0,196.27,153.69
2016,4,23,10,15,457.5,174.0,2.95,16.0,560.0,402.91,318.34
2016,4,23,10,30,905.0,115.0,3.0,16.0,878.0,650.26,507.92
2016,4,23,10,45,908.0,117.0,3.1,16.5,898.5,701.77,546.09
2016,4,23,11,0,911.0,119.0,3.2,17.0,919.0,751.15,582.91
2016,4,23,11,15,913.5,119.5,3.2,17.0,932.5,796.55,616.12
2016,4,23,11,30,916.0,120.0,3.2,17.0,946.0,839.37,645.72
2016,4,23,11,45,541.5,290.0,3.2,17.0,779.5,733.41,565.02
2016,4,23,12,0,167.0,460.0,3.2,17.0,613.0,568.99,437.26
2016,4,23,12,15,172.5,454.0,3.2,17.0,611.0,580.2,446.8
2016,4,23,12,30,178.0,448.0,3.2,17.0,609.0,590.58,454.8
2016,4,23,12,45,198.5,445.5,3.25,17.0,623.5,617.7,475.55
2016,4,23,13,0,219.0,443.0,3.3,17.0,638.0,644.59,496.03
2016,4,23,13,15,122.5,388.0,3.35,17.0,496.5,503.07,390.32
2016,4,23,13,30,26.0,333.0,3.4,17.0,355.0,337.87,263.32
2016,4,23,13,45,26.0,322.5,3.5,17.0,344.5,329.98,258.22
2016,4,23,14,0,26.0,312.0,3.6,17.0,334.0,321.79,252.36
2016,4,23,14,15,437.0,218.0,3.65,17.0,553.0,697.45,549.97
2016,4,23,14,30,848.0,124.0,3.7,17.0,772.0,1006.98,771.67
2016,4,23,14,45,690.0,177.0,3.8,17.0,687.0,910.61,704.15
2016,4,23,15,0,532.0,230.0,3.9,17.0,602.0,797.41,624.14
2016,4,23,15,15,656.0,174.0,3.85,16.5,603.5,855.76,671.43
2016,4,23,15,30,780.0,118.0,3.8,16.0,605.0,889.1,697.72
2016,4,23,15,45,753.0,116.0,3.8,16.0,556.5,848.36,670.1
2016,4,23,16,0,726.0,114.0,3.8,16.0,508.0,800.73,637.67
2016,4,23,16,15,697.0,109.0,3.75,15.5,457.5,746.52,600.79
2016,4,23,16,30,668.0,104.0,3.7,15.0,407.0,691.6,562.53
2016,4,23,16,45,624.5,99.0,3.65,14.5,354.5,625.17,514.35
2016,4,23,17,0,581.0,94.0,3.6,14.0,302.0,559.96,464.64
2016,4,23,17,15,526.5,85.5,3.35,13.5,250.5,485.15,404.76
2016,4,23,17,30,472.0,77.0,3.1,13.0,199.0,413.66,345.53
2016,4,23,17,45,383.0,66.5,2.85,13.0,151.0,321.27,266.56
2016,4,23,18,0,294.0,56.0,2.6,13.0,103.0,242.69,197.28
2016,4,23,18,15,188.0,39.0,2.45,12.5,65.0,157.53,121.27
2016,4,23,18,30,82.0,22.0,2.3,12.0,27.0,67.46,20.37
2016,4,23,18,45,41.0,11.0,2.15,12.0,13.5,23.74,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,69.5,24.5,2.55,11.5,32.5,19.26,6.71
2016,4,24,6,0,139.0,49.0,2.9,12.0,65.0,37.32,26.6
2016,4,24,6,15,223.5,67.5,2.9,12.0,109.0,51.0,39.65
2016,4,24,6,30,308.0,86.0,2.9,12.0,153.0,63.59,51.4
2016,4,24,6,45,380.0,98.5,2.95,12.0,204.0,71.98,59.17
2016,4,24,7,0,452.0,111.0,3.0,12.0,255.0,80.17,66.52
2016,4,24,7,15,501.0,121.0,2.95,12.0,307.5,86.23,71.8
2016,4,24,7,30,550.0,131.0,2.9,12.0,360.0,92.09,76.78
2016,4,24,7,45,433.0,165.5,2.9,12.5,360.0,111.11,93.09
2016,4,24,8,0,316.0,200.0,2.9,13.0,360.0,134.52,112.95
2016,4,24,8,15,223.5,233.0,2.9,13.0,352.0,173.98,133.64
2016,4,24,8,30,131.0,266.0,2.9,13.0,344.0,202.85,157.42
2016,4,24,8,45,328.0,243.0,2.95,13.5,458.0,235.02,174.24
2016,4,24,9,0,525.0,220.0,3.0,14.0,572.0,291.98,214.16
2016,4,24,9,15,676.5,180.0,3.0,14.5,662.5,349.49,259.29
2016,4,24,9,30,828.0,140.0,3.0,15.0,753.0,425.6,320.78
2016,4,24,9,45,851.5,135.5,3.05,15.5,791.5,484.97,371.34
2016,4,24,10,0,875.0,131.0,3.1,16.0,830.0,545.33,421.3
2016,4,24,10,15,564.5,270.0,3.1,16.0,727.0,537.69,417.98
2016,4,24,10,30,254.0,409.0,3.1,16.0,624.0,494.95,384.71
2016,4,24,10,45,177.0,419.5,3.1,16.5,571.0,470.83,365.75
2016,4,24,11,0,100.0,430.0,3.1,17.0,518.0,435.54,337.56
2016,4,24,11,15,140.0,443.0,3.25,17.0,568.5,493.18,381.94
2016,4,24,11,30,180.0,456.0,3.4,17.0,619.0,548.9,424.22
2016,4,24,11,45,538.5,300.5,3.6,17.0,792.0,739.74,572.85
2016,4,24,12,0,897.0,145.0,3.8,17.0,965.0,916.49,703.15
2016,4,24,12,15,896.5,145.0,3.95,17.0,962.5,946.96,723.82
2016,4,24,12,30,896.0,145.0,4.1,17.0,960.0,974.08,743.36
2016,4,24,12,45,881.5,152.5,4.35,17.0,946.5,991.38,756.83
2016,4,24,13,0,867.0,160.0,4.6,17.0,933.0,1019.53,778.81
2016,4,24,13,15,740.0,223.5,4.7,16.5,874.5,984.85,757.48
2016,4,24,13,30,613.0,287.0,4.8,16.0,816.0,932.33,721.34
2016,4,24,13,45,581.5,288.5,4.95,16.0,778.5,908.13,705.89
2016,4,24,14,0,550.0,290.0,5.1,16.0,741.0,883.55,689.72
2016,4,24,14,15,665.0,232.0,5.15,15.5,756.5,947.64,741.95
2016,4,24,14,30,780.0,174.0,5.2,15.0,772.0,1000.34,782.28
2016,4,24,14,45,678.5,195.0,5.3,15.0,696.5,917.31,724.43
2016,4,24,15,0,577.0,216.0,5.4,15.0,621.0,824.76,658.21
2016,4,24,15,15,614.5,186.5,5.35,14.5,593.5,828.1,664.54
2016,4,24,15,30,652.0,157.0,5.3,14.0,566.0,818.75,660.28
2016,4,24,15,45,627.0,165.5,5.3,14.0,534.0,788.52,639.41
2016,4,24,16,0,602.0,174.0,5.3,14.0,502.0,749.8,611.77
2016,4,24,16,15,569.5,165.0,5.2,13.5,451.0,692.78,569.98
2016,4,24,16,30,537.0,156.0,5.1,13.0,400.0,635.8,527.37
2016,4,24,16,45,512.0,140.5,5.0,13.0,350.5,577.7,482.2
2016,4,24,17,0,487.0,125.0,4.9,13.0,301.0,519.87,436.12
2016,4,24,17,15,430.0,112.5,4.65,12.5,249.5,444.51,374.43
2016,4,24,17,30,373.0,100.0,4.4,12.0,198.0,373.38,314.48
2016,4,24,17,45,311.5,82.0,4.2,11.5,151.5,298.18,249.55
2016,4,24,18,0,250.0,64.0,4.0,11.0,105.0,228.91,188.02
2016,4,24,18,15,155.5,44.0,3.9,10.5,66.0,138.82,107.91
2016,4,24,18,30,61.0,24.0,3.8,10.0,27.0,62.12,23.44
2016,4,24,18,45,30.5,12.0,3.75,10.0,13.5,20.88,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,33.5,5.0,1.75,7.5,5.5,0.0,0.0
2016,4,25,5,30,67.0,10.0,2.0,8.0,11.0,8.54,0.0
2016,4,25,5,45,225.5,23.0,2.3,8.5,46.5,18.79,7.52
2016,4,25,6,0,384.0,36.0,2.6,9.0,82.0,29.42,20.17
2016,4,25,6,15,476.5,45.0,2.9,9.5,131.0,36.23,26.91
2016,4,25,6,30,569.0,54.0,3.2,10.0,180.0,42.96,33.28
2016,4,25,6,45,630.5,59.5,3.55,10.5,234.0,46.64,36.7
2016,4,25,7,0,692.0,65.0,3.9,11.0,288.0,54.8,44.0
2016,4,25,7,15,731.5,70.0,4.0,11.0,342.5,58.12,46.91
2016,4,25,7,30,771.0,75.0,4.1,11.0,397.0,61.38,49.68
2016,4,25,7,45,798.5,79.0,4.2,11.5,451.0,63.64,51.43
2016,4,25,8,0,826.0,83.0,4.3,12.0,505.0,65.82,53.08
2016,4,25,8,15,847.5,86.0,4.3,12.0,556.0,109.65,62.35
2016,4,25,8,30,869.0,89.0,4.3,12.0,607.0,179.21,106.77
2016,4,25,8,45,884.5,92.0,4.3,12.5,654.0,242.17,157.46
2016,4,25,9,0,900.0,95.0,4.3,13.0,701.0,306.33,214.02
2016,4,25,9,15,912.0,97.0,4.35,13.0,743.0,369.58,271.76
2016,4,25,9,30,924.0,99.0,4.4,13.0,785.0,433.04,329.28
2016,4,25,9,45,931.5,101.5,4.45,13.5,820.5,494.89,383.65
2016,4,25,10,0,939.0,104.0,4.5,14.0,856.0,555.92,435.65
2016,4,25,10,15,945.5,105.5,4.55,14.0,885.0,614.52,484.99
2016,4,25,10,30,952.0,107.0,4.6,14.0,914.0,671.66,531.84
2016,4,25,10,45,956.0,108.0,4.65,14.5,935.5,725.05,573.58
2016,4,25,11,0,960.0,109.0,4.7,15.0,957.0,776.25,612.53
2016,4,25,11,15,962.5,109.5,4.7,15.0,970.5,823.51,647.55
2016,4,25,11,30,965.0,110.0,4.7,15.0,984.0,868.02,679.15
2016,4,25,11,45,964.0,111.0,4.75,15.5,988.5,907.18,705.69
2016,4,25,12,0,963.0,112.0,4.8,16.0,993.0,943.02,729.73
2016,4,25,12,15,962.0,112.0,4.7,16.0,990.5,974.45,750.8
2016,4,25,12,30,961.0,112.0,4.6,16.0,988.0,1002.27,769.24
2016,4,25,12,45,950.0,116.5,4.6,16.0,974.5,1021.27,782.47
2016,4,25,13,0,939.0,121.0,4.6,16.0,961.0,1036.15,793.0
2016,4,25,13,15,934.5,120.0,4.5,16.0,942.5,1047.84,800.51
2016,4,25,13,30,930.0,119.0,4.4,16.0,924.0,1055.47,805.33
2016,4,25,13,45,923.5,118.0,4.3,16.0,897.5,1057.05,806.3
2016,4,25,14,0,917.0,117.0,4.2,16.0,871.0,1054.57,804.94
2016,4,25,14,15,908.5,115.0,4.15,16.0,838.0,1045.02,799.26
2016,4,25,14,30,900.0,113.0,4.1,16.0,805.0,1031.55,791.08
2016,4,25,14,45,888.0,111.0,4.05,16.0,765.5,1010.84,778.05
2016,4,25,15,0,876.0,109.0,4.0,16.0,726.0,986.58,762.67
2016,4,25,15,15,860.5,106.5,3.95,15.5,681.0,966.14,751.46
2016,4,25,15,30,845.0,104.0,3.9,15.0,636.0,931.12,729.86
2016,4,25,15,45,825.5,100.5,3.9,15.0,587.0,888.48,701.63
2016,4,25,16,0,806.0,97.0,3.9,15.0,538.0,843.52,671.43
2016,4,25,16,15,779.0,93.0,3.75,14.5,485.5,789.64,634.67
2016,4,25,16,30,752.0,89.0,3.6,14.0,433.0,734.61,596.36
2016,4,25,16,45,715.0,84.0,3.5,14.0,379.0,674.3,552.26
2016,4,25,17,0,678.0,79.0,3.4,14.0,325.0,610.49,504.34
2016,4,25,17,15,626.0,72.5,3.15,13.5,271.5,535.79,445.28
2016,4,25,17,30,574.0,66.0,2.9,13.0,218.0,464.08,386.36
2016,4,25,17,45,491.5,58.0,2.65,12.5,167.0,376.62,312.33
2016,4,25,18,0,409.0,50.0,2.4,12.0,116.0,296.37,241.97
2016,4,25,18,15,287.0,36.5,2.25,11.5,75.0,200.65,156.88
2016,4,25,18,30,165.0,23.0,2.1,11.0,34.0,110.98,52.43
2016,4,25,18,45,82.5,11.5,2.0,10.5,17.0,38.5,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,8.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.2,9.0,12.0,10.24,0.0
2016,4,26,5,45,142.5,27.5,1.3,9.5,45.5,21.24,10.04
2016,4,26,6,0,285.0,43.0,1.4,10.0,79.0,33.11,23.42
2016,4,26,6,15,376.5,54.5,1.45,10.5,125.5,43.67,33.5
2016,4,26,6,30,468.0,66.0,1.5,11.0,172.0,52.04,41.34
2016,4,26,6,45,519.5,76.5,1.55,11.5,222.5,59.07,47.75
2016,4,26,7,0,571.0,87.0,1.6,12.0,273.0,65.84,53.72
2016,4,26,7,15,614.5,94.0,1.65,12.5,325.5,69.6,56.85
2016,4,26,7,30,658.0,101.0,1.7,13.0,378.0,73.23,59.78
2016,4,26,7,45,684.5,107.5,1.75,13.5,429.0,76.15,62.02
2016,4,26,8,0,711.0,114.0,1.8,14.0,480.0,78.89,64.08
2016,4,26,8,15,734.5,119.0,1.8,14.0,529.0,119.94,73.32
2016,4,26,8,30,758.0,124.0,1.8,14.0,578.0,177.86,109.11
2016,4,26,8,45,769.5,130.5,1.8,14.5,621.5,237.3,156.22
2016,4,26,9,0,781.0,137.0,1.8,15.0,665.0,302.9,212.06
2016,4,26,9,15,649.0,197.5,1.8,15.0,654.5,353.94,261.31
2016,4,26,9,30,517.0,258.0,1.8,15.0,644.0,393.14,298.55
2016,4,26,9,45,508.0,277.0,1.8,15.5,670.5,440.47,337.31
2016,4,26,10,0,499.0,296.0,1.8,16.0,697.0,486.43,373.66
2016,4,26,10,15,526.5,301.0,1.9,16.0,737.5,540.28,415.9
2016,4,26,10,30,554.0,306.0,2.0,16.0,778.0,596.07,458.78
2016,4,26,10,45,564.5,312.5,2.1,16.0,803.0,643.58,494.82
2016,4,26,11,0,575.0,319.0,2.2,16.0,828.0,690.78,530.07
2016,4,26,11,15,698.5,249.5,2.3,16.0,877.5,757.8,581.44
2016,4,26,11,30,822.0,180.0,2.4,16.0,927.0,824.48,632.16
2016,4,26,11,45,600.5,295.0,2.55,16.5,842.5,784.81,599.41
2016,4,26,12,0,379.0,410.0,2.7,17.0,758.0,715.23,545.4
2016,4,26,12,15,384.5,406.0,2.8,17.0,758.5,735.42,561.29
2016,4,26,12,30,390.0,402.0,2.9,17.0,759.0,754.04,575.38
2016,4,26,12,45,384.5,400.5,3.05,17.0,749.0,763.0,582.67
2016,4,26,13,0,379.0,399.0,3.2,17.0,739.0,769.79,588.52
2016,4,26,13,15,588.0,290.5,3.3,16.5,805.5,897.44,686.31
2016,4,26,13,30,797.0,182.0,3.4,16.0,872.0,999.95,761.38
2016,4,26,13,45,800.0,173.5,3.5,16.0,849.0,1003.43,764.41
2016,4,26,14,0,803.0,165.0,3.6,16.0,826.0,1003.04,765.81
2016,4,26,14,15,793.0,162.5,3.65,16.0,794.5,991.93,759.65
2016,4,26,14,30,783.0,160.0,3.7,16.0,763.0,977.19,751.18
2016,4,26,14,45,775.5,154.0,3.75,16.0,726.5,957.8,739.56
2016,4,26,15,0,768.0,148.0,3.8,16.0,690.0,942.37,730.8
2016,4,26,15,15,751.0,144.0,3.8,15.5,647.0,909.3,710.61
2016,4,26,15,30,734.0,140.0,3.8,15.0,604.0,873.56,688.43
2016,4,26,15,45,719.5,132.5,3.8,15.0,558.0,833.65,661.7
2016,4,26,16,0,705.0,125.0,3.8,15.0,512.0,791.49,633.03
2016,4,26,16,15,676.0,119.5,3.75,14.5,462.0,737.45,595.97
2016,4,26,16,30,647.0,114.0,3.7,14.0,412.0,682.7,557.61
2016,4,26,16,45,616.5,105.0,3.65,13.5,361.0,622.59,513.97
2016,4,26,17,0,586.0,96.0,3.6,13.0,310.0,562.79,468.33
2016,4,26,17,15,532.5,88.0,3.4,12.5,258.5,489.22,409.43
2016,4,26,17,30,479.0,80.0,3.2,12.0,207.0,418.81,351.11
2016,4,26,17,45,400.5,69.0,3.0,12.0,159.0,331.89,276.65
2016,4,26,18,0,322.0,58.0,2.8,12.0,111.0,257.38,210.67
2016,4,26,18,15,216.5,41.5,2.65,11.5,72.0,171.79,134.57
2016,4,26,18,30,111.0,25.0,2.5,11.0,33.0,92.26,47.56
2016,4,26,18,45,55.5,12.5,2.4,11.0,16.5,29.91,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,5,15,19.0,5.5,1.9,11.0,6.5,0.0,0.0
2016,4,27,5,30,38.0,11.0,2.1,11.0,13.0,9.39,0.0
2016,4,27,5,45,168.0,26.5,2.35,11.5,46.5,20.53,9.98
2016,4,27,6,0,298.0,42.0,2.6,12.0,80.0,32.4,22.65
2016,4,27,6,15,388.0,53.0,2.65,12.0,126.5,42.31,32.09
2016,4,27,6,30,478.0,64.0,2.7,12.0,173.0,50.3,39.63
2016,4,27,6,45,266.0,95.0,2.75,12.5,158.5,70.67,57.92
2016,4,27,7,0,54.0,126.0,2.8,13.0,144.0,94.43,78.89
2016,4,27,7,15,110.5,150.5,2.85,13.0,195.5,107.98,90.67
2016,4,27,7,30,167.0,175.0,2.9,13.0,247.0,123.85,104.3
2016,4,27,7,45,83.5,132.5,3.0,13.0,168.5,97.91,81.25
2016,4,27,8,0,0.0,90.0,3.1,13.0,90.0,74.63,60.57
2016,4,27,8,15,8.5,152.5,3.3,13.0,158.0,122.41,97.33
2016,4,27,8,30,17.0,215.0,3.5,13.0,226.0,170.14,135.84
2016,4,27,8,45,10.5,201.0,3.7,13.5,208.0,162.2,128.95
2016,4,27,9,0,4.0,187.0,3.9,14.0,190.0,152.19,120.55
2016,4,27,9,15,12.0,228.5,4.0,14.0,237.5,187.76,149.0
2016,4,27,9,30,20.0,270.0,4.1,14.0,285.0,224.75,178.39
2016,4,27,9,45,10.0,185.5,4.25,14.0,193.0,156.91,123.66
2016,4,27,10,0,0.0,101.0,4.4,14.0,101.0,84.22,64.24
2016,4,27,10,15,8.0,194.0,4.5,14.0,201.5,165.01,130.19
2016,4,27,10,30,16.0,287.0,4.6,14.0,302.0,246.87,195.71
2016,4,27,10,45,18.5,304.0,4.7,14.0,321.0,264.68,209.65
2016,4,27,11,0,21.0,321.0,4.8,14.0,340.0,282.95,224.06
2016,4,27,11,15,117.0,389.0,4.85,13.5,496.0,428.71,340.66
2016,4,27,11,30,213.0,457.0,4.9,13.0,652.0,574.24,454.26
2016,4,27,11,45,543.0,310.5,4.95,13.0,809.5,750.25,594.51
2016,4,27,12,0,873.0,164.0,5.0,13.0,967.0,921.74,725.18
2016,4,27,12,15,873.0,164.0,5.0,13.0,965.5,952.97,746.54
2016,4,27,12,30,873.0,164.0,5.0,13.0,964.0,980.84,766.37
2016,4,27,12,45,858.0,172.0,5.0,13.5,951.0,998.81,777.72
2016,4,27,13,0,843.0,180.0,5.0,14.0,938.0,1012.66,786.28
2016,4,27,13,15,517.0,306.5,4.95,13.5,768.5,840.34,659.86
2016,4,27,13,30,191.0,433.0,4.9,13.0,599.0,620.17,489.52
2016,4,27,13,45,330.0,376.0,4.9,13.0,653.0,725.13,574.24
2016,4,27,14,0,469.0,319.0,4.9,13.0,707.0,828.68,654.94
2016,4,27,14,15,641.0,240.0,4.85,13.0,747.5,927.99,732.26
2016,4,27,14,30,813.0,161.0,4.8,13.0,788.0,1006.73,789.45
2016,4,27,14,45,804.0,155.5,4.8,13.0,750.0,986.1,775.67
2016,4,27,15,0,795.0,150.0,4.8,13.0,712.0,961.95,760.13
2016,4,27,15,15,776.5,146.0,4.7,13.0,667.5,934.54,741.49
2016,4,27,15,30,758.0,142.0,4.6,13.0,623.0,896.86,715.4
2016,4,27,15,45,616.0,164.0,4.55,13.0,535.5,773.57,625.82
2016,4,27,16,0,474.0,186.0,4.5,13.0,448.0,647.83,529.78
2016,4,27,16,15,557.0,155.0,4.35,12.5,434.0,667.49,549.37
2016,4,27,16,30,640.0,124.0,4.2,12.0,420.0,686.97,567.18
2016,4,27,16,45,591.0,118.5,4.05,12.0,366.0,616.61,512.43
2016,4,27,17,0,542.0,113.0,3.9,12.0,312.0,542.51,453.8
2016,4,27,17,15,485.0,102.5,3.7,12.0,259.5,467.14,392.31
2016,4,27,17,30,428.0,92.0,3.5,12.0,207.0,395.88,332.38
2016,4,27,17,45,353.5,78.0,3.3,12.0,159.0,315.18,262.92
2016,4,27,18,0,279.0,64.0,3.1,12.0,111.0,241.76,198.04
2016,4,27,18,15,180.0,45.5,3.0,11.5,72.0,159.5,125.15
2016,4,27,18,30,81.0,27.0,2.9,11.0,33.0,74.88,40.77
2016,4,27,18,45,40.5,13.5,2.8,11.0,16.5,25.52,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,26.5,6.5,1.8,9.5,7.5,5.55,0.0
2016,4,28,5,30,53.0,13.0,2.1,10.0,15.0,11.1,0.0
2016,4,28,5,45,181.0,28.5,2.4,10.5,49.5,22.06,11.72
2016,4,28,6,0,309.0,44.0,2.7,11.0,84.0,33.91,24.15
2016,4,28,6,15,397.5,54.5,2.75,11.0,131.0,43.51,33.34
2016,4,28,6,30,486.0,65.0,2.8,11.0,178.0,51.06,40.48
2016,4,28,6,45,545.0,73.0,2.85,11.5,229.5,56.21,45.18
2016,4,28,7,0,604.0,81.0,2.9,12.0,281.0,61.24,49.6
2016,4,28,7,15,646.0,86.5,2.9,12.5,334.0,64.11,51.95
2016,4,28,7,30,688.0,92.0,2.9,13.0,387.0,66.91,54.17
2016,4,28,7,45,722.5,95.5,2.9,13.5,440.0,68.17,54.98
2016,4,28,8,0,757.0,99.0,2.9,14.0,493.0,75.99,61.53
2016,4,28,8,15,779.5,102.5,2.9,14.5,542.5,118.85,70.56
2016,4,28,8,30,802.0,106.0,2.9,15.0,592.0,177.42,106.56
2016,4,28,8,45,821.5,108.0,2.9,15.5,638.0,236.84,153.6
2016,4,28,9,0,841.0,110.0,2.9,16.0,684.0,298.12,206.42
2016,4,28,9,15,854.0,112.5,2.9,16.0,725.0,359.29,260.88
2016,4,28,9,30,867.0,115.0,2.9,16.0,766.0,424.04,317.55
2016,4,28,9,45,887.5,111.0,2.95,16.5,803.5,483.18,368.08
2016,4,28,10,0,908.0,107.0,3.0,17.0,841.0,542.82,417.51
2016,4,28,10,15,915.0,108.5,3.05,17.0,869.5,599.71,464.16
2016,4,28,10,30,922.0,110.0,3.1,17.0,898.0,655.26,508.45
2016,4,28,10,45,924.0,112.5,3.15,17.5,919.0,706.82,547.58
2016,4,28,11,0,926.0,115.0,3.2,18.0,940.0,756.12,583.94
2016,4,28,11,15,929.0,115.5,3.25,18.0,953.5,802.02,617.53
2016,4,28,11,30,932.0,116.0,3.3,18.0,967.0,845.35,647.63
2016,4,28,11,45,931.0,118.0,3.35,18.5,972.0,883.96,673.01
2016,4,28,12,0,930.0,120.0,3.4,19.0,977.0,919.41,696.03
2016,4,28,12,15,930.0,119.5,3.5,19.0,975.0,950.16,717.43
2016,4,28,12,30,930.0,119.0,3.6,19.0,973.0,977.47,736.56
2016,4,28,12,45,931.0,116.5,3.7,19.0,963.5,1000.22,752.69
2016,4,28,13,0,932.0,114.0,3.8,19.0,954.0,1019.24,766.43
2016,4,28,13,15,928.5,113.5,3.85,19.0,936.0,1032.02,775.76
2016,4,28,13,30,925.0,113.0,3.9,19.0,918.0,1040.83,782.62
2016,4,28,13,45,919.0,112.0,3.95,19.0,892.5,1042.64,784.95
2016,4,28,14,0,913.0,111.0,4.0,19.0,867.0,1040.45,784.78
2016,4,28,14,15,905.5,109.5,4.0,18.5,835.0,1032.26,781.89
2016,4,28,14,30,898.0,108.0,4.0,18.0,803.0,1020.2,776.51
2016,4,28,14,45,885.0,107.0,4.05,18.0,764.0,999.52,764.2
2016,4,28,15,0,872.0,106.0,4.1,18.0,725.0,975.38,749.57
2016,4,28,15,15,857.5,103.5,4.1,17.5,681.0,944.86,731.58
2016,4,28,15,30,843.0,101.0,4.1,17.0,637.0,921.7,718.71
2016,4,28,15,45,818.0,100.0,4.1,16.5,588.0,877.17,690.37
2016,4,28,16,0,793.0,99.0,4.1,16.0,539.0,830.64,660.23
2016,4,28,16,15,767.5,95.0,4.05,15.5,487.5,778.58,625.2
2016,4,28,16,30,742.0,91.0,4.0,15.0,436.0,729.43,591.61
2016,4,28,16,45,698.5,88.0,3.95,14.5,382.0,663.1,543.97
2016,4,28,17,0,655.0,85.0,3.9,14.0,328.0,597.85,495.42
2016,4,28,17,15,604.5,78.5,3.75,13.5,275.0,525.36,437.99
2016,4,28,17,30,554.0,72.0,3.6,13.0,222.0,455.68,380.72
2016,4,28,17,45,465.5,64.0,3.5,12.5,171.5,365.89,304.77
2016,4,28,18,0,377.0,56.0,3.4,12.0,121.0,281.69,231.31
2016,4,28,18,15,263.5,41.5,3.2,11.5,79.5,191.92,151.61
2016,4,28,18,30,150.0,27.0,3.0,11.0,38.0,111.43,66.74
2016,4,28,18,45,75.0,13.5,2.85,11.0,19.0,37.36,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,5.55,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,11.1,0.0
2016,4,29,5,45,83.5,35.0,2.45,11.0,46.5,27.0,16.03
2016,4,29,6,0,167.0,57.0,2.5,11.0,80.0,43.17,32.32
2016,4,29,6,15,249.0,74.5,2.55,11.0,125.5,56.08,44.57
2016,4,29,6,30,331.0,92.0,2.6,11.0,171.0,67.69,55.41
2016,4,29,6,45,402.0,103.0,2.65,11.0,222.0,74.93,62.08
2016,4,29,7,0,473.0,114.0,2.7,11.0,273.0,82.01,68.4
2016,4,29,7,15,518.0,123.5,2.7,11.0,324.5,87.64,73.26
2016,4,29,7,30,563.0,133.0,2.7,11.0,376.0,93.07,77.86
2016,4,29,7,45,601.0,139.0,2.75,11.5,427.5,97.05,80.95
2016,4,29,8,0,639.0,145.0,2.8,12.0,479.0,98.66,81.92
2016,4,29,8,15,664.0,150.5,2.8,12.0,527.0,138.25,90.7
2016,4,29,8,30,689.0,156.0,2.8,12.0,575.0,192.32,124.85
2016,4,29,8,45,710.0,160.0,2.85,12.5,620.0,247.59,168.68
2016,4,29,9,0,731.0,164.0,2.9,13.0,665.0,305.14,218.08
2016,4,29,9,15,745.5,167.5,2.9,13.0,704.5,362.25,268.75
2016,4,29,9,30,760.0,171.0,2.9,13.0,744.0,420.3,319.77
2016,4,29,9,45,793.5,161.0,2.95,13.5,783.0,479.5,369.93
2016,4,29,10,0,827.0,151.0,3.0,14.0,822.0,537.16,417.77
2016,4,29,10,15,834.5,152.5,3.0,14.0,849.5,591.67,462.58
2016,4,29,10,30,842.0,154.0,3.0,14.0,877.0,645.15,505.3
2016,4,29,10,45,849.5,154.0,3.0,14.5,898.0,696.08,544.02
2016,4,29,11,0,857.0,154.0,3.0,15.0,919.0,745.45,580.47
2016,4,29,11,15,860.0,155.0,3.15,15.0,932.5,790.55,614.81
2016,4,29,11,30,863.0,156.0,3.3,15.0,946.0,833.29,646.44
2016,4,29,11,45,863.0,157.5,3.5,15.5,951.0,871.45,672.78
2016,4,29,12,0,863.0,159.0,3.7,16.0,956.0,906.67,696.96
2016,4,29,12,15,863.0,159.0,3.8,16.0,954.5,937.36,718.69
2016,4,29,12,30,863.0,159.0,3.9,16.0,953.0,964.76,738.18
2016,4,29,12,45,866.0,155.0,4.05,16.0,944.0,987.6,754.93
2016,4,29,13,0,869.0,151.0,4.2,16.0,935.0,992.83,759.67
2016,4,29,13,15,865.0,150.0,4.2,16.0,918.0,1018.6,777.92
2016,4,29,13,30,861.0,149.0,4.2,16.0,901.0,1026.47,783.8
2016,4,29,13,45,852.5,149.0,4.25,16.0,875.5,1027.01,785.26
2016,4,29,14,0,844.0,149.0,4.3,16.0,850.0,1023.65,784.24
2016,4,29,14,15,835.0,146.5,4.3,15.5,817.5,1013.33,779.68
2016,4,29,14,30,826.0,144.0,4.3,15.0,785.0,999.25,772.77
2016,4,29,14,45,812.0,142.0,4.35,15.0,746.5,977.18,759.35
2016,4,29,15,0,798.0,140.0,4.4,15.0,708.0,951.76,743.6
2016,4,29,15,15,781.5,136.5,4.35,15.0,664.5,919.22,721.91
2016,4,29,15,30,765.0,133.0,4.3,15.0,621.0,890.32,702.82
2016,4,29,15,45,738.0,131.0,4.25,15.0,572.5,844.81,671.55
2016,4,29,16,0,711.0,129.0,4.2,15.0,524.0,797.63,638.91
2016,4,29,16,15,682.5,123.5,4.1,14.5,473.5,743.92,601.86
2016,4,29,16,30,654.0,118.0,4.0,14.0,423.0,689.45,563.49
2016,4,29,16,45,614.5,111.5,3.95,14.0,371.0,625.1,515.23
2016,4,29,17,0,575.0,105.0,3.9,14.0,319.0,561.65,465.76
2016,4,29,17,15,521.5,96.0,3.7,13.5,267.5,487.56,406.7
2016,4,29,17,30,468.0,87.0,3.5,13.0,216.0,413.06,345.46
2016,4,29,17,45,391.0,75.5,3.3,12.5,167.0,331.99,276.55
2016,4,29,18,0,314.0,64.0,3.1,12.0,118.0,258.39,212.02
2016,4,29,18,15,210.0,47.0,2.95,11.5,78.0,173.84,137.33
2016,4,29,18,30,106.0,30.0,2.8,11.0,38.0,89.77,55.36
2016,4,29,18,45,53.0,15.0,2.7,11.0,19.0,31.01,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,54.5,7.5,2.4,10.5,10.0,6.4,0.0
2016,4,30,5,30,109.0,15.0,2.6,11.0,20.0,11.7,0.0
2016,4,30,5,45,237.5,29.0,2.8,11.5,57.0,23.66,13.65
2016,4,30,6,0,366.0,43.0,3.0,12.0,94.0,34.92,25.04
2016,4,30,6,15,452.0,53.0,3.25,12.5,142.5,42.31,32.12
2016,4,30,6,30,538.0,63.0,3.5,13.0,191.0,49.56,38.84
2016,4,30,6,45,595.0,70.0,3.75,13.5,244.0,54.05,42.9
2016,4,30,7,0,652.0,77.0,4.0,14.0,297.0,58.47,46.72
2016,4,30,7,15,691.0,82.5,4.15,14.5,351.0,61.5,49.2
2016,4,30,7,30,730.0,88.0,4.3,15.0,405.0,64.44,51.54
2016,4,30,7,45,759.5,92.0,4.5,15.5,458.0,72.29,58.13
2016,4,30,8,0,789.0,96.0,4.7,16.0,511.0,74.09,59.38
2016,4,30,8,15,810.0,99.5,4.7,16.0,560.5,119.52,69.44
2016,4,30,8,30,831.0,103.0,4.7,16.0,610.0,179.69,106.87
2016,4,30,8,45,846.5,106.0,4.7,16.5,656.0,240.73,155.63
2016,4,30,9,0,862.0,109.0,4.7,17.0,702.0,303.1,209.85
2016,4,30,9,15,874.0,111.0,4.7,17.0,742.5,368.91,268.44
2016,4,30,9,30,886.0,113.0,4.7,17.0,783.0,429.81,322.75
2016,4,30,9,45,901.5,111.5,4.75,17.5,819.5,489.56,374.43
2016,4,30,10,0,917.0,110.0,4.8,18.0,856.0,549.32,424.62
2016,4,30,10,15,923.0,111.0,4.8,18.0,883.5,605.59,471.4
2016,4,30,10,30,929.0,112.0,4.8,18.0,911.0,660.39,515.72
2016,4,30,10,45,932.5,113.0,4.8,18.5,931.5,711.86,555.31
2016,4,30,11,0,936.0,114.0,4.8,19.0,952.0,761.16,592.15
2016,4,30,11,15,938.5,114.5,4.75,19.0,965.0,806.94,625.76
2016,4,30,11,30,941.0,115.0,4.7,19.0,978.0,850.07,655.72
2016,4,30,11,45,941.5,115.5,4.7,19.5,983.0,888.74,681.28
2016,4,30,12,0,942.0,116.0,4.7,20.0,988.0,924.29,704.43
2016,4,30,12,15,941.0,115.5,4.65,20.0,985.0,954.31,724.64
2016,4,30,12,30,940.0,115.0,4.6,20.0,982.0,980.8,742.38
2016,4,30,12,45,936.5,115.0,4.55,20.0,970.5,1001.77,756.36
2016,4,30,13,0,933.0,115.0,4.5,20.0,959.0,1018.89,767.79
2016,4,30,13,15,929.0,114.0,4.45,20.0,940.5,1030.63,775.67
2016,4,30,13,30,925.0,113.0,4.4,20.0,922.0,1038.37,781.11
2016,4,30,13,45,919.0,111.5,4.35,20.5,896.0,1039.6,780.9
2016,4,30,14,0,913.0,110.0,4.3,21.0,870.0,1036.82,778.17
2016,4,30,14,15,904.5,108.5,4.2,21.0,837.5,1027.58,772.45
2016,4,30,14,30,896.0,107.0,4.1,21.0,805.0,1014.49,764.3
2016,4,30,14,45,886.0,104.5,4.05,21.0,766.0,995.09,752.33
2016,4,30,15,0,876.0,102.0,4.0,21.0,727.0,972.12,738.05
2016,4,30,15,15,862.0,99.5,3.9,20.5,683.5,941.97,719.95
2016,4,30,15,30,848.0,97.0,3.8,20.0,640.0,918.92,706.76
2016,4,30,15,45,830.5,93.5,3.7,20.0,592.0,878.13,679.68
2016,4,30,16,0,813.0,90.0,3.6,20.0,544.0,834.96,650.8
2016,4,30,16,15,788.5,86.5,3.4,19.5,492.5,783.84,616.54
2016,4,30,16,30,764.0,83.0,3.2,19.0,441.0,731.42,580.76
2016,4,30,16,45,732.5,78.0,3.0,19.0,388.5,671.0,537.2
2016,4,30,17,0,701.0,73.0,2.8,19.0,336.0,610.62,492.77
2016,4,30,17,15,654.0,67.5,2.6,18.0,283.0,543.33,442.12
2016,4,30,17,30,607.0,62.0,2.4,17.0,230.0,475.22,388.38
2016,4,30,17,45,538.0,54.0,2.2,16.5,179.5,394.56,321.68
2016,4,30,18,0,469.0,46.0,2.0,16.0,129.0,319.89,257.48
2016,4,30,18,15,356.0,35.5,1.95,15.5,86.5,228.86,178.45
2016,4,30,18,30,243.0,25.0,1.9,15.0,44.0,148.96,96.12
2016,4,30,18,45,121.5,12.5,1.85,15.0,22.0,52.3,0.0
2016,4,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,68.5,8.0,0.55,12.5,11.0,6.83,0.0
2016,5,1,5,30,137.0,16.0,0.4,13.0,22.0,13.02,0.0
2016,5,1,5,45,268.5,28.0,0.3,13.5,59.5,22.78,13.13
2016,5,1,6,0,400.0,40.0,0.2,14.0,97.0,32.36,22.78
2016,5,1,6,15,482.5,48.5,0.3,14.0,146.0,38.64,28.81
2016,5,1,6,30,565.0,57.0,0.4,14.0,195.0,44.84,34.58
2016,5,1,6,45,617.5,63.5,0.5,14.5,247.0,49.15,38.42
2016,5,1,7,0,670.0,70.0,0.6,15.0,299.0,53.37,42.05
2016,5,1,7,15,707.0,75.0,0.65,15.5,352.5,61.32,48.86
2016,5,1,7,30,744.0,80.0,0.7,16.0,406.0,64.37,51.25
2016,5,1,7,45,771.0,84.0,0.8,17.0,458.0,66.45,52.66
2016,5,1,8,0,798.0,88.0,0.9,18.0,510.0,68.44,53.97
2016,5,1,8,15,818.0,91.0,0.85,18.5,559.0,114.38,63.88
2016,5,1,8,30,838.0,94.0,0.8,19.0,608.0,174.38,100.19
2016,5,1,8,45,853.0,97.0,0.8,19.5,653.5,241.97,152.58
2016,5,1,9,0,868.0,100.0,0.8,20.0,699.0,303.54,204.01
2016,5,1,9,15,879.5,102.0,0.75,20.5,739.5,364.15,255.35
2016,5,1,9,30,891.0,104.0,0.7,21.0,780.0,424.93,305.74
2016,5,1,9,45,897.5,107.0,0.7,21.5,813.5,484.24,353.63
2016,5,1,10,0,904.0,110.0,0.7,22.0,847.0,542.67,399.0
2016,5,1,10,15,910.5,111.0,0.8,22.0,875.0,598.41,442.47
2016,5,1,10,30,917.0,112.0,0.9,22.0,903.0,652.75,483.75
2016,5,1,10,45,920.0,114.0,1.0,22.5,923.0,704.02,520.83
2016,5,1,11,0,923.0,116.0,1.1,23.0,943.0,753.14,555.44
2016,5,1,11,15,925.5,116.5,1.25,23.0,956.5,798.27,587.81
2016,5,1,11,30,928.0,117.0,1.4,23.0,970.0,840.81,616.88
2016,5,1,11,45,926.5,118.5,1.55,23.0,974.5,878.18,642.5
2016,5,1,12,0,925.0,120.0,1.7,23.0,979.0,912.36,666.05
2016,5,1,12,15,564.5,293.0,1.8,23.0,817.0,800.05,588.83
2016,5,1,12,30,204.0,466.0,1.9,23.0,655.0,626.54,463.16
2016,5,1,12,45,107.5,355.0,2.05,23.0,455.0,439.85,331.58
2016,5,1,13,0,11.0,244.0,2.2,23.0,255.0,219.87,166.48
2016,5,1,13,15,460.0,181.5,2.3,22.5,585.0,661.13,506.61
2016,5,1,13,30,909.0,119.0,2.4,22.0,915.0,1027.43,755.5
2016,5,1,13,45,462.0,195.0,2.55,22.0,599.5,693.0,526.01
2016,5,1,14,0,15.0,271.0,2.7,22.0,284.0,251.49,191.81
2016,5,1,14,15,445.5,193.5,2.75,22.0,541.5,681.7,525.7
2016,5,1,14,30,876.0,116.0,2.8,22.0,799.0,1003.11,747.12
2016,5,1,14,45,861.5,115.5,2.85,22.0,760.0,981.82,731.72
2016,5,1,15,0,847.0,115.0,2.9,22.0,721.0,968.82,725.18
2016,5,1,15,15,832.5,112.0,2.9,21.5,677.5,937.86,707.48
2016,5,1,15,30,818.0,109.0,2.9,21.0,634.0,903.91,687.71
2016,5,1,15,45,794.5,107.0,2.95,21.0,585.5,860.27,660.03
2016,5,1,16,0,771.0,105.0,3.0,21.0,537.0,814.62,630.57
2016,5,1,16,15,745.0,100.5,2.9,20.5,486.5,766.76,599.32
2016,5,1,16,30,719.0,96.0,2.8,20.0,436.0,713.59,563.59
2016,5,1,16,45,679.0,92.0,2.75,19.5,382.5,649.76,519.31
2016,5,1,17,0,639.0,88.0,2.7,19.0,329.0,586.81,473.7
2016,5,1,17,15,589.0,81.0,2.45,18.0,276.5,515.03,419.03
2016,5,1,17,30,539.0,74.0,2.2,17.0,224.0,446.09,364.49
2016,5,1,17,45,461.5,65.0,1.95,16.5,174.5,362.66,295.58
2016,5,1,18,0,384.0,56.0,1.7,16.0,125.0,285.96,230.12
2016,5,1,18,15,277.0,42.5,1.6,15.5,83.5,197.2,153.73
2016,5,1,18,30,170.0,29.0,1.5,15.0,42.0,123.07,81.13
2016,5,1,18,45,85.0,14.5,1.45,14.5,21.0,41.43,0.0
2016,5,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,34.0,9.0,1.05,11.5,10.5,7.68,0.0
2016,5,2,5,30,68.0,18.0,1.2,12.0,21.0,14.31,0.0
2016,5,2,5,45,178.5,34.0,1.35,12.5,57.0,26.16,16.15
2016,5,2,6,0,289.0,50.0,1.5,13.0,93.0,38.19,27.94
2016,5,2,6,15,154.0,69.0,1.5,13.0,93.0,51.99,40.73
2016,5,2,6,30,19.0,88.0,1.5,13.0,93.0,69.04,56.23
2016,5,2,6,45,29.0,109.0,1.55,13.5,118.0,82.57,68.23
2016,5,2,7,0,39.0,130.0,1.6,14.0,143.0,97.32,81.02
2016,5,2,7,15,285.0,126.5,1.5,14.5,250.0,91.14,75.23
2016,5,2,7,30,531.0,123.0,1.4,15.0,357.0,85.95,70.32
2016,5,2,7,45,617.0,120.5,1.35,15.5,424.5,83.4,67.72
2016,5,2,8,0,703.0,118.0,1.3,16.0,492.0,80.58,64.92
2016,5,2,8,15,726.0,122.5,1.25,16.5,540.0,123.95,74.9
2016,5,2,8,30,749.0,127.0,1.2,17.0,588.0,180.53,109.83
2016,5,2,8,45,766.5,130.5,1.2,17.5,632.5,243.79,159.16
2016,5,2,9,0,784.0,134.0,1.2,18.0,677.0,302.13,208.08
2016,5,2,9,15,797.0,137.0,1.2,18.5,717.0,360.1,257.61
2016,5,2,9,30,810.0,140.0,1.2,19.0,757.0,418.7,306.82
2016,5,2,9,45,831.5,136.0,1.25,19.5,793.5,475.86,353.73
2016,5,2,10,0,853.0,132.0,1.3,20.0,830.0,534.01,399.95
2016,5,2,10,15,860.0,133.5,1.25,20.0,857.5,587.84,441.76
2016,5,2,10,30,867.0,135.0,1.2,20.0,885.0,640.45,481.23
2016,5,2,10,45,869.5,137.5,1.15,20.5,904.5,689.48,515.86
2016,5,2,11,0,872.0,140.0,1.1,21.0,924.0,736.46,547.8
2016,5,2,11,15,875.0,140.5,1.1,21.0,937.0,779.98,578.09
2016,5,2,11,30,878.0,141.0,1.1,21.0,950.0,821.12,604.97
2016,5,2,11,45,874.5,144.0,1.1,21.5,953.5,856.47,626.3
2016,5,2,12,0,871.0,147.0,1.1,22.0,957.0,888.73,645.45
2016,5,2,12,15,870.0,147.0,1.2,22.0,954.0,917.44,665.02
2016,5,2,12,30,869.0,147.0,1.3,22.0,951.0,942.92,682.61
2016,5,2,12,45,862.0,149.0,1.4,22.0,939.5,961.22,695.72
2016,5,2,13,0,855.0,151.0,1.5,22.0,928.0,975.9,706.7
2016,5,2,13,15,850.0,150.0,1.6,22.0,909.5,1000.32,724.01
2016,5,2,13,30,845.0,149.0,1.7,22.0,891.0,1006.94,729.99
2016,5,2,13,45,833.0,150.5,1.85,22.0,864.5,1005.39,731.74
2016,5,2,14,0,821.0,152.0,2.0,22.0,838.0,1000.02,731.13
2016,5,2,14,15,811.0,149.5,2.1,21.5,806.0,988.74,727.51
2016,5,2,14,30,801.0,147.0,2.2,21.0,774.0,973.81,721.57
2016,5,2,14,45,781.0,148.0,2.35,21.0,734.5,949.32,708.4
2016,5,2,15,0,761.0,149.0,2.5,21.0,695.0,928.84,697.8
2016,5,2,15,15,689.5,161.5,2.55,20.5,633.5,863.03,656.45
2016,5,2,15,30,618.0,174.0,2.6,20.0,572.0,796.12,613.6
2016,5,2,15,45,641.0,157.0,2.7,19.5,542.5,782.97,608.37
2016,5,2,16,0,664.0,140.0,2.8,19.0,513.0,765.54,599.55
2016,5,2,16,15,661.0,119.5,2.8,18.5,462.0,717.98,568.1
2016,5,2,16,30,658.0,99.0,2.8,18.0,411.0,667.41,533.92
2016,5,2,16,45,610.0,96.5,2.85,17.5,359.0,601.75,487.53
2016,5,2,17,0,562.0,94.0,2.9,17.0,307.0,537.7,439.52
2016,5,2,17,15,477.5,96.0,2.85,16.0,257.5,449.84,371.13
2016,5,2,17,30,393.0,98.0,2.8,15.0,208.0,377.06,312.21
2016,5,2,17,45,329.0,83.5,2.75,14.5,162.5,304.02,251.0
2016,5,2,18,0,265.0,69.0,2.7,14.0,117.0,237.09,193.1
2016,5,2,18,15,180.5,50.0,2.55,13.5,78.0,152.4,119.72
2016,5,2,18,30,96.0,31.0,2.4,13.0,39.0,86.9,58.0
2016,5,2,18,45,48.0,15.5,2.25,13.0,19.5,29.6,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
