Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,0.55,11.0,6.0,5.12,0.0
2016,5,3,5,30,0.0,12.0,0.6,11.0,12.0,9.88,0.0
2016,5,3,5,45,5.5,31.5,0.65,11.5,32.0,25.57,15.96
2016,5,3,6,0,11.0,51.0,0.7,12.0,52.0,40.64,30.3
2016,5,3,6,15,26.0,72.5,0.6,12.0,78.5,56.04,44.56
2016,5,3,6,30,41.0,94.0,0.5,12.0,105.0,71.58,58.73
2016,5,3,6,45,56.0,115.0,0.45,12.5,133.0,86.58,71.98
2016,5,3,7,0,71.0,136.0,0.4,13.0,161.0,101.34,84.68
2016,5,3,7,15,114.0,160.5,0.4,13.0,208.0,114.24,95.65
2016,5,3,7,30,157.0,185.0,0.4,13.0,255.0,129.75,108.7
2016,5,3,7,45,172.0,208.5,0.45,13.5,293.0,143.89,120.18
2016,5,3,8,0,187.0,232.0,0.5,14.0,331.0,157.54,131.08
2016,5,3,8,15,219.0,251.5,0.6,14.5,379.0,186.04,140.86
2016,5,3,8,30,251.0,271.0,0.7,15.0,427.0,215.55,159.42
2016,5,3,8,45,305.5,281.0,0.85,15.5,484.0,255.38,187.93
2016,5,3,9,0,360.0,291.0,1.0,16.0,541.0,301.82,223.3
2016,5,3,9,15,364.0,309.0,1.05,16.5,574.5,344.06,257.48
2016,5,3,9,30,368.0,327.0,1.1,17.0,608.0,386.8,291.64
2016,5,3,9,45,249.5,363.0,1.2,17.5,557.5,389.3,296.39
2016,5,3,10,0,131.0,399.0,1.3,18.0,507.0,380.37,290.78
2016,5,3,10,15,120.0,411.0,1.25,18.0,512.5,397.53,303.72
2016,5,3,10,30,109.0,423.0,1.2,18.0,518.0,412.19,314.34
2016,5,3,10,45,196.0,429.0,1.2,18.5,604.5,487.37,369.66
2016,5,3,11,0,283.0,435.0,1.2,19.0,691.0,573.04,430.94
2016,5,3,11,15,371.0,407.5,1.15,19.0,747.0,636.16,476.07
2016,5,3,11,30,459.0,380.0,1.1,19.0,803.0,710.72,528.31
2016,5,3,11,45,313.0,426.5,1.1,19.0,715.5,649.82,483.29
2016,5,3,12,0,167.0,473.0,1.1,19.0,628.0,575.06,428.68
2016,5,3,12,15,360.5,413.5,1.1,19.0,748.0,715.47,531.4
2016,5,3,12,30,554.0,354.0,1.1,19.0,868.0,865.77,634.53
2016,5,3,12,45,506.5,362.5,1.1,19.0,828.5,848.61,620.92
2016,5,3,13,0,459.0,371.0,1.1,19.0,789.0,827.09,606.49
2016,5,3,13,15,441.5,368.0,1.2,19.0,764.0,820.04,603.68
2016,5,3,13,30,424.0,365.0,1.3,19.0,739.0,810.07,598.69
2016,5,3,13,45,474.0,336.5,1.4,19.0,743.0,839.49,621.86
2016,5,3,14,0,524.0,308.0,1.5,19.0,747.0,865.97,642.7
2016,5,3,14,15,447.5,325.0,1.6,18.5,690.0,809.62,605.95
2016,5,3,14,30,371.0,342.0,1.7,18.0,633.0,734.66,556.47
2016,5,3,14,45,546.0,254.5,1.8,18.0,659.5,831.66,631.11
2016,5,3,15,0,721.0,167.0,1.9,18.0,686.0,909.23,687.66
2016,5,3,15,15,558.0,210.5,2.0,17.5,598.0,781.74,601.59
2016,5,3,15,30,395.0,254.0,2.1,17.0,510.0,648.2,506.79
2016,5,3,15,45,308.0,249.5,2.25,17.0,440.0,557.32,440.94
2016,5,3,16,0,221.0,245.0,2.4,17.0,370.0,452.21,361.77
2016,5,3,16,15,126.5,213.0,2.45,16.5,283.0,332.58,268.63
2016,5,3,16,30,32.0,181.0,2.5,16.0,196.0,203.34,163.94
2016,5,3,16,45,287.0,139.5,2.55,16.0,250.5,379.96,313.87
2016,5,3,17,0,542.0,98.0,2.6,16.0,305.0,527.02,432.96
2016,5,3,17,15,463.0,99.5,2.5,15.5,257.5,443.52,365.79
2016,5,3,17,30,384.0,101.0,2.4,15.0,210.0,374.2,309.14
2016,5,3,17,45,326.0,85.0,2.3,15.0,164.5,303.38,249.54
2016,5,3,18,0,268.0,69.0,2.2,15.0,119.0,238.0,192.92
2016,5,3,18,15,184.5,50.5,2.0,14.5,80.0,154.18,120.75
2016,5,3,18,30,101.0,32.0,1.8,14.0,41.0,89.72,60.91
2016,5,3,18,45,50.5,16.0,1.6,13.5,20.5,30.83,0.0
2016,5,3,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,1.95,12.0,8.0,6.83,0.0
2016,5,4,5,30,0.0,16.0,2.0,12.0,16.0,13.21,0.0
2016,5,4,5,45,48.0,38.0,2.1,12.0,45.0,29.78,19.58
2016,5,4,6,0,96.0,60.0,2.2,12.0,74.0,45.89,34.91
2016,5,4,6,15,137.5,81.5,2.2,12.0,111.0,61.37,49.28
2016,5,4,6,30,179.0,103.0,2.2,12.0,148.0,74.97,61.76
2016,5,4,6,45,237.0,114.5,2.2,12.5,189.0,83.11,68.99
2016,5,4,7,0,295.0,126.0,2.2,13.0,230.0,91.05,75.81
2016,5,4,7,15,292.5,149.0,2.15,13.0,266.0,105.18,88.06
2016,5,4,7,30,290.0,172.0,2.1,13.0,302.0,118.66,99.54
2016,5,4,7,45,246.5,202.0,2.1,13.5,321.5,134.9,113.07
2016,5,4,8,0,203.0,232.0,2.1,14.0,341.0,157.85,132.13
2016,5,4,8,15,267.0,244.5,2.0,14.0,402.0,177.83,133.78
2016,5,4,8,30,331.0,257.0,1.9,14.0,463.0,217.66,159.28
2016,5,4,8,45,354.0,272.0,1.8,14.5,506.5,259.11,190.67
2016,5,4,9,0,377.0,287.0,1.7,15.0,550.0,303.46,225.95
2016,5,4,9,15,328.5,319.5,1.6,15.0,558.5,339.66,257.65
2016,5,4,9,30,280.0,352.0,1.5,15.0,567.0,370.59,284.06
2016,5,4,9,45,294.5,365.5,1.4,15.0,600.5,410.45,315.36
2016,5,4,10,0,309.0,379.0,1.3,15.0,634.0,451.79,347.09
2016,5,4,10,15,291.0,398.0,1.3,15.0,644.5,480.83,369.41
2016,5,4,10,30,273.0,417.0,1.3,15.0,655.0,507.92,389.73
2016,5,4,10,45,267.5,429.5,1.3,15.5,667.0,536.12,409.78
2016,5,4,11,0,262.0,442.0,1.3,16.0,679.0,563.46,428.74
2016,5,4,11,15,263.5,448.5,1.4,16.0,689.5,590.13,448.53
2016,5,4,11,30,265.0,455.0,1.5,16.0,700.0,616.24,467.78
2016,5,4,11,45,249.0,461.0,1.65,16.5,693.0,626.89,475.05
2016,5,4,12,0,233.0,467.0,1.8,17.0,686.0,625.51,473.95
2016,5,4,12,15,250.5,462.0,1.85,17.0,696.0,661.85,500.5
2016,5,4,12,30,268.0,457.0,1.9,17.0,706.0,687.68,519.41
2016,5,4,12,45,368.0,414.0,2.0,17.5,752.0,753.59,568.09
2016,5,4,13,0,468.0,371.0,2.1,18.0,798.0,834.68,625.82
2016,5,4,13,15,377.5,396.5,2.15,18.0,737.0,769.96,579.59
2016,5,4,13,30,287.0,422.0,2.2,18.0,676.0,716.15,541.07
2016,5,4,13,45,367.0,377.5,2.3,18.5,692.5,756.88,572.89
2016,5,4,14,0,447.0,333.0,2.4,19.0,709.0,813.36,614.23
2016,5,4,14,15,478.5,307.0,2.5,18.5,695.5,821.26,623.15
2016,5,4,14,30,510.0,281.0,2.6,18.0,682.0,825.81,630.32
2016,5,4,14,45,473.5,279.5,2.75,18.0,638.0,785.94,603.77
2016,5,4,15,0,437.0,278.0,2.9,18.0,594.0,744.52,575.97
2016,5,4,15,15,351.0,282.0,2.95,17.5,526.0,643.08,503.7
2016,5,4,15,30,265.0,286.0,3.0,17.0,458.0,563.21,445.11
2016,5,4,15,45,345.5,245.5,3.05,17.0,452.0,585.52,466.22
2016,5,4,16,0,426.0,205.0,3.1,17.0,446.0,620.01,495.36
2016,5,4,16,15,336.0,200.0,3.15,16.5,379.5,508.51,411.23
2016,5,4,16,30,246.0,195.0,3.2,16.0,313.0,421.06,343.45
2016,5,4,16,45,166.0,174.5,3.3,16.0,250.0,313.94,257.84
2016,5,4,17,0,86.0,154.0,3.4,16.0,187.0,215.67,176.85
2016,5,4,17,15,70.0,133.0,3.3,15.5,157.5,180.75,148.28
2016,5,4,17,30,54.0,112.0,3.2,15.0,128.0,147.06,120.0
2016,5,4,17,45,40.5,89.5,3.15,14.5,100.0,114.11,91.86
2016,5,4,18,0,27.0,67.0,3.1,14.0,72.0,82.04,64.03
2016,5,4,18,15,13.5,46.0,2.9,13.5,48.5,52.67,38.34
2016,5,4,18,30,0.0,25.0,2.7,13.0,25.0,21.12,10.6
2016,5,4,18,45,0.0,12.5,2.55,13.0,12.5,10.31,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.0,1.4,12.0,4.0,3.41,0.0
2016,5,5,5,30,0.0,8.0,1.6,12.0,8.0,6.57,0.0
2016,5,5,5,45,0.0,20.5,1.85,12.5,20.5,16.9,8.75
2016,5,5,6,0,0.0,33.0,2.1,13.0,33.0,27.26,18.45
2016,5,5,6,15,0.0,48.5,2.15,13.0,48.5,39.97,30.12
2016,5,5,6,30,0.0,64.0,2.2,13.0,64.0,52.26,41.33
2016,5,5,6,45,0.0,81.0,2.3,13.5,81.0,65.54,53.15
2016,5,5,7,0,0.0,98.0,2.4,14.0,98.0,78.7,64.63
2016,5,5,7,15,16.5,134.5,2.4,14.0,142.0,105.39,87.92
2016,5,5,7,30,33.0,171.0,2.4,14.0,186.0,125.39,105.03
2016,5,5,7,45,21.0,175.0,2.45,14.5,185.0,135.33,113.03
2016,5,5,8,0,9.0,179.0,2.5,15.0,184.0,139.15,115.7
2016,5,5,8,15,4.5,162.0,2.5,15.0,164.5,129.37,102.09
2016,5,5,8,30,0.0,145.0,2.5,15.0,145.0,117.67,92.35
2016,5,5,8,45,32.5,226.0,2.55,15.5,249.0,178.71,140.07
2016,5,5,9,0,65.0,307.0,2.6,16.0,353.0,247.17,192.86
2016,5,5,9,15,129.5,337.0,2.6,16.0,435.0,292.54,226.71
2016,5,5,9,30,194.0,367.0,2.6,16.0,517.0,351.83,272.08
2016,5,5,9,45,112.5,348.0,2.6,16.5,436.5,320.97,249.5
2016,5,5,10,0,31.0,329.0,2.6,17.0,356.0,279.48,217.61
2016,5,5,10,15,61.0,373.5,2.6,17.0,427.0,335.98,261.26
2016,5,5,10,30,91.0,418.0,2.6,17.0,498.0,396.9,307.52
2016,5,5,10,45,51.5,338.0,2.6,17.0,384.0,315.71,245.35
2016,5,5,11,0,12.0,258.0,2.6,17.0,270.0,223.72,173.76
2016,5,5,11,15,11.5,249.0,2.6,17.0,260.5,217.24,168.88
2016,5,5,11,30,11.0,240.0,2.6,17.0,251.0,210.52,163.58
2016,5,5,11,45,16.0,288.5,2.6,17.5,304.0,257.22,199.7
2016,5,5,12,0,21.0,337.0,2.6,18.0,357.0,305.14,236.06
2016,5,5,12,15,29.0,365.5,2.6,18.0,393.0,351.86,271.63
2016,5,5,12,30,37.0,394.0,2.6,18.0,429.0,389.76,300.23
2016,5,5,12,45,54.0,412.5,2.65,18.0,462.5,427.66,329.15
2016,5,5,13,0,71.0,431.0,2.7,18.0,496.0,466.65,358.71
2016,5,5,13,15,41.0,338.5,2.7,18.0,376.0,351.58,272.11
2016,5,5,13,30,11.0,246.0,2.7,18.0,256.0,222.78,172.76
2016,5,5,13,45,270.5,277.0,2.7,18.0,505.5,557.26,435.96
2016,5,5,14,0,530.0,308.0,2.7,18.0,755.0,869.68,661.41
2016,5,5,14,15,665.0,229.5,2.65,17.5,768.0,931.85,707.12
2016,5,5,14,30,800.0,151.0,2.6,17.0,781.0,973.16,736.64
2016,5,5,14,45,664.0,196.5,2.6,17.0,703.0,891.23,681.57
2016,5,5,15,0,528.0,242.0,2.6,17.0,625.0,793.2,612.69
2016,5,5,15,15,264.0,193.5,2.6,16.5,385.0,462.74,369.23
2016,5,5,15,30,0.0,145.0,2.6,16.0,145.0,123.74,96.29
2016,5,5,15,45,2.0,160.0,2.65,16.0,161.5,139.94,110.42
2016,5,5,16,0,4.0,175.0,2.7,16.0,178.0,156.96,124.72
2016,5,5,16,15,115.5,186.5,2.6,16.0,242.5,292.13,238.18
2016,5,5,16,30,227.0,198.0,2.5,16.0,307.0,408.71,333.05
2016,5,5,16,45,113.5,150.0,2.45,16.0,204.5,245.06,200.5
2016,5,5,17,0,0.0,102.0,2.4,16.0,102.0,87.87,68.61
2016,5,5,17,15,0.0,86.0,2.15,15.5,86.0,73.61,57.05
2016,5,5,17,30,0.0,70.0,1.9,15.0,70.0,59.32,45.09
2016,5,5,17,45,0.0,55.0,1.65,14.5,55.0,45.97,33.71
2016,5,5,18,0,0.0,40.0,1.4,14.0,40.0,33.07,22.54
2016,5,5,18,15,0.0,27.5,1.25,13.5,27.5,22.7,13.41
2016,5,5,18,30,0.0,15.0,1.1,13.0,15.0,12.35,3.99
2016,5,5,18,45,0.0,7.5,1.0,13.0,7.5,6.16,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.0,1.35,11.0,2.0,1.71,0.0
2016,5,6,5,30,0.0,4.0,1.5,11.0,4.0,3.28,0.0
2016,5,6,5,45,0.0,9.5,1.65,11.5,9.5,7.8,1.05
2016,5,6,6,0,0.0,15.0,1.8,12.0,15.0,12.33,5.32
2016,5,6,6,15,0.0,22.0,1.75,12.0,22.0,18.11,10.67
2016,5,6,6,30,0.0,29.0,1.7,12.0,29.0,23.91,16.01
2016,5,6,6,45,0.0,36.0,1.7,12.5,36.0,29.72,21.24
2016,5,6,7,0,0.0,43.0,1.7,13.0,43.0,35.54,26.39
2016,5,6,7,15,0.0,56.0,1.7,13.0,56.0,46.36,35.99
2016,5,6,7,30,0.0,69.0,1.7,13.0,69.0,57.22,45.5
2016,5,6,7,45,23.5,144.0,1.7,13.0,157.0,109.78,91.48
2016,5,6,8,0,47.0,219.0,1.7,13.0,245.0,156.14,131.07
2016,5,6,8,15,32.0,220.5,1.75,13.0,239.0,163.1,129.49
2016,5,6,8,30,17.0,222.0,1.8,13.0,233.0,175.61,139.56
2016,5,6,8,45,19.0,239.5,1.85,13.5,253.0,191.91,151.99
2016,5,6,9,0,21.0,257.0,1.9,14.0,273.0,208.61,164.73
2016,5,6,9,15,18.5,258.5,1.95,14.0,272.5,212.42,167.63
2016,5,6,9,30,16.0,260.0,2.0,14.0,272.0,215.58,170.04
2016,5,6,9,45,17.0,273.5,2.05,14.5,287.0,229.03,180.2
2016,5,6,10,0,18.0,287.0,2.1,15.0,302.0,242.69,190.42
2016,5,6,10,15,10.5,223.5,2.1,15.0,233.0,190.16,148.82
2016,5,6,10,30,3.0,160.0,2.1,15.0,164.0,134.92,104.66
2016,5,6,10,45,1.5,113.5,2.15,15.5,115.5,95.8,72.92
2016,5,6,11,0,0.0,67.0,2.2,16.0,67.0,56.06,40.44
2016,5,6,11,15,0.0,69.5,2.15,16.0,69.5,58.19,42.18
2016,5,6,11,30,0.0,72.0,2.1,16.0,72.0,60.31,43.89
2016,5,6,11,45,5.0,144.0,2.1,16.0,149.0,125.14,96.47
2016,5,6,12,0,10.0,216.0,2.1,16.0,226.0,191.2,149.01
2016,5,6,12,15,12.0,246.5,2.05,16.0,258.5,220.13,171.59
2016,5,6,12,30,14.0,277.0,2.0,16.0,291.0,249.6,194.52
2016,5,6,12,45,12.5,254.0,2.0,16.0,266.0,229.01,178.46
2016,5,6,13,0,11.0,231.0,2.0,16.0,241.0,208.08,162.23
2016,5,6,13,15,5.5,163.0,1.95,15.5,168.0,143.62,111.4
2016,5,6,13,30,0.0,95.0,1.9,15.0,95.0,79.7,59.93
2016,5,6,13,45,0.0,102.0,1.85,15.0,102.0,85.63,64.91
2016,5,6,14,0,0.0,109.0,1.8,15.0,109.0,91.58,69.84
2016,5,6,14,15,8.0,189.0,1.8,15.0,195.5,169.84,133.53
2016,5,6,14,30,16.0,269.0,1.8,15.0,282.0,251.84,198.78
2016,5,6,14,45,9.0,218.0,1.8,15.0,225.5,198.06,156.12
2016,5,6,15,0,2.0,167.0,1.8,15.0,169.0,144.92,113.67
2016,5,6,15,15,2.0,170.5,1.7,15.0,172.5,148.49,116.93
2016,5,6,15,30,2.0,174.0,1.6,15.0,176.0,152.29,120.28
2016,5,6,15,45,22.0,201.0,1.55,15.0,214.0,196.89,157.47
2016,5,6,16,0,42.0,228.0,1.5,15.0,252.0,259.13,208.18
2016,5,6,16,15,21.0,153.5,1.35,14.5,165.5,161.95,129.9
2016,5,6,16,30,0.0,79.0,1.2,14.0,79.0,65.58,50.0
2016,5,6,16,45,0.0,82.0,1.1,14.0,82.0,68.24,52.56
2016,5,6,17,0,0.0,85.0,1.0,14.0,85.0,71.55,55.52
2016,5,6,17,15,0.0,71.5,0.85,14.0,71.5,59.66,45.55
2016,5,6,17,30,0.0,58.0,0.7,14.0,58.0,48.03,35.68
2016,5,6,17,45,0.0,45.5,0.55,14.0,45.5,37.62,26.71
2016,5,6,18,0,0.0,33.0,0.4,14.0,33.0,27.24,17.65
2016,5,6,18,15,0.0,22.5,0.45,13.5,22.5,18.54,9.98
2016,5,6,18,30,0.0,12.0,0.5,13.0,12.0,9.86,2.15
2016,5,6,18,45,0.0,6.0,0.55,13.0,6.0,4.92,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.5,10.5,1.15,11.0,10.5,8.96,0.0
2016,5,7,5,30,1.0,21.0,1.4,11.0,21.0,17.18,4.18
2016,5,7,5,45,44.5,42.0,1.65,11.5,49.0,32.7,22.52
2016,5,7,6,0,88.0,63.0,1.9,12.0,77.0,48.07,36.98
2016,5,7,6,15,123.0,84.5,1.95,12.0,112.5,63.45,51.22
2016,5,7,6,30,158.0,106.0,2.0,12.0,148.0,78.54,64.98
2016,5,7,6,45,204.5,120.5,2.1,12.5,186.5,86.63,72.12
2016,5,7,7,0,251.0,135.0,2.2,13.0,225.0,96.21,80.34
2016,5,7,7,15,222.0,161.5,2.25,13.0,250.5,111.86,93.88
2016,5,7,7,30,193.0,188.0,2.3,13.0,276.0,132.16,111.27
2016,5,7,7,45,139.5,210.5,2.35,13.5,278.0,144.72,121.51
2016,5,7,8,0,86.0,233.0,2.4,14.0,280.0,164.46,137.75
2016,5,7,8,15,198.0,249.0,2.4,14.0,370.0,183.73,140.7
2016,5,7,8,30,310.0,265.0,2.4,14.0,460.0,219.7,161.96
2016,5,7,8,45,278.0,293.0,2.4,14.5,477.5,257.22,192.69
2016,5,7,9,0,246.0,321.0,2.4,15.0,495.0,291.37,221.66
2016,5,7,9,15,158.5,335.0,2.35,15.0,450.0,300.2,232.38
2016,5,7,9,30,71.0,349.0,2.3,15.0,405.0,296.36,231.71
2016,5,7,9,45,44.0,315.0,2.3,15.5,350.0,268.78,210.31
2016,5,7,10,0,17.0,281.0,2.3,16.0,295.0,237.44,185.59
2016,5,7,10,15,12.5,246.0,2.25,16.0,257.0,209.36,163.48
2016,5,7,10,30,8.0,211.0,2.2,16.0,219.0,179.76,140.0
2016,5,7,10,45,9.0,220.0,2.2,16.5,229.0,188.86,146.91
2016,5,7,11,0,10.0,229.0,2.2,17.0,239.0,198.13,153.83
2016,5,7,11,15,5.0,154.0,2.15,17.0,159.0,132.7,101.91
2016,5,7,11,30,0.0,79.0,2.1,17.0,79.0,66.19,48.4
2016,5,7,11,45,5.5,155.5,2.05,17.5,161.0,135.27,103.96
2016,5,7,12,0,11.0,232.0,2.0,18.0,243.0,205.73,159.16
2016,5,7,12,15,6.5,190.0,1.95,18.0,196.5,166.49,128.14
2016,5,7,12,30,2.0,148.0,1.9,18.0,150.0,126.78,96.7
2016,5,7,12,45,6.5,195.0,1.9,18.0,201.0,171.76,132.55
2016,5,7,13,0,11.0,242.0,1.9,18.0,252.0,217.74,168.59
2016,5,7,13,15,10.5,235.5,1.9,18.0,245.0,212.16,164.22
2016,5,7,13,30,10.0,229.0,1.9,18.0,238.0,206.44,159.93
2016,5,7,13,45,6.0,191.0,1.95,18.0,196.5,169.1,130.69
2016,5,7,14,0,2.0,153.0,2.0,18.0,155.0,131.79,101.2
2016,5,7,14,15,1.0,132.5,2.0,18.0,133.5,112.9,86.26
2016,5,7,14,30,0.0,112.0,2.0,18.0,112.0,94.07,71.22
2016,5,7,14,45,0.0,126.5,2.05,18.0,126.5,106.7,81.59
2016,5,7,15,0,0.0,141.0,2.1,18.0,141.0,119.59,92.17
2016,5,7,15,15,43.0,216.0,2.1,17.5,244.5,243.56,193.31
2016,5,7,15,30,86.0,291.0,2.1,17.0,348.0,364.45,289.16
2016,5,7,15,45,68.5,263.0,2.1,17.0,306.0,319.14,253.76
2016,5,7,16,0,51.0,235.0,2.1,17.0,264.0,274.3,218.98
2016,5,7,16,15,134.0,218.0,2.05,16.5,285.5,342.25,276.42
2016,5,7,16,30,217.0,201.0,2.0,16.0,307.0,386.75,314.45
2016,5,7,16,45,108.5,135.5,1.95,16.0,188.5,223.91,182.98
2016,5,7,17,0,0.0,70.0,1.9,16.0,70.0,58.04,43.55
2016,5,7,17,15,0.0,59.5,1.8,15.5,59.5,49.27,36.46
2016,5,7,17,30,0.0,49.0,1.7,15.0,49.0,40.52,29.11
2016,5,7,17,45,174.0,56.5,1.65,15.0,90.5,166.98,137.77
2016,5,7,18,0,348.0,64.0,1.6,15.0,132.0,270.38,219.77
2016,5,7,18,15,256.0,49.5,1.45,14.5,91.5,192.86,152.11
2016,5,7,18,30,164.0,35.0,1.3,14.0,51.0,125.75,91.16
2016,5,7,18,45,82.0,17.5,1.2,13.5,25.5,58.09,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,50.5,12.0,0.85,12.0,15.5,10.24,0.0
2016,5,8,5,30,101.0,24.0,1.0,12.0,31.0,18.96,6.18
2016,5,8,5,45,201.0,40.0,1.15,12.5,68.0,30.62,20.76
2016,5,8,6,0,301.0,56.0,1.3,13.0,105.0,42.52,32.0
2016,5,8,6,15,150.5,54.5,1.35,13.5,79.0,42.05,31.97
2016,5,8,6,30,0.0,53.0,1.4,14.0,53.0,43.87,33.72
2016,5,8,6,45,0.0,66.5,1.45,14.5,66.5,54.92,43.53
2016,5,8,7,0,0.0,80.0,1.5,15.0,80.0,65.67,52.86
2016,5,8,7,15,0.0,102.0,1.45,15.0,102.0,82.58,67.56
2016,5,8,7,30,0.0,124.0,1.4,15.0,124.0,99.21,81.8
2016,5,8,7,45,2.0,147.5,1.4,15.5,148.5,116.67,96.39
2016,5,8,8,0,4.0,171.0,1.4,16.0,173.0,133.86,110.51
2016,5,8,8,15,142.0,221.5,1.4,16.0,311.0,164.28,125.4
2016,5,8,8,30,280.0,272.0,1.4,16.0,449.0,219.87,161.62
2016,5,8,8,45,287.5,292.5,1.45,16.5,485.0,258.65,191.16
2016,5,8,9,0,295.0,313.0,1.5,17.0,521.0,298.67,222.93
2016,5,8,9,15,152.5,271.0,1.55,17.0,379.0,255.01,194.97
2016,5,8,9,30,10.0,229.0,1.6,17.0,237.0,189.51,147.31
2016,5,8,9,45,25.5,289.5,1.7,17.0,311.0,241.64,188.06
2016,5,8,10,0,41.0,350.0,1.8,17.0,385.0,299.87,232.71
2016,5,8,10,15,32.5,340.5,1.9,17.0,369.0,294.26,228.21
2016,5,8,10,30,24.0,331.0,2.0,17.0,353.0,286.61,222.32
2016,5,8,10,45,19.0,303.0,2.1,17.5,320.5,263.5,204.13
2016,5,8,11,0,14.0,275.0,2.2,18.0,288.0,239.09,184.92
2016,5,8,11,15,15.0,278.0,2.3,18.0,292.0,244.02,188.83
2016,5,8,11,30,16.0,281.0,2.4,18.0,296.0,248.99,192.71
2016,5,8,11,45,17.5,304.0,2.5,18.5,320.5,271.51,209.71
2016,5,8,12,0,19.0,327.0,2.6,19.0,345.0,294.44,226.86
2016,5,8,12,15,20.0,325.0,2.65,19.0,344.5,295.44,227.67
2016,5,8,12,30,21.0,323.0,2.7,19.0,344.0,296.32,228.5
2016,5,8,12,45,37.5,369.5,2.8,19.0,405.0,370.36,285.27
2016,5,8,13,0,54.0,416.0,2.9,19.0,466.0,434.59,333.67
2016,5,8,13,15,56.5,405.5,2.9,18.5,457.0,431.06,331.81
2016,5,8,13,30,59.0,395.0,2.9,18.0,448.0,427.02,329.91
2016,5,8,13,45,58.5,384.5,2.95,18.0,435.5,419.56,324.82
2016,5,8,14,0,58.0,374.0,3.0,18.0,423.0,411.62,319.42
2016,5,8,14,15,57.5,360.0,3.0,18.0,407.5,399.65,310.94
2016,5,8,14,30,57.0,346.0,3.0,18.0,392.0,387.25,302.15
2016,5,8,14,45,74.0,339.0,3.0,18.0,395.5,398.88,312.29
2016,5,8,15,0,91.0,332.0,3.0,18.0,399.0,409.93,321.94
2016,5,8,15,15,90.0,312.5,2.95,17.5,375.5,389.65,307.72
2016,5,8,15,30,89.0,293.0,2.9,17.0,352.0,368.91,293.13
2016,5,8,15,45,88.0,271.5,2.9,17.0,326.5,345.54,275.88
2016,5,8,16,0,87.0,250.0,2.9,17.0,301.0,321.76,258.16
2016,5,8,16,15,86.5,226.5,2.85,16.5,273.0,295.75,238.9
2016,5,8,16,30,86.0,203.0,2.8,16.0,245.0,269.34,218.99
2016,5,8,16,45,359.0,146.0,2.8,16.0,291.0,455.46,374.12
2016,5,8,17,0,632.0,89.0,2.8,16.0,337.0,576.52,472.05
2016,5,8,17,15,586.5,82.0,2.75,15.5,286.5,508.7,418.49
2016,5,8,17,30,541.0,75.0,2.7,15.0,236.0,443.33,366.11
2016,5,8,17,45,482.0,65.5,2.65,15.0,188.0,370.53,305.13
2016,5,8,18,0,423.0,56.0,2.6,15.0,140.0,302.64,246.26
2016,5,8,18,15,327.0,44.5,2.45,14.5,98.0,221.42,175.59
2016,5,8,18,30,231.0,33.0,2.3,14.0,56.0,148.9,109.39
2016,5,8,18,45,115.5,16.5,2.2,13.5,28.0,68.1,0.07
2016,5,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,60.0,13.5,1.9,11.0,17.5,11.52,0.0
2016,5,9,5,30,120.0,27.0,2.0,11.0,35.0,20.84,8.28
2016,5,9,5,45,230.5,41.5,2.1,11.0,74.0,31.83,22.0
2016,5,9,6,0,341.0,56.0,2.2,11.0,113.0,42.69,32.44
2016,5,9,6,15,180.5,76.0,2.2,11.0,107.0,57.04,45.75
2016,5,9,6,30,20.0,96.0,2.2,11.0,101.0,75.11,62.19
2016,5,9,6,45,28.0,116.5,2.25,11.5,125.5,87.9,73.53
2016,5,9,7,0,36.0,137.0,2.3,12.0,150.0,102.22,85.96
2016,5,9,7,15,20.5,144.0,2.3,12.0,151.5,112.1,94.42
2016,5,9,7,30,5.0,151.0,2.3,12.0,153.0,118.03,99.3
2016,5,9,7,45,11.0,173.0,2.3,12.5,179.0,134.17,112.79
2016,5,9,8,0,17.0,195.0,2.3,13.0,205.0,150.12,125.92
2016,5,9,8,15,16.0,207.0,2.3,13.0,217.0,161.64,128.94
2016,5,9,8,30,15.0,219.0,2.3,13.0,229.0,173.39,137.96
2016,5,9,8,45,58.5,272.5,2.35,13.5,314.0,214.33,168.48
2016,5,9,9,0,102.0,326.0,2.4,14.0,399.0,268.88,209.87
2016,5,9,9,15,60.5,301.0,2.4,14.0,345.0,250.4,196.68
2016,5,9,9,30,19.0,276.0,2.4,14.0,291.0,228.81,180.53
2016,5,9,9,45,25.5,305.0,2.45,14.5,326.5,253.07,199.2
2016,5,9,10,0,32.0,334.0,2.5,15.0,362.0,283.22,222.21
2016,5,9,10,15,74.0,382.5,2.55,15.5,447.5,349.23,272.78
2016,5,9,10,30,116.0,431.0,2.6,16.0,533.0,421.63,327.38
2016,5,9,10,45,286.5,401.0,2.65,16.5,660.5,522.87,404.7
2016,5,9,11,0,457.0,371.0,2.7,17.0,788.0,641.17,492.96
2016,5,9,11,15,683.5,248.0,2.75,17.0,881.0,734.65,564.89
2016,5,9,11,30,910.0,125.0,2.8,17.0,974.0,826.34,633.65
2016,5,9,11,45,910.5,125.0,2.85,17.5,979.0,862.91,657.24
2016,5,9,12,0,911.0,125.0,2.9,18.0,984.0,896.52,679.07
2016,5,9,12,15,910.5,125.0,2.95,18.0,981.0,926.13,699.39
2016,5,9,12,30,910.0,125.0,3.0,18.0,978.0,952.44,717.5
2016,5,9,12,45,907.5,124.5,3.05,18.0,967.5,972.98,731.8
2016,5,9,13,0,905.0,124.0,3.1,18.0,957.0,989.87,743.76
2016,5,9,13,15,901.5,123.5,3.15,18.0,939.5,1002.06,752.72
2016,5,9,13,30,898.0,123.0,3.2,18.0,922.0,1010.44,759.29
2016,5,9,13,45,892.0,122.0,3.25,18.0,897.0,1012.03,761.47
2016,5,9,14,0,886.0,121.0,3.3,18.0,872.0,1009.76,761.26
2016,5,9,14,15,878.5,119.0,3.3,18.0,840.5,1001.18,756.55
2016,5,9,14,30,871.0,117.0,3.3,18.0,809.0,988.86,749.48
2016,5,9,14,45,860.5,115.0,3.35,18.0,771.5,970.01,738.46
2016,5,9,15,0,850.0,113.0,3.4,18.0,734.0,947.74,725.17
2016,5,9,15,15,836.5,110.5,3.35,17.5,691.5,929.67,715.49
2016,5,9,15,30,823.0,108.0,3.3,17.0,649.0,897.38,695.82
2016,5,9,15,45,805.5,104.5,3.3,17.0,602.0,857.63,669.81
2016,5,9,16,0,788.0,101.0,3.3,17.0,555.0,815.58,641.91
2016,5,9,16,15,764.5,97.0,3.2,16.5,505.0,765.98,608.75
2016,5,9,16,30,741.0,93.0,3.1,16.0,455.0,715.1,574.05
2016,5,9,16,45,708.5,88.5,3.05,16.0,403.0,659.66,534.34
2016,5,9,17,0,676.0,84.0,3.0,16.0,351.0,600.9,490.56
2016,5,9,17,15,632.0,78.0,2.85,15.5,299.0,533.4,438.28
2016,5,9,17,30,588.0,72.0,2.7,15.0,247.0,468.09,385.9
2016,5,9,17,45,518.0,64.5,2.55,14.5,197.0,389.11,320.49
2016,5,9,18,0,448.0,57.0,2.4,14.0,147.0,315.95,257.71
2016,5,9,18,15,349.0,46.0,2.1,13.5,103.5,232.53,185.04
2016,5,9,18,30,250.0,35.0,1.8,13.0,60.0,158.58,117.72
2016,5,9,18,45,125.0,17.5,1.55,12.5,30.0,72.92,9.53
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.0,13.5,1.8,11.0,18.0,11.52,0.0
2016,5,10,5,30,124.0,27.0,1.9,11.0,36.0,20.83,8.98
2016,5,10,5,45,238.0,41.5,2.0,11.5,76.0,31.84,22.04
2016,5,10,6,0,352.0,56.0,2.1,12.0,116.0,42.73,32.37
2016,5,10,6,15,176.0,52.5,2.05,12.0,82.5,40.81,31.08
2016,5,10,6,30,0.0,49.0,2.0,12.0,49.0,40.53,31.0
2016,5,10,6,45,0.0,60.5,1.95,12.5,60.5,50.11,39.56
2016,5,10,7,0,0.0,72.0,1.9,13.0,72.0,59.66,47.93
2016,5,10,7,15,0.0,93.5,1.85,13.0,93.5,76.39,62.62
2016,5,10,7,30,0.0,115.0,1.8,13.0,115.0,92.82,76.85
2016,5,10,7,45,0.0,136.0,1.75,13.5,136.0,108.64,90.19
2016,5,10,8,0,0.0,157.0,1.7,14.0,157.0,124.24,103.14
2016,5,10,8,15,8.5,190.0,1.55,14.5,195.0,149.56,118.45
2016,5,10,8,30,17.0,223.0,1.4,15.0,233.0,176.48,139.0
2016,5,10,8,45,60.0,275.0,1.3,15.5,316.5,216.21,167.98
2016,5,10,9,0,103.0,327.0,1.2,16.0,400.0,269.73,207.68
2016,5,10,9,15,239.0,329.0,1.2,16.5,511.5,316.09,239.64
2016,5,10,9,30,375.0,331.0,1.2,17.0,623.0,390.18,294.21
2016,5,10,9,45,598.0,244.5,1.25,17.5,733.0,450.65,339.12
2016,5,10,10,0,821.0,158.0,1.3,18.0,843.0,535.07,403.19
2016,5,10,10,15,828.5,160.0,1.35,18.5,870.0,588.76,444.55
2016,5,10,10,30,836.0,162.0,1.4,19.0,897.0,641.45,484.06
2016,5,10,10,45,842.5,162.5,1.45,19.5,917.5,691.03,520.19
2016,5,10,11,0,849.0,163.0,1.5,20.0,938.0,739.02,554.21
2016,5,10,11,15,852.0,163.5,1.55,20.0,950.5,782.61,585.46
2016,5,10,11,30,855.0,164.0,1.6,20.0,963.0,823.9,614.6
2016,5,10,11,45,858.0,163.0,1.7,20.5,969.0,861.35,638.94
2016,5,10,12,0,861.0,162.0,1.8,21.0,975.0,896.08,661.32
2016,5,10,12,15,860.5,161.5,1.9,21.0,972.0,925.27,681.28
2016,5,10,12,30,860.0,161.0,2.0,21.0,969.0,951.18,699.18
2016,5,10,12,45,863.5,156.5,2.15,21.5,960.0,959.73,705.04
2016,5,10,13,0,867.0,152.0,2.3,22.0,951.0,978.45,717.75
2016,5,10,13,15,862.5,151.0,2.4,22.0,933.0,989.13,726.04
2016,5,10,13,30,858.0,150.0,2.5,22.0,915.0,1010.38,741.43
2016,5,10,13,45,851.0,148.5,2.6,22.0,889.5,1010.68,743.17
2016,5,10,14,0,844.0,147.0,2.7,22.0,864.0,1007.13,742.72
2016,5,10,14,15,835.0,144.5,2.75,21.5,832.0,996.79,738.88
2016,5,10,14,30,826.0,142.0,2.8,21.0,800.0,982.76,732.73
2016,5,10,14,45,815.5,139.0,2.9,21.0,763.0,963.19,721.95
2016,5,10,15,0,805.0,136.0,3.0,21.0,726.0,940.24,708.89
2016,5,10,15,15,790.0,132.5,3.05,20.5,683.5,909.34,691.29
2016,5,10,15,30,775.0,129.0,3.1,20.0,641.0,875.61,671.57
2016,5,10,15,45,758.5,124.0,3.2,20.0,594.5,841.62,650.44
2016,5,10,16,0,742.0,119.0,3.3,20.0,548.0,800.05,623.59
2016,5,10,16,15,717.0,114.0,3.35,19.5,498.5,749.56,590.71
2016,5,10,16,30,692.0,109.0,3.4,19.0,449.0,698.05,556.32
2016,5,10,16,45,663.0,102.0,3.45,18.5,398.0,640.58,516.42
2016,5,10,17,0,634.0,95.0,3.5,18.0,347.0,583.18,474.22
2016,5,10,17,15,588.0,88.0,3.45,17.5,295.5,514.99,421.65
2016,5,10,17,30,542.0,81.0,3.4,17.0,244.0,449.21,369.12
2016,5,10,17,45,481.0,71.5,3.35,16.5,195.5,375.24,308.03
2016,5,10,18,0,420.0,62.0,3.3,16.0,147.0,306.25,248.94
2016,5,10,18,15,324.5,49.5,3.1,15.5,103.5,222.21,176.2
2016,5,10,18,30,229.0,37.0,2.9,15.0,60.0,152.37,113.12
2016,5,10,18,45,114.5,18.5,2.7,14.5,30.0,70.97,16.05
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,97.0,13.0,1.65,11.0,20.0,11.1,0.0
2016,5,11,5,30,194.0,26.0,1.9,11.0,40.0,20.22,9.1
2016,5,11,5,45,304.0,38.0,2.15,11.5,81.0,30.81,21.2
2016,5,11,6,0,414.0,50.0,2.4,12.0,122.0,40.11,30.07
2016,5,11,6,15,486.0,58.5,2.35,12.5,170.5,46.08,35.73
2016,5,11,6,30,558.0,67.0,2.3,13.0,219.0,51.94,41.08
2016,5,11,6,45,279.0,71.0,2.25,13.5,147.0,51.11,40.28
2016,5,11,7,0,0.0,75.0,2.2,14.0,75.0,61.97,49.78
2016,5,11,7,15,0.0,100.5,2.1,14.5,100.5,81.59,66.82
2016,5,11,7,30,0.0,126.0,2.0,15.0,126.0,100.76,83.15
2016,5,11,7,45,5.0,155.5,1.95,15.5,158.0,122.39,101.33
2016,5,11,8,0,10.0,185.0,1.9,16.0,190.0,143.54,118.8
2016,5,11,8,15,12.0,202.0,1.85,16.0,209.0,158.09,124.58
2016,5,11,8,30,14.0,219.0,1.8,16.0,228.0,173.33,136.2
2016,5,11,8,45,48.0,270.0,1.75,16.5,304.0,210.65,163.76
2016,5,11,9,0,82.0,321.0,1.7,17.0,380.0,260.41,200.98
2016,5,11,9,15,105.5,346.5,1.65,17.5,426.5,295.41,227.03
2016,5,11,9,30,129.0,372.0,1.6,18.0,473.0,329.35,252.31
2016,5,11,9,45,494.5,254.5,1.6,18.5,664.5,412.97,312.45
2016,5,11,10,0,860.0,137.0,1.6,19.0,856.0,537.22,404.95
2016,5,11,10,15,867.0,138.5,1.6,19.0,883.0,590.68,446.76
2016,5,11,10,30,874.0,140.0,1.6,19.0,910.0,642.91,486.87
2016,5,11,10,45,878.5,141.0,1.6,19.5,930.0,691.7,522.39
2016,5,11,11,0,883.0,142.0,1.6,20.0,950.0,738.59,555.48
2016,5,11,11,15,886.0,143.0,1.65,20.0,963.0,782.31,587.01
2016,5,11,11,30,889.0,144.0,1.7,20.0,976.0,823.66,615.45
2016,5,11,11,45,892.5,142.5,1.8,20.5,981.5,860.84,639.6
2016,5,11,12,0,896.0,141.0,1.9,21.0,987.0,895.3,661.83
2016,5,11,12,15,895.0,140.5,1.95,21.0,983.5,923.78,680.81
2016,5,11,12,30,894.0,140.0,2.0,21.0,980.0,948.98,697.71
2016,5,11,12,45,899.0,134.5,2.05,21.0,971.5,971.81,713.15
2016,5,11,13,0,904.0,129.0,2.1,21.0,963.0,991.13,726.4
2016,5,11,13,15,899.5,128.0,2.15,21.0,944.5,1001.92,734.26
2016,5,11,13,30,895.0,127.0,2.2,21.0,926.0,1008.87,739.85
2016,5,11,13,45,889.5,125.0,2.3,21.0,901.0,1010.0,742.4
2016,5,11,14,0,884.0,123.0,2.4,21.0,876.0,1007.26,742.59
2016,5,11,14,15,875.5,121.5,2.45,21.0,844.0,998.27,738.29
2016,5,11,14,30,867.0,120.0,2.5,21.0,812.0,985.58,731.7
2016,5,11,14,45,856.0,117.5,2.55,21.0,774.0,965.84,720.53
2016,5,11,15,0,845.0,115.0,2.6,21.0,736.0,953.98,714.72
2016,5,11,15,15,830.5,112.5,2.6,20.5,693.0,923.92,697.51
2016,5,11,15,30,816.0,110.0,2.6,20.0,650.0,890.94,678.3
2016,5,11,15,45,798.0,106.5,2.6,20.0,603.0,851.02,652.81
2016,5,11,16,0,780.0,103.0,2.6,20.0,556.0,808.86,625.49
2016,5,11,16,15,756.0,99.0,2.55,19.5,505.5,759.23,593.26
2016,5,11,16,30,732.0,95.0,2.5,19.0,455.0,712.05,562.19
2016,5,11,16,45,700.0,90.0,2.45,19.0,403.5,653.28,520.78
2016,5,11,17,0,668.0,85.0,2.4,19.0,352.0,594.76,477.89
2016,5,11,17,15,624.0,78.5,2.25,18.0,300.0,527.19,427.3
2016,5,11,17,30,580.0,72.0,2.1,17.0,248.0,461.86,376.48
2016,5,11,17,45,517.5,64.0,1.95,16.5,198.5,387.15,315.43
2016,5,11,18,0,455.0,56.0,1.8,16.0,149.0,317.56,256.45
2016,5,11,18,15,360.5,45.0,1.6,15.5,106.0,236.07,186.37
2016,5,11,18,30,266.0,34.0,1.4,15.0,63.0,164.8,122.56
2016,5,11,18,45,133.0,17.0,1.25,14.5,31.5,75.08,23.23
2016,5,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,69.0,14.0,1.4,11.0,19.5,11.95,0.0
2016,5,12,5,30,138.0,28.0,1.7,11.0,39.0,21.6,10.59
2016,5,12,5,45,232.0,43.5,2.0,11.5,77.5,33.28,23.41
2016,5,12,6,0,326.0,59.0,2.3,12.0,116.0,44.75,34.22
2016,5,12,6,15,397.5,70.5,2.3,12.0,163.5,52.98,41.99
2016,5,12,6,30,469.0,82.0,2.3,12.0,211.0,61.05,49.42
2016,5,12,6,45,234.5,82.0,2.35,12.5,146.5,58.16,46.75
2016,5,12,7,0,0.0,82.0,2.4,13.0,82.0,67.28,54.69
2016,5,12,7,15,1.0,115.0,2.4,13.5,115.5,92.11,76.34
2016,5,12,7,30,2.0,148.0,2.4,14.0,149.0,116.14,96.89
2016,5,12,7,45,20.5,183.5,2.4,14.5,195.0,141.41,118.14
2016,5,12,8,0,39.0,219.0,2.4,15.0,241.0,156.45,130.31
2016,5,12,8,15,68.5,252.0,2.35,15.0,294.5,184.41,144.66
2016,5,12,8,30,98.0,285.0,2.3,15.0,348.0,217.97,168.98
2016,5,12,8,45,442.5,210.0,2.3,15.5,523.0,229.52,162.99
2016,5,12,9,0,787.0,135.0,2.3,16.0,698.0,302.27,210.72
2016,5,12,9,15,799.5,138.0,2.25,16.0,736.5,359.42,260.93
2016,5,12,9,30,812.0,141.0,2.2,16.0,775.0,417.1,311.1
2016,5,12,9,45,823.5,142.0,2.2,16.5,809.0,473.09,358.28
2016,5,12,10,0,835.0,143.0,2.2,17.0,843.0,528.95,403.84
2016,5,12,10,15,842.0,145.0,2.15,17.5,869.5,582.76,446.14
2016,5,12,10,30,849.0,147.0,2.1,18.0,896.0,635.48,486.1
2016,5,12,10,45,852.0,149.0,2.1,18.5,915.5,679.84,519.11
2016,5,12,11,0,855.0,151.0,2.1,19.0,935.0,725.26,551.81
2016,5,12,11,15,858.0,152.0,2.1,19.0,947.5,767.81,582.69
2016,5,12,11,30,861.0,153.0,2.1,19.0,960.0,808.09,610.86
2016,5,12,11,45,861.0,154.0,2.1,19.5,964.5,843.51,633.31
2016,5,12,12,0,861.0,155.0,2.1,20.0,969.0,876.17,653.7
2016,5,12,12,15,860.5,155.0,2.1,20.0,966.5,904.65,672.44
2016,5,12,12,30,860.0,155.0,2.1,20.0,964.0,930.05,689.14
2016,5,12,12,45,842.0,164.0,2.15,20.5,949.5,958.27,706.91
2016,5,12,13,0,824.0,173.0,2.2,21.0,935.0,969.48,713.5
2016,5,12,13,15,819.5,172.0,2.25,21.0,917.5,980.08,721.33
2016,5,12,13,30,815.0,171.0,2.3,21.0,900.0,986.98,726.88
2016,5,12,13,45,814.0,166.0,2.4,21.0,877.0,989.63,730.33
2016,5,12,14,0,813.0,161.0,2.5,21.0,854.0,988.52,731.47
2016,5,12,14,15,804.0,158.5,2.55,20.5,823.0,978.38,727.68
2016,5,12,14,30,795.0,156.0,2.6,20.0,792.0,964.66,721.66
2016,5,12,14,45,789.5,150.0,2.7,20.0,756.5,947.23,712.29
2016,5,12,15,0,784.0,144.0,2.8,20.0,721.0,926.36,700.57
2016,5,12,15,15,768.5,140.5,2.8,19.5,678.5,895.45,682.48
2016,5,12,15,30,753.0,137.0,2.8,19.0,636.0,867.88,666.61
2016,5,12,15,45,739.0,130.5,2.85,19.0,591.0,829.67,642.17
2016,5,12,16,0,725.0,124.0,2.9,19.0,546.0,789.18,615.86
2016,5,12,16,15,699.5,119.0,2.9,18.5,496.5,738.94,582.89
2016,5,12,16,30,674.0,114.0,2.9,18.0,447.0,687.74,548.53
2016,5,12,16,45,643.0,107.0,2.95,17.5,396.5,629.6,507.78
2016,5,12,17,0,612.0,100.0,3.0,17.0,346.0,571.72,465.26
2016,5,12,17,15,566.5,92.5,3.0,16.0,295.0,504.38,414.29
2016,5,12,17,30,521.0,85.0,3.0,15.0,244.0,439.43,363.15
2016,5,12,17,45,455.5,75.5,3.05,14.5,195.0,364.06,300.84
2016,5,12,18,0,390.0,66.0,3.1,14.0,146.0,291.3,238.65
2016,5,12,18,15,299.5,52.5,3.0,13.5,103.5,213.63,170.93
2016,5,12,18,30,209.0,39.0,2.9,13.0,61.0,145.99,110.15
2016,5,12,18,45,104.5,19.5,2.85,12.5,30.5,69.36,26.11
2016,5,12,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
