Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,78.5,14.5,2.3,11.0,21.0,12.38,0.0
2016,5,13,5,30,157.0,29.0,2.4,11.0,42.0,22.4,11.58
2016,5,13,5,45,265.0,43.0,2.55,11.0,83.0,33.02,23.28
2016,5,13,6,0,373.0,57.0,2.7,11.0,124.0,43.51,33.28
2016,5,13,6,15,444.5,67.5,2.75,11.0,172.0,53.11,42.29
2016,5,13,6,30,516.0,78.0,2.8,11.0,220.0,60.26,48.91
2016,5,13,6,45,306.0,113.5,2.9,11.5,202.5,83.19,69.35
2016,5,13,7,0,96.0,149.0,3.0,12.0,185.0,106.83,90.04
2016,5,13,7,15,48.0,122.0,3.0,12.5,140.0,94.48,78.69
2016,5,13,7,30,0.0,95.0,3.0,13.0,95.0,78.08,63.85
2016,5,13,7,45,0.0,116.0,3.0,13.5,116.0,94.23,77.67
2016,5,13,8,0,0.0,137.0,3.0,14.0,137.0,110.12,91.04
2016,5,13,8,15,0.0,128.0,3.0,14.0,128.0,104.28,81.86
2016,5,13,8,30,0.0,119.0,3.0,14.0,119.0,97.88,76.33
2016,5,13,8,45,1.5,149.0,3.0,14.5,150.0,121.8,95.57
2016,5,13,9,0,3.0,179.0,3.0,15.0,181.0,145.99,114.76
2016,5,13,9,15,5.0,194.0,3.0,15.0,198.0,159.22,125.14
2016,5,13,9,30,7.0,209.0,3.0,15.0,215.0,172.82,135.82
2016,5,13,9,45,8.5,222.5,3.05,15.5,230.5,185.4,145.41
2016,5,13,10,0,10.0,236.0,3.1,16.0,246.0,198.27,155.19
2016,5,13,10,15,13.0,263.5,3.15,16.0,276.0,223.46,174.95
2016,5,13,10,30,16.0,291.0,3.2,16.0,306.0,249.3,195.09
2016,5,13,10,45,35.5,353.0,3.3,16.5,386.0,316.02,246.64
2016,5,13,11,0,55.0,415.0,3.4,17.0,466.0,386.02,299.68
2016,5,13,11,15,46.5,407.0,3.5,17.0,451.0,380.03,294.82
2016,5,13,11,30,38.0,399.0,3.6,17.0,436.0,372.74,289.19
2016,5,13,11,45,80.5,437.0,3.75,17.0,514.5,446.24,346.02
2016,5,13,12,0,123.0,475.0,3.9,17.0,593.0,533.6,412.07
2016,5,13,12,15,257.5,443.5,3.95,17.0,687.5,644.06,496.85
2016,5,13,12,30,392.0,412.0,4.0,17.0,782.0,750.55,577.12
2016,5,13,12,45,651.0,268.5,4.1,17.0,875.0,886.69,681.18
2016,5,13,13,0,910.0,125.0,4.2,17.0,968.0,990.53,755.14
2016,5,13,13,15,906.5,124.0,4.25,17.0,950.0,1002.28,763.22
2016,5,13,13,30,903.0,123.0,4.3,17.0,932.0,1010.2,769.51
2016,5,13,13,45,899.5,121.0,4.4,17.0,908.0,1013.26,773.13
2016,5,13,14,0,896.0,119.0,4.5,17.0,884.0,1012.45,774.42
2016,5,13,14,15,888.5,117.0,4.5,16.5,852.5,1003.87,771.07
2016,5,13,14,30,881.0,115.0,4.5,16.0,821.0,991.52,765.25
2016,5,13,14,45,873.5,112.0,4.5,16.0,784.5,974.46,754.77
2016,5,13,15,0,866.0,109.0,4.5,16.0,748.0,953.85,741.9
2016,5,13,15,15,853.0,106.5,4.4,15.5,705.0,925.26,723.99
2016,5,13,15,30,840.0,104.0,4.3,15.0,662.0,903.67,711.09
2016,5,13,15,45,828.0,99.0,4.25,15.0,616.5,866.8,686.15
2016,5,13,16,0,816.0,94.0,4.2,15.0,571.0,827.28,659.31
2016,5,13,16,15,794.0,90.5,4.1,14.5,521.0,778.87,626.55
2016,5,13,16,30,772.0,87.0,4.0,14.0,471.0,729.02,592.15
2016,5,13,16,45,749.0,81.0,3.95,14.0,420.0,674.42,552.51
2016,5,13,17,0,726.0,75.0,3.9,14.0,369.0,619.16,511.48
2016,5,13,17,15,685.5,70.0,3.75,13.5,316.5,556.01,461.92
2016,5,13,17,30,645.0,65.0,3.6,13.0,264.0,491.99,409.98
2016,5,13,17,45,591.0,58.0,3.45,13.0,214.0,420.24,349.14
2016,5,13,18,0,537.0,51.0,3.3,13.0,164.0,352.64,289.73
2016,5,13,18,15,444.5,42.0,3.0,12.5,118.5,270.06,216.96
2016,5,13,18,30,352.0,33.0,2.7,12.0,73.0,197.22,150.22
2016,5,13,18,45,176.0,16.5,2.45,12.0,36.5,92.81,41.42
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,110.5,14.0,1.4,12.0,23.0,11.95,0.0
2016,5,14,5,30,221.0,28.0,1.6,12.0,46.0,21.79,11.38
2016,5,14,5,45,334.0,38.5,1.85,12.5,87.5,31.14,21.55
2016,5,14,6,0,447.0,49.0,2.1,13.0,129.0,39.21,29.23
2016,5,14,6,15,515.5,56.5,2.15,13.5,178.0,44.44,34.17
2016,5,14,6,30,584.0,64.0,2.2,14.0,227.0,49.61,38.85
2016,5,14,6,45,335.5,107.0,2.25,14.5,204.5,76.11,62.29
2016,5,14,7,0,87.0,150.0,2.3,15.0,182.0,110.89,92.52
2016,5,14,7,15,73.5,169.5,2.3,15.0,200.0,124.02,103.61
2016,5,14,7,30,60.0,189.0,2.3,15.0,218.0,136.83,114.31
2016,5,14,7,45,97.5,217.0,2.3,15.5,269.5,154.75,129.0
2016,5,14,8,0,135.0,245.0,2.3,16.0,321.0,163.89,136.04
2016,5,14,8,15,181.0,266.0,2.25,16.0,376.5,192.16,146.68
2016,5,14,8,30,227.0,287.0,2.2,16.0,432.0,228.78,171.25
2016,5,14,8,45,164.0,308.5,2.15,16.5,417.5,250.42,190.26
2016,5,14,9,0,101.0,330.0,2.1,17.0,403.0,270.87,208.6
2016,5,14,9,15,76.0,334.5,2.15,17.5,391.5,277.7,214.56
2016,5,14,9,30,51.0,339.0,2.2,18.0,380.0,280.98,217.4
2016,5,14,9,45,197.5,358.0,2.25,18.5,523.5,362.93,278.38
2016,5,14,10,0,344.0,377.0,2.3,19.0,667.0,462.99,352.91
2016,5,14,10,15,386.0,370.0,2.35,19.0,705.0,506.49,386.27
2016,5,14,10,30,428.0,363.0,2.4,19.0,743.0,553.46,422.22
2016,5,14,10,45,441.0,360.0,2.5,19.5,759.0,588.78,448.44
2016,5,14,11,0,454.0,357.0,2.6,20.0,775.0,624.02,474.23
2016,5,14,11,15,684.5,239.5,2.65,20.0,879.0,723.45,550.13
2016,5,14,11,30,915.0,122.0,2.7,20.0,983.0,822.57,623.13
2016,5,14,11,45,913.0,124.5,2.8,20.0,987.0,859.1,647.9
2016,5,14,12,0,911.0,127.0,2.9,20.0,991.0,892.59,671.06
2016,5,14,12,15,910.0,127.0,2.95,20.0,988.0,921.59,690.82
2016,5,14,12,30,909.0,127.0,3.0,20.0,985.0,947.3,708.41
2016,5,14,12,45,897.5,132.5,3.1,20.0,972.0,964.89,721.01
2016,5,14,13,0,886.0,138.0,3.2,20.0,959.0,978.68,731.24
2016,5,14,13,15,882.0,137.0,3.25,20.0,941.0,989.83,739.46
2016,5,14,13,30,878.0,136.0,3.3,20.0,923.0,997.24,745.33
2016,5,14,13,45,651.0,242.5,3.4,20.0,817.5,913.22,689.22
2016,5,14,14,0,424.0,349.0,3.5,20.0,712.0,796.18,603.79
2016,5,14,14,15,426.5,332.5,3.55,19.5,686.0,785.25,599.53
2016,5,14,14,30,429.0,316.0,3.6,19.0,660.0,771.74,592.71
2016,5,14,14,45,254.0,325.0,3.7,19.0,526.5,593.25,461.04
2016,5,14,15,0,79.0,334.0,3.8,19.0,393.0,397.81,311.13
2016,5,14,15,15,78.0,315.0,3.8,18.5,370.0,378.32,298.22
2016,5,14,15,30,77.0,296.0,3.8,18.0,347.0,358.43,284.22
2016,5,14,15,45,417.0,204.5,3.85,18.0,451.5,615.02,491.26
2016,5,14,16,0,757.0,113.0,3.9,18.0,556.0,797.31,630.47
2016,5,14,16,15,732.0,108.5,3.8,17.5,506.5,751.56,598.31
2016,5,14,16,30,707.0,104.0,3.7,17.0,457.0,700.41,563.12
2016,5,14,16,45,672.0,99.5,3.65,17.0,405.5,641.1,520.15
2016,5,14,17,0,637.0,95.0,3.6,17.0,354.0,582.29,475.26
2016,5,14,17,15,592.0,88.5,3.4,16.5,303.0,515.54,423.3
2016,5,14,17,30,547.0,82.0,3.2,16.0,252.0,451.08,371.51
2016,5,14,17,45,483.0,73.5,3.05,15.5,203.0,376.6,309.92
2016,5,14,18,0,419.0,65.0,2.9,15.0,154.0,303.75,247.84
2016,5,14,18,15,327.0,52.5,2.6,14.5,110.5,225.07,179.54
2016,5,14,18,30,235.0,40.0,2.3,14.0,67.0,156.53,118.49
2016,5,14,18,45,117.5,20.0,2.05,14.0,33.5,74.78,35.67
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,72.5,16.0,2.0,12.0,22.0,13.66,0.0
2016,5,15,5,30,145.0,32.0,2.2,12.0,44.0,24.62,13.88
2016,5,15,5,45,253.0,45.5,2.4,12.5,84.5,34.8,24.77
2016,5,15,6,0,361.0,59.0,2.6,13.0,125.0,44.87,34.26
2016,5,15,6,15,432.0,69.0,2.55,13.5,173.0,54.09,42.76
2016,5,15,6,30,503.0,79.0,2.5,14.0,221.0,60.78,48.79
2016,5,15,6,45,558.0,85.5,2.45,14.5,272.5,64.4,51.9
2016,5,15,7,0,613.0,92.0,2.4,15.0,324.0,67.96,54.84
2016,5,15,7,15,649.0,97.5,2.35,15.0,375.5,70.49,56.9
2016,5,15,7,30,685.0,103.0,2.3,15.0,427.0,72.93,58.84
2016,5,15,7,45,716.5,106.0,2.25,15.5,478.0,73.54,59.04
2016,5,15,8,0,748.0,109.0,2.2,16.0,529.0,81.37,65.5
2016,5,15,8,15,768.5,112.5,2.15,16.5,576.5,127.9,75.97
2016,5,15,8,30,789.0,116.0,2.1,17.0,624.0,184.28,111.09
2016,5,15,8,45,806.5,118.0,2.1,17.5,668.5,241.2,155.79
2016,5,15,9,0,824.0,120.0,2.1,18.0,713.0,299.7,205.51
2016,5,15,9,15,836.0,122.0,2.1,18.0,752.0,357.76,256.4
2016,5,15,9,30,848.0,124.0,2.1,18.0,791.0,419.4,309.49
2016,5,15,9,45,871.5,117.5,2.15,18.5,828.0,475.6,356.71
2016,5,15,10,0,895.0,111.0,2.2,19.0,865.0,532.54,403.17
2016,5,15,10,15,901.5,112.5,2.3,19.0,892.5,586.94,447.34
2016,5,15,10,30,908.0,114.0,2.4,19.0,920.0,640.0,489.32
2016,5,15,10,45,911.5,115.5,2.5,19.5,939.5,689.57,526.73
2016,5,15,11,0,915.0,117.0,2.6,20.0,959.0,737.08,561.66
2016,5,15,11,15,917.5,118.0,2.75,20.0,972.0,781.22,594.8
2016,5,15,11,30,920.0,119.0,2.9,20.0,985.0,822.86,624.06
2016,5,15,11,45,919.5,120.0,3.1,20.0,990.0,859.43,650.03
2016,5,15,12,0,919.0,121.0,3.3,20.0,995.0,892.99,673.95
2016,5,15,12,15,919.0,121.0,3.45,20.0,992.5,922.97,695.13
2016,5,15,12,30,919.0,121.0,3.6,20.0,990.0,949.69,714.16
2016,5,15,12,45,923.0,116.5,3.75,20.0,981.5,972.51,730.64
2016,5,15,13,0,927.0,112.0,3.9,20.0,973.0,991.74,744.81
2016,5,15,13,15,923.5,111.5,4.0,20.0,955.5,1003.96,754.05
2016,5,15,13,30,920.0,111.0,4.1,20.0,938.0,1012.32,760.87
2016,5,15,13,45,914.5,110.5,4.2,20.0,913.5,1014.84,763.91
2016,5,15,14,0,909.0,110.0,4.3,20.0,889.0,1013.48,764.48
2016,5,15,14,15,902.0,108.5,4.3,19.5,857.5,1005.76,761.75
2016,5,15,14,30,895.0,107.0,4.3,19.0,826.0,994.26,756.58
2016,5,15,14,45,886.0,104.5,4.3,19.0,789.0,976.07,745.47
2016,5,15,15,0,877.0,102.0,4.3,19.0,752.0,954.36,732.03
2016,5,15,15,15,864.0,100.0,4.3,18.5,709.5,926.11,715.41
2016,5,15,15,30,851.0,98.0,4.3,18.0,667.0,894.86,696.59
2016,5,15,15,45,833.5,95.5,4.35,18.0,620.0,865.48,677.94
2016,5,15,16,0,816.0,93.0,4.4,18.0,573.0,824.13,650.53
2016,5,15,16,15,794.0,90.0,4.35,17.5,523.0,776.44,618.72
2016,5,15,16,30,772.0,87.0,4.3,17.0,473.0,727.3,585.25
2016,5,15,16,45,738.0,83.5,4.25,16.5,420.5,667.51,542.93
2016,5,15,17,0,704.0,80.0,4.2,16.0,368.0,611.0,501.6
2016,5,15,17,15,662.5,75.0,4.0,15.5,316.0,545.63,450.51
2016,5,15,17,30,621.0,70.0,3.8,15.0,264.0,482.14,399.22
2016,5,15,17,45,555.0,63.5,3.65,15.0,213.0,405.52,334.88
2016,5,15,18,0,489.0,57.0,3.5,15.0,162.0,334.23,273.07
2016,5,15,18,15,397.0,47.0,3.2,14.5,117.5,253.37,202.56
2016,5,15,18,30,305.0,37.0,2.9,14.0,73.0,182.14,138.62
2016,5,15,18,45,170.5,23.0,2.65,13.5,41.5,97.17,51.33
2016,5,15,19,0,36.0,9.0,2.4,13.0,10.0,17.66,0.0
2016,5,15,19,15,18.0,4.5,2.4,13.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,81.5,15.5,1.7,12.0,23.0,12.06,0.0
2016,5,16,5,30,163.0,31.0,1.8,12.0,46.0,23.89,13.56
2016,5,16,5,45,258.5,45.0,1.95,12.5,85.5,34.44,24.51
2016,5,16,6,0,354.0,59.0,2.1,13.0,125.0,44.81,34.24
2016,5,16,6,15,424.0,69.5,2.05,13.5,172.0,52.35,41.23
2016,5,16,6,30,494.0,80.0,2.0,14.0,219.0,61.43,49.38
2016,5,16,6,45,543.5,87.5,2.0,14.5,269.5,65.73,53.08
2016,5,16,7,0,593.0,95.0,2.0,15.0,320.0,69.91,56.55
2016,5,16,7,15,629.5,101.0,2.05,15.5,371.0,72.69,58.7
2016,5,16,7,30,666.0,107.0,2.1,16.0,422.0,75.36,60.71
2016,5,16,7,45,697.5,110.0,2.15,16.5,472.5,75.83,60.78
2016,5,16,8,0,729.0,113.0,2.2,17.0,523.0,76.3,60.85
2016,5,16,8,15,749.0,117.0,2.25,17.0,570.5,129.6,77.84
2016,5,16,8,30,769.0,121.0,2.3,17.0,618.0,184.99,112.56
2016,5,16,8,45,789.0,122.5,2.4,17.5,662.5,240.76,156.28
2016,5,16,9,0,809.0,124.0,2.5,18.0,707.0,298.42,205.31
2016,5,16,9,15,821.0,126.0,2.55,18.5,745.5,355.54,255.11
2016,5,16,9,30,833.0,128.0,2.6,19.0,784.0,413.08,304.67
2016,5,16,9,45,855.0,122.5,2.65,19.5,820.5,471.53,353.61
2016,5,16,10,0,877.0,117.0,2.7,20.0,857.0,527.62,399.49
2016,5,16,10,15,883.5,118.5,2.75,20.0,883.5,581.05,442.86
2016,5,16,10,30,890.0,120.0,2.8,20.0,910.0,633.19,484.05
2016,5,16,10,45,894.5,121.0,2.9,20.5,930.0,682.12,521.08
2016,5,16,11,0,899.0,122.0,3.0,21.0,950.0,729.14,555.75
2016,5,16,11,15,902.0,122.5,3.05,21.0,963.0,772.55,587.91
2016,5,16,11,30,905.0,123.0,3.1,21.0,976.0,813.54,616.42
2016,5,16,11,45,906.0,123.5,3.2,21.5,981.5,850.35,640.71
2016,5,16,12,0,907.0,124.0,3.3,22.0,987.0,884.3,662.91
2016,5,16,12,15,907.0,123.5,3.4,22.0,984.5,913.5,683.12
2016,5,16,12,30,907.0,123.0,3.5,22.0,982.0,939.47,701.2
2016,5,16,12,45,906.5,121.5,3.6,22.0,972.5,960.67,716.16
2016,5,16,13,0,906.0,120.0,3.7,22.0,963.0,978.31,728.85
2016,5,16,13,15,903.0,119.5,3.75,22.0,946.0,990.85,737.93
2016,5,16,13,30,900.0,119.0,3.8,22.0,929.0,999.62,744.65
2016,5,16,13,45,898.5,116.0,3.85,22.0,905.5,1003.55,748.3
2016,5,16,14,0,897.0,113.0,3.9,22.0,882.0,1003.6,749.51
2016,5,16,14,15,889.5,111.5,3.9,21.5,851.0,995.49,746.52
2016,5,16,14,30,882.0,110.0,3.9,21.0,820.0,983.64,741.17
2016,5,16,14,45,872.0,108.0,3.95,21.0,783.5,965.24,730.34
2016,5,16,15,0,862.0,106.0,4.0,21.0,747.0,943.4,717.23
2016,5,16,15,15,849.5,103.5,3.95,20.5,704.5,915.43,700.68
2016,5,16,15,30,837.0,101.0,3.9,20.0,662.0,894.23,688.82
2016,5,16,15,45,815.0,100.0,3.9,20.0,614.5,853.41,661.95
2016,5,16,16,0,793.0,99.0,3.9,20.0,567.0,810.52,633.45
2016,5,16,16,15,770.5,95.5,3.8,19.5,517.5,762.63,601.65
2016,5,16,16,30,748.0,92.0,3.7,19.0,468.0,713.38,568.3
2016,5,16,16,45,711.0,89.5,3.65,19.0,415.5,656.79,527.87
2016,5,16,17,0,674.0,87.0,3.6,19.0,363.0,597.64,483.71
2016,5,16,17,15,631.5,81.0,3.45,18.0,311.5,531.75,433.92
2016,5,16,17,30,589.0,75.0,3.3,17.0,260.0,467.9,383.84
2016,5,16,17,45,525.0,68.0,3.2,16.5,210.5,393.37,322.59
2016,5,16,18,0,461.0,61.0,3.1,16.0,161.0,323.95,263.47
2016,5,16,18,15,369.5,50.0,2.9,15.5,116.5,243.75,194.15
2016,5,16,18,30,278.0,39.0,2.7,15.0,72.0,171.22,130.02
2016,5,16,18,45,153.5,24.5,2.5,14.5,41.0,93.79,52.15
2016,5,16,19,0,29.0,10.0,2.3,14.0,10.0,16.57,0.0
2016,5,16,19,15,14.5,5.0,2.25,13.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,121.0,15.0,1.2,12.5,25.5,11.72,0.0
2016,5,17,5,30,242.0,30.0,1.4,13.0,51.0,24.59,14.26
2016,5,17,5,45,348.5,40.5,1.65,13.5,93.5,32.73,22.96
2016,5,17,6,0,455.0,51.0,1.9,14.0,136.0,40.75,30.53
2016,5,17,6,15,523.0,58.5,1.95,14.5,185.5,45.94,35.38
2016,5,17,6,30,591.0,66.0,2.0,15.0,235.0,51.06,39.98
2016,5,17,6,45,641.5,71.0,2.1,16.0,287.5,54.05,42.45
2016,5,17,7,0,692.0,76.0,2.2,17.0,340.0,57.02,44.79
2016,5,17,7,15,725.5,80.5,2.35,17.5,393.0,64.78,51.34
2016,5,17,7,30,759.0,85.0,2.5,18.0,446.0,67.29,53.23
2016,5,17,7,45,786.5,87.5,2.7,19.0,498.0,68.18,53.59
2016,5,17,8,0,814.0,90.0,2.9,20.0,550.0,69.07,53.94
2016,5,17,8,15,832.5,93.0,2.95,20.5,598.5,118.45,65.23
2016,5,17,8,30,851.0,96.0,3.0,21.0,647.0,185.52,107.93
2016,5,17,8,45,866.5,98.5,3.1,21.5,692.0,245.11,154.37
2016,5,17,9,0,882.0,101.0,3.2,22.0,737.0,305.84,205.8
2016,5,17,9,15,892.5,103.0,3.25,22.5,776.5,365.53,257.59
2016,5,17,9,30,903.0,105.0,3.3,23.0,816.0,425.25,308.81
2016,5,17,9,45,911.0,106.5,3.35,23.5,850.0,483.31,357.53
2016,5,17,10,0,919.0,108.0,3.4,24.0,884.0,540.62,404.15
2016,5,17,10,15,924.5,109.5,3.35,24.0,911.0,595.57,448.12
2016,5,17,10,30,930.0,111.0,3.3,24.0,938.0,649.03,489.64
2016,5,17,10,45,933.5,112.0,3.25,24.5,958.0,699.1,526.5
2016,5,17,11,0,937.0,113.0,3.2,25.0,978.0,747.05,560.69
2016,5,17,11,15,939.5,113.5,3.15,25.0,990.5,791.56,592.55
2016,5,17,11,30,942.0,114.0,3.1,25.0,1003.0,833.49,620.36
2016,5,17,11,45,942.0,114.5,3.05,25.0,1007.5,870.68,644.7
2016,5,17,12,0,942.0,115.0,3.0,25.0,1012.0,904.82,666.84
2016,5,17,12,15,941.0,115.0,2.95,25.0,1009.0,934.45,685.88
2016,5,17,12,30,940.0,115.0,2.9,25.0,1006.0,960.69,702.63
2016,5,17,12,45,939.5,113.5,2.85,25.5,996.0,982.47,715.05
2016,5,17,13,0,939.0,112.0,2.8,26.0,986.0,1000.55,725.08
2016,5,17,13,15,935.0,111.0,2.75,26.0,968.0,1011.98,732.3
2016,5,17,13,30,931.0,110.0,2.7,26.0,950.0,1019.47,737.15
2016,5,17,13,45,924.5,109.5,2.7,26.0,924.5,1021.1,738.86
2016,5,17,14,0,918.0,109.0,2.7,26.0,899.0,1018.8,738.24
2016,5,17,14,15,910.5,107.5,2.7,25.5,867.0,1010.6,735.44
2016,5,17,14,30,903.0,106.0,2.7,25.0,835.0,998.6,730.32
2016,5,17,14,45,892.5,104.5,2.7,25.0,797.0,980.03,719.59
2016,5,17,15,0,882.0,103.0,2.7,25.0,759.0,957.97,706.68
2016,5,17,15,15,869.0,100.5,2.7,24.5,716.0,929.18,690.69
2016,5,17,15,30,856.0,98.0,2.7,24.0,673.0,897.37,672.56
2016,5,17,15,45,840.0,95.0,2.7,24.0,626.0,868.63,655.09
2016,5,17,16,0,824.0,92.0,2.7,24.0,579.0,827.9,629.19
2016,5,17,16,15,802.0,88.5,2.65,23.5,529.0,779.5,598.5
2016,5,17,16,30,780.0,85.0,2.6,23.0,479.0,729.65,566.21
2016,5,17,16,45,751.0,81.0,2.55,23.0,427.0,672.88,527.11
2016,5,17,17,0,722.0,77.0,2.5,23.0,375.0,615.9,486.76
2016,5,17,17,15,681.5,72.0,2.35,22.0,322.5,553.2,440.81
2016,5,17,17,30,641.0,67.0,2.2,21.0,270.0,489.64,392.44
2016,5,17,17,45,580.5,60.5,2.1,20.0,219.0,415.33,333.75
2016,5,17,18,0,520.0,54.0,2.0,19.0,168.0,345.81,276.45
2016,5,17,18,15,432.0,45.0,1.85,18.0,123.0,266.42,209.34
2016,5,17,18,30,344.0,36.0,1.7,17.0,78.0,196.12,147.79
2016,5,17,18,45,207.0,23.5,1.6,16.5,45.0,113.19,65.81
2016,5,17,19,0,70.0,11.0,1.5,16.0,12.0,28.76,0.0
2016,5,17,19,15,35.0,5.5,1.4,15.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,103.0,16.0,1.95,13.5,25.5,12.46,0.0
2016,5,18,5,30,206.0,32.0,2.2,14.0,51.0,24.75,14.48
2016,5,18,5,45,307.5,44.0,2.45,14.5,92.0,33.87,23.86
2016,5,18,6,0,409.0,56.0,2.7,15.0,133.0,44.66,33.84
2016,5,18,6,15,476.5,64.5,2.6,15.5,181.5,50.43,39.21
2016,5,18,6,30,544.0,73.0,2.5,16.0,230.0,56.09,44.26
2016,5,18,6,45,593.5,79.5,2.45,16.5,281.5,59.92,47.53
2016,5,18,7,0,643.0,86.0,2.4,17.0,333.0,63.66,50.61
2016,5,18,7,15,677.0,91.0,2.3,17.5,384.0,66.03,52.42
2016,5,18,7,30,711.0,96.0,2.2,18.0,435.0,68.31,54.11
2016,5,18,7,45,737.5,100.0,2.1,19.0,485.5,76.39,60.64
2016,5,18,8,0,764.0,104.0,2.0,20.0,536.0,77.89,61.45
2016,5,18,8,15,783.5,107.5,1.95,20.5,583.5,124.91,71.93
2016,5,18,8,30,803.0,111.0,1.9,21.0,631.0,181.82,106.76
2016,5,18,8,45,818.5,113.5,1.9,21.5,675.0,239.3,151.22
2016,5,18,9,0,834.0,116.0,1.9,22.0,719.0,298.09,200.43
2016,5,18,9,15,845.0,118.0,1.95,22.5,757.5,360.69,253.52
2016,5,18,9,30,856.0,120.0,2.0,23.0,796.0,417.95,301.93
2016,5,18,9,45,868.0,119.5,2.1,23.5,830.0,473.72,348.17
2016,5,18,10,0,880.0,119.0,2.2,24.0,864.0,529.19,392.81
2016,5,18,10,15,886.0,120.5,2.3,24.0,890.5,582.4,435.26
2016,5,18,10,30,892.0,122.0,2.4,24.0,917.0,634.25,475.59
2016,5,18,10,45,894.0,124.0,2.5,24.5,936.0,682.36,511.25
2016,5,18,11,0,896.0,126.0,2.6,25.0,955.0,728.34,544.45
2016,5,18,11,15,898.5,127.0,2.65,25.0,967.5,771.6,575.81
2016,5,18,11,30,901.0,128.0,2.7,25.0,980.0,812.44,603.8
2016,5,18,11,45,899.5,129.5,2.8,25.0,984.0,847.9,627.91
2016,5,18,12,0,898.0,131.0,2.9,25.0,988.0,880.4,650.01
2016,5,18,12,15,897.5,131.0,2.95,25.0,985.5,909.4,669.45
2016,5,18,12,30,897.0,131.0,3.0,25.0,983.0,935.21,686.8
2016,5,18,12,45,895.5,130.0,3.05,25.0,972.5,955.87,700.81
2016,5,18,13,0,894.0,129.0,3.1,25.0,962.0,972.99,712.62
2016,5,18,13,15,890.0,128.0,3.15,25.0,944.5,984.09,720.62
2016,5,18,13,30,886.0,127.0,3.2,25.0,927.0,991.43,726.32
2016,5,18,13,45,883.5,124.0,3.25,25.0,903.5,994.49,729.37
2016,5,18,14,0,881.0,121.0,3.3,25.0,880.0,993.72,730.08
2016,5,18,14,15,873.0,119.5,3.3,24.5,849.0,985.33,726.97
2016,5,18,14,30,865.0,118.0,3.3,24.0,818.0,973.27,721.59
2016,5,18,14,45,857.0,115.0,3.35,24.0,781.5,956.09,711.83
2016,5,18,15,0,849.0,112.0,3.4,24.0,745.0,935.45,699.82
2016,5,18,15,15,835.5,109.5,3.4,23.5,703.0,917.4,690.63
2016,5,18,15,30,822.0,107.0,3.4,23.0,661.0,885.54,671.91
2016,5,18,15,45,801.5,105.5,3.4,23.0,614.0,845.93,646.43
2016,5,18,16,0,781.0,104.0,3.4,23.0,567.0,804.22,619.23
2016,5,18,16,15,758.5,100.0,3.3,22.0,518.0,756.26,589.02
2016,5,18,16,30,736.0,96.0,3.2,21.0,469.0,706.97,557.16
2016,5,18,16,45,703.5,92.0,3.1,20.5,417.5,652.78,519.82
2016,5,18,17,0,671.0,88.0,3.0,20.0,366.0,595.42,478.17
2016,5,18,17,15,629.0,82.0,2.9,19.0,314.5,530.14,429.48
2016,5,18,17,30,587.0,76.0,2.8,18.0,263.0,466.85,380.44
2016,5,18,17,45,533.0,67.5,2.75,17.5,214.0,396.48,323.22
2016,5,18,18,0,479.0,59.0,2.7,17.0,165.0,330.32,267.32
2016,5,18,18,15,391.5,49.0,2.65,16.5,121.0,252.2,200.22
2016,5,18,18,30,304.0,39.0,2.6,16.0,77.0,183.14,139.26
2016,5,18,18,45,179.5,25.0,2.6,15.5,45.0,103.66,62.55
2016,5,18,19,0,55.0,11.0,2.6,15.0,13.0,24.6,0.0
2016,5,18,19,15,27.5,5.5,2.65,14.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,86.5,18.5,4.25,11.0,26.5,14.36,0.0
2016,5,19,5,30,173.0,37.0,4.4,11.0,53.0,28.43,17.86
2016,5,19,5,45,274.0,50.5,4.55,11.5,94.5,38.54,28.28
2016,5,19,6,0,375.0,64.0,4.7,12.0,136.0,48.51,37.7
2016,5,19,6,15,444.5,74.0,4.75,12.0,184.0,55.64,44.43
2016,5,19,6,30,514.0,84.0,4.8,12.0,232.0,64.6,52.61
2016,5,19,6,45,564.5,90.5,4.9,12.5,283.0,68.04,55.56
2016,5,19,7,0,615.0,97.0,5.0,13.0,334.0,71.43,58.35
2016,5,19,7,15,650.5,103.0,4.85,13.0,385.5,74.18,60.61
2016,5,19,7,30,686.0,109.0,4.7,13.0,437.0,76.82,62.72
2016,5,19,7,45,718.0,111.5,4.55,13.5,488.5,76.93,62.48
2016,5,19,8,0,750.0,114.0,4.4,14.0,540.0,77.08,62.26
2016,5,19,8,15,772.0,118.0,4.35,14.0,588.5,131.32,79.68
2016,5,19,8,30,794.0,122.0,4.3,14.0,637.0,188.19,115.73
2016,5,19,8,45,662.0,180.5,4.3,14.5,630.0,249.55,171.03
2016,5,19,9,0,530.0,239.0,4.3,15.0,623.0,302.01,221.02
2016,5,19,9,15,696.5,184.0,4.3,15.5,717.0,352.46,260.07
2016,5,19,9,30,863.0,129.0,4.3,16.0,811.0,423.31,317.36
2016,5,19,9,45,870.5,133.0,4.3,16.5,845.5,483.88,369.22
2016,5,19,10,0,878.0,137.0,4.3,17.0,880.0,540.7,416.7
2016,5,19,10,15,885.5,138.5,4.25,17.0,908.5,594.78,461.33
2016,5,19,10,30,893.0,140.0,4.2,17.0,937.0,647.65,503.79
2016,5,19,10,45,903.5,138.5,4.2,17.0,959.5,698.74,544.03
2016,5,19,11,0,914.0,137.0,4.2,17.0,982.0,748.39,582.27
2016,5,19,11,15,916.5,137.5,4.2,17.0,995.0,792.12,615.34
2016,5,19,11,30,919.0,138.0,4.2,17.0,1008.0,833.37,645.03
2016,5,19,11,45,919.0,139.0,4.25,17.5,1013.0,870.39,669.8
2016,5,19,12,0,919.0,140.0,4.3,18.0,1018.0,904.49,692.35
2016,5,19,12,15,918.5,140.0,4.3,18.0,1015.0,934.25,712.86
2016,5,19,12,30,918.0,140.0,4.3,18.0,1012.0,960.76,731.13
2016,5,19,12,45,922.5,135.0,4.35,18.0,1003.5,984.01,747.41
2016,5,19,13,0,927.0,130.0,4.4,18.0,995.0,1003.68,761.55
2016,5,19,13,15,923.0,129.0,4.45,17.5,977.0,1015.3,771.82
2016,5,19,13,30,919.0,128.0,4.5,17.0,959.0,1023.02,779.65
2016,5,19,13,45,914.5,126.0,4.55,17.0,934.0,1025.38,782.47
2016,5,19,14,0,910.0,124.0,4.6,17.0,909.0,1023.81,782.75
2016,5,19,14,15,719.5,205.0,4.7,17.0,812.0,943.94,729.03
2016,5,19,14,30,529.0,286.0,4.8,17.0,715.0,833.97,649.24
2016,5,19,14,45,699.0,202.5,4.9,17.0,741.5,915.3,713.85
2016,5,19,15,0,869.0,119.0,5.0,17.0,768.0,960.73,747.83
2016,5,19,15,15,803.0,129.0,4.9,16.5,702.5,907.92,712.11
2016,5,19,15,30,737.0,139.0,4.8,16.0,637.0,848.45,671.69
2016,5,19,15,45,764.0,126.0,4.75,15.5,610.5,834.59,664.64
2016,5,19,16,0,791.0,113.0,4.7,15.0,584.0,821.86,658.2
2016,5,19,16,15,601.0,145.5,4.7,14.5,485.5,681.47,554.96
2016,5,19,16,30,411.0,178.0,4.7,14.0,387.0,538.5,443.14
2016,5,19,16,45,442.0,151.0,4.75,14.0,354.0,516.01,427.81
2016,5,19,17,0,473.0,124.0,4.8,14.0,321.0,488.96,407.72
2016,5,19,17,15,419.5,119.0,4.7,13.5,276.0,426.92,357.43
2016,5,19,17,30,366.0,114.0,4.6,13.0,231.0,368.52,308.98
2016,5,19,17,45,319.5,98.5,4.6,12.5,187.5,306.67,256.72
2016,5,19,18,0,273.0,83.0,4.6,12.0,144.0,238.57,197.95
2016,5,19,18,15,213.0,65.5,4.55,12.0,105.5,178.09,144.16
2016,5,19,18,30,153.0,48.0,4.5,12.0,67.0,123.87,95.41
2016,5,19,18,45,76.5,30.0,4.45,12.0,39.5,68.73,42.29
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,10.24,0.0
2016,5,19,19,15,0.0,6.0,4.45,11.5,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,15,86.0,19.0,4.2,10.0,27.0,14.73,0.0
2016,5,20,5,30,172.0,38.0,4.3,10.0,54.0,29.17,18.71
2016,5,20,5,45,281.0,50.5,4.4,10.5,96.5,38.55,28.45
2016,5,20,6,0,390.0,63.0,4.5,11.0,139.0,47.86,37.29
2016,5,20,6,15,460.0,72.5,4.5,11.5,187.5,56.81,45.58
2016,5,20,6,30,530.0,82.0,4.5,12.0,236.0,63.04,51.21
2016,5,20,6,45,582.5,88.0,4.5,12.5,288.0,66.21,53.92
2016,5,20,7,0,635.0,94.0,4.5,13.0,340.0,69.35,56.49
2016,5,20,7,15,670.5,100.0,4.5,13.0,392.5,72.22,58.86
2016,5,20,7,30,706.0,106.0,4.5,13.0,445.0,74.96,61.08
2016,5,20,7,45,735.0,109.5,4.5,13.5,496.0,75.81,61.48
2016,5,20,8,0,764.0,113.0,4.5,14.0,547.0,76.61,61.86
2016,5,20,8,15,784.0,116.5,4.5,14.0,595.0,130.83,78.96
2016,5,20,8,30,804.0,120.0,4.5,14.0,643.0,187.74,114.97
2016,5,20,8,45,567.0,217.0,4.5,14.0,598.0,256.1,180.67
2016,5,20,9,0,330.0,314.0,4.5,14.0,553.0,305.16,231.41
2016,5,20,9,15,268.5,346.0,4.55,14.0,548.0,333.53,257.78
2016,5,20,9,30,207.0,378.0,4.6,14.0,543.0,360.34,281.76
2016,5,20,9,45,191.0,397.0,4.7,14.5,553.5,385.35,302.13
2016,5,20,10,0,175.0,416.0,4.8,15.0,564.0,408.68,320.61
2016,5,20,10,15,95.0,349.5,4.8,15.0,430.5,332.49,262.02
2016,5,20,10,30,15.0,283.0,4.8,15.0,297.0,241.89,190.37
2016,5,20,10,45,260.5,327.0,4.85,15.0,568.5,440.86,349.6
2016,5,20,11,0,506.0,371.0,4.9,15.0,840.0,665.72,522.42
2016,5,20,11,15,515.5,367.5,4.9,15.0,851.0,700.0,547.92
2016,5,20,11,30,525.0,364.0,4.9,15.0,862.0,733.32,573.28
2016,5,20,11,45,462.0,389.5,4.95,15.0,829.5,731.21,571.04
2016,5,20,12,0,399.0,415.0,5.0,15.0,797.0,717.02,559.93
2016,5,20,12,15,658.0,274.0,4.95,15.0,901.5,845.47,660.8
2016,5,20,12,30,917.0,133.0,4.9,15.0,1006.0,952.51,739.14
2016,5,20,12,45,574.5,299.0,4.9,15.0,844.0,835.36,651.16
2016,5,20,13,0,232.0,465.0,4.9,15.0,682.0,659.3,513.66
2016,5,20,13,15,236.5,451.5,4.9,15.0,669.5,659.14,515.12
2016,5,20,13,30,241.0,438.0,4.9,15.0,657.0,673.99,526.69
2016,5,20,13,45,137.5,394.0,4.9,15.0,518.0,519.12,408.87
2016,5,20,14,0,34.0,350.0,4.9,15.0,379.0,359.82,284.03
2016,5,20,14,15,33.5,337.5,4.9,15.0,365.5,349.14,276.53
2016,5,20,14,30,33.0,325.0,4.9,15.0,352.0,338.14,268.41
2016,5,20,14,45,199.0,320.5,4.9,15.0,471.0,513.06,410.74
2016,5,20,15,0,365.0,316.0,4.9,15.0,590.0,683.51,544.36
2016,5,20,15,15,190.5,274.5,4.85,14.5,417.0,455.26,367.27
2016,5,20,15,30,16.0,233.0,4.8,14.0,244.0,219.55,175.96
2016,5,20,15,45,11.5,210.5,4.75,14.0,218.0,194.91,156.59
2016,5,20,16,0,7.0,188.0,4.7,14.0,192.0,170.43,136.83
2016,5,20,16,15,4.5,173.0,4.6,13.5,175.5,155.0,124.69
2016,5,20,16,30,2.0,158.0,4.5,13.0,159.0,139.74,112.55
2016,5,20,16,45,332.0,127.0,4.4,13.0,266.0,406.91,341.38
2016,5,20,17,0,662.0,96.0,4.3,13.0,373.0,597.22,496.95
2016,5,20,17,15,618.0,90.0,4.15,12.5,321.0,531.04,443.27
2016,5,20,17,30,574.0,84.0,4.0,12.0,269.0,466.95,391.02
2016,5,20,17,45,512.0,76.0,3.85,12.0,219.0,393.24,328.56
2016,5,20,18,0,450.0,68.0,3.7,12.0,169.0,324.36,268.44
2016,5,20,18,15,360.5,56.5,3.45,11.5,124.5,242.69,196.99
2016,5,20,18,30,271.0,45.0,3.2,11.0,80.0,174.54,135.96
2016,5,20,18,45,135.5,30.0,3.0,11.0,47.5,96.39,62.6
2016,5,20,19,0,0.0,15.0,2.8,11.0,15.0,12.8,0.0
2016,5,20,19,15,0.0,7.5,2.8,11.0,7.5,6.4,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,90.5,18.0,1.65,11.0,27.0,13.97,0.0
2016,5,21,5,30,181.0,36.0,1.8,11.0,54.0,27.67,17.55
2016,5,21,5,45,274.0,50.0,2.0,11.5,94.5,38.14,28.03
2016,5,21,6,0,367.0,64.0,2.2,12.0,135.0,48.43,37.69
2016,5,21,6,15,434.0,74.0,2.25,12.0,182.5,55.53,44.37
2016,5,21,6,30,501.0,84.0,2.3,12.0,230.0,64.34,52.38
2016,5,21,6,45,540.0,94.0,2.4,12.5,279.5,70.39,57.65
2016,5,21,7,0,579.0,104.0,2.5,13.0,329.0,76.16,62.53
2016,5,21,7,15,448.5,144.0,2.55,13.0,333.0,98.65,82.16
2016,5,21,7,30,318.0,184.0,2.6,13.0,337.0,125.71,105.5
2016,5,21,7,45,239.0,217.5,2.7,13.5,339.5,142.91,119.78
2016,5,21,8,0,160.0,251.0,2.8,14.0,342.0,167.55,140.23
2016,5,21,8,15,82.0,217.0,2.85,14.0,264.0,164.89,128.89
2016,5,21,8,30,4.0,183.0,2.9,14.0,186.0,146.54,116.0
2016,5,21,8,45,15.5,230.0,3.0,14.5,241.0,184.63,145.9
2016,5,21,9,0,27.0,277.0,3.1,15.0,296.0,216.73,170.59
2016,5,21,9,15,197.0,308.5,3.15,15.0,464.0,292.22,225.6
2016,5,21,9,30,367.0,340.0,3.2,15.0,632.0,388.88,298.79
2016,5,21,9,45,236.0,373.5,3.25,15.0,564.5,383.82,298.29
2016,5,21,10,0,105.0,407.0,3.3,15.0,497.0,370.87,289.82
2016,5,21,10,15,209.0,412.5,3.3,14.5,597.5,440.54,344.48
2016,5,21,10,30,313.0,418.0,3.3,14.0,698.0,522.6,408.34
2016,5,21,10,45,301.0,432.0,3.3,14.0,706.0,549.01,428.36
2016,5,21,11,0,289.0,446.0,3.3,14.0,714.0,573.97,447.18
2016,5,21,11,15,274.0,456.5,3.25,14.0,713.5,592.49,460.76
2016,5,21,11,30,259.0,467.0,3.2,14.0,713.0,609.26,472.85
2016,5,21,11,45,193.5,474.0,3.2,14.5,658.5,574.24,445.05
2016,5,21,12,0,128.0,481.0,3.2,15.0,604.0,538.85,416.81
2016,5,21,12,15,74.5,412.0,3.2,15.0,483.5,429.62,334.6
2016,5,21,12,30,21.0,343.0,3.2,15.0,363.0,312.58,244.26
2016,5,21,12,45,18.5,322.5,3.2,15.0,340.0,293.85,230.19
2016,5,21,13,0,16.0,302.0,3.2,15.0,317.0,274.65,215.38
2016,5,21,13,15,33.0,351.5,3.2,14.5,382.0,352.25,276.78
2016,5,21,13,30,50.0,401.0,3.2,14.0,447.0,419.57,329.31
2016,5,21,13,45,35.0,354.5,3.2,14.0,386.5,362.47,285.26
2016,5,21,14,0,20.0,308.0,3.2,14.0,326.0,288.19,227.62
2016,5,21,14,15,43.0,337.5,3.15,14.0,373.5,358.1,283.46
2016,5,21,14,30,66.0,367.0,3.1,14.0,421.0,412.78,326.47
2016,5,21,14,45,89.5,359.0,3.1,14.0,428.5,429.34,340.44
2016,5,21,15,0,113.0,351.0,3.1,14.0,436.0,463.78,368.12
2016,5,21,15,15,83.0,318.5,3.05,14.0,379.0,383.89,306.43
2016,5,21,15,30,53.0,286.0,3.0,14.0,322.0,323.24,258.98
2016,5,21,15,45,183.5,265.5,2.95,14.0,377.5,434.64,351.45
2016,5,21,16,0,314.0,245.0,2.9,14.0,433.0,537.35,434.19
2016,5,21,16,15,356.0,213.5,2.85,14.0,409.5,528.34,428.95
2016,5,21,16,30,398.0,182.0,2.8,14.0,386.0,531.52,433.21
2016,5,21,16,45,522.5,138.5,2.75,14.0,376.5,560.8,459.12
2016,5,21,17,0,647.0,95.0,2.7,14.0,367.0,585.06,479.94
2016,5,21,17,15,606.0,88.5,2.55,13.5,316.5,521.05,429.75
2016,5,21,17,30,565.0,82.0,2.4,13.0,266.0,458.95,380.02
2016,5,21,17,45,513.5,73.0,2.3,13.0,217.5,390.63,323.05
2016,5,21,18,0,462.0,64.0,2.2,13.0,169.0,326.24,267.53
2016,5,21,18,15,379.0,53.5,1.95,12.5,125.0,250.57,201.77
2016,5,21,18,30,296.0,43.0,1.7,12.0,81.0,181.53,140.55
2016,5,21,18,45,179.5,28.5,1.45,11.5,48.5,109.29,72.3
2016,5,21,19,0,63.0,14.0,1.2,11.0,16.0,29.36,0.0
2016,5,21,19,15,31.5,7.0,1.15,11.0,8.0,12.93,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,104.5,18.5,1.35,11.0,28.5,14.37,0.0
2016,5,22,5,30,209.0,37.0,1.6,11.0,57.0,28.5,18.36
2016,5,22,5,45,305.5,49.5,1.85,11.5,99.0,37.89,27.85
2016,5,22,6,0,402.0,62.0,2.1,12.0,141.0,47.17,36.59
2016,5,22,6,15,467.5,71.5,2.1,12.0,189.0,55.89,44.7
2016,5,22,6,30,533.0,81.0,2.1,12.0,237.0,62.13,50.4
2016,5,22,6,45,351.5,118.5,2.1,12.5,229.5,83.72,69.5
2016,5,22,7,0,170.0,156.0,2.1,13.0,222.0,112.11,94.22
2016,5,22,7,15,130.5,178.5,2.05,13.0,233.5,125.6,105.66
2016,5,22,7,30,91.0,201.0,2.0,13.0,245.0,144.48,121.64
2016,5,22,7,45,45.5,175.0,1.95,13.5,197.0,130.12,108.57
2016,5,22,8,0,0.0,149.0,1.9,14.0,149.0,118.93,98.4
2016,5,22,8,15,6.0,182.5,1.9,14.5,186.5,144.48,114.32
2016,5,22,8,30,12.0,216.0,1.9,15.0,224.0,171.15,134.97
2016,5,22,8,45,11.0,219.5,1.95,15.5,227.5,176.2,138.41
2016,5,22,9,0,10.0,223.0,2.0,16.0,231.0,180.86,141.65
2016,5,22,9,15,10.5,232.5,2.05,16.0,241.0,190.21,148.86
2016,5,22,9,30,11.0,242.0,2.1,16.0,251.0,199.63,156.11
2016,5,22,9,45,9.0,221.0,2.15,16.0,229.0,184.25,143.79
2016,5,22,10,0,7.0,200.0,2.2,16.0,207.0,167.92,130.74
2016,5,22,10,15,74.5,321.5,2.25,16.0,389.0,300.03,234.48
2016,5,22,10,30,142.0,443.0,2.3,16.0,571.0,441.02,341.4
2016,5,22,10,45,123.0,449.0,2.4,16.5,561.5,447.64,345.18
2016,5,22,11,0,104.0,455.0,2.5,17.0,552.0,449.75,346.11
2016,5,22,11,15,132.5,467.0,2.6,17.0,592.5,494.27,379.87
2016,5,22,11,30,161.0,479.0,2.7,17.0,633.0,538.66,413.15
2016,5,22,11,45,266.5,454.0,2.85,17.0,709.0,621.61,476.33
2016,5,22,12,0,372.0,429.0,3.0,17.0,785.0,705.09,539.02
2016,5,22,12,15,385.0,421.0,3.1,17.0,789.0,727.72,555.75
2016,5,22,12,30,398.0,413.0,3.2,17.0,793.0,749.04,571.98
2016,5,22,12,45,246.0,435.0,3.3,17.0,669.0,645.7,495.03
2016,5,22,13,0,94.0,457.0,3.4,17.0,545.0,506.36,389.99
2016,5,22,13,15,51.5,334.5,3.5,17.0,383.0,353.44,275.4
2016,5,22,13,30,9.0,212.0,3.6,17.0,221.0,189.72,147.51
2016,5,22,13,45,12.5,249.0,3.7,17.0,260.5,226.42,177.06
2016,5,22,14,0,16.0,286.0,3.8,17.0,300.0,264.0,206.8
2016,5,22,14,15,172.5,325.0,3.85,16.5,466.5,489.0,386.27
2016,5,22,14,30,329.0,364.0,3.9,16.0,633.0,700.29,547.32
2016,5,22,14,45,424.0,309.5,3.95,16.0,639.5,751.75,587.54
2016,5,22,15,0,519.0,255.0,4.0,16.0,646.0,782.02,613.55
2016,5,22,15,15,351.5,283.5,3.95,15.5,541.5,630.96,500.46
2016,5,22,15,30,184.0,312.0,3.9,15.0,437.0,487.09,389.27
2016,5,22,15,45,197.5,287.5,3.9,15.0,413.5,470.48,378.65
2016,5,22,16,0,211.0,263.0,3.9,15.0,390.0,452.1,365.99
2016,5,22,16,15,340.0,214.5,3.8,14.5,398.5,515.86,420.71
2016,5,22,16,30,469.0,166.0,3.7,14.0,407.0,569.18,466.21
2016,5,22,16,45,449.0,150.0,3.6,14.0,361.5,518.57,426.95
2016,5,22,17,0,429.0,134.0,3.5,14.0,316.0,467.96,387.41
2016,5,22,17,15,393.5,123.0,3.35,13.5,272.5,413.09,343.75
2016,5,22,17,30,358.0,112.0,3.2,13.0,229.0,360.34,300.63
2016,5,22,17,45,417.0,87.5,3.1,13.0,201.0,347.49,289.2
