Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,0,476.0,63.0,3.0,13.0,173.0,332.07,273.47
2016,5,22,18,15,394.5,52.5,2.65,12.5,128.5,256.43,207.13
2016,5,22,18,30,313.0,42.0,2.3,12.0,84.0,189.1,146.96
2016,5,22,18,45,156.5,30.0,2.0,12.0,51.0,103.22,69.29
2016,5,22,19,0,0.0,18.0,1.7,12.0,18.0,16.13,0.0
2016,5,22,19,15,0.0,9.0,1.6,11.5,9.0,7.68,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,5,15,68.0,18.5,2.15,11.0,25.5,14.73,0.0
2016,5,23,5,30,136.0,37.0,2.3,11.0,51.0,28.76,18.65
2016,5,23,5,45,206.0,53.5,2.5,11.5,87.5,40.4,30.06
2016,5,23,6,0,276.0,70.0,2.7,12.0,124.0,52.21,41.08
2016,5,23,6,15,325.0,84.5,2.75,12.0,167.0,62.14,50.29
2016,5,23,6,30,374.0,99.0,2.8,12.0,210.0,71.74,59.0
2016,5,23,6,45,432.0,104.5,2.85,12.5,256.0,75.0,61.75
2016,5,23,7,0,490.0,110.0,2.9,13.0,302.0,78.23,64.35
2016,5,23,7,15,572.5,111.5,2.9,13.5,366.0,79.08,64.77
2016,5,23,7,30,655.0,113.0,2.9,14.0,430.0,78.91,64.26
2016,5,23,7,45,684.0,117.0,2.9,14.5,479.5,79.82,64.71
2016,5,23,8,0,713.0,121.0,2.9,15.0,529.0,80.68,65.11
2016,5,23,8,15,733.0,125.0,2.9,15.0,575.5,124.89,75.46
2016,5,23,8,30,753.0,129.0,2.9,15.0,622.0,186.3,115.34
2016,5,23,8,45,770.0,131.5,2.95,15.5,665.0,240.75,158.23
2016,5,23,9,0,787.0,134.0,3.0,16.0,708.0,296.77,206.21
2016,5,23,9,15,799.0,137.0,3.0,16.0,746.5,352.91,255.92
2016,5,23,9,30,811.0,140.0,3.0,16.0,785.0,409.53,305.7
2016,5,23,9,45,828.0,137.5,3.05,16.0,819.0,464.32,353.17
2016,5,23,10,0,845.0,135.0,3.1,16.0,853.0,520.13,400.29
2016,5,23,10,15,851.5,136.5,3.15,16.0,879.5,571.62,442.99
2016,5,23,10,30,858.0,138.0,3.2,16.0,906.0,621.89,483.62
2016,5,23,10,45,863.0,138.5,3.25,16.5,926.0,669.02,519.95
2016,5,23,11,0,868.0,139.0,3.3,17.0,946.0,714.37,553.99
2016,5,23,11,15,870.5,139.5,3.3,17.0,958.0,755.95,585.33
2016,5,23,11,30,873.0,140.0,3.3,17.0,970.0,795.22,613.87
2016,5,23,11,45,877.5,138.0,3.35,17.0,976.0,831.6,639.39
2016,5,23,12,0,882.0,136.0,3.4,17.0,982.0,865.45,663.05
2016,5,23,12,15,640.0,275.0,3.45,16.5,888.0,827.41,634.77
2016,5,23,12,30,398.0,414.0,3.5,16.0,794.0,749.13,574.78
2016,5,23,12,45,400.0,401.5,3.55,16.0,780.0,765.38,587.62
2016,5,23,13,0,402.0,389.0,3.6,16.0,766.0,770.26,591.93
2016,5,23,13,15,607.0,279.5,3.55,16.0,837.5,876.17,673.12
2016,5,23,13,30,812.0,170.0,3.5,16.0,909.0,969.92,740.1
2016,5,23,13,45,811.0,165.0,3.5,16.0,886.0,972.68,741.91
2016,5,23,14,0,810.0,160.0,3.5,16.0,863.0,971.73,742.1
2016,5,23,14,15,801.5,157.5,3.45,16.0,832.5,962.38,736.31
2016,5,23,14,30,793.0,155.0,3.4,16.0,802.0,949.5,728.27
2016,5,23,14,45,787.0,149.5,3.35,16.0,767.0,932.51,717.51
2016,5,23,15,0,781.0,144.0,3.3,16.0,732.0,912.14,704.49
2016,5,23,15,15,766.5,140.5,3.2,16.0,690.5,882.77,684.88
2016,5,23,15,30,752.0,137.0,3.1,16.0,649.0,856.24,667.33
2016,5,23,15,45,738.0,131.0,3.05,16.0,604.5,819.22,642.54
2016,5,23,16,0,724.0,125.0,3.0,16.0,560.0,779.95,615.99
2016,5,23,16,15,700.0,120.0,2.95,15.5,512.0,731.69,583.64
2016,5,23,16,30,676.0,115.0,2.9,15.0,464.0,682.4,549.95
2016,5,23,16,45,651.0,107.5,2.9,15.0,415.0,628.85,510.9
2016,5,23,17,0,626.0,100.0,2.9,15.0,366.0,575.09,470.27
2016,5,23,17,15,584.5,93.0,2.8,14.5,315.5,511.2,420.87
2016,5,23,17,30,543.0,86.0,2.7,14.0,265.0,449.29,371.46
2016,5,23,17,45,492.5,76.5,2.6,14.0,217.5,382.14,315.52
2016,5,23,18,0,442.0,67.0,2.5,14.0,170.0,318.85,261.08
2016,5,23,18,15,361.0,56.0,2.35,13.5,126.5,241.42,194.25
2016,5,23,18,30,280.0,45.0,2.2,13.0,83.0,177.14,137.31
2016,5,23,18,45,174.5,30.0,2.1,13.0,50.5,108.88,73.92
2016,5,23,19,0,69.0,15.0,2.0,13.0,18.0,42.64,0.0
2016,5,23,19,15,34.5,7.5,2.0,12.5,9.0,14.02,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,115.0,18.0,2.35,12.0,29.5,13.99,0.0
2016,5,24,5,30,230.0,36.0,2.5,12.0,59.0,27.79,17.83
2016,5,24,5,45,329.5,47.0,2.7,12.0,101.0,36.13,26.27
2016,5,24,6,0,429.0,58.0,2.9,12.0,143.0,46.1,35.65
2016,5,24,6,15,493.0,66.0,2.9,12.0,191.5,51.44,40.72
2016,5,24,6,30,557.0,74.0,2.9,12.0,240.0,56.67,45.52
2016,5,24,6,45,600.5,81.0,2.95,12.5,290.5,60.82,49.1
2016,5,24,7,0,644.0,88.0,3.0,13.0,341.0,64.83,52.45
2016,5,24,7,15,677.0,93.0,3.0,13.0,392.0,67.14,54.34
2016,5,24,7,30,710.0,98.0,3.0,13.0,443.0,69.36,56.11
2016,5,24,7,45,734.5,102.5,3.05,13.5,492.5,71.02,57.25
2016,5,24,8,0,759.0,107.0,3.1,14.0,542.0,79.6,64.43
2016,5,24,8,15,778.0,110.5,3.1,14.5,589.0,124.85,74.3
2016,5,24,8,30,797.0,114.0,3.1,15.0,636.0,180.92,109.11
2016,5,24,8,45,621.5,193.5,3.15,15.5,618.0,248.51,170.67
2016,5,24,9,0,446.0,273.0,3.2,16.0,600.0,300.92,221.34
2016,5,24,9,15,479.0,277.5,3.2,16.0,644.5,347.46,259.95
2016,5,24,9,30,512.0,282.0,3.2,16.0,689.0,397.38,301.42
2016,5,24,9,45,685.0,208.0,3.25,16.0,777.0,452.23,345.41
2016,5,24,10,0,858.0,134.0,3.3,16.0,865.0,524.89,404.18
2016,5,24,10,15,865.0,135.5,3.35,16.0,892.0,577.28,447.57
2016,5,24,10,30,872.0,137.0,3.4,16.0,919.0,628.46,488.98
2016,5,24,10,45,731.0,233.5,3.45,16.5,899.0,665.32,515.41
2016,5,24,11,0,590.0,330.0,3.5,17.0,879.0,687.32,529.4
2016,5,24,11,15,740.0,234.5,3.5,17.0,932.0,749.46,578.37
2016,5,24,11,30,890.0,139.0,3.5,17.0,985.0,806.35,622.79
2016,5,24,11,45,677.0,271.5,3.55,17.0,917.0,799.21,613.79
2016,5,24,12,0,464.0,404.0,3.6,17.0,849.0,765.1,584.87
2016,5,24,12,15,679.5,270.5,3.6,17.0,920.5,856.64,656.14
2016,5,24,12,30,895.0,137.0,3.6,17.0,992.0,931.6,710.1
2016,5,24,12,45,891.5,137.5,3.65,17.0,981.5,951.82,723.97
2016,5,24,13,0,888.0,138.0,3.7,17.0,971.0,968.53,735.96
2016,5,24,13,15,884.0,137.0,3.7,17.0,953.5,979.78,744.0
2016,5,24,13,30,880.0,136.0,3.7,17.0,936.0,987.32,749.67
2016,5,24,13,45,875.5,133.5,3.7,17.0,912.0,989.2,751.63
2016,5,24,14,0,871.0,131.0,3.7,17.0,888.0,987.31,751.18
2016,5,24,14,15,863.0,129.5,3.7,17.0,857.0,979.28,746.69
2016,5,24,14,30,855.0,128.0,3.7,17.0,826.0,967.63,739.88
2016,5,24,14,45,847.5,124.0,3.7,17.0,789.5,950.4,729.33
2016,5,24,15,0,840.0,120.0,3.7,17.0,753.0,940.88,724.27
2016,5,24,15,15,826.5,117.0,3.65,16.5,711.5,911.93,706.66
2016,5,24,15,30,813.0,114.0,3.6,16.0,670.0,880.05,687.0
2016,5,24,15,45,799.0,109.5,3.6,16.0,624.5,843.35,662.75
2016,5,24,16,0,785.0,105.0,3.6,16.0,579.0,804.22,636.54
2016,5,24,16,15,762.5,101.0,3.55,15.5,529.5,756.53,604.62
2016,5,24,16,30,740.0,97.0,3.5,15.0,480.0,707.51,571.14
2016,5,24,16,45,713.5,92.0,3.45,15.0,429.5,656.65,534.55
2016,5,24,17,0,687.0,87.0,3.4,15.0,379.0,602.3,493.5
2016,5,24,17,15,647.5,81.5,3.3,14.5,328.0,538.98,444.51
2016,5,24,17,30,608.0,76.0,3.2,14.0,277.0,477.33,395.23
2016,5,24,17,45,554.0,68.5,3.15,14.0,227.5,407.46,336.98
2016,5,24,18,0,500.0,61.0,3.1,14.0,178.0,341.68,280.26
2016,5,24,18,15,418.5,51.5,2.95,13.5,133.5,265.96,214.4
2016,5,24,18,30,337.0,42.0,2.8,13.0,89.0,198.44,154.27
2016,5,24,18,45,214.0,29.0,2.65,12.5,54.5,120.41,83.03
2016,5,24,19,0,91.0,16.0,2.5,12.0,20.0,50.24,0.0
2016,5,24,19,15,45.5,8.0,2.45,12.0,10.0,16.87,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,117.5,18.0,2.25,12.0,30.0,13.99,0.0
2016,5,25,5,30,235.0,36.0,2.4,12.0,60.0,27.8,17.91
2016,5,25,5,45,332.0,47.0,2.55,12.0,102.0,36.14,26.3
2016,5,25,6,0,429.0,58.0,2.7,12.0,144.0,46.05,35.62
2016,5,25,6,15,492.0,66.0,2.7,12.0,192.0,51.39,40.68
2016,5,25,6,30,555.0,74.0,2.7,12.0,240.0,56.61,45.46
2016,5,25,6,45,593.0,82.0,2.7,12.5,289.5,61.46,49.67
2016,5,25,7,0,631.0,90.0,2.7,13.0,339.0,66.1,53.58
2016,5,25,7,15,332.0,137.5,2.7,13.0,270.0,92.77,76.97
2016,5,25,7,30,33.0,185.0,2.7,13.0,201.0,134.76,113.35
2016,5,25,7,45,149.0,213.0,2.75,13.5,297.5,146.75,123.04
2016,5,25,8,0,265.0,241.0,2.8,14.0,394.0,155.06,129.5
2016,5,25,8,15,228.0,269.0,2.9,14.5,408.5,196.27,149.63
2016,5,25,8,30,191.0,297.0,3.0,15.0,423.0,228.37,173.34
2016,5,25,8,45,503.5,209.5,3.1,15.5,571.0,236.91,166.25
2016,5,25,9,0,816.0,122.0,3.2,16.0,719.0,294.17,203.13
2016,5,25,9,15,827.5,124.5,3.25,16.0,757.0,351.26,253.95
2016,5,25,9,30,839.0,127.0,3.3,16.0,795.0,408.7,304.79
2016,5,25,9,45,859.5,122.0,3.35,16.0,831.0,466.9,355.16
2016,5,25,10,0,880.0,117.0,3.4,16.0,867.0,522.24,402.28
2016,5,25,10,15,886.0,118.5,3.45,16.0,893.5,574.99,446.24
2016,5,25,10,30,892.0,120.0,3.5,16.0,920.0,626.41,487.99
2016,5,25,10,45,896.0,121.0,3.55,16.0,939.5,674.61,526.3
2016,5,25,11,0,900.0,122.0,3.6,16.0,959.0,720.88,562.28
2016,5,25,11,15,902.5,122.5,3.6,16.0,971.5,763.53,594.69
2016,5,25,11,30,905.0,123.0,3.6,16.0,984.0,803.77,623.65
2016,5,25,11,45,907.5,122.0,3.6,16.0,990.0,840.21,649.09
2016,5,25,12,0,910.0,121.0,3.6,16.0,996.0,873.9,672.48
2016,5,25,12,15,910.0,121.0,3.6,16.0,993.5,903.4,692.88
2016,5,25,12,30,910.0,121.0,3.6,16.0,991.0,929.74,711.08
2016,5,25,12,45,901.5,124.5,3.65,16.5,979.5,948.18,722.81
2016,5,25,13,0,893.0,128.0,3.7,17.0,968.0,962.96,732.13
2016,5,25,13,15,889.5,127.0,3.75,17.0,950.5,974.59,740.79
2016,5,25,13,30,886.0,126.0,3.8,17.0,933.0,982.5,747.04
2016,5,25,13,45,884.5,122.5,3.85,17.0,910.0,986.17,750.55
2016,5,25,14,0,883.0,119.0,3.9,17.0,887.0,986.02,751.6
2016,5,25,14,15,875.5,117.5,3.95,17.0,856.5,978.29,747.6
2016,5,25,14,30,868.0,116.0,4.0,17.0,826.0,966.92,741.25
2016,5,25,14,45,861.5,112.0,4.05,17.0,790.0,950.34,731.37
2016,5,25,15,0,855.0,108.0,4.1,17.0,754.0,930.24,719.11
2016,5,25,15,15,843.0,105.5,4.1,16.5,713.0,903.31,703.12
2016,5,25,15,30,831.0,103.0,4.1,16.0,672.0,883.03,691.83
2016,5,25,15,45,816.0,100.0,4.1,16.0,626.5,846.74,667.61
2016,5,25,16,0,801.0,97.0,4.1,16.0,581.0,808.03,641.52
2016,5,25,16,15,780.5,93.5,4.05,15.5,532.5,762.12,610.76
2016,5,25,16,30,760.0,90.0,4.0,15.0,484.0,714.72,578.35
2016,5,25,16,45,732.0,86.0,3.95,15.0,433.5,660.0,538.65
2016,5,25,17,0,704.0,82.0,3.9,15.0,383.0,607.77,499.36
2016,5,25,17,15,666.0,77.0,3.8,14.5,332.0,545.39,450.91
2016,5,25,17,30,628.0,72.0,3.7,14.0,281.0,484.52,402.06
2016,5,25,17,45,569.0,66.5,3.6,14.0,231.0,413.32,342.4
2016,5,25,18,0,510.0,61.0,3.5,14.0,181.0,346.56,284.65
2016,5,25,18,15,428.5,52.0,3.35,13.5,136.0,270.88,218.7
2016,5,25,18,30,347.0,43.0,3.2,13.0,91.0,203.3,158.4
2016,5,25,18,45,214.0,30.5,3.05,12.5,56.0,122.14,85.21
2016,5,25,19,0,81.0,18.0,2.9,12.0,21.0,50.24,0.0
2016,5,25,19,15,40.5,9.0,2.9,12.0,10.5,16.62,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,91.0,20.0,2.75,12.0,29.5,15.47,0.88
2016,5,26,5,30,182.0,40.0,2.8,12.0,59.0,30.64,20.37
2016,5,26,5,45,275.0,53.0,2.9,12.5,100.0,40.3,29.91
2016,5,26,6,0,368.0,66.0,3.0,13.0,141.0,49.81,38.82
2016,5,26,6,15,433.0,76.0,3.0,13.0,188.5,56.86,45.4
2016,5,26,6,30,498.0,86.0,3.0,13.0,236.0,65.62,53.32
2016,5,26,6,45,545.0,93.5,3.0,13.5,286.0,69.75,56.84
2016,5,26,7,0,592.0,101.0,3.0,14.0,336.0,73.75,60.13
2016,5,26,7,15,627.0,107.0,2.95,14.0,386.0,76.36,62.23
2016,5,26,7,30,662.0,113.0,2.9,14.0,436.0,78.85,64.2
2016,5,26,7,45,690.5,117.5,2.9,14.5,486.0,80.1,64.94
2016,5,26,8,0,719.0,122.0,2.9,15.0,536.0,81.27,65.61
2016,5,26,8,15,739.5,126.0,2.85,15.5,582.5,124.79,75.34
2016,5,26,8,30,760.0,130.0,2.8,16.0,629.0,186.55,114.83
2016,5,26,8,45,777.5,132.0,2.8,16.5,672.5,240.97,157.3
2016,5,26,9,0,795.0,134.0,2.8,17.0,716.0,297.01,204.96
2016,5,26,9,15,807.0,137.0,2.75,17.0,754.5,353.43,254.59
2016,5,26,9,30,819.0,140.0,2.7,17.0,793.0,410.32,304.25
2016,5,26,9,45,823.5,144.5,2.7,17.5,824.5,465.38,350.98
2016,5,26,10,0,828.0,149.0,2.7,18.0,856.0,519.61,395.59
2016,5,26,10,15,835.0,151.0,2.7,18.0,883.0,572.19,438.3
2016,5,26,10,30,842.0,153.0,2.7,18.0,910.0,623.73,479.02
2016,5,26,10,45,847.0,154.0,2.7,18.5,929.5,671.93,515.26
2016,5,26,11,0,852.0,155.0,2.7,19.0,949.0,712.58,545.21
2016,5,26,11,15,855.5,156.0,2.7,19.0,962.0,754.68,576.37
2016,5,26,11,30,859.0,157.0,2.7,19.0,975.0,794.62,605.37
2016,5,26,11,45,860.5,156.5,2.75,19.5,980.5,829.5,628.29
2016,5,26,12,0,862.0,156.0,2.8,20.0,986.0,861.77,649.21
2016,5,26,12,15,862.0,156.0,2.85,20.0,983.5,890.43,668.84
2016,5,26,12,30,862.0,156.0,2.9,20.0,981.0,916.14,686.5
2016,5,26,12,45,868.5,150.0,2.95,20.5,974.0,939.5,701.29
2016,5,26,13,0,875.0,144.0,3.0,21.0,967.0,959.57,713.89
2016,5,26,13,15,871.5,143.0,3.05,21.0,950.0,971.26,722.37
2016,5,26,13,30,868.0,142.0,3.1,21.0,933.0,979.3,728.6
2016,5,26,13,45,864.0,139.5,3.15,21.0,909.5,981.76,731.27
2016,5,26,14,0,860.0,137.0,3.2,21.0,886.0,980.49,731.63
2016,5,26,14,15,852.5,135.5,3.25,20.5,855.5,973.13,729.46
2016,5,26,14,30,845.0,134.0,3.3,20.0,825.0,974.7,733.47
2016,5,26,14,45,834.0,132.0,3.4,20.0,789.0,956.1,722.81
2016,5,26,15,0,823.0,130.0,3.5,20.0,753.0,934.15,710.0
2016,5,26,15,15,809.5,127.0,3.5,19.5,711.5,905.65,693.33
2016,5,26,15,30,796.0,124.0,3.5,19.0,670.0,874.26,674.54
2016,5,26,15,45,778.0,121.0,3.55,19.0,624.5,836.26,649.89
2016,5,26,16,0,760.0,118.0,3.6,19.0,579.0,796.07,623.42
2016,5,26,16,15,737.5,113.5,3.55,18.5,530.0,752.99,595.17
2016,5,26,16,30,715.0,109.0,3.5,18.0,481.0,704.35,562.3
2016,5,26,16,45,684.0,104.5,3.5,17.5,430.5,648.51,523.15
2016,5,26,17,0,653.0,100.0,3.5,17.0,380.0,592.77,482.04
2016,5,26,17,15,612.5,93.5,3.4,16.5,329.5,529.09,433.11
2016,5,26,17,30,572.0,87.0,3.3,16.0,279.0,467.18,384.01
2016,5,26,17,45,510.0,79.5,3.25,15.5,229.0,394.45,324.53
2016,5,26,18,0,448.0,72.0,3.2,15.0,179.0,326.46,267.03
2016,5,26,18,15,365.5,61.0,3.05,14.5,134.5,248.77,200.15
2016,5,26,18,30,283.0,50.0,2.9,14.0,90.0,183.69,142.77
2016,5,26,18,45,169.5,34.0,2.75,13.5,55.5,111.51,78.2
2016,5,26,19,0,56.0,18.0,2.6,13.0,21.0,38.8,0.0
2016,5,26,19,15,28.0,9.0,2.6,12.5,10.5,13.87,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,88.0,20.5,2.2,11.0,30.0,16.3,1.91
2016,5,27,5,30,176.0,41.0,2.2,11.0,60.0,31.36,21.15
2016,5,27,5,45,271.5,55.0,2.25,11.5,102.0,41.74,31.34
2016,5,27,6,0,367.0,69.0,2.3,12.0,144.0,51.96,40.91
2016,5,27,6,15,433.0,79.0,2.25,12.5,191.5,58.96,47.38
2016,5,27,6,30,499.0,89.0,2.2,13.0,239.0,68.01,55.45
2016,5,27,6,45,553.5,95.0,2.15,13.5,290.5,70.96,57.9
2016,5,27,7,0,608.0,101.0,2.1,14.0,342.0,73.89,60.24
2016,5,27,7,15,643.0,107.0,2.0,14.5,393.0,76.52,62.24
2016,5,27,7,30,678.0,113.0,1.9,15.0,444.0,79.03,64.09
2016,5,27,7,45,709.5,116.0,1.8,15.5,495.0,79.36,64.01
2016,5,27,8,0,741.0,119.0,1.7,16.0,546.0,79.69,63.95
2016,5,27,8,15,761.0,122.5,1.6,16.5,593.0,130.89,79.42
2016,5,27,8,30,781.0,126.0,1.5,17.0,640.0,185.9,112.62
2016,5,27,8,45,799.5,127.5,1.4,17.5,684.5,241.35,155.25
2016,5,27,9,0,818.0,129.0,1.3,18.0,729.0,298.51,202.96
2016,5,27,9,15,829.5,131.0,1.25,18.5,767.0,355.29,251.54
2016,5,27,9,30,841.0,133.0,1.2,19.0,805.0,412.43,299.67
2016,5,27,9,45,858.0,130.0,1.2,20.0,840.0,470.4,346.47
2016,5,27,10,0,875.0,127.0,1.2,21.0,875.0,525.51,389.54
2016,5,27,10,15,881.5,128.5,1.2,21.5,901.5,578.28,430.08
2016,5,27,10,30,888.0,130.0,1.2,22.0,928.0,629.79,468.25
2016,5,27,10,45,894.0,129.5,1.3,22.5,948.5,677.96,503.7
2016,5,27,11,0,900.0,129.0,1.4,23.0,969.0,724.34,536.99
2016,5,27,11,15,902.5,129.5,1.55,23.0,981.0,767.03,568.51
2016,5,27,11,30,905.0,130.0,1.7,23.0,993.0,807.31,597.16
2016,5,27,11,45,907.0,130.0,1.85,23.5,998.5,844.25,621.44
2016,5,27,12,0,909.0,130.0,2.0,24.0,1004.0,878.46,643.8
2016,5,27,12,15,908.0,129.5,2.15,24.0,1001.5,906.78,663.52
2016,5,27,12,30,907.0,129.0,2.3,24.0,999.0,931.9,681.23
2016,5,27,12,45,903.5,129.5,2.45,24.5,988.5,952.28,694.57
2016,5,27,13,0,900.0,130.0,2.6,25.0,978.0,969.12,705.67
2016,5,27,13,15,896.5,129.0,2.7,24.5,960.5,980.94,715.94
2016,5,27,13,30,893.0,128.0,2.8,24.0,943.0,989.02,723.96
2016,5,27,13,45,885.5,127.5,2.95,24.0,918.0,989.97,726.5
2016,5,27,14,0,878.0,127.0,3.1,24.0,893.0,987.16,726.7
2016,5,27,14,15,870.5,125.5,3.15,24.0,862.5,979.66,723.12
2016,5,27,14,30,863.0,124.0,3.2,24.0,832.0,968.52,717.27
2016,5,27,14,45,851.5,122.5,3.3,24.0,795.0,950.06,706.99
2016,5,27,15,0,840.0,121.0,3.4,24.0,758.0,939.47,702.06
2016,5,27,15,15,827.0,118.5,3.4,23.5,716.5,911.7,686.15
2016,5,27,15,30,814.0,116.0,3.4,23.0,675.0,880.99,668.23
2016,5,27,15,45,797.0,112.5,3.45,23.0,629.0,842.95,644.04
2016,5,27,16,0,780.0,109.0,3.5,23.0,583.0,802.63,618.0
2016,5,27,16,15,758.0,105.0,3.45,22.5,534.5,755.7,587.54
2016,5,27,16,30,736.0,101.0,3.4,22.0,486.0,710.88,558.09
2016,5,27,16,45,707.0,96.5,3.35,21.5,435.5,655.86,520.44
2016,5,27,17,0,678.0,92.0,3.3,21.0,385.0,600.76,480.57
2016,5,27,17,15,639.0,86.5,3.15,20.0,334.0,538.28,434.15
2016,5,27,17,30,600.0,81.0,3.0,19.0,283.0,477.4,387.28
2016,5,27,17,45,544.5,73.5,2.85,18.5,233.5,407.16,330.52
2016,5,27,18,0,489.0,66.0,2.7,18.0,184.0,341.08,275.25
2016,5,27,18,15,409.5,56.0,2.35,17.0,139.0,266.29,211.75
2016,5,27,18,30,330.0,46.0,2.0,16.0,94.0,197.15,151.78
2016,5,27,18,45,215.0,32.0,1.7,15.5,58.5,123.91,86.73
2016,5,27,19,0,100.0,18.0,1.4,15.0,23.0,55.89,0.0
2016,5,27,19,15,50.0,9.0,1.3,14.5,11.5,18.73,0.0
2016,5,27,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,112.0,19.0,0.8,13.5,31.0,14.74,1.62
2016,5,28,5,30,224.0,38.0,0.9,14.0,62.0,29.25,19.18
2016,5,28,5,45,318.0,49.5,1.05,14.5,104.0,37.89,27.63
2016,5,28,6,0,412.0,61.0,1.2,15.0,146.0,48.36,37.27
2016,5,28,6,15,475.0,70.0,1.3,15.5,193.5,54.4,42.79
2016,5,28,6,30,538.0,79.0,1.4,16.0,241.0,60.28,47.98
2016,5,28,6,45,586.0,85.0,1.55,16.5,292.0,63.55,50.7
2016,5,28,7,0,634.0,91.0,1.7,17.0,343.0,66.75,53.28
2016,5,28,7,15,667.0,96.5,1.75,17.5,394.0,69.32,55.23
2016,5,28,7,30,700.0,102.0,1.8,18.0,445.0,71.78,57.05
2016,5,28,7,45,726.5,106.0,1.85,19.0,495.0,73.03,57.69
2016,5,28,8,0,753.0,110.0,1.9,20.0,545.0,81.45,64.43
2016,5,28,8,15,772.5,113.5,1.9,20.5,592.0,124.83,73.11
2016,5,28,8,30,792.0,117.0,1.9,21.0,639.0,180.37,106.21
2016,5,28,8,45,807.5,120.0,1.9,21.5,682.5,236.88,149.38
2016,5,28,9,0,823.0,123.0,1.9,22.0,726.0,294.72,197.48
2016,5,28,9,15,834.5,125.5,1.9,22.5,765.0,352.05,246.29
2016,5,28,9,30,846.0,128.0,1.9,23.0,804.0,409.74,294.83
2016,5,28,9,45,854.0,130.5,1.95,23.5,837.0,468.24,342.85
2016,5,28,10,0,862.0,133.0,2.0,24.0,870.0,522.74,386.5
2016,5,28,10,15,869.0,134.5,2.0,24.0,897.0,575.12,427.84
2016,5,28,10,30,876.0,136.0,2.0,24.0,924.0,626.31,467.08
2016,5,28,10,45,879.5,137.5,2.05,24.5,943.5,673.88,501.97
2016,5,28,11,0,883.0,139.0,2.1,25.0,963.0,719.52,534.52
2016,5,28,11,15,886.0,140.0,2.1,25.0,976.0,762.33,565.05
2016,5,28,11,30,889.0,141.0,2.1,25.0,989.0,802.85,592.99
2016,5,28,11,45,889.0,142.0,2.15,25.5,994.0,838.55,615.51
2016,5,28,12,0,889.0,143.0,2.2,26.0,999.0,871.5,636.07
2016,5,28,12,15,888.5,143.0,2.25,26.0,996.5,900.31,655.09
2016,5,28,12,30,888.0,143.0,2.3,26.0,994.0,926.05,672.15
2016,5,28,12,45,878.0,147.5,2.4,26.0,982.0,943.82,684.58
2016,5,28,13,0,868.0,152.0,2.5,26.0,970.0,957.99,694.84
2016,5,28,13,15,864.0,151.0,2.55,25.5,953.0,969.31,704.32
2016,5,28,13,30,860.0,150.0,2.6,25.0,936.0,976.99,711.6
2016,5,28,13,45,853.0,149.0,2.7,25.0,911.5,991.97,722.86
2016,5,28,14,0,846.0,148.0,2.8,25.0,887.0,989.36,722.74
2016,5,28,14,15,837.5,146.0,2.85,25.0,856.0,980.56,718.41
2016,5,28,14,30,829.0,144.0,2.9,25.0,825.0,968.14,711.83
2016,5,28,14,45,817.5,142.0,3.0,25.0,788.5,949.38,701.54
2016,5,28,15,0,806.0,140.0,3.1,25.0,752.0,927.32,689.06
2016,5,28,15,15,792.0,136.5,3.15,24.5,710.5,898.26,672.79
2016,5,28,15,30,778.0,133.0,3.2,24.0,669.0,866.37,654.43
2016,5,28,15,45,760.5,129.0,3.25,23.5,623.5,828.29,631.52
2016,5,28,16,0,743.0,125.0,3.3,23.0,578.0,792.96,610.2
2016,5,28,16,15,658.5,131.0,3.3,22.5,508.0,707.56,552.12
2016,5,28,16,30,574.0,137.0,3.3,22.0,438.0,624.67,493.14
2016,5,28,16,45,572.0,122.0,3.3,21.5,396.0,584.3,465.43
2016,5,28,17,0,570.0,107.0,3.3,21.0,354.0,541.99,435.09
2016,5,28,17,15,512.0,106.5,3.05,20.5,307.0,469.99,379.56
2016,5,28,17,30,454.0,106.0,2.8,20.0,260.0,410.15,332.04
2016,5,28,17,45,451.5,89.0,2.6,19.5,220.5,366.9,296.96
2016,5,28,18,0,449.0,72.0,2.4,19.0,181.0,326.89,262.72
2016,5,28,18,15,369.5,61.0,2.1,18.0,136.5,250.25,198.23
2016,5,28,18,30,290.0,50.0,1.8,17.0,92.0,186.09,142.89
2016,5,28,18,45,185.5,34.5,1.55,16.5,57.5,117.0,82.15
2016,5,28,19,0,81.0,19.0,1.3,16.0,23.0,47.17,0.0
2016,5,28,19,15,40.5,9.5,1.3,15.5,11.5,17.07,0.0
2016,5,28,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,119.0,19.0,2.25,12.5,32.0,14.75,2.06
2016,5,29,5,30,238.0,38.0,2.3,13.0,64.0,29.29,19.3
2016,5,29,5,45,333.0,49.5,2.4,13.5,106.5,37.96,27.79
2016,5,29,6,0,428.0,61.0,2.5,14.0,149.0,48.42,37.46
2016,5,29,6,15,492.0,69.5,2.45,14.0,197.5,54.08,42.76
2016,5,29,6,30,556.0,78.0,2.4,14.0,246.0,59.62,47.77
2016,5,29,6,45,602.5,84.0,2.35,14.5,297.0,62.93,50.57
2016,5,29,7,0,649.0,90.0,2.3,15.0,348.0,66.17,53.2
2016,5,29,7,15,682.0,95.0,2.25,15.5,399.5,68.44,54.91
2016,5,29,7,30,715.0,100.0,2.2,16.0,451.0,70.62,56.5
2016,5,29,7,45,740.5,104.0,2.15,16.5,501.0,71.92,57.32
2016,5,29,8,0,766.0,108.0,2.1,17.0,551.0,80.23,64.17
2016,5,29,8,15,784.5,111.5,2.1,17.5,598.0,123.74,72.92
2016,5,29,8,30,803.0,115.0,2.1,18.0,645.0,179.81,106.64
2016,5,29,8,45,817.5,118.0,2.1,18.5,688.5,236.72,150.65
2016,5,29,9,0,832.0,121.0,2.1,19.0,732.0,294.84,199.66
2016,5,29,9,15,843.5,123.5,2.15,19.5,770.5,352.62,249.61
2016,5,29,9,30,855.0,126.0,2.2,20.0,809.0,414.27,301.96
2016,5,29,9,45,861.5,129.0,2.3,20.5,841.5,469.55,348.5
2016,5,29,10,0,868.0,132.0,2.4,21.0,874.0,524.03,393.08
2016,5,29,10,15,874.5,133.5,2.45,21.0,901.0,576.41,435.39
2016,5,29,10,30,881.0,135.0,2.5,21.0,928.0,627.53,475.59
2016,5,29,10,45,884.0,137.0,2.65,21.5,947.5,675.36,511.84
2016,5,29,11,0,887.0,139.0,2.8,22.0,967.0,721.22,545.77
2016,5,29,11,15,889.5,139.5,2.85,22.0,979.5,763.42,576.96
2016,5,29,11,30,892.0,140.0,2.9,22.0,992.0,803.27,605.56
2016,5,29,11,45,891.0,142.0,2.95,22.0,996.5,839.07,629.98
2016,5,29,12,0,890.0,144.0,3.0,22.0,1001.0,872.06,652.42
2016,5,29,12,15,890.0,144.0,3.0,22.0,999.0,901.35,671.98
2016,5,29,12,30,890.0,144.0,3.0,22.0,997.0,927.59,689.49
2016,5,29,12,45,880.5,148.0,3.05,22.5,985.5,945.46,700.45
2016,5,29,13,0,871.0,152.0,3.1,23.0,974.0,959.74,709.14
2016,5,29,13,15,867.5,151.0,3.15,23.0,957.5,971.6,717.71
2016,5,29,13,30,864.0,150.0,3.2,23.0,941.0,979.83,724.01
2016,5,29,13,45,858.5,148.5,3.25,23.0,917.0,982.01,726.46
2016,5,29,14,0,853.0,147.0,3.3,23.0,893.0,994.16,735.71
2016,5,29,14,15,845.5,145.0,3.3,22.5,862.5,986.35,732.8
2016,5,29,14,30,838.0,143.0,3.3,22.0,832.0,974.89,727.73
2016,5,29,14,45,828.5,140.0,3.3,22.0,796.0,956.93,716.99
2016,5,29,15,0,819.0,137.0,3.3,22.0,760.0,935.59,704.05
2016,5,29,15,15,805.5,134.0,3.25,21.5,718.5,907.35,687.44
2016,5,29,15,30,792.0,131.0,3.2,21.0,677.0,876.22,668.77
2016,5,29,15,45,776.5,126.5,3.15,21.0,632.0,839.08,644.5
2016,5,29,16,0,761.0,122.0,3.1,21.0,587.0,804.21,621.69
2016,5,29,16,15,738.0,118.0,3.05,20.5,538.0,757.12,591.03
2016,5,29,16,30,715.0,114.0,3.0,20.0,489.0,708.79,558.97
2016,5,29,16,45,687.5,107.5,2.95,20.0,438.5,653.42,519.54
2016,5,29,17,0,660.0,101.0,2.9,20.0,388.0,597.89,478.39
2016,5,29,17,15,619.0,95.0,2.75,19.5,337.0,534.29,430.35
2016,5,29,17,30,578.0,89.0,2.6,19.0,286.0,472.46,382.17
2016,5,29,17,45,524.0,80.5,2.5,18.5,236.5,402.96,326.43
2016,5,29,18,0,470.0,72.0,2.4,18.0,187.0,337.47,272.02
2016,5,29,18,15,388.5,61.0,2.25,17.0,141.5,258.67,205.84
2016,5,29,18,30,307.0,50.0,2.1,16.0,96.0,192.64,148.79
2016,5,29,18,45,196.0,35.0,2.0,15.0,60.5,120.95,86.05
2016,5,29,19,0,85.0,20.0,1.9,14.0,25.0,49.69,4.29
2016,5,29,19,15,42.5,10.0,2.0,13.5,12.5,17.95,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,5,15,132.0,19.0,1.65,11.5,33.5,14.77,2.46
2016,5,30,5,30,264.0,38.0,1.8,12.0,67.0,29.37,19.51
2016,5,30,5,45,360.5,48.5,1.95,12.5,110.0,39.09,28.93
2016,5,30,6,0,457.0,59.0,2.1,13.0,153.0,46.87,36.25
2016,5,30,6,15,520.0,66.5,2.05,13.5,202.0,51.82,40.84
2016,5,30,6,30,583.0,74.0,2.0,14.0,251.0,56.69,45.18
2016,5,30,6,45,628.5,79.5,2.0,14.5,302.5,59.78,47.78
2016,5,30,7,0,674.0,85.0,2.0,15.0,354.0,62.82,50.24
2016,5,30,7,15,706.5,90.0,2.0,15.5,406.0,65.25,52.11
2016,5,30,7,30,739.0,95.0,2.0,16.0,458.0,67.59,53.86
2016,5,30,7,45,764.0,98.5,2.0,17.0,508.0,75.22,60.06
2016,5,30,8,0,789.0,102.0,2.0,18.0,558.0,76.43,60.64
2016,5,30,8,15,807.5,105.0,2.0,18.5,605.5,120.22,69.26
2016,5,30,8,30,826.0,108.0,2.0,19.0,653.0,177.24,103.21
2016,5,30,8,45,840.0,110.5,2.05,19.5,697.0,234.97,147.7
2016,5,30,9,0,854.0,113.0,2.1,20.0,741.0,299.81,201.86
2016,5,30,9,15,865.0,115.5,2.1,20.5,780.0,357.62,251.66
2016,5,30,9,30,876.0,118.0,2.1,21.0,819.0,415.58,301.08
2016,5,30,9,45,881.0,121.5,2.15,21.5,851.0,471.62,348.01
2016,5,30,10,0,886.0,125.0,2.2,22.0,883.0,526.7,392.72
2016,5,30,10,15,892.0,126.5,2.25,22.0,910.0,579.64,435.23
2016,5,30,10,30,898.0,128.0,2.3,22.0,937.0,631.24,475.55
2016,5,30,10,45,902.5,128.5,2.35,22.5,957.0,679.58,511.51
2016,5,30,11,0,907.0,129.0,2.4,23.0,977.0,726.02,545.09
2016,5,30,11,15,909.5,130.0,2.4,23.0,989.5,769.32,576.41
2016,5,30,11,30,912.0,131.0,2.4,23.0,1002.0,810.23,604.75
2016,5,30,11,45,912.5,131.0,2.45,23.5,1007.0,846.2,627.71
2016,5,30,12,0,913.0,131.0,2.5,24.0,1012.0,879.34,648.63
2016,5,30,12,15,912.5,131.0,2.5,24.0,1009.5,908.66,667.8
2016,5,30,12,30,912.0,131.0,2.5,24.0,1007.0,934.83,684.88
2016,5,30,12,45,908.5,131.5,2.55,24.5,996.5,955.41,697.42
2016,5,30,13,0,905.0,132.0,2.6,25.0,986.0,972.45,707.72
2016,5,30,13,15,901.0,131.0,2.65,25.0,969.0,983.99,715.95
2016,5,30,13,30,897.0,130.0,2.7,25.0,952.0,991.77,721.91
2016,5,30,13,45,892.5,128.5,2.8,25.0,928.0,994.82,725.4
2016,5,30,14,0,888.0,127.0,2.9,25.0,904.0,994.07,726.58
2016,5,30,14,15,880.0,125.5,2.95,25.0,873.0,986.21,722.82
2016,5,30,14,30,872.0,124.0,3.0,25.0,842.0,974.69,716.81
2016,5,30,14,45,863.5,121.0,3.1,25.0,805.5,957.6,707.61
2016,5,30,15,0,855.0,118.0,3.2,25.0,769.0,937.06,696.13
2016,5,30,15,15,842.0,115.5,3.25,24.5,727.5,920.11,688.07
2016,5,30,15,30,829.0,113.0,3.3,24.0,686.0,889.26,670.47
2016,5,30,15,45,814.0,109.5,3.4,24.0,640.5,852.78,647.86
2016,5,30,16,0,799.0,106.0,3.5,24.0,595.0,813.87,623.27
2016,5,30,16,15,777.5,102.0,3.45,23.5,546.0,766.95,593.06
2016,5,30,16,30,756.0,98.0,3.4,23.0,497.0,718.57,561.27
2016,5,30,16,45,729.5,93.5,3.4,22.5,446.0,667.94,527.33
2016,5,30,17,0,703.0,89.0,3.4,22.0,395.0,613.88,488.88
2016,5,30,17,15,664.5,83.5,3.15,21.0,343.5,550.84,442.1
2016,5,30,17,30,626.0,78.0,2.9,20.0,292.0,489.31,394.86
2016,5,30,17,45,574.5,71.0,2.7,19.5,242.0,420.8,339.79
2016,5,30,18,0,523.0,64.0,2.5,19.0,192.0,355.99,285.85
2016,5,30,18,15,444.0,55.0,2.2,18.0,146.0,280.83,222.48
2016,5,30,18,30,365.0,46.0,1.9,17.0,100.0,213.38,164.11
2016,5,30,18,45,247.5,33.0,1.6,16.5,64.0,135.54,96.22
2016,5,30,19,0,130.0,20.0,1.3,16.0,28.0,67.49,12.52
2016,5,30,19,15,65.0,10.0,1.3,15.5,14.0,22.95,0.0
2016,5,30,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,15.0,4.5,1.5,11.5,4.5,0.0,0.0
2016,5,31,5,0,30.0,9.0,1.6,12.0,9.0,7.68,0.0
2016,5,31,5,15,156.5,23.0,1.7,12.5,39.0,17.88,4.49
2016,5,31,5,30,283.0,37.0,1.8,13.0,69.0,30.29,20.24
2016,5,31,5,45,376.5,47.0,1.95,13.5,112.0,37.83,27.71
2016,5,31,6,0,470.0,57.0,2.1,14.0,155.0,45.24,34.67
2016,5,31,6,15,532.5,64.5,2.0,14.5,204.0,50.28,39.31
2016,5,31,6,30,595.0,72.0,1.9,15.0,253.0,55.22,43.69
2016,5,31,6,45,639.5,77.5,1.85,15.5,304.5,58.38,46.35
2016,5,31,7,0,684.0,83.0,1.8,16.0,356.0,61.48,48.86
2016,5,31,7,15,715.5,87.5,1.75,16.5,407.5,63.63,50.48
2016,5,31,7,30,747.0,92.0,1.7,17.0,459.0,71.82,57.31
2016,5,31,7,45,771.0,95.5,1.7,18.0,509.5,73.17,58.03
2016,5,31,8,0,795.0,99.0,1.7,19.0,560.0,74.44,58.69
2016,5,31,8,15,813.0,102.0,1.7,19.5,607.0,117.96,67.15
2016,5,31,8,30,831.0,105.0,1.7,20.0,654.0,175.16,100.91
2016,5,31,8,45,845.0,107.5,1.75,21.0,697.5,233.11,144.98
2016,5,31,9,0,859.0,110.0,1.8,22.0,741.0,298.3,198.6
2016,5,31,9,15,869.5,112.0,1.85,22.5,780.0,355.8,247.77
2016,5,31,9,30,880.0,114.0,1.9,23.0,819.0,413.39,296.57
2016,5,31,9,45,889.0,115.0,1.95,23.5,852.5,469.45,343.07
2016,5,31,10,0,898.0,116.0,2.0,24.0,886.0,524.92,387.68
2016,5,31,10,15,904.5,117.5,2.1,24.0,913.0,578.62,430.56
2016,5,31,10,30,911.0,119.0,2.2,24.0,940.0,631.0,471.33
2016,5,31,10,45,915.0,120.0,2.3,24.5,960.0,679.9,507.63
2016,5,31,11,0,919.0,121.0,2.4,25.0,980.0,726.83,541.57
2016,5,31,11,15,921.5,121.5,2.4,25.0,993.0,770.13,572.68
2016,5,31,11,30,924.0,122.0,2.4,25.0,1006.0,810.99,600.56
2016,5,31,11,45,925.0,122.5,2.45,25.5,1011.5,848.07,624.06
2016,5,31,12,0,926.0,123.0,2.5,26.0,1017.0,882.33,645.51
2016,5,31,12,15,926.0,122.5,2.5,26.0,1014.5,911.91,664.67
2016,5,31,12,30,926.0,122.0,2.5,26.0,1012.0,938.29,681.74
2016,5,31,12,45,927.0,120.0,2.5,26.5,1003.5,960.88,694.99
2016,5,31,13,0,928.0,118.0,2.5,27.0,995.0,979.94,705.98
2016,5,31,13,15,925.0,117.0,2.55,27.0,978.0,992.51,714.78
2016,5,31,13,30,922.0,116.0,2.6,27.0,961.0,1001.28,721.31
2016,5,31,13,45,917.0,115.0,2.7,27.5,937.0,1004.29,723.35
2016,5,31,14,0,912.0,114.0,2.8,28.0,913.0,1003.44,723.06
2016,5,31,14,15,905.5,112.5,2.8,27.5,883.0,996.82,721.19
2016,5,31,14,30,899.0,111.0,2.8,27.0,853.0,986.44,717.05
2016,5,31,14,45,889.5,109.5,2.85,27.0,816.5,969.57,707.8
2016,5,31,15,0,880.0,108.0,2.9,27.0,780.0,949.23,696.35
2016,5,31,15,15,868.5,106.0,2.9,26.5,738.5,923.21,682.13
2016,5,31,15,30,857.0,104.0,2.9,26.0,697.0,894.14,665.8
2016,5,31,15,45,841.0,101.0,2.95,26.0,651.0,866.22,649.18
2016,5,31,16,0,825.0,98.0,3.0,26.0,605.0,826.34,624.18
2016,5,31,16,15,805.0,95.0,2.9,25.5,556.0,781.04,595.44
2016,5,31,16,30,785.0,92.0,2.8,25.0,507.0,734.1,565.1
2016,5,31,16,45,758.0,88.0,2.75,24.5,455.5,679.54,528.9
2016,5,31,17,0,731.0,84.0,2.7,24.0,404.0,624.55,490.84
2016,5,31,17,15,694.0,79.0,2.45,23.0,352.0,564.65,447.07
2016,5,31,17,30,657.0,74.0,2.2,22.0,300.0,503.38,400.75
2016,5,31,17,45,604.5,68.0,1.95,21.5,249.5,434.05,345.77
2016,5,31,18,0,552.0,62.0,1.7,21.0,199.0,368.45,291.9
2016,5,31,18,15,473.5,53.5,1.5,20.0,152.0,292.6,229.04
2016,5,31,18,30,395.0,45.0,1.3,19.0,105.0,224.35,170.77
2016,5,31,18,45,273.5,33.0,1.15,18.0,67.5,146.51,103.86
2016,5,31,19,0,152.0,21.0,1.0,17.0,30.0,75.18,19.0
2016,5,31,19,15,76.0,10.5,1.05,16.5,15.0,25.84,0.0
2016,5,31,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.0,4.5,2.55,12.5,5.0,0.0,0.0
2016,6,1,5,0,32.0,9.0,2.8,13.0,10.0,7.68,0.0
2016,6,1,5,15,161.5,23.5,2.9,13.5,40.5,18.27,4.98
2016,6,1,5,30,291.0,38.0,3.0,14.0,71.0,31.19,20.91
2016,6,1,5,45,385.0,48.5,3.2,14.5,115.0,39.14,28.73
2016,6,1,6,0,479.0,59.0,3.4,15.0,159.0,46.95,36.02
2016,6,1,6,15,542.0,66.5,3.4,15.5,208.5,51.94,40.6
2016,6,1,6,30,605.0,74.0,3.4,16.0,258.0,56.84,44.93
2016,6,1,6,45,651.5,79.0,3.4,16.5,310.5,59.61,47.23
2016,6,1,7,0,698.0,84.0,3.4,17.0,363.0,62.34,49.41
2016,6,1,7,15,729.5,88.5,3.35,17.5,415.5,64.48,51.02
2016,6,1,7,30,761.0,93.0,3.3,18.0,468.0,72.74,57.89
2016,6,1,7,45,785.5,96.5,3.3,18.5,519.0,74.09,58.73
2016,6,1,8,0,810.0,100.0,3.3,19.0,570.0,75.36,59.5
2016,6,1,8,15,828.5,103.0,3.25,19.5,618.0,119.07,67.89
2016,6,1,8,30,847.0,106.0,3.2,20.0,666.0,177.24,102.23
2016,6,1,8,45,861.0,108.5,3.2,20.5,710.5,243.1,153.0
2016,6,1,9,0,875.0,111.0,3.2,21.0,755.0,302.22,202.79
2016,6,1,9,15,885.5,113.0,3.2,21.5,794.0,360.64,253.43
2016,6,1,9,30,896.0,115.0,3.2,22.0,833.0,419.12,303.7
2016,6,1,9,45,904.5,116.5,3.2,22.5,867.0,476.22,351.76
2016,6,1,10,0,913.0,118.0,3.2,23.0,901.0,532.65,397.82
2016,6,1,10,15,919.0,119.5,3.2,23.0,928.0,586.86,441.58
2016,6,1,10,30,925.0,121.0,3.2,23.0,955.0,639.69,483.03
2016,6,1,10,45,927.0,123.5,3.25,23.5,975.0,689.17,520.1
2016,6,1,11,0,929.0,126.0,3.3,24.0,995.0,736.49,554.55
2016,6,1,11,15,932.0,126.5,3.35,24.0,1008.0,780.62,587.07
2016,6,1,11,30,935.0,127.0,3.4,24.0,1021.0,822.33,616.48
2016,6,1,11,45,933.5,129.0,3.5,24.5,1025.5,859.13,640.46
2016,6,1,12,0,932.0,131.0,3.6,25.0,1030.0,892.95,662.29
2016,6,1,12,15,931.0,131.0,3.65,25.0,1028.0,922.43,682.16
2016,6,1,12,30,930.0,131.0,3.7,25.0,1026.0,948.68,699.89
2016,6,1,12,45,916.5,138.0,3.75,25.0,1012.5,966.37,712.0
2016,6,1,13,0,903.0,145.0,3.8,25.0,999.0,980.24,721.72
2016,6,1,13,15,899.0,144.0,3.8,25.0,981.5,992.07,729.9
2016,6,1,13,30,895.0,143.0,3.8,25.0,964.0,1000.15,735.73
2016,6,1,13,45,750.0,216.5,3.8,25.0,892.5,964.89,712.94
