Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,14,0,605.0,290.0,3.8,25.0,821.0,900.7,668.2
2016,6,1,14,15,734.0,215.0,3.75,24.5,836.5,955.9,710.51
2016,6,1,14,30,863.0,140.0,3.7,24.0,852.0,993.35,737.31
2016,6,1,14,45,851.5,138.0,3.7,24.0,815.0,974.47,725.62
2016,6,1,15,0,840.0,136.0,3.7,24.0,778.0,952.18,712.13
2016,6,1,15,15,826.5,133.5,3.65,23.5,736.0,924.29,695.92
2016,6,1,15,30,813.0,131.0,3.6,23.0,694.0,893.43,677.61
2016,6,1,15,45,795.5,127.0,3.55,23.0,648.0,854.75,652.44
2016,6,1,16,0,778.0,123.0,3.5,23.0,602.0,813.78,625.49
2016,6,1,16,15,755.5,119.0,3.35,22.5,552.5,771.33,597.91
2016,6,1,16,30,733.0,115.0,3.2,22.0,503.0,722.96,565.62
2016,6,1,16,45,431.0,148.0,3.1,21.5,370.5,499.65,398.06
2016,6,1,17,0,129.0,181.0,3.0,21.0,238.0,279.51,223.64
2016,6,1,17,15,115.0,161.0,2.8,20.5,207.0,244.76,196.96
2016,6,1,17,30,101.0,141.0,2.6,20.0,176.0,210.91,169.89
2016,6,1,17,45,90.5,119.0,2.45,19.5,146.5,177.66,142.79
2016,6,1,18,0,80.0,97.0,2.3,19.0,117.0,145.08,115.61
2016,6,1,18,15,63.0,75.5,2.05,18.0,89.0,103.23,80.4
2016,6,1,18,30,46.0,54.0,1.8,17.0,61.0,71.42,53.12
2016,6,1,18,45,23.0,35.5,1.6,16.0,39.0,42.58,28.08
2016,6,1,19,0,0.0,17.0,1.4,15.0,17.0,14.04,0.16
2016,6,1,19,15,0.0,8.5,1.4,14.5,8.5,7.26,0.0
2016,6,1,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,20.0,5.0,1.5,10.5,5.0,0.0,0.0
2016,6,2,5,0,40.0,10.0,1.6,11.0,10.0,8.54,0.0
2016,6,2,5,15,172.5,24.0,1.75,11.5,41.0,18.67,5.58
2016,6,2,5,30,305.0,38.0,1.9,12.0,72.0,31.21,21.17
2016,6,2,5,45,401.0,47.5,2.1,12.5,117.0,38.33,28.29
2016,6,2,6,0,497.0,57.0,2.3,13.0,162.0,45.37,34.93
2016,6,2,6,15,373.0,86.0,2.2,13.5,177.0,63.38,51.15
2016,6,2,6,30,249.0,115.0,2.1,14.0,192.0,83.54,68.98
2016,6,2,6,45,278.5,130.0,2.05,15.0,230.5,93.38,77.26
2016,6,2,7,0,308.0,145.0,2.0,16.0,269.0,102.91,85.05
2016,6,2,7,15,540.5,118.0,1.95,16.5,370.5,82.96,67.3
2016,6,2,7,30,773.0,91.0,1.9,17.0,472.0,71.42,56.94
2016,6,2,7,45,797.0,94.5,1.9,17.5,523.5,72.83,57.86
2016,6,2,8,0,821.0,98.0,1.9,18.0,575.0,74.17,58.69
2016,6,2,8,15,838.5,101.0,1.85,18.5,623.0,117.73,66.92
2016,6,2,8,30,856.0,104.0,1.8,19.0,671.0,176.31,101.29
2016,6,2,8,45,869.5,106.5,1.8,20.0,715.0,242.66,151.92
2016,6,2,9,0,883.0,109.0,1.8,21.0,759.0,302.08,201.19
2016,6,2,9,15,893.5,111.5,1.8,21.5,798.5,361.25,251.83
2016,6,2,9,30,904.0,114.0,1.8,22.0,838.0,420.48,301.98
2016,6,2,9,45,905.5,119.0,1.8,22.5,869.5,477.56,349.32
2016,6,2,10,0,907.0,124.0,1.8,23.0,901.0,533.27,393.98
2016,6,2,10,15,912.5,125.5,1.85,23.5,928.0,586.94,435.78
2016,6,2,10,30,918.0,127.0,1.9,24.0,955.0,639.19,475.16
2016,6,2,10,45,921.5,128.0,1.95,24.5,975.0,688.16,511.0
2016,6,2,11,0,925.0,129.0,2.0,25.0,995.0,735.11,544.38
2016,6,2,11,15,927.5,130.0,2.0,25.0,1008.0,779.13,575.62
2016,6,2,11,30,930.0,131.0,2.0,25.0,1021.0,820.72,603.91
2016,6,2,11,45,930.0,131.5,2.05,25.5,1026.0,857.35,626.84
2016,6,2,12,0,930.0,132.0,2.1,26.0,1031.0,891.08,647.73
2016,6,2,12,15,929.5,131.5,2.15,26.0,1028.0,920.54,667.04
2016,6,2,12,30,929.0,131.0,2.2,26.0,1025.0,946.78,684.31
2016,6,2,12,45,934.5,125.5,2.3,26.5,1017.5,970.63,699.22
2016,6,2,13,0,940.0,120.0,2.4,27.0,1010.0,990.95,711.92
2016,6,2,13,15,936.5,119.5,2.4,27.0,992.5,1003.82,720.36
2016,6,2,13,30,933.0,119.0,2.4,27.0,975.0,1012.84,726.53
2016,6,2,13,45,927.5,118.0,2.45,27.0,950.5,1015.59,729.39
2016,6,2,14,0,922.0,117.0,2.5,27.0,926.0,1014.43,729.96
2016,6,2,14,15,914.5,115.0,2.5,27.0,894.5,1006.49,725.84
2016,6,2,14,30,907.0,113.0,2.5,27.0,863.0,994.74,719.46
2016,6,2,14,45,897.5,111.5,2.55,27.0,826.0,977.93,710.43
2016,6,2,15,0,888.0,110.0,2.6,27.0,789.0,957.63,699.18
2016,6,2,15,15,875.5,107.5,2.6,26.5,747.0,930.16,684.17
2016,6,2,15,30,863.0,105.0,2.6,26.0,705.0,899.64,667.06
2016,6,2,15,45,847.0,102.5,2.65,26.0,658.5,872.3,651.04
2016,6,2,16,0,831.0,100.0,2.7,26.0,612.0,832.95,626.64
2016,6,2,16,15,810.0,96.5,2.7,25.5,562.0,786.19,597.7
2016,6,2,16,30,789.0,93.0,2.7,25.0,512.0,737.86,567.08
2016,6,2,16,45,761.5,89.0,2.7,24.5,460.5,682.89,530.95
2016,6,2,17,0,734.0,85.0,2.7,24.0,409.0,627.51,492.87
2016,6,2,17,15,697.0,80.0,2.55,23.0,357.0,567.61,449.52
2016,6,2,17,30,660.0,75.0,2.4,22.0,305.0,506.27,403.51
2016,6,2,17,45,608.5,69.0,2.3,21.5,254.0,437.42,349.27
2016,6,2,18,0,557.0,63.0,2.2,21.0,203.0,372.16,295.88
2016,6,2,18,15,480.5,54.5,1.9,20.0,155.5,296.96,233.2
2016,6,2,18,30,404.0,46.0,1.6,19.0,108.0,229.11,174.99
2016,6,2,18,45,287.0,34.0,1.35,18.0,70.0,152.18,108.84
2016,6,2,19,0,170.0,22.0,1.1,17.0,32.0,82.03,29.05
2016,6,2,19,15,85.0,11.0,1.05,16.5,16.0,28.33,0.0
2016,6,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,0.85,13.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,0.8,14.0,11.0,8.54,0.0
2016,6,3,5,15,185.5,23.0,0.9,14.5,42.0,17.93,5.25
2016,6,3,5,30,319.0,36.0,1.0,15.0,73.0,29.45,19.44
2016,6,3,5,45,410.0,45.5,1.1,15.5,117.0,36.64,26.48
2016,6,3,6,0,501.0,55.0,1.2,16.0,161.0,43.71,33.06
2016,6,3,6,15,561.0,62.0,1.15,16.5,210.5,48.45,37.39
2016,6,3,6,30,621.0,69.0,1.1,17.0,260.0,53.1,41.47
2016,6,3,6,45,662.0,74.5,1.1,17.5,311.5,56.35,44.19
2016,6,3,7,0,703.0,80.0,1.1,18.0,363.0,59.52,46.75
2016,6,3,7,15,733.5,84.5,1.05,18.5,414.5,67.43,53.36
2016,6,3,7,30,764.0,89.0,1.0,19.0,466.0,69.8,55.09
2016,6,3,7,45,787.0,92.5,0.95,20.0,516.0,71.24,55.89
2016,6,3,8,0,810.0,96.0,0.9,21.0,566.0,72.6,56.61
2016,6,3,8,15,827.0,99.0,0.85,22.0,613.0,115.0,64.22
2016,6,3,8,30,844.0,102.0,0.8,23.0,660.0,172.73,97.06
2016,6,3,8,45,630.0,195.5,0.8,24.0,627.5,245.76,160.72
2016,6,3,9,0,416.0,289.0,0.8,25.0,595.0,298.82,209.95
2016,6,3,9,15,487.5,278.5,0.85,25.5,655.5,345.03,244.24
2016,6,3,9,30,559.0,268.0,0.9,26.0,716.0,398.53,284.56
2016,6,3,9,45,739.0,186.5,0.95,27.0,804.5,451.28,322.97
2016,6,3,10,0,919.0,105.0,1.0,28.0,893.0,523.96,376.2
2016,6,3,10,15,924.5,106.0,0.95,28.5,919.5,577.62,415.83
2016,6,3,10,30,930.0,107.0,0.9,29.0,946.0,629.84,452.93
2016,6,3,10,45,932.5,108.5,0.9,29.5,965.5,678.91,486.94
2016,6,3,11,0,935.0,110.0,0.9,30.0,985.0,725.84,518.37
2016,6,3,11,15,937.0,110.5,1.0,30.0,997.5,769.29,548.92
2016,6,3,11,30,939.0,111.0,1.1,30.0,1010.0,810.21,576.24
2016,6,3,11,45,938.5,112.0,1.2,30.5,1015.0,846.91,599.0
2016,6,3,12,0,938.0,113.0,1.3,31.0,1020.0,880.65,619.79
2016,6,3,12,15,937.0,113.0,1.4,31.0,1017.5,910.03,639.06
2016,6,3,12,30,936.0,113.0,1.5,31.0,1015.0,936.14,656.36
2016,6,3,12,45,921.5,121.0,1.6,31.0,1001.5,953.87,668.56
2016,6,3,13,0,907.0,129.0,1.7,31.0,988.0,967.75,678.55
2016,6,3,13,15,903.5,128.0,1.8,30.5,971.0,979.87,688.95
2016,6,3,13,30,900.0,127.0,1.9,30.0,954.0,988.25,697.18
2016,6,3,13,45,894.0,126.0,2.0,30.0,929.5,990.48,700.32
2016,6,3,14,0,888.0,125.0,2.1,30.0,905.0,988.92,701.24
2016,6,3,14,15,880.5,123.5,2.15,30.0,874.5,981.7,698.18
2016,6,3,14,30,873.0,122.0,2.2,30.0,844.0,970.82,692.94
2016,6,3,14,45,863.0,120.0,2.3,30.0,807.5,953.52,684.19
2016,6,3,15,0,853.0,118.0,2.4,30.0,771.0,932.83,673.28
2016,6,3,15,15,840.0,115.5,2.4,29.5,729.5,916.09,665.36
2016,6,3,15,30,827.0,113.0,2.4,29.0,688.0,885.52,648.32
2016,6,3,15,45,809.5,110.0,2.4,29.0,642.0,847.72,625.13
2016,6,3,16,0,792.0,107.0,2.4,29.0,596.0,807.63,600.2
2016,6,3,16,15,771.0,103.5,2.35,28.5,547.5,762.14,572.07
2016,6,3,16,30,750.0,100.0,2.3,28.0,499.0,715.17,542.41
2016,6,3,16,45,721.0,95.5,2.3,28.0,448.5,663.21,507.82
2016,6,3,17,0,692.0,91.0,2.3,28.0,398.0,607.95,468.96
2016,6,3,17,15,654.5,85.5,2.05,27.0,346.5,546.24,424.68
2016,6,3,17,30,617.0,80.0,1.8,26.0,295.0,485.95,379.95
2016,6,3,17,45,564.5,73.0,1.6,25.0,245.5,417.46,327.49
2016,6,3,18,0,512.0,66.0,1.4,24.0,196.0,352.76,276.02
2016,6,3,18,15,436.5,57.0,1.3,23.0,150.5,279.81,216.67
2016,6,3,18,30,361.0,48.0,1.2,22.0,105.0,214.13,161.6
2016,6,3,18,45,252.0,35.0,1.1,21.0,68.0,139.14,98.46
2016,6,3,19,0,143.0,22.0,1.0,20.0,31.0,74.68,28.54
2016,6,3,19,15,71.5,11.0,0.95,19.5,15.5,25.35,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,0.9,17.0,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,0.9,17.0,6.0,5.12,0.0
2016,6,4,5,15,29.5,22.5,0.85,17.5,26.0,18.16,5.44
2016,6,4,5,30,59.0,39.0,0.8,18.0,46.0,30.75,20.29
2016,6,4,5,45,87.0,59.0,0.75,18.5,74.5,45.46,33.75
2016,6,4,6,0,115.0,79.0,0.7,19.0,103.0,59.89,46.68
2016,6,4,6,15,134.0,100.0,0.95,19.0,135.5,74.58,59.72
2016,6,4,6,30,153.0,121.0,1.2,19.0,168.0,88.95,72.25
2016,6,4,6,45,171.0,140.5,1.45,19.5,202.0,102.1,83.34
2016,6,4,7,0,189.0,160.0,1.7,20.0,236.0,114.92,93.94
2016,6,4,7,15,291.0,167.0,1.7,20.0,302.0,115.7,94.28
2016,6,4,7,30,393.0,174.0,1.7,20.0,368.0,114.51,92.96
2016,6,4,7,45,207.0,192.0,1.7,20.5,295.0,127.65,103.52
2016,6,4,8,0,21.0,210.0,1.7,21.0,222.0,160.92,130.65
2016,6,4,8,15,207.0,234.5,1.7,21.0,370.5,164.11,121.15
2016,6,4,8,30,393.0,259.0,1.7,21.0,519.0,220.39,154.29
2016,6,4,8,45,363.0,288.0,1.7,21.5,540.5,262.66,187.07
2016,6,4,9,0,333.0,317.0,1.7,22.0,562.0,301.88,219.06
2016,6,4,9,15,193.0,332.5,1.75,22.0,476.5,302.85,225.8
2016,6,4,9,30,53.0,348.0,1.8,22.0,391.0,285.0,216.22
2016,6,4,9,45,34.0,313.0,1.9,22.5,341.5,259.57,197.09
2016,6,4,10,0,15.0,278.0,2.0,23.0,292.0,232.91,176.7
2016,6,4,10,15,15.0,279.5,2.05,23.0,293.5,236.28,179.26
2016,6,4,10,30,15.0,281.0,2.1,23.0,295.0,239.54,181.64
2016,6,4,10,45,166.5,361.0,2.15,23.0,517.0,401.8,304.64
2016,6,4,11,0,318.0,441.0,2.2,23.0,739.0,580.53,434.32
2016,6,4,11,15,300.5,453.0,2.25,23.5,737.5,599.48,446.01
2016,6,4,11,30,283.0,465.0,2.3,24.0,736.0,616.49,457.14
2016,6,4,11,45,365.5,437.0,2.4,24.5,789.5,677.01,500.67
2016,6,4,12,0,448.0,409.0,2.5,25.0,843.0,746.53,549.4
2016,6,4,12,15,263.0,435.5,2.5,25.5,690.5,626.6,462.35
2016,6,4,12,30,78.0,462.0,2.5,26.0,538.0,480.23,354.99
2016,6,4,12,45,242.0,433.0,2.5,26.5,663.5,632.24,466.36
2016,6,4,13,0,406.0,404.0,2.5,27.0,789.0,778.15,567.71
2016,6,4,13,15,631.5,273.5,2.45,27.0,860.0,883.09,642.72
2016,6,4,13,30,857.0,143.0,2.4,27.0,931.0,961.53,694.85
2016,6,4,13,45,857.0,138.5,2.4,27.5,909.5,966.23,696.39
2016,6,4,14,0,857.0,134.0,2.4,28.0,888.0,967.21,696.37
2016,6,4,14,15,850.0,132.0,2.35,28.0,858.5,960.2,692.27
2016,6,4,14,30,843.0,130.0,2.3,28.0,829.0,949.63,686.08
2016,6,4,14,45,837.0,126.0,2.3,28.0,794.5,946.1,685.05
2016,6,4,15,0,831.0,122.0,2.3,28.0,760.0,927.06,674.03
2016,6,4,15,15,818.5,119.5,2.3,27.5,719.5,900.38,659.47
2016,6,4,15,30,806.0,117.0,2.3,27.0,679.0,870.77,642.92
2016,6,4,15,45,792.0,113.0,2.3,27.0,634.5,835.48,621.16
2016,6,4,16,0,778.0,109.0,2.3,27.0,590.0,797.79,597.59
2016,6,4,16,15,757.5,105.0,2.3,26.5,542.0,752.64,569.72
2016,6,4,16,30,737.0,101.0,2.3,26.0,494.0,706.03,540.27
2016,6,4,16,45,710.5,96.0,2.3,25.5,444.5,655.93,507.63
2016,6,4,17,0,684.0,91.0,2.3,25.0,395.0,602.31,470.36
2016,6,4,17,15,647.5,85.5,2.25,24.0,344.5,541.66,427.04
2016,6,4,17,30,611.0,80.0,2.2,23.0,294.0,482.35,383.04
2016,6,4,17,45,561.5,73.0,2.15,22.5,245.0,415.86,330.98
2016,6,4,18,0,512.0,66.0,2.1,22.0,196.0,352.87,279.78
2016,6,4,18,15,439.5,56.5,2.0,21.0,150.5,280.78,220.17
2016,6,4,18,30,367.0,47.0,1.9,20.0,105.0,215.7,164.75
2016,6,4,18,45,261.5,34.5,1.85,19.0,68.5,141.65,101.56
2016,6,4,19,0,156.0,22.0,1.8,18.0,32.0,78.61,33.09
2016,6,4,19,15,78.0,11.0,1.95,17.5,16.0,26.85,0.0
2016,6,4,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,29.5,4.5,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,59.0,9.0,1.6,13.0,11.0,7.68,0.0
2016,6,5,5,15,182.5,22.5,1.7,13.5,41.5,18.36,5.88
2016,6,5,5,30,306.0,36.0,1.8,14.0,72.0,29.37,19.47
2016,6,5,5,45,395.5,46.0,1.95,14.5,115.5,36.96,26.87
2016,6,5,6,0,485.0,56.0,2.1,15.0,159.0,44.41,33.81
2016,6,5,6,15,272.5,87.0,2.1,15.5,148.0,65.31,52.44
2016,6,5,6,30,60.0,118.0,2.1,16.0,137.0,88.67,72.93
2016,6,5,6,45,69.0,139.0,2.1,16.5,164.0,103.28,85.42
2016,6,5,7,0,78.0,160.0,2.1,17.0,191.0,117.64,97.45
2016,6,5,7,15,82.0,182.5,2.05,17.5,219.5,132.51,109.67
2016,6,5,7,30,86.0,205.0,2.0,18.0,248.0,147.04,121.4
2016,6,5,7,45,441.0,152.0,2.0,18.5,405.0,99.52,80.4
2016,6,5,8,0,796.0,99.0,2.0,19.0,562.0,74.4,58.61
2016,6,5,8,15,814.0,102.0,2.0,19.5,609.0,114.93,65.78
2016,6,5,8,30,832.0,105.0,2.0,20.0,656.0,171.91,98.62
2016,6,5,8,45,845.5,107.5,2.05,20.5,699.5,229.57,142.42
2016,6,5,9,0,859.0,110.0,2.1,21.0,743.0,294.54,196.33
2016,6,5,9,15,869.5,112.0,2.2,21.5,781.5,351.83,245.69
2016,6,5,9,30,880.0,114.0,2.3,22.0,820.0,409.21,294.82
2016,6,5,9,45,894.0,112.0,2.45,22.5,854.5,465.0,341.8
2016,6,5,10,0,908.0,110.0,2.6,23.0,889.0,520.67,387.42
2016,6,5,10,15,913.5,111.0,2.7,23.0,916.0,573.77,430.52
2016,6,5,10,30,919.0,112.0,2.8,23.0,943.0,625.45,471.41
2016,6,5,10,45,922.0,113.5,2.9,23.5,962.5,674.33,508.26
2016,6,5,11,0,925.0,115.0,3.0,24.0,982.0,721.15,542.62
2016,6,5,11,15,927.5,115.5,3.05,24.0,995.0,764.58,574.65
2016,6,5,11,30,930.0,116.0,3.1,24.0,1008.0,805.56,603.47
2016,6,5,11,45,930.5,117.0,3.15,24.0,1013.0,842.8,628.72
2016,6,5,12,0,931.0,118.0,3.2,24.0,1018.0,877.19,651.96
2016,6,5,12,15,931.0,118.0,3.25,24.0,1016.5,907.33,672.29
2016,6,5,12,30,931.0,118.0,3.3,24.0,1015.0,934.3,690.53
2016,6,5,12,45,923.0,121.5,3.35,24.5,1003.5,953.87,702.52
2016,6,5,13,0,915.0,125.0,3.4,25.0,992.0,969.77,712.16
2016,6,5,13,15,912.0,124.0,3.4,25.0,976.0,982.48,720.85
2016,6,5,13,30,909.0,123.0,3.4,25.0,960.0,991.44,727.2
2016,6,5,13,45,904.5,121.5,3.4,25.0,936.5,994.69,729.95
2016,6,5,14,0,900.0,120.0,3.4,25.0,913.0,994.14,730.37
2016,6,5,14,15,893.5,118.5,3.4,24.5,883.0,987.88,728.62
2016,6,5,14,30,887.0,117.0,3.4,24.0,853.0,977.92,724.55
2016,6,5,14,45,878.5,115.0,3.4,24.0,817.0,961.95,715.18
2016,6,5,15,0,870.0,113.0,3.4,24.0,781.0,942.51,703.59
2016,6,5,15,15,858.0,110.5,3.35,23.5,740.0,916.03,688.3
2016,6,5,15,30,846.0,108.0,3.3,23.0,699.0,896.19,677.55
2016,6,5,15,45,831.5,105.0,3.3,23.0,653.5,860.65,654.89
2016,6,5,16,0,817.0,102.0,3.3,23.0,608.0,822.61,630.39
2016,6,5,16,15,796.5,98.5,3.25,22.5,559.5,776.88,601.09
2016,6,5,16,30,776.0,95.0,3.2,22.0,511.0,729.57,570.15
2016,6,5,16,45,750.5,90.5,3.15,22.0,460.0,676.18,533.08
2016,6,5,17,0,725.0,86.0,3.1,22.0,409.0,624.98,496.08
2016,6,5,17,15,689.5,81.0,2.95,21.0,357.5,563.86,451.34
2016,6,5,17,30,654.0,76.0,2.8,20.0,306.0,503.91,405.87
2016,6,5,17,45,605.0,69.5,2.7,19.5,255.5,436.27,351.98
2016,6,5,18,0,556.0,63.0,2.6,19.0,205.0,371.99,298.86
2016,6,5,18,15,482.5,54.5,2.5,18.0,158.5,298.26,236.99
2016,6,5,18,30,409.0,46.0,2.4,17.0,112.0,231.55,179.25
2016,6,5,18,45,298.5,34.5,2.3,16.5,73.5,156.92,114.23
2016,6,5,19,0,188.0,23.0,2.2,16.0,35.0,90.93,41.85
2016,6,5,19,15,94.0,11.5,2.3,15.5,17.5,30.91,0.0
2016,6,5,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,31.0,5.0,2.7,12.5,5.5,0.0,0.0
2016,6,6,5,0,62.0,10.0,2.9,13.0,11.0,8.54,0.0
2016,6,6,5,15,185.0,22.5,2.95,13.5,41.0,18.36,5.99
2016,6,6,5,30,308.0,35.0,3.0,14.0,71.0,28.48,18.71
2016,6,6,5,45,395.0,44.5,3.05,14.5,113.5,35.67,25.73
2016,6,6,6,0,482.0,54.0,3.1,15.0,156.0,42.74,32.31
2016,6,6,6,15,539.0,61.0,3.05,15.5,203.5,47.45,36.64
2016,6,6,6,30,596.0,68.0,3.0,16.0,251.0,52.08,40.72
2016,6,6,6,45,634.0,74.0,3.0,16.5,300.5,55.67,43.76
2016,6,6,7,0,672.0,80.0,3.0,17.0,350.0,59.13,46.59
2016,6,6,7,15,701.5,84.5,2.95,17.0,400.0,61.33,48.36
2016,6,6,7,30,731.0,89.0,2.9,17.0,450.0,69.3,55.13
2016,6,6,7,45,753.0,92.5,2.9,17.5,498.5,70.68,56.01
2016,6,6,8,0,775.0,96.0,2.9,18.0,547.0,71.98,56.82
2016,6,6,8,15,792.0,99.0,2.95,18.5,592.5,110.86,63.64
2016,6,6,8,30,809.0,102.0,3.0,19.0,638.0,166.29,95.7
2016,6,6,8,45,823.0,104.0,3.05,19.5,680.5,229.48,144.22
2016,6,6,9,0,837.0,106.0,3.1,20.0,723.0,285.66,191.63
2016,6,6,9,15,847.5,108.0,3.1,20.5,760.5,341.55,240.31
2016,6,6,9,30,858.0,110.0,3.1,21.0,798.0,397.56,288.8
2016,6,6,9,45,865.5,111.5,3.15,21.5,830.5,451.86,335.03
2016,6,6,10,0,873.0,113.0,3.2,22.0,863.0,505.46,379.39
2016,6,6,10,15,879.0,114.5,3.25,22.0,889.0,557.38,421.9
2016,6,6,10,30,885.0,116.0,3.3,22.0,915.0,608.01,462.29
2016,6,6,10,45,889.0,116.5,3.35,22.5,934.5,655.12,498.15
2016,6,6,11,0,893.0,117.0,3.4,23.0,954.0,700.34,531.64
2016,6,6,11,15,895.5,118.0,3.4,23.0,967.0,742.83,563.19
2016,6,6,11,30,898.0,119.0,3.4,23.0,980.0,782.97,591.8
2016,6,6,11,45,899.0,119.0,3.45,23.0,985.5,818.64,616.33
2016,6,6,12,0,900.0,119.0,3.5,23.0,991.0,851.59,638.91
2016,6,6,12,15,900.0,119.0,3.5,23.0,989.0,880.84,658.66
2016,6,6,12,30,900.0,119.0,3.5,23.0,987.0,907.03,676.31
2016,6,6,12,45,890.0,124.0,3.55,23.0,975.5,925.47,689.08
2016,6,6,13,0,880.0,129.0,3.6,23.0,964.0,940.33,699.56
2016,6,6,13,15,876.5,128.5,3.6,23.0,948.0,952.62,708.13
2016,6,6,13,30,873.0,128.0,3.6,23.0,932.0,961.3,714.41
2016,6,6,13,45,867.5,127.0,3.65,23.0,908.5,963.97,717.12
2016,6,6,14,0,862.0,126.0,3.7,23.0,885.0,962.97,717.54
2016,6,6,14,15,855.0,124.0,3.7,23.0,856.0,955.92,713.72
2016,6,6,14,30,848.0,122.0,3.7,23.0,827.0,945.3,707.65
2016,6,6,14,45,838.5,120.5,3.75,23.0,791.5,929.37,698.39
2016,6,6,15,0,829.0,119.0,3.8,23.0,756.0,921.03,694.41
2016,6,6,15,15,817.0,116.5,3.8,22.5,716.0,894.94,679.29
2016,6,6,15,30,805.0,114.0,3.8,22.0,676.0,865.92,662.15
2016,6,6,15,45,789.0,111.0,3.8,21.5,632.0,830.13,640.09
2016,6,6,16,0,773.0,108.0,3.8,21.0,588.0,792.06,616.13
2016,6,6,16,15,752.5,104.5,3.75,20.5,540.5,747.75,587.06
2016,6,6,16,30,732.0,101.0,3.7,20.0,493.0,701.97,556.44
2016,6,6,16,45,706.0,96.0,3.65,19.5,444.0,652.49,522.43
2016,6,6,17,0,680.0,91.0,3.6,19.0,395.0,599.5,483.72
2016,6,6,17,15,643.5,85.5,3.55,18.5,345.0,539.11,437.95
2016,6,6,17,30,607.0,80.0,3.5,18.0,295.0,480.07,391.74
2016,6,6,17,45,559.5,73.0,3.45,17.5,246.5,414.96,339.05
2016,6,6,18,0,512.0,66.0,3.4,17.0,198.0,353.15,287.21
2016,6,6,18,15,439.5,57.0,3.3,16.5,153.0,281.6,225.94
2016,6,6,18,30,367.0,48.0,3.2,16.0,108.0,217.01,169.24
2016,6,6,18,45,264.0,35.5,3.1,15.5,71.0,143.72,105.29
2016,6,6,19,0,161.0,23.0,3.0,15.0,34.0,81.87,39.47
2016,6,6,19,15,80.5,11.5,3.0,14.5,17.0,27.92,0.0
2016,6,6,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.0,2.15,13.0,5.5,0.0,0.0
2016,6,7,5,0,46.0,10.0,2.3,13.0,11.0,8.54,0.0
2016,6,7,5,15,161.0,23.5,2.35,13.0,40.5,18.26,6.06
2016,6,7,5,30,276.0,37.0,2.4,13.0,70.0,28.64,18.95
2016,6,7,5,45,367.0,47.0,2.45,13.5,112.0,37.66,27.6
2016,6,7,6,0,458.0,57.0,2.5,14.0,154.0,45.06,34.52
2016,6,7,6,15,229.0,78.0,2.45,14.5,126.5,58.96,47.03
2016,6,7,6,30,0.0,99.0,2.4,15.0,99.0,78.23,64.04
2016,6,7,6,45,4.0,117.5,2.4,15.5,119.0,92.28,76.16
2016,6,7,7,0,8.0,136.0,2.4,16.0,139.0,106.24,87.97
2016,6,7,7,15,51.0,171.0,2.4,16.5,196.0,125.54,104.17
2016,6,7,7,30,94.0,206.0,2.4,17.0,253.0,147.72,122.54
2016,6,7,7,45,91.0,228.0,2.4,17.5,277.5,161.52,133.53
2016,6,7,8,0,88.0,250.0,2.4,18.0,302.0,174.96,144.08
2016,6,7,8,15,448.0,178.0,2.4,18.5,472.0,135.57,93.16
2016,6,7,8,30,808.0,106.0,2.4,19.0,642.0,168.23,97.23
2016,6,7,8,45,821.0,109.0,2.4,19.5,684.5,224.61,140.19
2016,6,7,9,0,834.0,112.0,2.4,20.0,727.0,288.25,193.21
2016,6,7,9,15,845.0,114.0,2.45,20.5,765.0,344.17,241.61
2016,6,7,9,30,856.0,116.0,2.5,21.0,803.0,400.28,289.89
2016,6,7,9,45,869.0,115.0,2.6,21.5,837.0,455.0,336.19
2016,6,7,10,0,882.0,114.0,2.7,22.0,871.0,509.57,381.09
2016,6,7,10,15,888.0,115.5,2.8,22.0,898.0,561.96,423.87
2016,6,7,10,30,894.0,117.0,2.9,22.0,925.0,613.04,464.54
2016,6,7,10,45,896.5,119.5,3.0,22.5,944.5,661.21,501.11
2016,6,7,11,0,899.0,122.0,3.1,23.0,964.0,707.37,535.23
2016,6,7,11,15,902.0,122.5,3.2,23.0,977.0,750.13,567.25
2016,6,7,11,30,905.0,123.0,3.3,23.0,990.0,790.57,596.56
2016,6,7,11,45,906.5,123.0,3.4,23.0,996.0,826.97,621.75
2016,6,7,12,0,908.0,123.0,3.5,23.0,1002.0,860.65,645.05
2016,6,7,12,15,908.0,123.0,3.55,23.0,1000.5,890.23,665.25
2016,6,7,12,30,908.0,123.0,3.6,23.0,999.0,916.74,683.39
2016,6,7,12,45,905.0,123.5,3.65,23.0,990.0,937.75,697.87
2016,6,7,13,0,902.0,124.0,3.7,23.0,981.0,955.29,710.13
2016,6,7,13,15,899.0,123.5,3.75,22.5,964.5,968.33,720.88
2016,6,7,13,30,896.0,123.0,3.8,22.0,948.0,977.69,729.34
2016,6,7,13,45,888.5,123.5,3.85,22.0,924.5,980.02,731.83
2016,6,7,14,0,881.0,124.0,3.9,22.0,901.0,978.64,732.0
2016,6,7,14,15,874.0,122.5,3.9,21.5,871.5,972.09,729.93
2016,6,7,14,30,867.0,121.0,3.9,21.0,842.0,961.92,725.54
2016,6,7,14,45,854.0,121.0,3.95,21.0,805.5,944.09,714.91
2016,6,7,15,0,841.0,121.0,4.0,21.0,769.0,934.02,709.74
2016,6,7,15,15,829.0,118.5,3.95,20.5,728.5,907.8,694.18
2016,6,7,15,30,817.0,116.0,3.9,20.0,688.0,878.6,676.56
2016,6,7,15,45,798.5,114.0,3.9,20.0,642.5,841.51,652.22
2016,6,7,16,0,780.0,112.0,3.9,20.0,597.0,802.21,626.11
2016,6,7,16,15,759.0,108.0,3.8,19.5,549.0,756.76,595.98
2016,6,7,16,30,738.0,104.0,3.7,19.0,501.0,713.28,566.84
2016,6,7,16,45,707.5,100.5,3.65,18.5,450.5,658.84,529.02
2016,6,7,17,0,677.0,97.0,3.6,18.0,400.0,604.37,488.98
2016,6,7,17,15,639.5,91.0,3.5,17.5,349.5,542.85,442.14
2016,6,7,17,30,602.0,85.0,3.4,17.0,299.0,482.75,394.94
2016,6,7,17,45,547.0,78.5,3.3,16.5,249.5,414.14,339.3
2016,6,7,18,0,492.0,72.0,3.2,16.0,200.0,349.47,285.08
2016,6,7,18,15,417.5,62.5,3.05,15.5,154.5,277.34,223.3
2016,6,7,18,30,343.0,53.0,2.9,15.0,109.0,210.22,164.63
2016,6,7,18,45,236.0,39.5,2.75,15.0,72.0,139.17,102.55
2016,6,7,19,0,129.0,26.0,2.6,15.0,35.0,76.94,38.8
2016,6,7,19,15,64.5,13.0,2.55,14.5,17.5,25.64,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,4,45,39.0,5.5,2.5,12.5,6.5,0.0,0.0
2016,6,8,5,0,78.0,11.0,2.6,13.0,13.0,9.39,0.0
2016,6,8,5,15,208.5,23.5,2.65,13.0,44.0,19.29,6.79
2016,6,8,5,30,339.0,36.0,2.7,13.0,75.0,29.45,19.65
2016,6,8,5,45,427.5,44.5,2.75,13.5,119.0,35.82,25.98
2016,6,8,6,0,516.0,53.0,2.8,14.0,163.0,42.12,31.91
2016,6,8,6,15,310.5,86.5,2.8,14.0,158.0,63.22,50.91
2016,6,8,6,30,105.0,120.0,2.8,14.0,153.0,87.95,72.9
2016,6,8,6,45,114.5,141.5,2.85,14.5,183.0,102.12,85.11
2016,6,8,7,0,124.0,163.0,2.9,15.0,213.0,115.88,96.75
2016,6,8,7,15,445.0,123.5,2.95,15.0,338.0,84.98,69.48
2016,6,8,7,30,766.0,84.0,3.0,15.0,463.0,66.15,52.8
2016,6,8,7,45,727.5,102.5,3.05,15.5,492.5,70.62,56.41
2016,6,8,8,0,689.0,121.0,3.1,16.0,522.0,79.85,64.1
2016,6,8,8,15,765.0,108.5,3.15,16.0,588.0,114.4,68.46
2016,6,8,8,30,841.0,96.0,3.2,16.0,654.0,172.84,100.97
2016,6,8,8,45,852.5,99.0,3.3,16.5,696.5,230.01,145.04
2016,6,8,9,0,864.0,102.0,3.4,17.0,739.0,287.9,194.57
2016,6,8,9,15,874.0,104.0,3.45,17.0,777.5,345.11,245.59
2016,6,8,9,30,884.0,106.0,3.5,17.0,816.0,402.37,296.6
2016,6,8,9,45,880.5,114.0,3.55,17.5,846.0,458.2,345.11
2016,6,8,10,0,877.0,122.0,3.6,18.0,876.0,512.21,390.66
2016,6,8,10,15,883.5,123.5,3.65,18.0,902.5,564.68,434.36
2016,6,8,10,30,890.0,125.0,3.7,18.0,929.0,615.91,475.94
2016,6,8,10,45,890.5,128.5,3.8,18.5,948.0,663.47,512.9
2016,6,8,11,0,891.0,132.0,3.9,19.0,967.0,708.87,547.25
2016,6,8,11,15,893.5,132.5,3.95,19.0,980.0,751.06,579.43
2016,6,8,11,30,896.0,133.0,4.0,19.0,993.0,790.93,609.13
2016,6,8,11,45,894.5,135.0,4.1,19.0,997.5,826.39,634.26
2016,6,8,12,0,893.0,137.0,4.2,19.0,1002.0,859.06,657.37
2016,6,8,12,15,892.5,137.0,4.25,19.0,1000.0,888.02,677.65
2016,6,8,12,30,892.0,137.0,4.3,19.0,998.0,913.96,695.85
2016,6,8,12,45,865.5,152.5,4.35,19.0,981.5,926.61,704.83
2016,6,8,13,0,839.0,168.0,4.4,19.0,965.0,949.92,721.58
2016,6,8,13,15,835.0,167.0,4.4,19.0,949.0,961.69,729.95
2016,6,8,13,30,831.0,166.0,4.4,19.0,933.0,969.83,736.02
2016,6,8,13,45,568.5,288.0,4.4,19.0,807.0,854.19,653.01
2016,6,8,14,0,306.0,410.0,4.4,19.0,681.0,709.89,544.25
2016,6,8,14,15,558.5,282.0,4.35,18.5,755.0,844.45,650.38
2016,6,8,14,30,811.0,154.0,4.3,18.0,829.0,954.19,731.76
2016,6,8,14,45,804.5,149.5,4.25,18.0,794.5,938.4,720.88
2016,6,8,15,0,798.0,145.0,4.2,18.0,760.0,919.22,708.64
2016,6,8,15,15,612.5,206.0,4.1,17.5,663.0,807.71,630.8
2016,6,8,15,30,427.0,267.0,4.0,17.0,566.0,685.89,540.04
2016,6,8,15,45,587.5,196.5,3.95,17.0,579.0,749.95,593.11
2016,6,8,16,0,748.0,126.0,3.9,17.0,592.0,794.79,628.44
2016,6,8,16,15,680.0,128.0,3.85,16.5,526.0,718.91,574.88
2016,6,8,16,30,612.0,130.0,3.8,16.0,460.0,644.66,521.21
2016,6,8,16,45,570.5,131.5,3.75,16.0,415.0,591.7,481.18
2016,6,8,17,0,529.0,133.0,3.7,16.0,370.0,533.07,435.93
2016,6,8,17,15,499.0,121.5,3.6,15.5,323.5,477.43,392.93
2016,6,8,17,30,469.0,110.0,3.5,15.0,277.0,423.05,349.62
2016,6,8,17,45,437.0,96.0,3.45,15.0,232.5,366.37,302.59
2016,6,8,18,0,405.0,82.0,3.4,15.0,188.0,311.84,255.94
2016,6,8,18,15,345.0,69.0,3.3,14.5,145.5,248.27,201.03
2016,6,8,18,30,285.0,56.0,3.2,14.0,103.0,190.68,150.19
2016,6,8,18,45,202.5,41.0,3.1,14.0,68.5,129.54,96.09
2016,6,8,19,0,120.0,26.0,3.0,14.0,34.0,74.65,39.13
2016,6,8,19,15,60.0,13.0,2.95,14.0,17.0,24.66,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.5,2.95,13.0,6.0,0.0,0.0
2016,6,9,5,0,38.0,11.0,3.1,13.0,12.0,9.39,0.0
2016,6,9,5,15,148.0,26.0,3.2,13.0,41.5,20.14,7.39
2016,6,9,5,30,258.0,41.0,3.3,13.0,71.0,31.58,21.46
2016,6,9,5,45,350.5,51.5,3.45,13.5,113.5,39.48,29.19
2016,6,9,6,0,443.0,62.0,3.6,14.0,156.0,49.15,38.13
2016,6,9,6,15,503.5,70.0,3.6,14.0,204.0,54.38,43.04
2016,6,9,6,30,564.0,78.0,3.6,14.0,252.0,59.51,47.68
2016,6,9,6,45,370.5,119.5,3.6,14.0,242.0,84.23,69.55
2016,6,9,7,0,177.0,161.0,3.6,14.0,232.0,115.37,96.74
2016,6,9,7,15,168.5,185.0,3.55,14.5,260.0,129.98,108.93
2016,6,9,7,30,160.0,209.0,3.5,15.0,288.0,144.04,120.47
2016,6,9,7,45,164.5,232.0,3.5,15.5,321.0,157.23,131.1
2016,6,9,8,0,169.0,255.0,3.5,16.0,354.0,169.91,141.17
2016,6,9,8,15,210.0,273.5,3.45,16.0,406.5,194.27,148.55
2016,6,9,8,30,251.0,292.0,3.4,16.0,459.0,220.39,164.02
2016,6,9,8,45,542.5,205.0,3.4,16.5,596.0,233.51,160.94
2016,6,9,9,0,834.0,118.0,3.4,17.0,733.0,284.74,193.06
2016,6,9,9,15,845.0,120.5,3.4,17.5,771.5,347.03,247.24
2016,6,9,9,30,856.0,123.0,3.4,18.0,810.0,403.52,296.6
2016,6,9,9,45,869.5,122.0,3.4,18.5,844.5,458.53,343.79
2016,6,9,10,0,883.0,121.0,3.4,19.0,879.0,513.43,389.57
2016,6,9,10,15,889.0,122.0,3.4,19.0,906.0,565.56,432.7
2016,6,9,10,30,895.0,123.0,3.4,19.0,933.0,616.38,473.61
2016,6,9,10,45,903.0,121.5,3.45,19.5,954.0,665.01,511.05
2016,6,9,11,0,911.0,120.0,3.5,20.0,975.0,712.03,546.28
2016,6,9,11,15,913.5,120.5,3.5,20.0,987.5,754.94,578.51
2016,6,9,11,30,916.0,121.0,3.5,20.0,1000.0,795.45,607.82
2016,6,9,11,45,919.5,119.5,3.55,20.0,1006.5,832.58,633.6
2016,6,9,12,0,923.0,118.0,3.6,20.0,1013.0,867.06,657.46
2016,6,9,12,15,922.5,118.0,3.65,20.0,1011.0,896.63,677.88
2016,6,9,12,30,922.0,118.0,3.7,20.0,1009.0,923.05,696.16
2016,6,9,12,45,922.5,116.0,3.8,20.0,1000.0,945.27,711.94
2016,6,9,13,0,923.0,114.0,3.9,20.0,991.0,964.0,725.44
2016,6,9,13,15,920.0,113.0,3.95,20.0,974.5,976.77,734.72
2016,6,9,13,30,917.0,112.0,4.0,20.0,958.0,985.79,741.61
2016,6,9,13,45,912.0,111.0,4.1,20.0,934.5,989.1,745.09
2016,6,9,14,0,907.0,110.0,4.2,20.0,911.0,988.6,746.14
2016,6,9,14,15,900.5,108.5,4.2,19.5,881.0,982.38,744.27
2016,6,9,14,30,894.0,107.0,4.2,19.0,851.0,972.45,739.99
2016,6,9,14,45,884.0,105.5,4.25,19.0,815.0,955.59,729.92
2016,6,9,15,0,874.0,104.0,4.3,19.0,779.0,935.31,717.56
2016,6,9,15,15,862.5,102.0,4.3,18.5,738.5,909.86,702.68
2016,6,9,15,30,851.0,100.0,4.3,18.0,698.0,881.39,685.6
2016,6,9,15,45,834.0,98.5,4.3,18.0,652.5,845.86,662.05
2016,6,9,16,0,817.0,97.0,4.3,18.0,607.0,816.4,642.74
2016,6,9,16,15,798.0,93.5,4.2,17.5,559.0,772.13,613.21
2016,6,9,16,30,779.0,90.0,4.1,17.0,511.0,726.18,582.03
2016,6,9,16,45,752.0,87.0,4.1,16.5,460.5,673.52,545.49
2016,6,9,17,0,725.0,84.0,4.1,16.0,410.0,620.4,507.05
2016,6,9,17,15,690.5,79.0,4.0,15.5,359.5,562.56,462.56
2016,6,9,17,30,656.0,74.0,3.9,15.0,309.0,503.35,415.6
2016,6,9,17,45,605.0,69.0,3.85,15.0,259.0,436.37,360.12
2016,6,9,18,0,554.0,64.0,3.8,15.0,209.0,372.86,305.78
2016,6,9,18,15,483.5,56.0,3.65,14.5,162.5,301.13,243.74
2016,6,9,18,30,413.0,48.0,3.5,14.0,116.0,235.99,185.89
2016,6,9,18,45,304.5,37.0,3.4,13.5,78.0,162.05,120.72
2016,6,9,19,0,196.0,26.0,3.3,13.0,40.0,96.61,53.04
2016,6,9,19,15,98.0,13.0,3.25,13.0,20.0,33.32,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,46.5,5.5,2.6,12.5,6.5,0.0,0.0
2016,6,10,5,0,93.0,11.0,2.8,13.0,13.0,9.39,0.0
2016,6,10,5,15,224.5,22.5,3.05,13.0,44.5,18.42,6.31
2016,6,10,5,30,356.0,34.0,3.3,13.0,76.0,27.75,18.19
2016,6,10,5,45,440.5,42.0,3.55,13.5,119.0,33.77,24.17
2016,6,10,6,0,525.0,50.0,3.8,14.0,162.0,39.73,29.78
2016,6,10,6,15,580.0,56.5,3.85,14.5,210.5,44.23,33.92
2016,6,10,6,30,635.0,63.0,3.9,15.0,259.0,48.64,37.83
2016,6,10,6,45,673.0,67.5,4.0,15.5,309.0,55.92,44.16
2016,6,10,7,0,711.0,72.0,4.1,16.0,359.0,58.78,46.47
2016,6,10,7,15,739.0,76.0,4.1,16.5,409.0,61.07,48.23
2016,6,10,7,30,767.0,80.0,4.1,17.0,459.0,63.28,49.89
2016,6,10,7,45,786.0,84.0,4.15,17.5,507.5,65.25,51.32
2016,6,10,8,0,805.0,88.0,4.2,18.0,556.0,67.1,52.62
2016,6,10,8,15,821.5,90.5,4.2,18.0,602.5,104.12,58.59
2016,6,10,8,30,838.0,93.0,4.2,18.0,649.0,169.01,97.51
2016,6,10,8,45,849.0,96.0,4.2,18.5,691.0,225.8,140.89
2016,6,10,9,0,860.0,99.0,4.2,19.0,733.0,283.25,189.78
2016,6,10,9,15,870.0,101.0,4.2,19.0,771.0,340.14,240.3
2016,6,10,9,30,880.0,103.0,4.2,19.0,809.0,397.08,290.87
2016,6,10,9,45,890.0,103.0,4.2,19.5,842.5,452.37,338.7
2016,6,10,10,0,900.0,103.0,4.2,20.0,876.0,507.2,384.81
2016,6,10,10,15,906.0,104.5,4.2,20.0,903.0,560.37,429.04
2016,6,10,10,30,912.0,106.0,4.2,20.0,930.0,612.23,471.04
2016,6,10,10,45,916.0,107.0,4.25,20.0,950.5,660.91,509.72
2016,6,10,11,0,920.0,108.0,4.3,20.0,971.0,707.65,546.06
2016,6,10,11,15,923.0,108.5,4.3,20.0,984.5,751.16,579.13
2016,6,10,11,30,926.0,109.0,4.3,20.0,998.0,792.29,608.93
2016,6,10,11,45,928.0,109.0,4.35,20.5,1004.5,829.69,633.96
2016,6,10,12,0,930.0,109.0,4.4,21.0,1011.0,864.34,656.88
2016,6,10,12,15,930.5,109.0,4.4,20.5,1010.0,894.84,679.16
2016,6,10,12,30,931.0,109.0,4.4,20.0,1009.0,922.22,699.35
2016,6,10,12,45,914.5,119.5,4.45,20.0,996.0,940.51,712.37
2016,6,10,13,0,898.0,130.0,4.5,20.0,983.0,954.94,722.89
2016,6,10,13,15,895.5,129.0,4.5,20.0,967.5,968.17,732.31
2016,6,10,13,30,893.0,128.0,4.5,20.0,952.0,977.74,739.32
2016,6,10,13,45,889.5,126.5,4.55,20.0,930.0,982.18,743.41
2016,6,10,14,0,886.0,125.0,4.6,20.0,908.0,982.87,745.09
2016,6,10,14,15,879.5,123.5,4.6,20.0,879.0,976.98,741.98
2016,6,10,14,30,873.0,122.0,4.6,20.0,850.0,967.43,736.52
2016,6,10,14,45,864.0,120.0,4.6,20.0,814.5,951.47,726.74
2016,6,10,15,0,855.0,118.0,4.6,20.0,779.0,932.1,714.7
2016,6,10,15,15,843.0,115.5,4.55,19.5,738.5,916.56,706.42
2016,6,10,15,30,831.0,113.0,4.5,19.0,698.0,887.24,688.39
2016,6,10,15,45,815.5,110.5,4.45,18.5,653.0,852.05,666.12
2016,6,10,16,0,800.0,108.0,4.4,18.0,608.0,814.45,641.89
2016,6,10,16,15,779.5,104.5,4.3,17.5,559.5,769.51,611.66
2016,6,10,16,30,759.0,101.0,4.2,17.0,511.0,723.01,579.97
2016,6,10,16,45,730.0,97.0,4.15,17.0,460.5,671.57,543.12
2016,6,10,17,0,701.0,93.0,4.1,17.0,410.0,616.84,501.86
2016,6,10,17,15,665.0,88.0,3.95,16.5,359.0,556.55,455.62
2016,6,10,17,30,629.0,83.0,3.8,16.0,308.0,497.46,408.89
2016,6,10,17,45,575.5,76.5,3.65,15.5,258.0,428.5,352.68
2016,6,10,18,0,522.0,70.0,3.5,15.0,208.0,363.3,297.76
2016,6,10,18,15,449.0,61.0,3.3,14.5,161.5,290.86,235.38
2016,6,10,18,30,376.0,52.0,3.1,14.0,115.0,225.28,177.54
2016,6,10,18,45,267.5,39.5,2.9,14.0,77.0,150.04,111.67
2016,6,10,19,0,159.0,27.0,2.7,14.0,39.0,87.62,49.0
2016,6,10,19,15,79.5,13.5,2.7,13.5,19.5,29.6,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,15.5,5.5,0.75,11.5,5.5,0.0,0.0
2016,6,11,5,0,31.0,11.0,0.7,12.0,11.0,9.39,0.0
2016,6,11,5,15,140.5,26.5,0.75,12.5,41.0,20.51,7.74
2016,6,11,5,30,250.0,42.0,0.8,13.0,71.0,32.3,22.15
2016,6,11,5,45,346.5,52.5,0.9,13.5,114.0,40.19,29.87
2016,6,11,6,0,443.0,63.0,1.0,14.0,157.0,49.99,38.93
2016,6,11,6,15,504.5,71.0,1.05,14.5,205.5,55.21,43.71
2016,6,11,6,30,566.0,79.0,1.1,15.0,254.0,60.32,48.21
2016,6,11,6,45,616.0,84.0,1.15,15.5,305.5,62.92,50.34
2016,6,11,7,0,666.0,89.0,1.2,16.0,357.0,65.5,52.38
2016,6,11,7,15,697.5,94.0,1.35,16.5,408.5,67.82,54.12
2016,6,11,7,30,729.0,99.0,1.5,17.0,460.0,70.03,55.74
2016,6,11,7,45,755.0,102.5,1.65,18.0,510.0,77.87,62.07
2016,6,11,8,0,781.0,106.0,1.8,19.0,560.0,78.97,62.55
2016,6,11,8,15,799.0,109.0,1.8,19.5,607.0,114.66,67.57
2016,6,11,8,30,817.0,112.0,1.8,20.0,654.0,170.53,98.51
2016,6,11,8,45,831.5,114.5,1.85,21.0,697.5,227.3,140.62
2016,6,11,9,0,846.0,117.0,1.9,22.0,741.0,285.28,188.22
2016,6,11,9,15,856.5,119.0,1.85,22.5,779.5,347.82,240.93
2016,6,11,9,30,867.0,121.0,1.8,23.0,818.0,404.39,288.68
2016,6,11,9,45,873.0,124.5,1.8,23.5,850.0,460.05,334.77
2016,6,11,10,0,879.0,128.0,1.8,24.0,882.0,514.9,378.74
2016,6,11,10,15,884.5,129.0,1.75,24.5,908.5,566.64,418.73
2016,6,11,10,30,890.0,130.0,1.7,25.0,935.0,617.02,456.26
2016,6,11,10,45,893.0,132.0,1.65,25.5,954.5,665.06,490.74
2016,6,11,11,0,896.0,134.0,1.6,26.0,974.0,711.15,522.65
2016,6,11,11,15,898.5,134.5,1.65,26.0,987.0,753.61,553.04
2016,6,11,11,30,901.0,135.0,1.7,26.0,1000.0,793.73,581.19
2016,6,11,11,45,900.5,136.0,1.8,26.0,1005.0,829.45,605.15
2016,6,11,12,0,900.0,137.0,1.9,26.0,1010.0,862.4,627.28
2016,6,11,12,15,899.5,137.0,2.05,26.0,1008.0,891.65,647.48
2016,6,11,12,30,899.0,137.0,2.2,26.0,1006.0,917.87,665.76
2016,6,11,12,45,903.5,132.0,2.35,26.5,998.5,941.02,680.79
