Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,13,0,908.0,127.0,2.5,27.0,991.0,960.79,693.66
2016,6,11,13,15,904.0,126.5,2.55,26.5,974.5,973.23,703.74
2016,6,11,13,30,900.0,126.0,2.6,26.0,958.0,981.95,711.63
2016,6,11,13,45,890.5,127.5,2.7,26.0,933.0,983.6,714.19
2016,6,11,14,0,881.0,129.0,2.8,26.0,908.0,981.55,714.49
2016,6,11,14,15,680.5,220.5,2.8,25.5,810.5,904.67,666.21
2016,6,11,14,30,480.0,312.0,2.8,25.0,713.0,798.61,592.58
2016,6,11,14,45,410.0,323.5,2.85,25.0,656.0,742.07,554.22
2016,6,11,15,0,340.0,335.0,2.9,25.0,599.0,669.63,503.89
2016,6,11,15,15,480.5,264.5,2.95,24.5,615.0,739.41,559.37
2016,6,11,15,30,621.0,194.0,3.0,24.0,631.0,791.05,601.13
2016,6,11,15,45,697.5,155.0,3.15,23.5,616.0,802.77,613.01
2016,6,11,16,0,774.0,116.0,3.3,23.0,601.0,801.29,615.55
2016,6,11,16,15,753.0,112.0,3.35,22.5,553.5,756.22,586.67
2016,6,11,16,30,732.0,108.0,3.4,22.0,506.0,713.4,559.12
2016,6,11,16,45,703.5,104.0,3.5,22.0,455.5,660.22,522.23
2016,6,11,17,0,675.0,100.0,3.6,22.0,405.0,606.85,483.22
2016,6,11,17,15,638.5,94.0,3.6,21.0,354.5,546.17,438.9
2016,6,11,17,30,602.0,88.0,3.6,20.0,304.0,486.78,393.9
2016,6,11,17,45,553.0,80.5,3.6,19.5,255.0,420.46,340.93
2016,6,11,18,0,504.0,73.0,3.6,19.0,206.0,357.51,288.84
2016,6,11,18,15,434.0,63.0,3.5,18.0,160.5,286.27,228.89
2016,6,11,18,30,364.0,53.0,3.4,17.0,115.0,219.06,170.9
2016,6,11,18,45,265.0,40.0,3.3,16.5,77.0,149.87,110.75
2016,6,11,19,0,166.0,27.0,3.2,16.0,39.0,89.91,51.0
2016,6,11,19,15,83.0,13.5,3.1,15.5,19.5,30.45,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,11.5,5.0,3.35,12.5,5.5,0.0,0.0
2016,6,12,5,0,23.0,10.0,3.5,13.0,11.0,8.54,0.0
2016,6,12,5,15,124.0,26.5,3.65,13.0,40.0,20.47,7.63
2016,6,12,5,30,225.0,43.0,3.8,13.0,69.0,32.96,22.64
2016,6,12,5,45,322.5,54.0,3.95,13.5,112.0,41.18,30.67
2016,6,12,6,0,420.0,65.0,4.1,14.0,155.0,49.33,38.29
2016,6,12,6,15,482.0,74.0,4.05,14.5,203.0,57.5,45.72
2016,6,12,6,30,544.0,83.0,4.0,15.0,251.0,63.29,50.83
2016,6,12,6,45,598.0,87.0,4.0,15.5,302.5,65.0,52.19
2016,6,12,7,0,652.0,91.0,4.0,16.0,354.0,66.8,53.53
2016,6,12,7,15,684.0,96.0,3.9,16.5,405.0,69.04,55.21
2016,6,12,7,30,716.0,101.0,3.8,17.0,456.0,71.19,56.77
2016,6,12,7,45,745.5,103.5,3.7,17.5,506.5,78.45,62.74
2016,6,12,8,0,775.0,106.0,3.6,18.0,557.0,78.88,62.76
2016,6,12,8,15,793.5,109.0,3.5,18.5,603.5,113.62,67.53
2016,6,12,8,30,812.0,112.0,3.4,19.0,650.0,169.18,98.38
2016,6,12,8,45,828.0,113.5,3.3,19.5,694.0,225.18,140.44
2016,6,12,9,0,844.0,115.0,3.2,20.0,738.0,282.56,188.45
2016,6,12,9,15,855.0,117.0,3.2,20.0,776.0,345.19,242.72
2016,6,12,9,30,866.0,119.0,3.2,20.0,814.0,401.82,292.3
2016,6,12,9,45,882.0,116.5,3.2,20.5,849.5,457.23,339.45
2016,6,12,10,0,898.0,114.0,3.2,21.0,885.0,512.75,385.37
2016,6,12,10,15,903.5,115.0,3.25,21.5,911.5,565.32,427.83
2016,6,12,10,30,909.0,116.0,3.3,22.0,938.0,616.5,467.89
2016,6,12,10,45,914.0,116.0,3.35,22.5,958.5,665.01,504.81
2016,6,12,11,0,919.0,116.0,3.4,23.0,979.0,711.66,539.34
2016,6,12,11,15,921.5,117.0,3.5,23.0,992.0,755.3,572.12
2016,6,12,11,30,924.0,118.0,3.6,23.0,1005.0,796.55,602.05
2016,6,12,11,45,924.5,118.0,3.7,23.0,1010.0,832.87,627.23
2016,6,12,12,0,925.0,118.0,3.8,23.0,1015.0,866.37,650.44
2016,6,12,12,15,924.5,118.0,3.85,23.0,1013.5,896.09,670.78
2016,6,12,12,30,924.0,118.0,3.9,23.0,1012.0,922.66,689.0
2016,6,12,12,45,916.0,121.5,4.0,23.0,1000.5,942.34,702.89
2016,6,12,13,0,908.0,125.0,4.1,23.0,989.0,958.39,714.46
2016,6,12,13,15,904.5,124.0,4.1,23.0,972.5,970.84,723.16
2016,6,12,13,30,901.0,123.0,4.1,23.0,956.0,979.57,729.49
2016,6,12,13,45,896.0,122.0,4.15,23.0,932.5,983.13,732.78
2016,6,12,14,0,891.0,121.0,4.2,23.0,909.0,982.92,733.7
2016,6,12,14,15,883.5,119.5,4.2,23.0,879.5,976.11,730.03
2016,6,12,14,30,876.0,118.0,4.2,23.0,850.0,965.65,724.04
2016,6,12,14,45,866.5,116.0,4.2,23.0,814.0,949.23,714.13
2016,6,12,15,0,857.0,114.0,4.2,23.0,778.0,929.42,701.99
2016,6,12,15,15,845.0,111.5,4.15,22.5,737.5,903.57,686.81
2016,6,12,15,30,833.0,109.0,4.1,22.0,697.0,884.4,676.28
2016,6,12,15,45,817.0,106.5,4.05,22.0,652.0,848.84,652.86
2016,6,12,16,0,801.0,104.0,4.0,22.0,607.0,810.88,627.69
2016,6,12,16,15,781.0,100.5,3.95,21.5,559.0,766.44,598.77
2016,6,12,16,30,761.0,97.0,3.9,21.0,511.0,720.41,568.22
2016,6,12,16,45,734.0,93.0,3.85,20.5,460.5,667.36,531.83
2016,6,12,17,0,707.0,89.0,3.8,20.0,410.0,616.73,495.48
2016,6,12,17,15,672.0,84.0,3.65,19.5,359.5,556.95,450.26
2016,6,12,17,30,637.0,79.0,3.5,19.0,309.0,498.29,404.53
2016,6,12,17,45,586.0,73.0,3.4,18.5,259.0,431.03,350.51
2016,6,12,18,0,535.0,67.0,3.3,18.0,209.0,367.28,297.52
2016,6,12,18,15,466.0,58.5,3.1,17.5,163.0,296.59,237.3
2016,6,12,18,30,397.0,50.0,2.9,17.0,117.0,232.33,181.12
2016,6,12,18,45,292.0,38.0,2.7,16.5,79.0,159.32,117.84
2016,6,12,19,0,187.0,26.0,2.5,16.0,41.0,94.94,54.82
2016,6,12,19,15,93.5,13.0,2.55,15.5,20.5,32.49,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,25.0,5.5,2.85,12.0,6.0,0.0,0.0
2016,6,13,5,0,50.0,11.0,3.0,12.0,12.0,9.39,0.0
2016,6,13,5,15,162.0,25.0,3.0,12.5,41.5,19.41,6.93
2016,6,13,5,30,274.0,39.0,3.0,13.0,71.0,30.13,20.23
2016,6,13,5,45,367.0,48.5,3.05,13.5,113.5,38.95,28.73
2016,6,13,6,0,460.0,58.0,3.1,14.0,156.0,45.9,35.26
2016,6,13,6,15,518.5,65.5,3.05,14.0,203.5,50.88,39.92
2016,6,13,6,30,577.0,73.0,3.0,14.0,251.0,55.75,44.33
2016,6,13,6,45,626.0,77.0,3.0,14.5,302.0,57.81,46.01
2016,6,13,7,0,675.0,81.0,3.0,15.0,353.0,59.89,47.64
2016,6,13,7,15,705.5,85.5,3.0,15.5,403.5,62.07,49.31
2016,6,13,7,30,736.0,90.0,3.0,16.0,454.0,70.13,56.08
2016,6,13,7,45,764.0,92.0,3.05,16.5,504.0,70.53,56.1
2016,6,13,8,0,792.0,94.0,3.1,17.0,554.0,70.94,56.15
2016,6,13,8,15,809.5,97.0,3.2,17.0,601.0,105.61,61.26
2016,6,13,8,30,827.0,100.0,3.3,17.0,648.0,161.88,92.7
2016,6,13,8,45,843.0,101.0,3.4,17.5,691.5,225.78,141.39
2016,6,13,9,0,859.0,102.0,3.5,18.0,735.0,282.7,189.53
2016,6,13,9,15,870.0,104.0,3.6,18.0,774.0,339.81,240.22
2016,6,13,9,30,881.0,106.0,3.7,18.0,813.0,397.11,291.14
2016,6,13,9,45,893.5,105.0,3.8,18.5,847.5,452.76,339.39
2016,6,13,10,0,906.0,104.0,3.9,19.0,882.0,508.2,386.19
2016,6,13,10,15,912.5,105.0,4.0,19.0,909.5,561.58,430.89
2016,6,13,10,30,919.0,106.0,4.1,19.0,937.0,613.68,473.44
2016,6,13,10,45,924.0,107.0,4.25,19.0,958.0,663.35,513.25
2016,6,13,11,0,929.0,108.0,4.4,19.0,979.0,711.15,551.01
2016,6,13,11,15,932.0,108.5,4.55,19.0,993.0,755.09,585.33
2016,6,13,11,30,935.0,109.0,4.7,19.0,1007.0,796.64,616.56
2016,6,13,11,45,936.0,110.5,4.85,19.0,1013.5,834.91,644.36
2016,6,13,12,0,937.0,112.0,5.0,19.0,1020.0,870.4,670.16
2016,6,13,12,15,936.5,112.0,5.05,18.5,1018.5,900.41,692.84
2016,6,13,12,30,936.0,112.0,5.1,18.0,1017.0,927.23,713.38
2016,6,13,12,45,929.5,115.0,5.15,18.0,1007.0,948.04,728.41
2016,6,13,13,0,923.0,118.0,5.2,18.0,997.0,965.23,741.02
2016,6,13,13,15,919.5,117.5,5.15,18.0,980.5,978.28,750.13
2016,6,13,13,30,916.0,117.0,5.1,18.0,964.0,987.59,756.73
2016,6,13,13,45,912.0,115.0,5.05,18.0,940.5,991.18,759.48
2016,6,13,14,0,908.0,113.0,5.0,18.0,917.0,990.92,759.71
2016,6,13,14,15,901.0,111.5,4.95,17.5,887.0,984.5,757.27
2016,6,13,14,30,894.0,110.0,4.9,17.0,857.0,974.36,752.37
2016,6,13,14,45,882.5,109.5,4.9,17.0,821.0,957.4,741.72
2016,6,13,15,0,871.0,109.0,4.9,17.0,785.0,937.08,728.79
2016,6,13,15,15,859.0,107.0,4.85,16.5,744.0,911.52,713.2
2016,6,13,15,30,847.0,105.0,4.8,16.0,703.0,882.94,695.39
2016,6,13,15,45,828.0,104.0,4.8,16.0,657.0,855.62,677.43
2016,6,13,16,0,809.0,103.0,4.8,16.0,611.0,816.59,650.75
2016,6,13,16,15,789.5,99.5,4.7,15.5,563.0,772.35,620.64
2016,6,13,16,30,770.0,96.0,4.6,15.0,515.0,726.47,588.87
2016,6,13,16,45,749.5,90.0,4.6,15.0,465.5,675.72,552.21
2016,6,13,17,0,729.0,84.0,4.6,15.0,416.0,624.04,513.54
2016,6,13,17,15,695.0,79.5,4.55,14.5,365.5,567.0,469.36
2016,6,13,17,30,661.0,75.0,4.5,14.0,315.0,508.58,422.71
2016,6,13,17,45,617.0,69.0,4.45,14.0,265.5,444.17,368.9
2016,6,13,18,0,573.0,63.0,4.4,14.0,216.0,382.56,315.74
2016,6,13,18,15,504.0,55.5,4.25,13.5,169.0,311.05,253.44
2016,6,13,18,30,435.0,48.0,4.1,13.0,122.0,245.91,195.15
2016,6,13,18,45,321.5,37.5,3.95,13.0,82.5,169.28,127.29
2016,6,13,19,0,208.0,27.0,3.8,13.0,43.0,102.62,61.24
2016,6,13,19,15,104.0,13.5,3.8,13.0,21.5,35.4,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,19.5,5.5,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,39.0,11.0,3.5,12.0,12.0,9.39,0.0
2016,6,14,5,15,153.5,25.5,3.55,12.0,41.5,19.77,7.13
2016,6,14,5,30,268.0,40.0,3.6,12.0,71.0,30.86,20.93
2016,6,14,5,45,369.0,48.5,3.65,12.5,114.0,38.97,28.86
2016,6,14,6,0,470.0,57.0,3.7,13.0,157.0,45.14,34.72
2016,6,14,6,15,529.0,64.5,3.7,13.5,205.0,50.17,39.37
2016,6,14,6,30,588.0,72.0,3.7,14.0,253.0,55.09,43.74
2016,6,14,6,45,639.0,75.0,3.75,14.5,304.5,56.47,44.83
2016,6,14,7,0,690.0,78.0,3.8,15.0,356.0,57.95,45.93
2016,6,14,7,15,720.0,82.5,3.85,15.0,406.5,65.74,52.64
2016,6,14,7,30,750.0,87.0,3.9,15.0,457.0,68.14,54.56
2016,6,14,7,45,775.0,89.0,3.95,15.5,506.5,68.6,54.65
2016,6,14,8,0,800.0,91.0,4.0,16.0,556.0,69.05,54.75
2016,6,14,8,15,817.0,94.0,4.0,16.0,602.5,103.26,59.72
2016,6,14,8,30,834.0,97.0,4.0,16.0,649.0,168.16,98.07
2016,6,14,8,45,847.5,99.0,4.05,16.5,692.0,224.45,140.78
2016,6,14,9,0,861.0,101.0,4.1,17.0,735.0,281.68,189.53
2016,6,14,9,15,871.0,102.5,4.1,17.0,773.0,338.24,240.09
2016,6,14,9,30,881.0,104.0,4.1,17.0,811.0,394.85,290.78
2016,6,14,9,45,890.5,104.5,4.15,17.5,844.5,450.34,339.22
2016,6,14,10,0,900.0,105.0,4.2,18.0,878.0,505.34,385.92
2016,6,14,10,15,906.0,106.0,4.25,18.0,905.0,558.16,430.42
2016,6,14,10,30,912.0,107.0,4.3,18.0,932.0,609.66,472.73
2016,6,14,10,45,916.0,108.0,4.35,18.5,952.0,658.4,510.92
2016,6,14,11,0,920.0,109.0,4.4,19.0,972.0,705.2,546.62
2016,6,14,11,15,922.5,109.5,4.45,19.0,985.5,748.43,579.95
2016,6,14,11,30,925.0,110.0,4.5,19.0,999.0,789.26,610.2
2016,6,14,11,45,926.0,110.5,4.6,19.0,1004.5,826.37,636.84
2016,6,14,12,0,927.0,111.0,4.7,19.0,1010.0,860.7,661.48
2016,6,14,12,15,926.5,111.0,4.75,19.0,1008.5,890.42,682.55
2016,6,14,12,30,926.0,111.0,4.8,19.0,1007.0,917.0,701.44
2016,6,14,12,45,924.0,110.5,4.85,19.0,998.0,938.48,716.83
2016,6,14,13,0,922.0,110.0,4.9,19.0,989.0,956.43,729.87
2016,6,14,13,15,919.0,109.5,4.95,18.5,973.0,969.83,741.32
2016,6,14,13,30,916.0,109.0,5.0,18.0,957.0,979.5,750.36
2016,6,14,13,45,910.5,108.5,5.05,18.0,933.5,983.02,753.83
2016,6,14,14,0,905.0,108.0,5.1,18.0,910.0,982.77,754.82
2016,6,14,14,15,898.5,106.5,5.05,17.5,880.5,976.79,752.67
2016,6,14,14,30,892.0,105.0,5.0,17.0,851.0,967.11,748.06
2016,6,14,14,45,885.0,102.5,5.0,17.0,816.5,952.29,738.87
2016,6,14,15,0,878.0,100.0,5.0,17.0,782.0,933.95,727.29
2016,6,14,15,15,866.5,98.0,4.9,16.5,741.5,908.66,711.49
2016,6,14,15,30,855.0,96.0,4.8,16.0,701.0,880.33,693.49
2016,6,14,15,45,843.0,93.0,4.75,16.0,657.0,847.62,671.25
2016,6,14,16,0,831.0,90.0,4.7,16.0,613.0,812.28,647.0
2016,6,14,16,15,812.5,87.0,4.65,15.5,565.0,776.86,623.71
2016,6,14,16,30,794.0,84.0,4.6,15.0,517.0,731.64,592.72
2016,6,14,16,45,758.5,79.5,4.6,15.0,460.5,670.64,548.24
2016,6,14,17,0,723.0,75.0,4.6,15.0,404.0,609.88,502.8
2016,6,14,17,15,661.5,76.5,4.55,14.5,349.5,541.72,449.35
2016,6,14,17,30,600.0,78.0,4.5,14.0,295.0,475.16,395.7
2016,6,14,17,45,540.0,75.0,4.5,14.0,248.0,408.05,339.56
2016,6,14,18,0,480.0,72.0,4.5,14.0,201.0,345.13,285.38
2016,6,14,18,15,422.5,61.5,4.35,13.5,158.0,280.39,228.86
2016,6,14,18,30,365.0,51.0,4.2,13.0,115.0,221.01,175.69
2016,6,14,18,45,264.5,39.5,4.05,12.5,78.0,149.39,112.63
2016,6,14,19,0,164.0,28.0,3.9,12.0,41.0,91.52,55.52
2016,6,14,19,15,82.0,14.0,3.85,12.0,20.5,30.83,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,22.0,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,44.0,12.0,3.4,12.0,13.0,10.24,0.0
2016,6,15,5,15,166.5,25.5,3.55,12.0,42.5,19.8,7.06
2016,6,15,5,30,289.0,39.0,3.7,12.0,72.0,30.19,20.34
2016,6,15,5,45,388.5,47.0,3.9,12.5,115.5,37.78,27.8
2016,6,15,6,0,488.0,55.0,4.1,13.0,159.0,43.61,33.35
2016,6,15,6,15,546.5,62.0,4.15,13.5,207.0,48.32,37.71
2016,6,15,6,30,605.0,69.0,4.2,14.0,255.0,52.95,41.83
2016,6,15,6,45,651.0,73.0,4.3,14.5,306.0,55.14,43.64
2016,6,15,7,0,697.0,77.0,4.4,15.0,357.0,57.34,45.39
2016,6,15,7,15,726.5,81.0,4.45,15.0,407.5,64.7,51.73
2016,6,15,7,30,756.0,85.0,4.5,15.0,458.0,66.78,53.37
2016,6,15,7,45,781.0,87.0,4.6,15.5,507.5,67.3,53.53
2016,6,15,8,0,806.0,89.0,4.7,16.0,557.0,67.82,53.69
2016,6,15,8,15,822.5,91.5,4.75,16.0,603.5,101.13,58.19
2016,6,15,8,30,839.0,94.0,4.8,16.0,650.0,166.0,96.3
2016,6,15,8,45,854.5,95.0,4.9,16.5,693.5,222.2,138.88
2016,6,15,9,0,870.0,96.0,5.0,17.0,737.0,279.54,187.89
2016,6,15,9,15,879.5,98.0,5.0,17.0,775.0,336.75,239.32
2016,6,15,9,30,889.0,100.0,5.0,17.0,813.0,393.97,290.91
2016,6,15,9,45,897.0,101.0,5.05,17.0,846.0,449.61,340.6
2016,6,15,10,0,905.0,102.0,5.1,17.0,879.0,504.6,388.64
2016,6,15,10,15,911.0,103.0,5.1,17.0,906.0,557.66,433.86
2016,6,15,10,30,917.0,104.0,5.1,17.0,933.0,609.39,476.85
2016,6,15,10,45,921.5,104.5,5.2,17.5,953.5,658.26,515.9
2016,6,15,11,0,926.0,105.0,5.3,18.0,974.0,705.23,552.52
2016,6,15,11,15,928.5,105.5,5.3,18.0,987.5,748.69,586.41
2016,6,15,11,30,931.0,106.0,5.3,18.0,1001.0,789.74,617.0
2016,6,15,11,45,932.5,106.5,5.3,18.0,1007.0,827.43,643.95
2016,6,15,12,0,934.0,107.0,5.3,18.0,1013.0,862.36,668.79
2016,6,15,12,15,934.0,107.0,5.3,18.0,1012.0,892.69,690.27
2016,6,15,12,30,934.0,107.0,5.3,18.0,1011.0,919.87,709.51
2016,6,15,12,45,925.0,112.0,5.3,18.0,1000.5,940.22,723.94
2016,6,15,13,0,916.0,117.0,5.3,18.0,990.0,956.92,735.9
2016,6,15,13,15,913.0,116.5,5.25,18.0,974.0,970.41,745.36
2016,6,15,13,30,910.0,116.0,5.2,18.0,958.0,980.19,752.33
2016,6,15,13,45,908.5,113.0,5.2,18.0,936.0,985.23,756.47
2016,6,15,14,0,907.0,110.0,5.2,18.0,914.0,986.42,758.09
2016,6,15,14,15,900.5,108.5,5.15,17.5,885.0,980.54,756.01
2016,6,15,14,30,894.0,107.0,5.1,17.0,856.0,970.93,751.46
2016,6,15,14,45,889.0,103.5,5.05,17.0,821.5,957.02,742.54
2016,6,15,15,0,884.0,100.0,5.0,17.0,787.0,939.5,731.18
2016,6,15,15,15,873.0,98.0,4.9,17.0,746.5,914.62,714.31
2016,6,15,15,30,862.0,96.0,4.8,17.0,706.0,886.66,695.31
2016,6,15,15,45,851.0,92.5,4.75,17.0,662.0,854.14,673.34
2016,6,15,16,0,840.0,89.0,4.7,17.0,618.0,818.92,649.31
2016,6,15,16,15,821.5,86.0,4.6,16.5,570.0,783.21,625.68
2016,6,15,16,30,803.0,83.0,4.5,16.0,522.0,737.73,594.45
2016,6,15,16,45,782.5,78.5,4.4,16.0,472.0,687.53,558.1
2016,6,15,17,0,762.0,74.0,4.3,16.0,422.0,636.34,520.37
2016,6,15,17,15,729.5,70.0,4.1,15.5,371.0,577.17,474.61
2016,6,15,17,30,697.0,66.0,3.9,15.0,320.0,518.71,428.17
2016,6,15,17,45,656.0,60.5,3.75,15.0,270.5,454.87,375.23
2016,6,15,18,0,615.0,55.0,3.6,15.0,221.0,395.41,324.13
2016,6,15,18,15,550.0,48.5,3.2,14.5,174.0,324.84,262.83
2016,6,15,18,30,485.0,42.0,2.8,14.0,127.0,260.21,205.09
2016,6,15,18,45,386.5,33.0,2.4,13.5,87.0,187.63,140.58
2016,6,15,19,0,288.0,24.0,2.0,13.0,47.0,125.19,76.68
2016,6,15,19,15,144.0,12.0,1.8,12.5,23.5,43.51,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,31.0,5.5,0.65,12.0,6.0,0.0,0.0
2016,6,16,5,0,62.0,11.0,0.6,12.0,12.0,9.39,0.0
2016,6,16,5,15,185.0,23.5,0.6,12.5,42.0,18.31,6.03
2016,6,16,5,30,308.0,36.0,0.6,13.0,72.0,29.37,19.62
2016,6,16,5,45,398.5,44.5,0.6,13.5,114.0,35.71,25.94
2016,6,16,6,0,489.0,53.0,0.6,14.0,156.0,41.98,31.85
2016,6,16,6,15,546.0,59.5,0.55,14.5,203.5,46.35,35.88
2016,6,16,6,30,603.0,66.0,0.5,15.0,251.0,50.66,39.68
2016,6,16,6,45,645.0,70.5,0.45,15.5,301.0,53.26,41.85
2016,6,16,7,0,687.0,75.0,0.4,16.0,351.0,60.88,48.35
2016,6,16,7,15,716.0,79.0,0.4,16.5,401.0,63.06,49.98
2016,6,16,7,30,745.0,83.0,0.4,17.0,451.0,65.18,51.53
2016,6,16,7,45,767.5,86.5,0.4,17.5,500.0,66.75,52.59
2016,6,16,8,0,790.0,90.0,0.4,18.0,549.0,68.23,53.57
2016,6,16,8,15,807.0,92.5,0.5,18.0,595.0,100.21,57.48
2016,6,16,8,30,824.0,95.0,0.6,18.0,641.0,164.17,93.99
2016,6,16,8,45,838.0,97.0,0.75,18.5,683.5,219.88,134.98
2016,6,16,9,0,852.0,99.0,0.9,19.0,726.0,276.6,181.91
2016,6,16,9,15,862.0,101.0,1.05,19.5,764.0,332.93,230.4
2016,6,16,9,30,872.0,103.0,1.2,20.0,802.0,389.35,278.86
2016,6,16,9,45,529.0,260.0,1.35,20.5,689.5,409.88,303.88
2016,6,16,10,0,186.0,417.0,1.5,21.0,577.0,405.07,304.57
2016,6,16,10,15,108.5,389.0,1.65,21.0,483.0,361.76,273.93
2016,6,16,10,30,31.0,361.0,1.8,21.0,389.0,308.96,234.84
2016,6,16,10,45,41.5,390.0,1.95,21.0,428.5,343.53,261.11
2016,6,16,11,0,52.0,419.0,2.1,21.0,468.0,379.81,288.16
2016,6,16,11,15,55.0,422.0,2.25,21.0,474.5,391.21,296.72
2016,6,16,11,30,58.0,425.0,2.4,21.0,481.0,402.67,305.47
2016,6,16,11,45,58.0,427.5,2.55,21.5,484.0,411.39,311.53
2016,6,16,12,0,58.0,430.0,2.7,22.0,487.0,419.86,317.42
2016,6,16,12,15,96.5,449.0,2.85,22.0,543.0,475.31,359.24
2016,6,16,12,30,135.0,468.0,3.0,22.0,599.0,543.74,409.76
2016,6,16,12,45,127.5,470.5,3.15,22.0,593.5,548.3,413.04
2016,6,16,13,0,120.0,473.0,3.3,22.0,588.0,551.79,415.9
2016,6,16,13,15,76.5,424.5,3.35,22.0,497.5,457.65,347.07
2016,6,16,13,30,33.0,376.0,3.4,22.0,407.0,374.27,284.87
2016,6,16,13,45,34.5,365.5,3.5,22.0,397.5,368.35,281.22
2016,6,16,14,0,36.0,355.0,3.6,22.0,388.0,362.04,277.03
2016,6,16,14,15,36.0,344.0,3.65,22.0,375.5,353.45,271.04
2016,6,16,14,30,36.0,333.0,3.7,22.0,363.0,344.54,264.81
2016,6,16,14,45,464.0,209.5,3.8,22.0,571.0,676.58,524.57
2016,6,16,15,0,892.0,86.0,3.9,22.0,779.0,931.76,706.63
2016,6,16,15,15,881.5,84.5,3.9,21.5,739.5,907.62,690.83
2016,6,16,15,30,871.0,83.0,3.9,21.0,700.0,880.36,674.88
2016,6,16,15,45,859.0,80.0,3.95,21.0,656.0,847.18,653.62
2016,6,16,16,0,847.0,77.0,4.0,21.0,612.0,811.33,630.29
2016,6,16,16,15,830.0,75.0,4.0,20.5,565.0,770.16,603.82
2016,6,16,16,30,813.0,73.0,4.0,20.0,518.0,727.18,575.58
2016,6,16,16,45,791.5,69.5,4.0,20.0,468.5,677.55,540.77
2016,6,16,17,0,770.0,66.0,4.0,20.0,419.0,632.75,508.99
2016,6,16,17,15,740.0,63.0,3.85,19.5,369.0,576.17,466.49
2016,6,16,17,30,710.0,60.0,3.7,19.0,319.0,520.08,422.71
2016,6,16,17,45,669.0,55.0,3.6,18.5,269.5,456.3,371.41
2016,6,16,18,0,628.0,50.0,3.5,18.0,220.0,394.89,320.14
2016,6,16,18,15,565.5,44.5,3.15,17.5,173.5,325.81,260.71
2016,6,16,18,30,503.0,39.0,2.8,17.0,127.0,264.32,206.01
2016,6,16,18,45,404.0,31.0,2.45,16.5,87.5,191.7,142.07
2016,6,16,19,0,305.0,23.0,2.1,16.0,48.0,129.47,79.12
2016,6,16,19,15,152.5,11.5,1.9,15.5,24.0,45.16,0.0
2016,6,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,55.0,5.0,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,110.0,10.0,0.9,14.0,13.0,8.54,0.0
2016,6,17,5,15,239.5,20.5,1.1,14.5,43.5,16.72,4.8
2016,6,17,5,30,369.0,31.0,1.3,15.0,74.0,25.24,15.87
2016,6,17,5,45,450.0,38.0,1.5,15.5,116.0,30.53,21.14
2016,6,17,6,0,531.0,45.0,1.7,16.0,158.0,35.8,26.08
2016,6,17,6,15,357.0,79.5,1.7,16.5,164.5,58.67,46.4
2016,6,17,6,30,183.0,114.0,1.7,17.0,171.0,82.31,67.09
2016,6,17,6,45,190.0,136.0,1.75,17.5,204.0,99.62,81.9
2016,6,17,7,0,197.0,158.0,1.8,18.0,237.0,113.83,93.77
2016,6,17,7,15,481.0,114.5,1.85,18.0,342.5,79.74,64.09
2016,6,17,7,30,765.0,71.0,1.9,18.0,448.0,56.89,44.12
2016,6,17,7,45,785.5,74.0,1.95,18.5,496.0,58.43,45.22
2016,6,17,8,0,806.0,77.0,2.0,19.0,544.0,69.12,54.15
2016,6,17,8,15,822.0,79.0,2.05,19.5,589.5,100.5,57.51
2016,6,17,8,30,838.0,81.0,2.1,20.0,635.0,155.64,86.43
2016,6,17,8,45,558.0,204.5,2.2,20.5,584.0,231.3,155.62
2016,6,17,9,0,278.0,328.0,2.3,21.0,533.0,290.25,213.37
2016,6,17,9,15,580.5,207.5,2.4,21.0,664.0,314.75,225.15
2016,6,17,9,30,883.0,87.0,2.5,21.0,795.0,380.7,273.78
2016,6,17,9,45,529.5,252.5,2.65,21.5,682.0,404.24,301.43
2016,6,17,10,0,176.0,418.0,2.8,22.0,569.0,400.86,303.03
2016,6,17,10,15,102.5,387.0,2.9,22.0,475.5,357.02,271.33
2016,6,17,10,30,29.0,356.0,3.0,22.0,382.0,303.89,231.42
2016,6,17,10,45,25.5,348.0,3.15,22.5,371.5,300.52,228.61
2016,6,17,11,0,22.0,340.0,3.3,23.0,361.0,295.49,224.38
2016,6,17,11,15,19.5,328.0,3.4,23.0,347.0,286.47,217.56
2016,6,17,11,30,17.0,316.0,3.5,23.0,333.0,276.86,210.29
2016,6,17,11,45,19.5,335.5,3.65,23.0,355.0,297.16,225.75
2016,6,17,12,0,22.0,355.0,3.8,23.0,377.0,317.85,241.4
2016,6,17,12,15,32.0,386.5,3.9,23.0,417.5,365.14,277.05
2016,6,17,12,30,42.0,418.0,4.0,23.0,458.0,406.48,307.96
2016,6,17,12,45,97.5,448.0,4.1,23.0,541.0,488.41,369.93
2016,6,17,13,0,153.0,478.0,4.2,23.0,624.0,586.5,442.36
2016,6,17,13,15,105.0,448.5,4.25,23.0,548.5,506.93,383.71
2016,6,17,13,30,57.0,419.0,4.3,23.0,473.0,438.05,332.44
2016,6,17,13,45,177.5,417.0,4.35,23.0,576.0,570.81,434.14
2016,6,17,14,0,298.0,415.0,4.4,23.0,679.0,704.92,533.38
2016,6,17,14,15,185.0,399.0,4.4,22.5,561.0,567.93,433.33
2016,6,17,14,30,72.0,383.0,4.4,22.0,443.0,428.94,329.3
2016,6,17,14,45,180.5,367.0,4.4,22.0,509.5,535.14,412.83
2016,6,17,15,0,289.0,351.0,4.4,22.0,576.0,638.13,491.42
2016,6,17,15,15,183.5,332.5,4.35,21.5,473.0,502.47,390.31
2016,6,17,15,30,78.0,314.0,4.3,21.0,370.0,370.11,289.07
2016,6,17,15,45,57.5,281.0,4.3,21.0,321.0,318.31,249.69
2016,6,17,16,0,37.0,248.0,4.3,21.0,272.0,267.11,209.94
2016,6,17,16,15,20.0,207.0,4.2,20.5,220.0,198.49,156.15
2016,6,17,16,30,3.0,166.0,4.1,20.0,168.0,146.55,114.67
2016,6,17,16,45,26.5,172.5,4.05,19.5,185.5,182.38,145.13
2016,6,17,17,0,50.0,179.0,4.0,19.0,203.0,207.27,166.53
2016,6,17,17,15,31.5,153.0,3.9,18.5,167.5,167.3,134.15
2016,6,17,17,30,13.0,127.0,3.8,18.0,132.0,120.48,95.67
2016,6,17,17,45,7.0,108.5,3.7,17.5,111.0,100.02,78.84
2016,6,17,18,0,1.0,90.0,3.6,17.0,90.0,80.07,62.14
2016,6,17,18,15,0.5,71.0,3.4,16.5,71.0,62.66,47.37
2016,6,17,18,30,0.0,52.0,3.2,16.0,52.0,45.12,32.28
2016,6,17,18,45,0.0,35.5,3.05,15.5,35.5,30.21,19.26
2016,6,17,19,0,0.0,19.0,2.9,15.0,19.0,15.68,5.7
2016,6,17,19,15,0.0,9.5,2.75,14.5,9.5,8.11,0.0
2016,6,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.0,5.0,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,98.0,10.0,1.3,13.0,13.0,8.54,0.0
2016,6,18,5,15,230.5,21.0,1.45,13.0,43.5,17.15,4.98
2016,6,18,5,30,363.0,32.0,1.6,13.0,74.0,26.09,16.73
2016,6,18,5,45,448.5,39.5,1.75,13.5,116.5,31.78,22.42
2016,6,18,6,0,534.0,47.0,1.9,14.0,159.0,37.43,27.74
2016,6,18,6,15,590.0,52.5,1.95,14.5,207.5,41.26,31.29
2016,6,18,6,30,646.0,58.0,2.0,15.0,256.0,49.02,38.19
2016,6,18,6,45,685.0,62.5,2.1,15.5,306.5,52.11,40.8
2016,6,18,7,0,724.0,67.0,2.2,16.0,357.0,55.15,43.29
2016,6,18,7,15,753.0,70.5,2.2,16.5,408.0,57.24,44.89
2016,6,18,7,30,782.0,74.0,2.2,17.0,459.0,59.27,46.41
2016,6,18,7,45,804.0,77.0,2.25,17.5,509.0,60.78,47.45
2016,6,18,8,0,826.0,80.0,2.3,18.0,559.0,71.41,56.34
2016,6,18,8,15,843.0,82.5,2.3,18.5,606.5,103.14,59.77
2016,6,18,8,30,860.0,85.0,2.3,19.0,654.0,160.06,89.55
2016,6,18,8,45,873.5,87.0,2.3,19.5,697.5,217.66,132.12
2016,6,18,9,0,887.0,89.0,2.3,20.0,741.0,276.21,180.94
2016,6,18,9,15,897.5,91.0,2.25,20.0,780.5,334.61,231.92
2016,6,18,9,30,908.0,93.0,2.2,20.0,820.0,393.13,282.96
2016,6,18,9,45,912.0,96.5,2.2,20.5,853.0,450.01,331.33
2016,6,18,10,0,916.0,100.0,2.2,21.0,886.0,505.84,377.33
2016,6,18,10,15,922.0,101.5,2.15,21.5,913.5,559.89,420.22
2016,6,18,10,30,928.0,103.0,2.1,22.0,941.0,612.61,460.54
2016,6,18,10,45,934.0,103.0,2.1,22.5,962.5,662.59,497.75
2016,6,18,11,0,940.0,103.0,2.1,23.0,984.0,710.78,532.51
2016,6,18,11,15,943.0,103.5,2.1,23.0,998.0,755.26,564.76
2016,6,18,11,30,946.0,104.0,2.1,23.0,1012.0,797.33,593.79
2016,6,18,11,45,948.5,103.5,2.15,23.5,1019.0,835.6,618.22
2016,6,18,12,0,951.0,103.0,2.2,24.0,1026.0,871.09,640.6
2016,6,18,12,15,951.0,103.0,2.25,24.0,1024.5,901.99,661.1
2016,6,18,12,30,951.0,103.0,2.3,24.0,1023.0,929.69,679.52
2016,6,18,12,45,952.0,101.0,2.4,24.0,1015.5,953.08,695.66
2016,6,18,13,0,953.0,99.0,2.5,24.0,1008.0,972.92,709.59
2016,6,18,13,15,950.5,98.5,2.55,24.0,992.0,987.26,719.59
2016,6,18,13,30,948.0,98.0,2.6,24.0,976.0,997.76,727.28
2016,6,18,13,45,942.5,98.0,2.65,24.0,953.0,1002.06,731.09
2016,6,18,14,0,937.0,98.0,2.7,24.0,930.0,1002.46,732.57
2016,6,18,14,15,931.5,96.5,2.7,24.0,901.0,997.48,730.23
2016,6,18,14,30,926.0,95.0,2.7,24.0,872.0,988.66,725.55
2016,6,18,14,45,917.0,94.5,2.7,24.0,836.5,973.86,717.1
2016,6,18,15,0,908.0,94.0,2.7,24.0,801.0,955.53,706.45
2016,6,18,15,15,898.0,92.0,2.7,24.0,760.5,931.25,691.9
2016,6,18,15,30,888.0,90.0,2.7,24.0,720.0,903.76,675.23
2016,6,18,15,45,872.5,88.5,2.7,24.0,674.5,869.01,653.58
2016,6,18,16,0,857.0,87.0,2.7,24.0,629.0,831.74,630.06
2016,6,18,16,15,839.0,84.5,2.7,23.5,581.0,789.06,603.69
2016,6,18,16,30,821.0,82.0,2.7,23.0,533.0,751.55,580.53
2016,6,18,16,45,796.0,79.0,2.7,23.0,482.0,699.22,545.1
2016,6,18,17,0,771.0,76.0,2.7,23.0,431.0,646.16,508.47
2016,6,18,17,15,739.0,72.0,2.55,22.5,379.5,586.96,464.99
2016,6,18,17,30,707.0,68.0,2.4,22.0,328.0,528.37,420.58
2016,6,18,17,45,663.0,63.0,2.3,21.5,277.0,462.89,369.41
2016,6,18,18,0,619.0,58.0,2.2,21.0,226.0,402.29,320.09
2016,6,18,18,15,553.5,51.0,1.95,20.0,178.5,330.56,260.6
2016,6,18,18,30,488.0,44.0,1.7,19.0,131.0,264.79,204.16
2016,6,18,18,45,388.5,35.0,1.5,18.0,90.0,191.44,141.11
2016,6,18,19,0,289.0,26.0,1.3,17.0,49.0,128.87,79.83
2016,6,18,19,15,144.5,13.0,1.25,16.5,24.5,44.82,0.0
2016,6,18,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,45,51.0,5.5,0.85,13.5,6.5,0.0,0.0
2016,6,19,5,0,102.0,11.0,0.8,14.0,13.0,9.39,0.0
2016,6,19,5,15,239.5,22.0,0.9,14.5,44.5,18.07,5.31
2016,6,19,5,30,377.0,33.0,1.0,15.0,76.0,27.02,17.36
2016,6,19,5,45,462.5,41.0,1.1,16.0,120.0,33.11,23.33
2016,6,19,6,0,548.0,49.0,1.2,17.0,164.0,39.13,28.89
2016,6,19,6,15,603.5,54.5,1.3,17.5,213.0,42.92,32.36
2016,6,19,6,30,659.0,60.0,1.4,18.0,262.0,50.8,39.28
2016,6,19,6,45,697.0,64.5,1.5,18.5,312.5,53.84,41.81
2016,6,19,7,0,735.0,69.0,1.6,19.0,363.0,56.82,44.21
2016,6,19,7,15,762.5,73.0,1.7,19.5,414.0,59.23,46.05
2016,6,19,7,30,790.0,77.0,1.8,20.0,465.0,61.54,47.79
2016,6,19,7,45,809.5,80.0,1.9,21.0,514.5,62.94,48.61
2016,6,19,8,0,829.0,83.0,2.0,22.0,564.0,73.4,57.1
2016,6,19,8,15,845.5,85.5,1.95,22.0,611.0,104.44,60.26
2016,6,19,8,30,862.0,88.0,1.9,22.0,658.0,161.52,89.6
2016,6,19,8,45,873.5,91.0,1.9,22.5,701.0,219.62,131.91
2016,6,19,9,0,885.0,94.0,1.9,23.0,744.0,278.48,180.24
2016,6,19,9,15,894.5,95.5,1.8,23.5,782.5,336.18,229.37
2016,6,19,9,30,904.0,97.0,1.7,24.0,821.0,393.89,278.17
2016,6,19,9,45,919.0,94.0,1.6,24.5,856.0,450.22,324.62
2016,6,19,10,0,934.0,91.0,1.5,25.0,891.0,506.53,369.43
2016,6,19,10,15,939.0,92.0,1.4,25.0,918.5,560.54,411.63
2016,6,19,10,30,944.0,93.0,1.3,25.0,946.0,613.09,451.14
2016,6,19,10,45,945.5,95.5,1.25,25.5,966.0,662.99,486.73
2016,6,19,11,0,947.0,98.0,1.2,26.0,986.0,710.71,519.47
2016,6,19,11,15,949.5,98.5,1.2,26.0,999.5,755.12,550.49
2016,6,19,11,30,952.0,99.0,1.2,26.0,1013.0,797.05,578.2
2016,6,19,11,45,949.0,101.5,1.3,26.5,1018.0,833.76,601.43
2016,6,19,12,0,946.0,104.0,1.4,27.0,1023.0,867.39,622.58
2016,6,19,12,15,946.0,104.0,1.55,27.0,1021.5,898.2,643.71
2016,6,19,12,30,946.0,104.0,1.7,27.0,1020.0,925.82,662.86
2016,6,19,12,45,935.5,109.5,1.9,27.0,1009.0,945.72,677.72
2016,6,19,13,0,925.0,115.0,2.1,27.0,998.0,961.89,690.3
2016,6,19,13,15,922.0,114.5,2.2,27.0,982.0,975.69,700.39
2016,6,19,13,30,919.0,114.0,2.3,27.0,966.0,985.75,708.23
2016,6,19,13,45,918.5,110.5,2.45,27.0,944.5,991.49,713.94
2016,6,19,14,0,918.0,107.0,2.6,27.0,923.0,993.34,717.28
2016,6,19,14,15,912.0,105.5,2.7,27.0,893.5,988.1,715.69
2016,6,19,14,30,906.0,104.0,2.8,27.0,864.0,979.09,711.81
2016,6,19,14,45,751.0,171.5,2.9,27.0,783.5,915.88,672.37
2016,6,19,15,0,596.0,239.0,3.0,27.0,703.0,832.46,617.14
2016,6,19,15,15,734.5,167.0,3.05,26.5,708.5,878.44,653.46
2016,6,19,15,30,873.0,95.0,3.1,26.0,714.0,896.09,668.12
2016,6,19,15,45,706.5,142.5,3.2,26.0,623.0,797.76,602.84
2016,6,19,16,0,540.0,190.0,3.3,26.0,532.0,680.74,521.12
2016,6,19,16,15,526.0,179.5,3.3,25.5,491.0,641.98,496.02
2016,6,19,16,30,512.0,169.0,3.3,25.0,450.0,602.08,469.02
2016,6,19,16,45,635.0,124.0,3.3,24.5,439.0,633.73,496.43
2016,6,19,17,0,758.0,79.0,3.3,24.0,428.0,640.93,505.2
2016,6,19,17,15,726.0,75.0,3.15,23.0,377.0,582.27,462.52
2016,6,19,17,30,694.0,71.0,3.0,22.0,326.0,524.22,419.12
2016,6,19,17,45,648.0,66.0,2.95,21.5,275.5,460.49,369.01
2016,6,19,18,0,602.0,61.0,2.9,21.0,225.0,397.51,317.66
2016,6,19,18,15,536.5,54.0,2.6,20.0,177.5,326.57,258.49
2016,6,19,18,30,471.0,47.0,2.3,19.0,130.0,261.55,202.45
2016,6,19,18,45,372.0,37.0,2.0,18.5,90.0,188.09,138.89
2016,6,19,19,0,273.0,27.0,1.7,18.0,50.0,125.59,78.15
2016,6,19,19,15,136.5,13.5,1.6,17.5,25.0,43.48,0.0
2016,6,19,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,52.0,5.5,1.4,12.5,6.5,0.0,0.0
2016,6,20,5,0,104.0,11.0,1.5,13.0,13.0,9.39,0.0
2016,6,20,5,15,248.5,22.0,1.65,13.5,45.5,18.1,5.15
2016,6,20,5,30,393.0,33.0,1.8,14.0,78.0,27.09,17.46
2016,6,20,5,45,484.5,40.5,2.0,14.5,123.0,32.81,23.2
2016,6,20,6,0,576.0,48.0,2.2,15.0,168.0,38.51,28.57
2016,6,20,6,15,631.5,53.5,2.2,15.5,218.0,46.11,35.45
2016,6,20,6,30,687.0,59.0,2.2,16.0,268.0,50.24,39.1
2016,6,20,6,45,727.5,62.5,2.2,16.5,320.5,52.58,41.04
2016,6,20,7,0,768.0,66.0,2.2,17.0,373.0,54.92,42.91
2016,6,20,7,15,795.0,69.5,2.25,17.5,425.0,57.08,44.56
2016,6,20,7,30,822.0,73.0,2.3,18.0,477.0,59.16,46.12
2016,6,20,7,45,843.5,75.0,2.4,19.0,527.5,68.51,53.82
2016,6,20,8,0,865.0,77.0,2.5,20.0,578.0,70.12,54.79
2016,6,20,8,15,880.0,79.5,2.5,20.5,625.5,101.47,57.86
2016,6,20,8,30,895.0,82.0,2.5,21.0,673.0,160.36,87.92
2016,6,20,8,45,907.5,83.5,2.55,21.5,716.5,219.5,131.12
2016,6,20,9,0,920.0,85.0,2.6,22.0,760.0,279.44,180.81
2016,6,20,9,15,928.0,86.5,2.6,22.5,798.5,338.65,231.99
2016,6,20,9,30,936.0,88.0,2.6,23.0,837.0,397.65,282.88
2016,6,20,9,45,928.5,97.5,2.65,23.5,866.5,455.94,332.33
2016,6,20,10,0,921.0,107.0,2.7,24.0,896.0,511.92,378.4
2016,6,20,10,15,926.0,108.0,2.7,24.0,923.0,565.47,421.73
2016,6,20,10,30,931.0,109.0,2.7,24.0,950.0,617.57,462.69
2016,6,20,10,45,934.5,110.0,2.75,24.5,970.0,667.08,499.85
2016,6,20,11,0,938.0,111.0,2.8,25.0,990.0,714.59,534.48
2016,6,20,11,15,940.0,111.5,2.8,25.0,1003.0,758.46,566.5
2016,6,20,11,30,942.0,112.0,2.8,25.0,1016.0,799.84,595.54
2016,6,20,11,45,944.0,111.5,2.85,25.5,1022.5,837.77,619.84
2016,6,20,12,0,946.0,111.0,2.9,26.0,1029.0,872.92,642.08
2016,6,20,12,15,946.0,110.5,2.95,26.0,1027.5,903.46,662.42
2016,6,20,12,30,946.0,110.0,3.0,26.0,1026.0,930.81,680.67
2016,6,20,12,45,949.0,107.0,3.15,26.0,1019.0,955.23,697.77
2016,6,20,13,0,952.0,104.0,3.3,26.0,1012.0,976.15,712.66
2016,6,20,13,15,949.5,103.5,3.4,26.0,996.0,990.67,723.13
2016,6,20,13,30,947.0,103.0,3.5,26.0,980.0,1001.38,731.27
2016,6,20,13,45,942.0,102.5,3.6,26.0,957.5,1005.84,735.46
2016,6,20,14,0,937.0,102.0,3.7,26.0,935.0,1006.41,737.27
2016,6,20,14,15,931.5,100.5,3.75,25.5,906.0,1001.61,736.8
2016,6,20,14,30,926.0,99.0,3.8,25.0,877.0,992.97,733.94
2016,6,20,14,45,917.0,98.5,3.85,25.0,841.5,978.34,725.75
2016,6,20,15,0,908.0,98.0,3.9,25.0,806.0,960.16,715.28
2016,6,20,15,15,897.5,96.0,3.9,24.5,765.5,935.58,701.61
2016,6,20,15,30,887.0,94.0,3.9,24.0,725.0,907.8,685.72
2016,6,20,15,45,873.5,92.0,3.9,24.0,680.0,874.39,664.51
2016,6,20,16,0,860.0,90.0,3.9,24.0,635.0,838.34,641.33
2016,6,20,16,15,842.0,87.0,3.8,23.5,586.0,795.11,613.6
2016,6,20,16,30,824.0,84.0,3.7,23.0,537.0,757.08,589.24
2016,6,20,16,45,586.5,125.0,3.6,22.5,432.0,599.12,474.11
2016,6,20,17,0,349.0,166.0,3.5,22.0,327.0,429.67,343.74
2016,6,20,17,15,193.0,151.5,3.35,21.0,239.0,284.07,229.19
2016,6,20,17,30,37.0,137.0,3.2,20.0,151.0,154.48,123.0
2016,6,20,17,45,30.5,117.0,3.05,19.5,127.5,129.86,103.14
2016,6,20,18,0,24.0,97.0,2.9,19.0,104.0,105.71,83.11
2016,6,20,18,15,259.5,71.0,2.6,18.0,118.5,213.31,171.21
2016,6,20,18,30,495.0,45.0,2.3,17.0,133.0,269.57,210.64
2016,6,20,18,45,392.0,36.0,2.0,16.5,92.0,194.42,144.73
2016,6,20,19,0,289.0,27.0,1.7,16.0,51.0,130.73,82.51
2016,6,20,19,15,144.5,13.5,1.7,15.5,25.5,45.48,0.0
2016,6,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,4,45,45.0,5.5,1.45,12.5,6.5,0.0,0.0
2016,6,21,5,0,90.0,11.0,1.6,13.0,13.0,9.39,0.0
2016,6,21,5,15,228.5,22.0,1.75,13.5,44.0,18.08,4.89
2016,6,21,5,30,367.0,33.0,1.9,14.0,75.0,27.02,17.38
2016,6,21,5,45,461.0,40.5,2.05,14.5,119.5,32.71,23.11
2016,6,21,6,0,555.0,48.0,2.2,15.0,164.0,38.4,28.47
2016,6,21,6,15,611.0,53.5,2.2,15.5,213.0,42.23,32.01
2016,6,21,6,30,667.0,59.0,2.2,16.0,262.0,50.08,38.96
2016,6,21,6,45,710.0,62.5,2.2,17.0,314.0,52.41,40.81
2016,6,21,7,0,753.0,66.0,2.2,18.0,366.0,54.76,42.59
2016,6,21,7,15,780.5,69.0,2.2,18.5,417.0,56.53,43.91
2016,6,21,7,30,808.0,72.0,2.2,19.0,468.0,58.26,45.16
2016,6,21,7,45,829.5,74.5,2.25,19.5,518.5,67.96,53.24
2016,6,21,8,0,851.0,77.0,2.3,20.0,569.0,69.89,54.59
2016,6,21,8,15,866.0,79.0,2.3,20.5,615.5,99.66,57.08
2016,6,21,8,30,881.0,81.0,2.3,21.0,662.0,157.34,86.16
2016,6,21,8,45,893.0,83.0,2.35,22.0,705.5,215.87,128.56
