Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,9,0,905.0,85.0,2.4,23.0,749.0,275.18,177.2
2016,6,21,9,15,913.5,86.5,2.4,23.5,787.0,333.66,227.48
2016,6,21,9,30,922.0,88.0,2.4,24.0,825.0,392.02,277.53
2016,6,21,9,45,922.5,92.5,2.45,24.5,856.5,449.03,325.66
2016,6,21,10,0,923.0,97.0,2.5,25.0,888.0,504.61,371.21
2016,6,21,10,15,928.0,98.0,2.5,25.5,915.0,558.17,413.56
2016,6,21,10,30,933.0,99.0,2.5,26.0,942.0,610.28,453.38
2016,6,21,10,45,935.0,100.5,2.5,26.5,961.5,659.29,489.66
2016,6,21,11,0,937.0,102.0,2.5,27.0,981.0,706.16,523.27
2016,6,21,11,15,939.5,103.0,2.5,27.0,994.5,750.67,555.37
2016,6,21,11,30,942.0,104.0,2.5,27.0,1008.0,792.75,584.34
2016,6,21,11,45,941.5,104.5,2.55,27.5,1013.5,829.5,607.57
2016,6,21,12,0,941.0,105.0,2.6,28.0,1019.0,863.32,628.7
2016,6,21,12,15,941.0,105.0,2.65,28.0,1018.0,894.09,648.98
2016,6,21,12,30,941.0,105.0,2.7,28.0,1017.0,921.69,667.2
2016,6,21,12,45,936.5,106.5,2.8,28.5,1007.5,943.33,680.62
2016,6,21,13,0,932.0,108.0,2.9,29.0,998.0,961.37,691.8
2016,6,21,13,15,929.0,107.5,2.95,28.5,982.0,975.25,702.77
2016,6,21,13,30,926.0,107.0,3.0,28.0,966.0,985.37,711.51
2016,6,21,13,45,921.5,106.0,3.15,28.0,943.0,989.78,716.08
2016,6,21,14,0,917.0,105.0,3.3,28.0,920.0,990.35,718.31
2016,6,21,14,15,910.5,104.0,3.4,27.5,891.0,985.22,717.99
2016,6,21,14,30,904.0,103.0,3.5,27.0,862.0,976.34,715.35
2016,6,21,14,45,896.0,101.5,3.6,27.0,827.0,961.88,707.67
2016,6,21,15,0,888.0,100.0,3.7,27.0,792.0,943.9,697.72
2016,6,21,15,15,877.5,98.0,3.75,26.5,752.0,919.72,684.66
2016,6,21,15,30,867.0,96.0,3.8,26.0,712.0,892.4,669.42
2016,6,21,15,45,853.5,93.5,3.9,26.0,668.0,858.96,648.77
2016,6,21,16,0,840.0,91.0,4.0,26.0,624.0,822.95,626.12
2016,6,21,16,15,822.5,88.0,3.95,25.0,576.5,788.4,605.99
2016,6,21,16,30,805.0,85.0,3.9,24.0,529.0,743.87,578.26
2016,6,21,16,45,782.5,81.5,3.9,23.5,479.0,693.47,544.72
2016,6,21,17,0,760.0,78.0,3.9,23.0,429.0,642.17,509.65
2016,6,21,17,15,728.5,74.0,3.8,22.0,378.0,583.79,467.29
2016,6,21,17,30,697.0,70.0,3.7,21.0,327.0,525.97,423.78
2016,6,21,17,45,653.5,65.0,3.6,20.0,277.0,463.41,374.71
2016,6,21,18,0,610.0,60.0,3.5,19.0,227.0,401.44,324.16
2016,6,21,18,15,545.5,53.0,3.35,18.0,179.5,330.51,264.47
2016,6,21,18,30,481.0,46.0,3.2,17.0,132.0,265.38,207.76
2016,6,21,18,45,380.0,36.5,3.05,16.5,91.5,191.08,142.8
2016,6,21,19,0,279.0,27.0,2.9,16.0,51.0,128.13,81.43
2016,6,21,19,15,139.5,13.5,2.9,15.5,25.5,44.42,0.0
2016,6,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,49.5,5.5,3.35,12.0,6.5,0.0,0.0
2016,6,22,5,0,99.0,11.0,3.5,12.0,13.0,9.39,0.0
2016,6,22,5,15,244.5,22.0,3.6,12.5,45.0,18.13,4.66
2016,6,22,5,30,390.0,33.0,3.7,13.0,77.0,27.12,17.49
2016,6,22,5,45,475.0,41.0,3.85,13.5,121.0,33.22,23.62
2016,6,22,6,0,560.0,49.0,4.0,14.0,165.0,39.26,29.32
2016,6,22,6,15,616.5,54.5,4.0,14.5,215.0,43.06,32.86
2016,6,22,6,30,673.0,60.0,4.0,15.0,265.0,50.98,39.9
2016,6,22,6,45,711.5,64.5,4.0,15.5,316.5,54.04,42.5
2016,6,22,7,0,750.0,69.0,4.0,16.0,368.0,57.05,44.96
2016,6,22,7,15,778.0,72.5,4.0,16.0,419.5,59.1,46.62
2016,6,22,7,30,806.0,76.0,4.0,16.0,471.0,61.1,48.2
2016,6,22,7,45,828.5,78.5,4.0,16.5,521.5,62.25,48.93
2016,6,22,8,0,851.0,81.0,4.0,17.0,572.0,72.49,57.53
2016,6,22,8,15,867.0,83.0,4.0,17.5,619.5,101.54,59.75
2016,6,22,8,30,883.0,85.0,4.0,18.0,667.0,159.47,89.14
2016,6,22,8,45,897.0,86.0,4.05,18.5,711.5,217.85,132.14
2016,6,22,9,0,911.0,87.0,4.1,19.0,756.0,277.22,182.05
2016,6,22,9,15,920.0,89.0,4.1,19.0,795.0,336.6,234.73
2016,6,22,9,30,929.0,91.0,4.1,19.0,834.0,395.93,287.56
2016,6,22,9,45,937.5,91.0,4.1,19.5,867.5,453.24,337.4
2016,6,22,10,0,946.0,91.0,4.1,20.0,901.0,509.9,385.3
2016,6,22,10,15,951.0,92.0,4.05,20.0,928.5,564.63,430.94
2016,6,22,10,30,956.0,93.0,4.0,20.0,956.0,617.87,474.09
2016,6,22,10,45,960.5,93.5,4.0,20.5,977.0,668.7,513.37
2016,6,22,11,0,965.0,94.0,4.0,21.0,998.0,717.54,550.02
2016,6,22,11,15,967.5,94.5,4.0,21.0,1011.5,762.8,584.18
2016,6,22,11,30,970.0,95.0,4.0,21.0,1025.0,805.54,614.72
2016,6,22,11,45,971.0,95.0,4.0,21.0,1031.5,843.99,641.18
2016,6,22,12,0,972.0,95.0,4.0,21.0,1038.0,879.51,665.47
2016,6,22,12,15,972.0,95.0,4.0,21.0,1037.0,911.1,686.96
2016,6,22,12,30,972.0,95.0,4.0,21.0,1036.0,939.42,706.19
2016,6,22,12,45,962.0,100.5,4.0,21.0,1025.0,960.43,720.46
2016,6,22,13,0,952.0,106.0,4.0,21.0,1014.0,977.63,732.26
2016,6,22,13,15,949.0,105.5,4.0,20.5,998.5,991.85,743.58
2016,6,22,13,30,946.0,105.0,4.0,20.0,983.0,1002.22,752.46
2016,6,22,13,45,941.0,104.5,4.0,20.0,960.0,1006.83,756.16
2016,6,22,14,0,936.0,104.0,4.0,20.0,937.0,1007.54,757.4
2016,6,22,14,15,930.0,103.0,4.0,20.0,907.5,1002.92,755.2
2016,6,22,14,30,924.0,102.0,4.0,20.0,878.0,994.48,750.58
2016,6,22,14,45,915.0,100.5,4.0,20.0,842.0,978.96,741.26
2016,6,22,15,0,906.0,99.0,4.0,20.0,806.0,959.86,729.62
2016,6,22,15,15,895.5,97.0,4.0,19.5,765.5,935.42,715.72
2016,6,22,15,30,885.0,95.0,4.0,19.0,725.0,907.78,699.54
2016,6,22,15,45,871.0,93.0,4.0,18.5,680.0,874.07,678.95
2016,6,22,16,0,857.0,91.0,4.0,18.0,635.0,837.76,656.27
2016,6,22,16,15,839.0,88.0,4.0,17.5,586.5,802.32,633.94
2016,6,22,16,30,821.0,85.0,4.0,17.0,538.0,756.87,603.85
2016,6,22,16,45,797.0,82.0,4.0,17.0,487.0,705.36,567.58
2016,6,22,17,0,773.0,79.0,4.0,17.0,436.0,653.01,529.96
2016,6,22,17,15,741.0,75.0,3.95,16.5,384.0,593.73,485.19
2016,6,22,17,30,709.0,71.0,3.9,16.0,332.0,535.01,439.36
2016,6,22,17,45,662.0,66.0,3.85,15.5,281.0,469.95,386.71
2016,6,22,18,0,615.0,61.0,3.8,15.0,230.0,405.7,332.87
2016,6,22,18,15,549.0,54.0,3.7,14.5,182.0,333.74,270.92
2016,6,22,18,30,483.0,47.0,3.6,14.0,134.0,267.72,212.28
2016,6,22,18,45,375.5,38.0,3.5,13.5,92.5,191.39,144.97
2016,6,22,19,0,268.0,29.0,3.4,13.0,51.0,126.98,82.17
2016,6,22,19,15,134.0,14.5,3.35,13.0,25.5,44.09,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,52.0,5.0,2.9,11.5,6.0,0.0,0.0
2016,6,23,5,0,104.0,10.0,3.1,12.0,12.0,8.54,0.0
2016,6,23,5,15,250.0,21.0,3.2,12.5,44.0,17.27,3.85
2016,6,23,5,30,396.0,32.0,3.3,13.0,76.0,26.29,16.76
2016,6,23,5,45,487.5,39.0,3.45,13.5,121.0,31.62,22.21
2016,6,23,6,0,579.0,46.0,3.6,14.0,166.0,36.97,27.29
2016,6,23,6,15,634.5,51.0,3.65,14.5,215.5,44.04,33.74
2016,6,23,6,30,690.0,56.0,3.7,15.0,265.0,47.84,37.12
2016,6,23,6,45,731.5,59.5,3.75,15.5,317.5,50.28,39.17
2016,6,23,7,0,773.0,63.0,3.8,16.0,370.0,52.73,41.16
2016,6,23,7,15,800.0,66.0,3.75,16.5,422.0,54.61,42.59
2016,6,23,7,30,827.0,69.0,3.7,17.0,474.0,64.13,50.65
2016,6,23,7,45,849.0,71.0,3.7,17.5,525.0,65.91,51.91
2016,6,23,8,0,871.0,73.0,3.7,18.0,576.0,67.6,53.08
2016,6,23,8,15,886.5,75.5,3.65,18.5,623.5,96.75,55.57
2016,6,23,8,30,902.0,78.0,3.6,19.0,671.0,156.0,85.32
2016,6,23,8,45,914.5,79.0,3.6,19.5,715.5,215.15,128.63
2016,6,23,9,0,927.0,80.0,3.6,20.0,760.0,275.1,178.84
2016,6,23,9,15,935.5,81.5,3.6,20.0,799.0,334.84,231.63
2016,6,23,9,30,944.0,83.0,3.6,20.0,838.0,394.44,284.49
2016,6,23,9,45,946.0,87.0,3.6,20.5,870.5,452.94,335.08
2016,6,23,10,0,948.0,91.0,3.6,21.0,903.0,510.14,383.09
2016,6,23,10,15,952.0,92.0,3.6,21.5,929.5,564.5,427.38
2016,6,23,10,30,956.0,93.0,3.6,22.0,956.0,617.27,468.98
2016,6,23,10,45,958.5,94.5,3.65,22.5,975.5,667.72,507.65
2016,6,23,11,0,961.0,96.0,3.7,23.0,995.0,716.02,543.63
2016,6,23,11,15,961.5,96.0,3.75,23.0,1007.5,759.36,576.26
2016,6,23,11,30,962.0,96.0,3.8,23.0,1020.0,800.02,605.34
2016,6,23,11,45,962.0,96.0,3.9,23.0,1025.0,837.46,631.33
2016,6,23,12,0,962.0,96.0,4.0,23.0,1030.0,871.92,655.19
2016,6,23,12,15,960.5,96.0,4.05,23.0,1027.5,902.01,675.79
2016,6,23,12,30,959.0,96.0,4.1,23.0,1025.0,928.77,694.15
2016,6,23,12,45,955.5,96.5,4.2,23.0,1015.0,950.75,709.57
2016,6,23,13,0,952.0,97.0,4.3,23.0,1005.0,969.08,722.64
2016,6,23,13,15,948.5,96.0,4.35,23.0,989.0,982.21,732.06
2016,6,23,13,30,945.0,95.0,4.4,23.0,973.0,991.49,739.02
2016,6,23,13,45,941.0,94.0,4.45,23.0,950.0,996.4,743.2
2016,6,23,14,0,937.0,93.0,4.5,23.0,927.0,997.42,744.94
2016,6,23,14,15,931.5,92.0,4.5,22.5,898.0,993.13,744.44
2016,6,23,14,30,926.0,91.0,4.5,22.0,869.0,985.03,741.51
2016,6,23,14,45,920.5,88.5,4.55,22.0,834.5,971.58,734.0
2016,6,23,15,0,915.0,86.0,4.6,22.0,800.0,954.45,724.07
2016,6,23,15,15,905.0,84.0,4.6,21.5,760.0,930.18,710.25
2016,6,23,15,30,895.0,82.0,4.6,21.0,720.0,902.66,694.14
2016,6,23,15,45,885.5,79.0,4.65,21.0,676.0,871.39,674.25
2016,6,23,16,0,876.0,76.0,4.7,21.0,632.0,837.21,652.14
2016,6,23,16,15,859.0,73.5,4.65,20.5,584.0,794.81,624.47
2016,6,23,16,30,842.0,71.0,4.6,20.0,536.0,750.46,594.99
2016,6,23,16,45,820.5,68.0,4.55,19.5,485.5,700.51,560.79
2016,6,23,17,0,799.0,65.0,4.5,19.0,435.0,649.56,525.11
2016,6,23,17,15,769.0,62.0,4.35,18.5,383.5,597.57,486.21
2016,6,23,17,30,739.0,59.0,4.2,18.0,332.0,540.24,441.23
2016,6,23,17,45,694.5,55.0,4.1,17.5,281.0,474.24,388.03
2016,6,23,18,0,650.0,51.0,4.0,17.0,230.0,410.84,334.99
2016,6,23,18,15,588.0,45.5,3.8,16.5,182.5,340.61,274.54
2016,6,23,18,30,526.0,40.0,3.6,16.0,135.0,277.85,218.56
2016,6,23,18,45,420.0,32.5,3.45,15.5,93.5,201.52,151.31
2016,6,23,19,0,314.0,25.0,3.3,15.0,52.0,137.03,88.04
2016,6,23,19,15,157.0,12.5,3.25,14.5,26.0,57.93,0.0
2016,6,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,53.5,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,107.0,10.0,2.7,13.0,12.0,8.54,0.0
2016,6,24,5,15,255.0,20.0,2.8,13.0,43.5,16.41,3.02
2016,6,24,5,30,403.0,30.0,2.9,13.0,75.0,24.6,15.29
2016,6,24,5,45,488.5,38.0,3.05,13.5,119.5,30.81,21.49
2016,6,24,6,0,574.0,46.0,3.2,14.0,164.0,36.96,27.28
2016,6,24,6,15,631.0,51.0,3.15,14.5,214.0,44.03,33.73
2016,6,24,6,30,688.0,56.0,3.1,15.0,264.0,47.84,37.12
2016,6,24,6,45,724.5,61.0,3.1,15.5,316.0,51.41,40.18
2016,6,24,7,0,761.0,66.0,3.1,16.0,368.0,54.9,43.07
2016,6,24,7,15,789.5,69.5,3.05,16.5,420.5,57.06,44.74
2016,6,24,7,30,818.0,73.0,3.0,17.0,473.0,59.16,46.32
2016,6,24,7,45,838.0,76.5,2.95,17.5,523.5,69.42,54.96
2016,6,24,8,0,858.0,80.0,2.9,18.0,574.0,71.96,56.84
2016,6,24,8,15,874.0,82.5,2.85,18.0,622.5,99.97,58.98
2016,6,24,8,30,890.0,85.0,2.8,18.0,671.0,158.66,88.34
2016,6,24,8,45,901.5,88.0,2.8,18.5,715.0,218.45,132.1
2016,6,24,9,0,913.0,91.0,2.8,19.0,759.0,278.98,182.61
2016,6,24,9,15,922.5,92.5,2.8,19.5,798.5,338.37,234.41
2016,6,24,9,30,932.0,94.0,2.8,20.0,838.0,397.74,286.16
2016,6,24,9,45,939.0,95.5,2.85,20.5,872.0,455.84,336.0
2016,6,24,10,0,946.0,97.0,2.9,21.0,906.0,513.15,383.77
2016,6,24,10,15,951.5,98.0,2.9,21.0,933.5,568.28,429.04
2016,6,24,10,30,957.0,99.0,2.9,21.0,961.0,621.98,471.88
2016,6,24,10,45,959.5,100.0,2.95,21.5,981.5,672.19,510.17
2016,6,24,11,0,962.0,101.0,3.0,22.0,1002.0,720.24,545.76
2016,6,24,11,15,964.0,101.5,3.05,22.5,1016.0,765.2,578.2
2016,6,24,11,30,966.0,102.0,3.1,23.0,1030.0,807.61,607.21
2016,6,24,11,45,966.0,103.0,3.15,23.5,1035.5,846.18,632.19
2016,6,24,12,0,966.0,104.0,3.2,24.0,1041.0,881.8,654.98
2016,6,24,12,15,965.5,104.0,3.3,24.0,1040.0,913.05,676.32
2016,6,24,12,30,965.0,104.0,3.4,24.0,1039.0,941.02,695.5
2016,6,24,12,45,956.5,108.0,3.5,24.5,1028.0,962.06,708.75
2016,6,24,13,0,948.0,112.0,3.6,25.0,1017.0,979.34,719.59
2016,6,24,13,15,945.0,111.5,3.7,25.0,1001.0,993.72,730.02
2016,6,24,13,30,942.0,111.0,3.8,25.0,985.0,1004.28,738.07
2016,6,24,13,45,937.5,109.5,3.9,25.0,961.5,1008.57,742.13
2016,6,24,14,0,933.0,108.0,4.0,25.0,938.0,1008.94,743.77
2016,6,24,14,15,927.0,107.0,4.0,24.5,908.5,1004.5,743.18
2016,6,24,14,30,921.0,106.0,4.0,24.0,879.0,996.24,740.2
2016,6,24,14,45,912.0,104.5,4.05,24.0,843.5,980.9,731.46
2016,6,24,15,0,903.0,103.0,4.1,24.0,808.0,961.98,720.41
2016,6,24,15,15,892.5,101.0,4.1,23.5,767.5,937.74,706.87
2016,6,24,15,30,882.0,99.0,4.1,23.0,727.0,910.29,691.09
2016,6,24,15,45,867.5,96.5,4.1,23.0,681.5,875.79,668.97
2016,6,24,16,0,853.0,94.0,4.1,23.0,636.0,838.68,644.9
2016,6,24,16,15,835.0,91.5,4.05,22.5,588.0,804.17,623.45
2016,6,24,16,30,817.0,89.0,4.0,22.0,540.0,759.47,594.31
2016,6,24,16,45,791.5,85.5,3.95,22.0,488.5,706.41,557.45
2016,6,24,17,0,766.0,82.0,3.9,22.0,437.0,652.63,519.3
2016,6,24,17,15,734.0,78.0,3.75,21.0,385.5,593.61,476.32
2016,6,24,17,30,702.0,74.0,3.6,20.0,334.0,537.56,434.01
2016,6,24,17,45,655.5,68.5,3.45,19.5,282.5,470.31,380.55
2016,6,24,18,0,609.0,63.0,3.3,19.0,231.0,405.96,327.55
2016,6,24,18,15,541.5,56.0,3.0,18.0,182.5,333.47,266.68
2016,6,24,18,30,474.0,49.0,2.7,17.0,134.0,267.04,209.05
2016,6,24,18,45,369.5,39.0,2.45,16.5,93.0,191.0,142.98
2016,6,24,19,0,265.0,29.0,2.2,16.0,52.0,126.66,81.38
2016,6,24,19,15,132.5,14.5,2.1,15.5,26.0,54.48,0.0
2016,6,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,32.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,65.0,10.0,1.3,13.0,11.0,8.54,0.0
2016,6,25,5,15,207.0,22.0,1.5,13.5,41.5,18.13,3.48
2016,6,25,5,30,349.0,34.0,1.7,14.0,72.0,27.95,18.03
2016,6,25,5,45,444.5,42.0,1.9,14.5,116.5,33.99,24.18
2016,6,25,6,0,540.0,50.0,2.1,15.0,161.0,40.01,29.87
2016,6,25,6,15,598.5,56.0,2.05,15.5,210.5,44.16,33.71
2016,6,25,6,30,657.0,62.0,2.0,16.0,260.0,48.26,37.35
2016,6,25,6,45,700.0,66.5,2.0,17.0,312.5,55.59,43.62
2016,6,25,7,0,743.0,71.0,2.0,18.0,365.0,58.57,45.94
2016,6,25,7,15,772.0,74.5,2.05,18.5,417.0,60.57,47.43
2016,6,25,7,30,801.0,78.0,2.1,19.0,469.0,62.52,48.85
2016,6,25,7,45,824.0,81.0,2.15,20.0,520.0,63.96,49.71
2016,6,25,8,0,847.0,84.0,2.2,21.0,571.0,74.36,58.19
2016,6,25,8,15,863.5,86.5,2.3,21.5,619.0,101.3,59.8
2016,6,25,8,30,880.0,89.0,2.4,22.0,667.0,159.49,88.07
2016,6,25,8,45,893.5,90.5,2.5,22.5,711.5,218.06,129.98
2016,6,25,9,0,907.0,92.0,2.6,23.0,756.0,277.57,178.76
2016,6,25,9,15,917.0,94.0,2.65,23.5,795.5,337.15,229.83
2016,6,25,9,30,927.0,96.0,2.7,24.0,835.0,396.78,280.95
2016,6,25,9,45,929.5,100.0,2.75,25.0,868.0,454.71,329.23
2016,6,25,10,0,932.0,104.0,2.8,26.0,901.0,511.41,374.91
2016,6,25,10,15,938.0,105.0,2.85,26.5,928.5,566.18,418.27
2016,6,25,10,30,944.0,106.0,2.9,27.0,956.0,619.59,459.2
2016,6,25,10,45,948.0,107.0,2.95,27.5,977.5,670.21,496.85
2016,6,25,11,0,952.0,108.0,3.0,28.0,999.0,718.84,531.97
2016,6,25,11,15,954.5,108.5,3.05,28.0,1013.0,763.85,564.77
2016,6,25,11,30,957.0,109.0,3.1,28.0,1027.0,806.38,594.61
2016,6,25,11,45,957.5,109.5,3.15,28.0,1033.0,844.73,620.16
2016,6,25,12,0,958.0,110.0,3.2,28.0,1039.0,880.19,643.69
2016,6,25,12,15,958.0,110.0,3.25,28.0,1038.0,911.76,664.61
2016,6,25,12,30,958.0,110.0,3.3,28.0,1037.0,940.13,683.41
2016,6,25,12,45,957.5,108.5,3.4,28.0,1029.0,963.33,699.21
2016,6,25,13,0,957.0,107.0,3.5,28.0,1021.0,982.92,712.77
2016,6,25,13,15,954.0,106.5,3.55,28.0,1005.0,997.4,722.78
2016,6,25,13,30,951.0,106.0,3.6,28.0,989.0,1008.02,730.43
2016,6,25,13,45,946.5,105.0,3.7,28.0,965.5,1012.84,734.81
2016,6,25,14,0,942.0,104.0,3.8,28.0,942.0,1013.72,736.79
2016,6,25,14,15,935.5,103.0,3.85,27.5,912.5,1008.78,736.26
2016,6,25,14,30,929.0,102.0,3.9,27.0,883.0,1000.0,733.34
2016,6,25,14,45,921.0,100.5,3.95,27.0,847.5,985.52,725.32
2016,6,25,15,0,913.0,99.0,4.0,27.0,812.0,967.42,714.99
2016,6,25,15,15,902.0,97.0,3.95,26.5,771.0,942.55,700.98
2016,6,25,15,30,891.0,95.0,3.9,26.0,730.0,914.46,684.77
2016,6,25,15,45,877.5,92.5,3.9,25.5,684.5,880.6,664.78
2016,6,25,16,0,864.0,90.0,3.9,25.0,639.0,844.07,642.7
2016,6,25,16,15,846.5,87.0,3.85,24.5,590.5,801.26,615.67
2016,6,25,16,30,829.0,84.0,3.8,24.0,542.0,763.65,591.96
2016,6,25,16,45,805.5,80.5,3.75,23.5,491.0,711.68,557.35
2016,6,25,17,0,782.0,77.0,3.7,23.0,440.0,658.82,521.36
2016,6,25,17,15,750.5,73.0,3.5,22.0,388.0,599.52,478.52
2016,6,25,17,30,719.0,69.0,3.3,21.0,336.0,540.72,434.34
2016,6,25,17,45,675.0,64.0,3.15,20.5,284.5,474.57,382.07
2016,6,25,18,0,631.0,59.0,3.0,20.0,233.0,413.3,331.72
2016,6,25,18,15,565.5,52.5,2.7,19.0,184.5,341.23,271.46
2016,6,25,18,30,500.0,46.0,2.4,18.0,136.0,275.0,214.18
2016,6,25,18,45,397.0,37.0,2.15,17.5,94.5,199.12,148.33
2016,6,25,19,0,294.0,28.0,1.9,17.0,53.0,134.7,86.31
2016,6,25,19,15,147.0,14.0,1.95,16.5,26.5,57.6,0.0
2016,6,25,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,5,15,176.5,16.5,2.1,13.5,35.5,13.25,0.65
2016,6,26,5,30,353.0,33.0,2.2,14.0,71.0,27.1,17.27
2016,6,26,5,45,443.5,41.0,2.3,14.5,114.5,33.16,23.44
2016,6,26,6,0,534.0,49.0,2.4,15.0,158.0,39.18,29.12
2016,6,26,6,15,591.5,55.0,2.3,15.5,207.0,43.34,32.98
2016,6,26,6,30,649.0,61.0,2.2,16.0,256.0,47.46,36.64
2016,6,26,6,45,690.5,65.0,2.15,16.5,307.0,54.3,42.58
2016,6,26,7,0,732.0,69.0,2.1,17.0,358.0,56.91,44.68
2016,6,26,7,15,760.5,73.0,2.1,17.5,409.0,59.32,46.54
2016,6,26,7,30,789.0,77.0,2.1,18.0,460.0,61.65,48.3
2016,6,26,7,45,811.5,79.5,2.1,19.0,510.0,62.75,48.88
2016,6,26,8,0,834.0,82.0,2.1,20.0,560.0,72.86,57.15
2016,6,26,8,15,850.0,84.5,2.1,20.5,607.5,98.64,58.55
2016,6,26,8,30,866.0,87.0,2.1,21.0,655.0,155.92,86.21
2016,6,26,8,45,878.5,89.0,2.15,22.0,698.5,213.79,127.42
2016,6,26,9,0,891.0,91.0,2.2,23.0,742.0,272.52,175.18
2016,6,26,9,15,900.5,92.5,2.2,23.5,780.5,330.66,224.91
2016,6,26,9,30,910.0,94.0,2.2,24.0,819.0,388.8,274.62
2016,6,26,9,45,918.5,94.5,2.25,24.5,853.0,445.58,322.38
2016,6,26,10,0,927.0,95.0,2.3,25.0,887.0,501.74,368.28
2016,6,26,10,15,932.0,96.0,2.35,25.0,914.0,555.67,411.86
2016,6,26,10,30,937.0,97.0,2.4,25.0,941.0,608.15,453.11
2016,6,26,10,45,940.0,98.0,2.45,25.5,961.0,657.75,490.2
2016,6,26,11,0,943.0,99.0,2.5,26.0,981.0,705.3,524.73
2016,6,26,11,15,944.5,99.5,2.55,26.0,994.5,749.16,556.84
2016,6,26,11,30,946.0,100.0,2.6,26.0,1008.0,790.48,585.79
2016,6,26,11,45,946.0,101.0,2.65,26.5,1013.5,828.39,609.95
2016,6,26,12,0,946.0,102.0,2.7,27.0,1019.0,863.4,631.98
2016,6,26,12,15,945.0,102.0,2.75,27.0,1017.5,893.68,652.04
2016,6,26,12,30,944.0,102.0,2.8,27.0,1016.0,920.73,670.0
2016,6,26,12,45,930.5,109.0,2.9,27.5,1003.5,939.61,681.7
2016,6,26,13,0,917.0,116.0,3.0,28.0,991.0,954.67,691.02
2016,6,26,13,15,913.0,115.5,3.1,28.0,975.0,967.81,700.56
2016,6,26,13,30,909.0,115.0,3.2,28.0,959.0,977.22,707.81
2016,6,26,13,45,903.5,114.0,3.3,28.5,935.5,980.96,710.1
2016,6,26,14,0,898.0,113.0,3.4,29.0,912.0,980.91,710.08
2016,6,26,14,15,891.0,111.5,3.5,28.5,883.0,975.18,709.32
2016,6,26,14,30,884.0,110.0,3.6,28.0,854.0,965.76,706.25
2016,6,26,14,45,874.5,109.0,3.7,28.0,818.5,950.9,698.26
2016,6,26,15,0,865.0,108.0,3.8,28.0,783.0,932.64,688.05
2016,6,26,15,15,853.5,105.5,3.85,27.5,743.5,907.68,674.42
2016,6,26,15,30,842.0,103.0,3.9,27.0,704.0,879.68,658.64
2016,6,26,15,45,826.5,101.0,3.95,27.0,659.5,854.86,643.65
2016,6,26,16,0,811.0,99.0,4.0,27.0,615.0,818.2,620.3
2016,6,26,16,15,792.0,96.0,3.95,26.0,567.5,775.32,594.31
2016,6,26,16,30,773.0,93.0,3.9,25.0,520.0,730.73,566.55
2016,6,26,16,45,748.0,89.5,3.9,24.5,470.5,679.65,532.49
2016,6,26,17,0,723.0,86.0,3.9,24.0,421.0,627.93,496.76
2016,6,26,17,15,690.5,81.0,3.75,23.0,371.0,571.76,455.99
2016,6,26,17,30,658.0,76.0,3.6,22.0,321.0,513.93,412.55
2016,6,26,17,45,613.0,70.5,3.45,21.5,271.5,449.58,361.62
2016,6,26,18,0,568.0,65.0,3.3,21.0,222.0,388.04,311.18
2016,6,26,18,15,503.0,57.0,3.1,20.0,175.5,317.62,252.55
2016,6,26,18,30,438.0,49.0,2.9,19.0,129.0,253.12,197.07
2016,6,26,18,45,342.0,38.5,2.7,18.5,89.5,181.46,135.05
2016,6,26,19,0,246.0,28.0,2.5,18.0,50.0,120.66,77.14
2016,6,26,19,15,123.0,14.0,2.5,17.5,25.0,51.99,0.0
2016,6,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,181.5,15.5,1.7,13.5,35.0,12.42,0.0
2016,6,27,5,30,363.0,31.0,1.7,14.0,70.0,25.41,15.8
2016,6,27,5,45,450.5,39.0,1.75,14.5,113.0,31.54,22.01
2016,6,27,6,0,538.0,47.0,1.8,15.0,156.0,37.61,27.73
2016,6,27,6,15,594.5,53.0,1.75,15.5,204.5,41.82,31.64
2016,6,27,6,30,651.0,59.0,1.7,16.0,253.0,50.06,38.95
2016,6,27,6,45,689.5,63.5,1.7,16.5,304.0,53.11,41.53
2016,6,27,7,0,728.0,68.0,1.7,17.0,355.0,56.11,43.98
2016,6,27,7,15,756.5,71.5,1.7,18.0,405.5,58.18,45.45
2016,6,27,7,30,785.0,75.0,1.7,19.0,456.0,60.18,46.83
2016,6,27,7,45,805.5,78.5,1.7,20.0,505.5,61.99,48.02
2016,6,27,8,0,826.0,82.0,1.7,21.0,555.0,72.73,56.8
2016,6,27,8,15,842.5,84.5,1.8,21.5,602.5,97.56,57.97
2016,6,27,8,30,859.0,87.0,1.9,22.0,650.0,154.45,85.07
2016,6,27,8,45,871.0,89.5,2.05,23.0,693.0,212.18,125.93
2016,6,27,9,0,883.0,92.0,2.2,24.0,736.0,270.72,173.36
2016,6,27,9,15,892.5,93.5,2.3,24.5,775.0,328.43,222.63
2016,6,27,9,30,902.0,95.0,2.4,25.0,814.0,386.16,272.0
2016,6,27,9,45,896.5,104.0,2.5,26.0,843.5,443.22,319.49
2016,6,27,10,0,891.0,113.0,2.6,27.0,873.0,498.28,363.78
2016,6,27,10,15,897.0,114.5,2.65,27.5,900.5,551.43,405.67
2016,6,27,10,30,903.0,116.0,2.7,28.0,928.0,603.33,445.26
2016,6,27,10,45,906.5,117.0,2.8,28.5,948.5,651.84,481.44
2016,6,27,11,0,910.0,118.0,2.9,29.0,969.0,698.44,515.25
2016,6,27,11,15,913.0,118.5,2.9,29.0,983.0,742.2,546.86
2016,6,27,11,30,916.0,119.0,2.9,29.0,997.0,783.64,576.03
2016,6,27,11,45,917.0,119.5,2.95,29.5,1003.5,821.08,599.75
2016,6,27,12,0,918.0,120.0,3.0,30.0,1010.0,855.81,621.48
2016,6,27,12,15,918.0,120.0,3.05,30.0,1009.5,886.42,641.65
2016,6,27,12,30,918.0,120.0,3.1,30.0,1009.0,913.98,659.83
2016,6,27,12,45,919.5,118.0,3.2,30.0,1001.5,937.88,676.0
2016,6,27,13,0,921.0,116.0,3.3,30.0,994.0,958.4,690.07
2016,6,27,13,15,918.0,115.5,3.4,30.0,979.0,972.58,700.16
2016,6,27,13,30,915.0,115.0,3.5,30.0,964.0,983.04,708.0
2016,6,27,13,45,911.5,113.5,3.6,30.0,942.0,988.3,712.62
2016,6,27,14,0,908.0,112.0,3.7,30.0,920.0,989.75,714.92
2016,6,27,14,15,902.0,110.5,3.75,29.5,891.5,985.01,714.46
2016,6,27,14,30,896.0,109.0,3.8,29.0,863.0,976.53,711.69
2016,6,27,14,45,889.0,106.5,3.85,29.0,828.5,962.41,703.9
2016,6,27,15,0,882.0,104.0,3.9,29.0,794.0,944.72,693.84
2016,6,27,15,15,871.0,102.0,3.9,28.5,754.0,920.48,680.53
2016,6,27,15,30,860.0,100.0,3.9,28.0,714.0,893.12,665.08
2016,6,27,15,45,848.0,97.0,3.95,28.0,670.0,860.87,645.12
2016,6,27,16,0,836.0,94.0,4.0,28.0,626.0,834.26,628.94
2016,6,27,16,15,817.5,91.0,3.95,27.5,578.0,791.05,601.77
2016,6,27,16,30,799.0,88.0,3.9,27.0,530.0,746.03,572.95
2016,6,27,16,45,777.5,84.0,3.85,26.5,480.5,696.09,540.02
2016,6,27,17,0,756.0,80.0,3.8,26.0,431.0,645.17,505.65
2016,6,27,17,15,724.0,76.0,3.65,25.0,380.0,586.6,463.67
2016,6,27,17,30,692.0,72.0,3.5,24.0,329.0,530.85,422.25
2016,6,27,17,45,650.0,66.0,3.35,23.0,278.5,466.01,372.22
2016,6,27,18,0,608.0,60.0,3.2,22.0,228.0,403.69,322.16
2016,6,27,18,15,543.5,53.5,2.9,21.0,180.5,333.17,263.54
2016,6,27,18,30,479.0,47.0,2.6,20.0,133.0,268.39,207.85
2016,6,27,18,45,381.5,37.0,2.3,19.5,92.5,194.4,143.95
2016,6,27,19,0,284.0,27.0,2.0,19.0,52.0,131.38,83.68
2016,6,27,19,15,142.0,13.5,2.0,18.5,26.0,56.18,0.0
2016,6,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,146.0,17.0,2.2,14.0,32.5,13.66,0.0
2016,6,28,5,30,292.0,34.0,2.2,14.0,65.0,27.87,17.81
2016,6,28,5,45,382.5,43.5,2.25,14.5,107.0,35.08,25.08
2016,6,28,6,0,473.0,53.0,2.3,15.0,149.0,42.17,31.75
2016,6,28,6,15,532.5,60.0,2.25,15.5,196.5,46.92,36.14
2016,6,28,6,30,592.0,67.0,2.2,16.0,244.0,51.59,40.29
2016,6,28,6,45,636.5,72.0,2.15,17.0,294.5,54.52,42.68
2016,6,28,7,0,681.0,77.0,2.1,18.0,345.0,57.41,44.93
2016,6,28,7,15,711.5,81.5,2.05,18.5,395.5,65.17,51.44
2016,6,28,7,30,742.0,86.0,2.0,19.0,446.0,67.6,53.25
2016,6,28,7,45,766.5,89.0,2.0,19.5,495.5,68.77,53.95
2016,6,28,8,0,791.0,92.0,2.0,20.0,545.0,69.88,54.61
2016,6,28,8,15,808.5,95.0,2.0,20.5,592.0,93.12,55.62
2016,6,28,8,30,826.0,98.0,2.0,21.0,639.0,149.18,82.62
2016,6,28,8,45,840.5,100.5,2.05,22.0,682.5,213.9,129.08
2016,6,28,9,0,855.0,103.0,2.1,23.0,726.0,271.38,175.46
2016,6,28,9,15,865.5,105.0,2.1,23.5,765.0,328.26,223.87
2016,6,28,9,30,876.0,107.0,2.1,24.0,804.0,385.32,272.43
2016,6,28,9,45,886.5,107.0,2.15,24.5,838.0,440.87,319.0
2016,6,28,10,0,897.0,107.0,2.2,25.0,872.0,496.06,363.99
2016,6,28,10,15,903.0,108.0,2.3,25.0,899.5,549.13,406.97
2016,6,28,10,30,909.0,109.0,2.4,25.0,927.0,600.92,447.85
2016,6,28,10,45,913.5,110.0,2.5,25.5,948.0,650.3,485.0
2016,6,28,11,0,918.0,111.0,2.6,26.0,969.0,697.85,519.79
2016,6,28,11,15,920.5,111.5,2.7,26.0,983.0,741.57,552.14
2016,6,28,11,30,923.0,112.0,2.8,26.0,997.0,782.92,581.89
2016,6,28,11,45,924.0,112.5,2.9,26.5,1003.5,820.58,606.32
2016,6,28,12,0,925.0,113.0,3.0,27.0,1010.0,855.49,628.75
2016,6,28,12,15,925.0,113.0,3.1,27.0,1009.0,886.26,649.59
2016,6,28,12,30,925.0,113.0,3.2,27.0,1008.0,913.94,668.41
2016,6,28,12,45,915.0,118.5,3.3,27.0,997.5,934.36,682.5
2016,6,28,13,0,905.0,124.0,3.4,27.0,987.0,951.15,694.33
2016,6,28,13,15,902.0,123.0,3.45,26.5,972.0,964.82,705.3
2016,6,28,13,30,899.0,122.0,3.5,26.0,957.0,974.81,714.02
2016,6,28,13,45,895.0,120.5,3.55,26.0,935.0,979.65,718.09
2016,6,28,14,0,891.0,119.0,3.6,26.0,913.0,980.73,719.85
2016,6,28,14,15,884.5,117.5,3.55,26.0,884.0,975.67,717.05
2016,6,28,14,30,878.0,116.0,3.5,26.0,855.0,966.94,711.98
2016,6,28,14,45,871.0,113.5,3.5,26.0,821.0,953.12,704.0
2016,6,28,15,0,864.0,111.0,3.5,26.0,787.0,935.79,693.8
2016,6,28,15,15,852.5,109.0,3.45,25.5,747.0,911.5,680.0
2016,6,28,15,30,841.0,107.0,3.4,25.0,707.0,884.16,664.13
2016,6,28,15,45,829.0,103.5,3.35,24.5,663.5,861.05,651.09
2016,6,28,16,0,817.0,100.0,3.3,24.0,620.0,825.64,629.38
2016,6,28,16,15,798.0,97.0,3.25,23.5,572.5,782.61,602.11
2016,6,28,16,30,779.0,94.0,3.2,23.0,525.0,737.83,573.17
2016,6,28,16,45,757.0,89.0,3.15,22.5,475.5,687.1,539.32
2016,6,28,17,0,735.0,84.0,3.1,22.0,426.0,635.47,503.85
2016,6,28,17,15,702.5,79.5,3.0,21.0,375.0,579.22,463.23
2016,6,28,17,30,670.0,75.0,2.9,20.0,324.0,521.43,419.97
2016,6,28,17,45,627.5,69.0,2.85,19.5,274.5,457.31,369.44
2016,6,28,18,0,585.0,63.0,2.8,19.0,225.0,395.76,319.06
2016,6,28,18,15,520.0,56.0,2.75,18.0,178.0,325.5,260.46
2016,6,28,18,30,455.0,49.0,2.7,17.0,131.0,261.06,204.75
2016,6,28,18,45,357.5,38.5,2.65,16.5,91.0,187.74,140.92
2016,6,28,19,0,260.0,28.0,2.6,16.0,51.0,125.43,81.01
2016,6,28,19,15,130.0,14.0,2.6,15.5,25.5,53.98,0.0
2016,6,28,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,183.5,15.5,3.35,12.5,35.0,12.46,0.0
2016,6,29,5,30,367.0,31.0,3.4,13.0,70.0,25.48,15.81
2016,6,29,5,45,458.5,39.0,3.45,13.5,114.0,31.63,22.13
2016,6,29,6,0,550.0,47.0,3.5,14.0,158.0,37.73,27.92
2016,6,29,6,15,608.0,52.5,3.5,14.5,207.0,41.58,31.52
2016,6,29,6,30,666.0,58.0,3.5,15.0,256.0,49.4,38.51
2016,6,29,6,45,439.5,105.0,3.55,15.5,245.5,75.46,61.45
2016,6,29,7,0,213.0,152.0,3.6,16.0,235.0,106.13,88.03
2016,6,29,7,15,509.0,113.0,3.6,16.0,349.0,79.53,64.53
2016,6,29,7,30,805.0,74.0,3.6,16.0,463.0,59.79,47.07
2016,6,29,7,45,827.5,76.5,3.6,16.5,513.5,60.99,47.86
2016,6,29,8,0,850.0,79.0,3.6,17.0,564.0,71.2,56.44
2016,6,29,8,15,866.5,81.5,3.6,17.5,612.0,95.16,57.38
2016,6,29,8,30,883.0,84.0,3.6,18.0,660.0,153.5,85.17
2016,6,29,8,45,895.5,85.5,3.65,18.5,704.5,212.08,127.46
2016,6,29,9,0,908.0,87.0,3.7,19.0,749.0,271.49,177.04
2016,6,29,9,15,918.0,89.0,3.7,19.0,788.5,331.17,229.74
2016,6,29,9,30,928.0,91.0,3.7,19.0,828.0,390.93,282.81
2016,6,29,9,45,930.0,95.5,3.75,19.5,861.0,449.21,333.49
2016,6,29,10,0,932.0,100.0,3.8,20.0,894.0,506.23,381.7
2016,6,29,10,15,937.5,101.0,3.8,20.0,922.0,560.87,427.29
2016,6,29,10,30,943.0,102.0,3.8,20.0,950.0,614.11,470.49
2016,6,29,10,45,948.0,102.5,3.85,20.5,971.5,665.04,509.95
2016,6,29,11,0,953.0,103.0,3.9,21.0,993.0,714.09,546.88
2016,6,29,11,15,955.5,103.5,3.9,21.0,1007.5,759.29,581.0
2016,6,29,11,30,958.0,104.0,3.9,21.0,1022.0,802.02,611.92
2016,6,29,11,45,959.5,104.0,3.95,21.0,1029.0,840.92,638.89
2016,6,29,12,0,961.0,104.0,4.0,21.0,1036.0,876.96,663.78
2016,6,29,12,15,961.5,104.0,4.05,21.0,1035.5,909.17,685.96
2016,6,29,12,30,962.0,104.0,4.1,21.0,1035.0,938.19,705.94
2016,6,29,12,45,953.5,108.5,4.15,21.0,1025.0,959.89,720.98
2016,6,29,13,0,945.0,113.0,4.2,21.0,1015.0,977.85,733.6
2016,6,29,13,15,942.5,112.5,4.2,20.5,999.5,992.94,745.53
2016,6,29,13,30,940.0,112.0,4.2,20.0,984.0,1004.23,755.04
2016,6,29,13,45,936.0,111.0,4.25,20.0,961.5,1009.76,759.66
2016,6,29,14,0,932.0,110.0,4.3,20.0,939.0,1011.39,761.82
2016,6,29,14,15,925.5,108.5,4.25,19.5,910.0,1006.24,760.4
2016,6,29,14,30,919.0,107.0,4.2,19.0,881.0,997.26,756.52
2016,6,29,14,45,911.5,105.5,4.2,19.0,846.0,983.59,748.42
2016,6,29,15,0,904.0,104.0,4.2,19.0,811.0,966.31,737.94
2016,6,29,15,15,893.0,102.0,4.15,18.5,770.0,941.8,723.63
2016,6,29,15,30,882.0,100.0,4.1,18.0,729.0,914.08,707.06
2016,6,29,15,45,868.5,97.5,4.05,18.0,684.0,880.61,685.02
2016,6,29,16,0,855.0,95.0,4.0,18.0,639.0,844.47,660.98
2016,6,29,16,15,837.0,92.0,3.95,17.5,590.5,809.53,638.84
2016,6,29,16,30,819.0,89.0,3.9,17.0,542.0,764.27,608.79
2016,6,29,16,45,796.0,85.5,3.85,16.5,491.0,713.04,573.77
2016,6,29,17,0,773.0,82.0,3.8,16.0,440.0,660.87,537.27
2016,6,29,17,15,740.5,77.5,3.75,15.5,388.0,600.62,491.91
2016,6,29,17,30,708.0,73.0,3.7,15.0,336.0,540.95,445.42
2016,6,29,17,45,663.5,67.5,3.65,14.5,285.0,476.8,393.56
2016,6,29,18,0,619.0,62.0,3.6,14.0,234.0,412.96,340.08
2016,6,29,18,15,552.5,55.5,3.5,13.5,185.0,340.75,277.87
2016,6,29,18,30,486.0,49.0,3.4,13.0,136.0,274.41,218.85
2016,6,29,18,45,383.0,39.0,3.35,13.0,94.5,197.78,150.71
2016,6,29,19,0,280.0,29.0,3.3,13.0,53.0,132.67,86.88
2016,6,29,19,15,140.0,14.5,3.25,12.5,26.5,57.09,0.0
2016,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,153.5,17.0,2.9,12.5,33.0,13.72,0.0
2016,6,30,5,30,307.0,34.0,2.9,13.0,66.0,28.0,17.86
2016,6,30,5,45,403.5,43.0,2.95,13.5,109.0,34.82,24.92
2016,6,30,6,0,500.0,52.0,3.0,14.0,152.0,41.58,31.32
2016,6,30,6,15,562.0,59.0,2.9,14.5,201.0,46.4,35.82
2016,6,30,6,30,624.0,66.0,2.8,15.0,250.0,51.16,40.07
2016,6,30,6,45,665.0,71.5,2.75,15.5,301.0,54.5,42.93
2016,6,30,7,0,706.0,77.0,2.7,16.0,352.0,57.76,45.61
2016,6,30,7,15,737.5,81.0,2.6,16.5,404.0,65.19,51.89
2016,6,30,7,30,769.0,85.0,2.5,17.0,456.0,67.31,53.45
2016,6,30,7,45,790.0,89.0,2.45,17.5,506.0,69.2,54.78
2016,6,30,8,0,811.0,93.0,2.4,18.0,556.0,70.97,56.0
2016,6,30,8,15,829.0,96.0,2.3,18.5,604.0,93.26,56.61
2016,6,30,8,30,847.0,99.0,2.2,19.0,652.0,150.68,83.94
2016,6,30,8,45,858.5,103.0,2.1,19.5,696.0,217.21,132.19
2016,6,30,9,0,870.0,107.0,2.0,20.0,740.0,276.22,180.49
2016,6,30,9,15,881.0,109.0,1.95,20.5,779.5,334.27,230.22
2016,6,30,9,30,892.0,111.0,1.9,21.0,819.0,392.53,280.08
2016,6,30,9,45,900.5,112.5,1.9,21.5,853.5,449.42,328.0
2016,6,30,10,0,909.0,114.0,1.9,22.0,888.0,505.75,374.01
2016,6,30,10,15,915.5,115.0,1.95,22.5,916.0,559.9,417.06
2016,6,30,10,30,922.0,116.0,2.0,23.0,944.0,612.79,457.76
2016,6,30,10,45,925.5,117.5,2.1,23.5,965.5,662.78,495.34
2016,6,30,11,0,929.0,119.0,2.2,24.0,987.0,710.82,530.47
2016,6,30,11,15,932.0,119.5,2.3,24.0,1001.0,755.58,563.55
2016,6,30,11,30,935.0,120.0,2.4,24.0,1015.0,797.99,594.19
2016,6,30,11,45,936.0,120.5,2.5,24.5,1022.0,836.33,619.05
2016,6,30,12,0,937.0,121.0,2.6,25.0,1029.0,871.89,641.89
2016,6,30,12,15,936.5,121.0,2.65,25.0,1028.0,902.85,662.48
2016,6,30,12,30,936.0,121.0,2.7,25.0,1027.0,930.67,681.0
2016,6,30,12,45,925.0,127.0,2.8,25.0,1015.5,951.1,695.15
2016,6,30,13,0,914.0,133.0,2.9,25.0,1004.0,967.82,707.0
2016,6,30,13,15,910.5,132.0,2.95,25.0,988.5,981.45,716.57
2016,6,30,13,30,907.0,131.0,3.0,25.0,973.0,991.36,723.83
2016,6,30,13,45,901.5,130.0,3.15,25.0,950.0,995.58,728.35
2016,6,30,14,0,896.0,129.0,3.3,25.0,927.0,996.01,730.51
2016,6,30,14,15,888.5,127.5,3.35,25.0,897.5,990.26,727.99
2016,6,30,14,30,881.0,126.0,3.4,25.0,868.0,980.81,723.17
2016,6,30,14,45,871.0,124.5,3.45,25.0,832.0,965.38,714.51
2016,6,30,15,0,861.0,123.0,3.5,25.0,796.0,946.52,703.63
2016,6,30,15,15,849.0,120.5,3.45,24.5,755.5,932.25,696.63
2016,6,30,15,30,837.0,118.0,3.4,24.0,715.0,903.7,679.92
2016,6,30,15,45,820.5,115.0,3.4,24.0,669.5,867.74,657.11
2016,6,30,16,0,804.0,112.0,3.4,24.0,624.0,829.32,632.44
2016,6,30,16,15,783.5,108.5,3.35,23.5,575.5,784.88,604.18
2016,6,30,16,30,763.0,105.0,3.3,23.0,527.0,738.77,574.28
2016,6,30,16,45,735.5,101.0,3.3,22.5,476.5,688.95,541.27
2016,6,30,17,0,708.0,97.0,3.3,22.0,426.0,635.32,503.79
2016,6,30,17,15,672.0,91.5,3.2,21.0,374.5,574.23,459.58
2016,6,30,17,30,636.0,86.0,3.1,20.0,323.0,514.25,414.61
2016,6,30,17,45,586.5,79.5,3.05,19.5,272.5,446.9,361.48
2016,6,30,18,0,537.0,73.0,3.0,19.0,222.0,382.77,309.07
2016,6,30,18,15,467.5,64.5,2.95,18.0,175.0,310.83,249.18
2016,6,30,18,30,398.0,56.0,2.9,17.0,128.0,245.15,192.71
2016,6,30,18,45,294.5,43.5,2.85,16.5,88.0,168.82,126.96
2016,6,30,19,0,191.0,31.0,2.8,16.0,48.0,107.13,69.12
2016,6,30,19,15,95.5,15.5,2.85,15.5,24.0,45.92,0.0
2016,6,30,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
