Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,128.0,17.5,3.35,12.5,31.0,13.64,0.0
2016,7,1,5,30,256.0,35.0,3.4,13.0,62.0,27.13,17.05
2016,7,1,5,45,353.0,45.5,3.5,13.5,104.0,36.81,26.63
2016,7,1,6,0,450.0,56.0,3.6,14.0,146.0,44.68,34.05
2016,7,1,6,15,513.5,64.0,3.6,14.5,193.5,50.12,39.11
2016,7,1,6,30,577.0,72.0,3.6,15.0,241.0,55.46,43.88
2016,7,1,6,45,623.5,77.5,3.65,15.5,292.0,58.6,46.56
2016,7,1,7,0,670.0,83.0,3.7,16.0,343.0,61.7,49.09
2016,7,1,7,15,702.5,87.5,3.65,16.5,394.5,63.84,50.72
2016,7,1,7,30,735.0,92.0,3.6,17.0,446.0,72.08,57.61
2016,7,1,7,45,760.0,95.5,3.55,17.5,496.0,73.43,58.46
2016,7,1,8,0,785.0,99.0,3.5,18.0,546.0,74.72,59.24
2016,7,1,8,15,803.5,102.0,3.5,18.5,593.5,95.61,59.39
2016,7,1,8,30,822.0,105.0,3.5,19.0,641.0,151.6,85.92
2016,7,1,8,45,837.5,107.5,3.5,19.5,685.5,208.75,126.77
2016,7,1,9,0,853.0,110.0,3.5,20.0,730.0,273.85,180.12
2016,7,1,9,15,864.0,112.0,3.45,20.0,769.5,330.98,230.01
2016,7,1,9,30,875.0,114.0,3.4,20.0,809.0,388.34,280.44
2016,7,1,9,45,884.0,115.5,3.4,20.5,843.0,444.54,328.72
2016,7,1,10,0,893.0,117.0,3.4,21.0,877.0,500.27,375.28
2016,7,1,10,15,899.5,118.5,3.4,21.5,905.0,554.03,418.89
2016,7,1,10,30,906.0,120.0,3.4,22.0,933.0,606.57,460.16
2016,7,1,10,45,910.5,121.0,3.45,22.5,954.5,656.1,498.08
2016,7,1,11,0,915.0,122.0,3.5,23.0,976.0,703.8,533.57
2016,7,1,11,15,917.5,122.5,3.55,23.0,990.0,747.7,566.52
2016,7,1,11,30,920.0,123.0,3.6,23.0,1004.0,789.24,597.11
2016,7,1,11,45,922.0,123.5,3.7,23.0,1011.0,827.89,623.92
2016,7,1,12,0,924.0,124.0,3.8,23.0,1018.0,863.88,648.82
2016,7,1,12,15,923.5,124.0,3.85,23.0,1017.5,894.54,669.78
2016,7,1,12,30,923.0,124.0,3.9,23.0,1017.0,922.1,688.65
2016,7,1,12,45,919.0,125.0,4.0,23.0,1008.0,944.17,704.11
2016,7,1,13,0,915.0,126.0,4.1,23.0,999.0,962.71,717.32
2016,7,1,13,15,911.5,125.5,4.1,23.0,983.5,976.74,727.02
2016,7,1,13,30,908.0,125.0,4.1,23.0,968.0,987.05,734.37
2016,7,1,13,45,904.0,123.5,4.15,23.0,945.0,992.17,738.67
2016,7,1,14,0,900.0,122.0,4.2,23.0,922.0,993.48,740.58
2016,7,1,14,15,893.0,120.5,4.2,22.5,893.0,988.14,739.31
2016,7,1,14,30,886.0,119.0,4.2,22.0,864.0,979.08,735.67
2016,7,1,14,45,877.0,117.0,4.25,22.0,829.0,963.98,726.91
2016,7,1,15,0,868.0,115.0,4.3,22.0,794.0,945.4,715.86
2016,7,1,15,15,856.0,112.5,4.25,21.5,753.5,920.2,701.11
2016,7,1,15,30,844.0,110.0,4.2,21.0,713.0,901.79,691.11
2016,7,1,15,45,828.5,107.5,4.2,20.5,668.0,867.11,669.81
2016,7,1,16,0,813.0,105.0,4.2,20.0,623.0,829.92,646.56
2016,7,1,16,15,793.5,101.5,4.15,19.5,574.5,786.06,617.95
2016,7,1,16,30,774.0,98.0,4.1,19.0,526.0,740.47,587.62
2016,7,1,16,45,747.5,94.0,4.05,18.5,476.0,687.63,551.29
2016,7,1,17,0,721.0,90.0,4.0,18.0,426.0,637.1,515.42
2016,7,1,17,15,686.5,85.5,3.9,17.5,374.5,577.69,470.54
2016,7,1,17,30,652.0,81.0,3.8,17.0,323.0,519.21,425.0
2016,7,1,17,45,604.5,74.5,3.7,17.0,272.5,452.31,370.51
2016,7,1,18,0,557.0,68.0,3.6,17.0,222.0,388.47,316.85
2016,7,1,18,15,489.0,60.0,3.5,16.5,175.0,316.84,255.91
2016,7,1,18,30,421.0,52.0,3.4,16.0,128.0,251.37,198.57
2016,7,1,18,45,317.5,41.0,3.3,15.5,88.0,176.89,133.68
2016,7,1,19,0,214.0,30.0,3.2,15.0,48.0,113.09,73.16
2016,7,1,19,15,107.0,15.0,3.1,14.5,24.0,38.94,0.0
2016,7,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,126.0,16.5,3.15,13.0,29.5,12.87,0.0
2016,7,2,5,30,252.0,33.0,3.3,13.0,59.0,25.61,15.7
2016,7,2,5,45,341.0,44.5,3.45,13.5,100.0,35.94,25.85
2016,7,2,6,0,430.0,56.0,3.6,14.0,141.0,44.62,33.98
2016,7,2,6,15,492.0,64.5,3.6,14.5,188.0,50.42,39.37
2016,7,2,6,30,554.0,73.0,3.6,15.0,235.0,56.09,44.44
2016,7,2,6,45,595.5,80.0,3.65,15.5,284.5,60.26,48.02
2016,7,2,7,0,637.0,87.0,3.7,16.0,334.0,64.28,51.37
2016,7,2,7,15,670.0,92.5,3.7,16.5,384.5,66.98,53.47
2016,7,2,7,30,703.0,98.0,3.7,17.0,435.0,69.56,55.42
2016,7,2,7,45,725.5,103.0,3.7,17.5,484.0,71.52,56.81
2016,7,2,8,0,748.0,108.0,3.7,18.0,533.0,80.47,64.2
2016,7,2,8,15,767.0,111.5,3.65,18.5,580.0,100.05,64.02
2016,7,2,8,30,786.0,115.0,3.6,19.0,627.0,154.29,89.63
2016,7,2,8,45,799.5,119.0,3.55,19.5,670.0,210.1,129.49
2016,7,2,9,0,813.0,123.0,3.5,20.0,713.0,267.13,176.35
2016,7,2,9,15,824.5,125.5,3.5,20.5,752.0,323.48,225.0
2016,7,2,9,30,836.0,128.0,3.5,21.0,791.0,380.3,274.19
2016,7,2,9,45,844.0,130.5,3.55,21.5,824.5,438.82,323.89
2016,7,2,10,0,852.0,133.0,3.6,22.0,858.0,492.83,368.92
2016,7,2,10,15,859.0,135.0,3.6,22.0,886.0,545.25,412.11
2016,7,2,10,30,866.0,137.0,3.6,22.0,914.0,596.6,453.3
2016,7,2,10,45,870.0,138.5,3.65,22.5,935.0,644.5,490.07
2016,7,2,11,0,874.0,140.0,3.7,23.0,956.0,690.62,524.51
2016,7,2,11,15,877.5,141.0,3.75,23.0,970.0,734.08,557.23
2016,7,2,11,30,881.0,142.0,3.8,23.0,984.0,775.4,587.81
2016,7,2,11,45,882.0,142.5,3.9,23.5,991.0,812.11,612.79
2016,7,2,12,0,883.0,143.0,4.0,24.0,998.0,846.24,635.26
2016,7,2,12,15,883.0,143.0,4.05,24.0,997.5,876.41,655.95
2016,7,2,12,30,883.0,143.0,4.1,24.0,997.0,903.68,674.66
2016,7,2,12,45,888.0,138.5,4.2,24.0,991.0,928.48,691.98
2016,7,2,13,0,893.0,134.0,4.3,24.0,985.0,950.04,707.2
2016,7,2,13,15,889.5,133.0,4.35,23.5,970.0,963.45,718.15
2016,7,2,13,30,886.0,132.0,4.4,23.0,955.0,973.21,726.83
2016,7,2,13,45,881.0,131.0,4.45,23.0,932.5,977.84,730.8
2016,7,2,14,0,876.0,130.0,4.5,23.0,910.0,978.75,732.46
2016,7,2,14,15,869.5,128.5,4.5,22.5,881.5,974.05,731.62
2016,7,2,14,30,863.0,127.0,4.5,22.0,853.0,965.71,728.45
2016,7,2,14,45,854.0,124.5,4.55,22.0,818.5,950.44,719.61
2016,7,2,15,0,845.0,122.0,4.6,22.0,784.0,931.74,708.49
2016,7,2,15,15,833.5,119.5,4.55,21.5,744.0,918.2,701.64
2016,7,2,15,30,822.0,117.0,4.5,21.0,704.0,890.44,684.84
2016,7,2,15,45,807.5,114.0,4.5,21.0,660.0,856.61,662.76
2016,7,2,16,0,793.0,111.0,4.5,21.0,616.0,820.27,638.75
2016,7,2,16,15,773.0,107.5,4.4,20.5,568.0,776.58,609.81
2016,7,2,16,30,753.0,104.0,4.3,20.0,520.0,731.24,579.34
2016,7,2,16,45,728.0,99.0,4.25,19.5,470.5,682.42,545.97
2016,7,2,17,0,703.0,94.0,4.2,19.0,421.0,629.7,508.2
2016,7,2,17,15,669.0,89.0,4.1,18.5,370.5,570.74,463.74
2016,7,2,17,30,635.0,84.0,4.0,18.0,320.0,512.7,418.61
2016,7,2,17,45,589.0,77.0,3.9,17.5,270.0,446.82,365.73
2016,7,2,18,0,543.0,70.0,3.8,17.0,220.0,383.88,313.43
2016,7,2,18,15,477.0,61.5,3.65,16.5,173.5,313.26,253.22
2016,7,2,18,30,411.0,53.0,3.5,16.0,127.0,248.62,196.52
2016,7,2,18,45,315.5,41.0,3.4,15.5,87.5,176.52,133.45
2016,7,2,19,0,220.0,29.0,3.3,15.0,48.0,113.91,73.46
2016,7,2,19,15,110.0,14.5,3.15,14.5,24.0,39.33,0.0
2016,7,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,5,15,130.0,16.5,2.65,12.5,29.5,12.88,0.0
2016,7,3,5,30,260.0,33.0,2.8,13.0,59.0,27.1,16.85
2016,7,3,5,45,352.5,43.5,2.95,13.5,100.5,35.16,25.15
2016,7,3,6,0,445.0,54.0,3.1,14.0,142.0,43.06,32.6
2016,7,3,6,15,507.0,62.5,3.1,14.5,189.0,48.95,38.06
2016,7,3,6,30,569.0,71.0,3.1,15.0,236.0,54.69,43.2
2016,7,3,6,45,613.0,77.0,3.1,15.5,286.5,58.21,46.21
2016,7,3,7,0,657.0,83.0,3.1,16.0,337.0,61.63,49.04
2016,7,3,7,15,689.0,88.0,3.1,16.5,387.5,64.1,50.95
2016,7,3,7,30,721.0,93.0,3.1,17.0,438.0,66.47,52.73
2016,7,3,7,45,744.5,97.0,3.15,18.0,487.5,74.37,59.16
2016,7,3,8,0,768.0,101.0,3.2,19.0,537.0,75.92,60.04
2016,7,3,8,15,787.0,104.5,3.2,19.5,584.0,95.4,59.99
2016,7,3,8,30,806.0,108.0,3.2,20.0,631.0,150.84,85.81
2016,7,3,8,45,819.5,111.0,3.2,20.5,674.5,207.13,125.72
2016,7,3,9,0,833.0,114.0,3.2,21.0,718.0,264.6,172.78
2016,7,3,9,15,844.5,116.5,3.2,21.0,757.5,327.56,226.84
2016,7,3,9,30,856.0,119.0,3.2,21.0,797.0,384.45,276.53
2016,7,3,9,45,883.0,110.5,3.25,21.5,836.0,439.71,323.62
2016,7,3,10,0,910.0,102.0,3.3,22.0,875.0,496.1,370.53
2016,7,3,10,15,915.5,103.0,3.3,22.5,902.5,549.8,414.09
2016,7,3,10,30,921.0,104.0,3.3,23.0,930.0,602.17,455.18
2016,7,3,10,45,925.0,105.5,3.35,23.5,951.0,652.45,493.56
2016,7,3,11,0,929.0,107.0,3.4,24.0,972.0,700.84,529.44
2016,7,3,11,15,931.5,107.5,3.45,24.0,986.5,745.29,562.67
2016,7,3,11,30,934.0,108.0,3.5,24.0,1001.0,787.33,593.07
2016,7,3,11,45,934.5,108.5,3.55,24.0,1007.5,825.26,619.02
2016,7,3,12,0,935.0,109.0,3.6,24.0,1014.0,860.36,642.93
2016,7,3,12,15,935.0,109.0,3.65,24.0,1013.5,891.65,664.2
2016,7,3,12,30,935.0,109.0,3.7,24.0,1013.0,919.81,683.35
2016,7,3,12,45,918.5,118.0,3.75,24.5,1000.5,938.03,694.5
2016,7,3,13,0,902.0,127.0,3.8,25.0,988.0,952.35,703.15
2016,7,3,13,15,899.0,126.5,3.85,25.0,972.5,966.75,713.33
2016,7,3,13,30,896.0,126.0,3.9,25.0,957.0,977.49,721.19
2016,7,3,13,45,891.5,124.5,3.95,25.0,934.5,982.14,725.14
2016,7,3,14,0,887.0,123.0,4.0,25.0,912.0,983.02,726.75
2016,7,3,14,15,880.0,121.5,4.0,24.5,883.0,977.77,725.54
2016,7,3,14,30,873.0,120.0,4.0,24.0,854.0,968.84,722.02
2016,7,3,14,45,864.5,117.5,4.0,24.0,819.5,953.88,713.13
2016,7,3,15,0,856.0,115.0,4.0,24.0,785.0,935.46,702.01
2016,7,3,15,15,844.5,113.0,3.95,23.5,745.0,911.48,688.23
2016,7,3,15,30,833.0,111.0,3.9,23.0,705.0,894.42,679.22
2016,7,3,15,45,819.0,108.0,3.9,23.0,661.0,860.78,657.59
2016,7,3,16,0,805.0,105.0,3.9,23.0,617.0,824.58,634.1
2016,7,3,16,15,785.5,101.5,3.85,22.5,569.5,780.96,606.05
2016,7,3,16,30,766.0,98.0,3.8,22.0,522.0,735.64,576.34
2016,7,3,16,45,742.5,93.5,3.75,21.5,472.0,684.78,541.97
2016,7,3,17,0,719.0,89.0,3.7,21.0,422.0,635.96,507.98
2016,7,3,17,15,685.0,84.0,3.6,20.5,371.5,576.34,463.6
2016,7,3,17,30,651.0,79.0,3.5,20.0,321.0,517.64,418.54
2016,7,3,17,45,607.0,72.5,3.4,19.5,271.0,452.75,367.06
2016,7,3,18,0,563.0,66.0,3.3,19.0,221.0,390.6,315.93
2016,7,3,18,15,497.0,58.0,3.15,18.0,174.5,319.53,256.42
2016,7,3,18,30,431.0,50.0,3.0,17.0,128.0,254.45,200.08
2016,7,3,18,45,335.0,39.0,2.9,16.5,88.0,182.03,136.92
2016,7,3,19,0,239.0,28.0,2.8,16.0,48.0,120.54,77.29
2016,7,3,19,15,119.5,14.0,2.8,15.5,24.0,41.33,0.0
2016,7,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.0,15.0,2.8,13.0,30.0,12.08,0.0
2016,7,4,5,30,294.0,30.0,2.9,13.0,60.0,24.57,14.66
2016,7,4,5,45,390.0,39.5,3.05,13.5,101.5,31.92,22.3
2016,7,4,6,0,486.0,49.0,3.2,14.0,143.0,39.16,29.13
2016,7,4,6,15,547.0,55.5,3.2,14.5,191.0,43.65,33.34
2016,7,4,6,30,608.0,62.0,3.2,15.0,239.0,48.08,37.33
2016,7,4,6,45,653.5,66.5,3.2,15.5,290.0,50.82,39.67
2016,7,4,7,0,699.0,71.0,3.2,16.0,341.0,58.32,46.12
2016,7,4,7,15,730.0,75.5,3.15,16.5,392.0,61.04,48.27
2016,7,4,7,30,761.0,80.0,3.1,17.0,443.0,63.66,50.29
2016,7,4,7,45,786.0,82.5,3.1,17.5,493.5,64.67,50.88
2016,7,4,8,0,811.0,85.0,3.1,18.0,544.0,65.65,51.45
2016,7,4,8,15,828.5,87.5,3.1,18.5,591.5,94.07,58.89
2016,7,4,8,30,846.0,90.0,3.1,19.0,639.0,150.45,84.42
2016,7,4,8,45,861.0,91.5,3.15,20.0,683.5,207.46,124.45
2016,7,4,9,0,876.0,93.0,3.2,21.0,728.0,265.64,171.91
2016,7,4,9,15,886.5,95.0,3.25,21.0,767.5,323.86,222.73
2016,7,4,9,30,897.0,97.0,3.3,21.0,807.0,382.26,274.1
2016,7,4,9,45,892.5,106.0,3.35,21.5,838.0,439.82,323.7
2016,7,4,10,0,888.0,115.0,3.4,22.0,869.0,495.5,370.33
2016,7,4,10,15,894.5,116.5,3.5,22.0,897.0,549.13,414.76
2016,7,4,10,30,901.0,118.0,3.6,22.0,925.0,601.57,457.11
2016,7,4,10,45,904.0,119.5,3.7,22.5,946.0,650.48,494.86
2016,7,4,11,0,907.0,121.0,3.8,23.0,967.0,697.45,530.15
2016,7,4,11,15,910.0,122.0,3.9,23.0,981.5,741.91,563.83
2016,7,4,11,30,913.0,123.0,4.0,23.0,996.0,784.09,595.25
2016,7,4,11,45,913.0,124.5,4.1,23.0,1002.5,821.92,621.62
2016,7,4,12,0,913.0,126.0,4.2,23.0,1009.0,856.99,646.02
2016,7,4,12,15,913.0,125.5,4.25,23.0,1008.5,887.52,667.02
2016,7,4,12,30,913.0,125.0,4.3,23.0,1008.0,914.98,685.94
2016,7,4,12,45,919.0,120.0,4.35,23.0,1002.0,940.6,703.63
2016,7,4,13,0,925.0,115.0,4.4,23.0,996.0,962.88,719.11
2016,7,4,13,15,922.0,114.0,4.4,23.0,981.0,977.0,728.9
2016,7,4,13,30,919.0,113.0,4.4,23.0,966.0,987.36,736.31
2016,7,4,13,45,915.0,112.0,4.45,23.0,943.5,992.97,740.94
2016,7,4,14,0,911.0,111.0,4.5,23.0,921.0,994.75,743.18
2016,7,4,14,15,904.5,110.0,4.45,22.5,892.5,990.33,742.22
2016,7,4,14,30,898.0,109.0,4.4,22.0,864.0,982.16,738.9
2016,7,4,14,45,889.5,107.0,4.4,22.0,829.0,967.39,730.05
2016,7,4,15,0,881.0,105.0,4.4,22.0,794.0,949.08,718.9
2016,7,4,15,15,869.5,103.0,4.35,21.5,753.5,924.61,704.67
2016,7,4,15,30,858.0,101.0,4.3,21.0,713.0,897.02,688.24
2016,7,4,15,45,843.5,98.5,4.25,21.0,668.5,863.32,666.13
2016,7,4,16,0,829.0,96.0,4.2,21.0,624.0,835.6,648.2
2016,7,4,16,15,810.5,93.0,4.15,20.5,576.0,792.67,620.37
2016,7,4,16,30,792.0,90.0,4.1,20.0,528.0,747.91,590.84
2016,7,4,16,45,766.5,86.5,4.05,20.0,477.5,695.76,554.2
2016,7,4,17,0,741.0,83.0,4.0,20.0,427.0,642.92,516.42
2016,7,4,17,15,708.0,78.5,3.85,19.5,376.0,583.58,471.93
2016,7,4,17,30,675.0,74.0,3.7,19.0,325.0,527.46,428.46
2016,7,4,17,45,627.5,68.5,3.6,18.5,274.0,460.6,375.13
2016,7,4,18,0,580.0,63.0,3.5,18.0,223.0,396.77,322.38
2016,7,4,18,15,514.0,55.5,3.4,17.0,176.0,325.38,262.3
2016,7,4,18,30,448.0,48.0,3.3,16.0,129.0,259.97,205.33
2016,7,4,18,45,345.0,38.0,3.2,15.5,88.5,185.04,139.76
2016,7,4,19,0,242.0,28.0,3.1,15.0,48.0,121.7,78.1
2016,7,4,19,15,121.0,14.0,3.0,14.5,24.0,41.8,0.0
2016,7,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,141.0,15.5,2.95,13.0,29.5,12.53,0.0
2016,7,5,5,30,282.0,31.0,3.0,13.0,59.0,25.47,15.29
2016,7,5,5,45,382.0,40.0,3.1,13.5,100.5,32.36,22.65
2016,7,5,6,0,482.0,49.0,3.2,14.0,142.0,39.18,29.14
2016,7,5,6,15,261.0,77.5,3.2,14.5,130.0,56.87,45.08
2016,7,5,6,30,40.0,106.0,3.2,15.0,118.0,80.36,65.92
2016,7,5,6,45,47.0,126.5,3.2,15.5,143.0,94.78,78.44
2016,7,5,7,0,54.0,147.0,3.2,16.0,168.0,108.95,90.48
2016,7,5,7,15,129.5,171.0,3.15,16.5,230.5,121.15,100.59
2016,7,5,7,30,205.0,195.0,3.1,17.0,293.0,136.62,113.34
2016,7,5,7,45,507.0,140.0,3.1,17.5,417.5,93.92,76.11
2016,7,5,8,0,809.0,85.0,3.1,18.0,542.0,65.65,51.43
2016,7,5,8,15,826.5,87.5,3.1,18.0,589.5,93.37,58.84
2016,7,5,8,30,844.0,90.0,3.1,18.0,637.0,149.66,84.32
2016,7,5,8,45,859.5,91.5,3.1,18.5,681.0,206.67,124.61
2016,7,5,9,0,875.0,93.0,3.1,19.0,725.0,264.92,172.64
2016,7,5,9,15,885.5,95.0,3.15,19.5,765.0,323.13,223.36
2016,7,5,9,30,896.0,97.0,3.2,20.0,805.0,381.52,274.47
2016,7,5,9,45,905.5,97.5,3.3,20.5,839.5,438.35,323.6
2016,7,5,10,0,915.0,98.0,3.4,21.0,874.0,494.72,371.07
2016,7,5,10,15,921.5,99.0,3.5,21.0,902.5,549.26,416.54
2016,7,5,10,30,928.0,100.0,3.6,21.0,931.0,602.56,459.84
2016,7,5,10,45,931.5,101.5,3.7,21.5,952.5,652.97,498.94
2016,7,5,11,0,935.0,103.0,3.8,22.0,974.0,701.42,535.48
2016,7,5,11,15,938.0,103.5,3.9,22.0,988.5,746.56,569.83
2016,7,5,11,30,941.0,104.0,4.0,22.0,1003.0,789.31,601.22
2016,7,5,11,45,941.0,105.5,4.15,22.0,1010.0,828.04,628.5
2016,7,5,12,0,941.0,107.0,4.3,22.0,1017.0,863.89,653.73
2016,7,5,12,15,941.5,107.0,4.35,21.5,1016.5,895.88,677.11
2016,7,5,12,30,942.0,107.0,4.4,21.0,1016.0,924.73,698.36
2016,7,5,12,45,934.0,111.0,4.5,21.0,1006.5,946.31,713.94
2016,7,5,13,0,926.0,115.0,4.6,21.0,997.0,964.23,727.15
2016,7,5,13,15,923.0,114.0,4.6,21.0,981.5,978.41,737.12
2016,7,5,13,30,920.0,113.0,4.6,21.0,966.0,988.83,744.65
2016,7,5,13,45,916.0,112.0,4.65,21.0,944.0,994.49,749.51
2016,7,5,14,0,912.0,111.0,4.7,21.0,922.0,996.32,751.93
2016,7,5,14,15,905.5,109.5,4.7,20.5,893.0,991.43,750.97
2016,7,5,14,30,899.0,108.0,4.7,20.0,864.0,982.77,747.58
2016,7,5,14,45,891.5,106.0,4.7,20.0,829.5,968.96,739.28
2016,7,5,15,0,884.0,104.0,4.7,20.0,795.0,951.57,728.62
2016,7,5,15,15,873.0,102.0,4.65,19.5,755.0,927.52,714.4
2016,7,5,15,30,862.0,100.0,4.6,19.0,715.0,900.32,697.95
2016,7,5,15,45,849.5,97.0,4.6,18.5,670.5,867.75,677.92
2016,7,5,16,0,837.0,94.0,4.6,18.0,626.0,840.94,661.89
2016,7,5,16,15,819.0,91.0,4.55,17.5,578.5,798.18,633.65
2016,7,5,16,30,801.0,88.0,4.5,17.0,531.0,753.54,603.67
2016,7,5,16,45,779.5,84.0,4.45,17.0,481.0,703.5,567.98
2016,7,5,17,0,758.0,80.0,4.4,17.0,431.0,652.44,530.93
2016,7,5,17,15,726.5,76.0,4.3,16.5,380.0,593.96,486.73
2016,7,5,17,30,695.0,72.0,4.2,16.0,329.0,538.32,443.04
2016,7,5,17,45,651.0,66.5,4.15,15.5,278.5,472.51,389.85
2016,7,5,18,0,607.0,61.0,4.1,15.0,228.0,409.34,336.89
2016,7,5,18,15,541.5,54.0,4.0,14.5,180.0,337.32,274.86
2016,7,5,18,30,476.0,47.0,3.9,14.0,132.0,271.16,216.02
2016,7,5,18,45,368.5,37.5,3.8,13.5,91.0,193.47,147.37
2016,7,5,19,0,261.0,28.0,3.7,13.0,50.0,127.64,82.28
2016,7,5,19,15,130.5,14.0,3.6,13.0,25.0,44.25,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.0,16.0,3.65,13.0,28.0,12.49,0.0
2016,7,6,5,30,248.0,32.0,3.7,13.0,56.0,24.87,14.66
2016,7,6,5,45,344.0,42.5,3.75,13.5,96.5,34.41,24.41
2016,7,6,6,0,440.0,53.0,3.8,14.0,137.0,42.34,31.91
2016,7,6,6,15,503.5,60.5,3.8,14.0,184.0,47.44,36.77
2016,7,6,6,30,567.0,68.0,3.8,14.0,231.0,52.46,41.38
2016,7,6,6,45,613.5,73.5,3.8,14.5,281.0,55.71,44.18
2016,7,6,7,0,660.0,79.0,3.8,15.0,331.0,58.89,46.82
2016,7,6,7,15,692.0,83.5,3.75,15.5,381.5,61.13,48.55
2016,7,6,7,30,724.0,88.0,3.7,16.0,432.0,69.15,55.31
2016,7,6,7,45,751.5,90.5,3.65,16.5,482.0,69.91,55.66
2016,7,6,8,0,779.0,93.0,3.6,17.0,532.0,70.67,56.01
2016,7,6,8,15,797.5,96.0,3.55,17.0,579.0,88.26,55.64
2016,7,6,8,30,816.0,99.0,3.5,17.0,626.0,143.96,81.23
2016,7,6,8,45,834.0,99.5,3.5,17.5,670.5,207.5,126.96
2016,7,6,9,0,852.0,100.0,3.5,18.0,715.0,264.25,173.8
2016,7,6,9,15,862.5,102.0,3.55,18.0,754.0,321.25,224.12
2016,7,6,9,30,873.0,104.0,3.6,18.0,793.0,378.45,275.08
2016,7,6,9,45,880.0,106.0,3.65,18.5,826.5,434.23,323.75
2016,7,6,10,0,887.0,108.0,3.7,19.0,860.0,489.36,370.59
2016,7,6,10,15,893.5,109.5,3.75,19.0,888.0,542.96,415.61
2016,7,6,10,30,900.0,111.0,3.8,19.0,916.0,595.39,458.49
2016,7,6,10,45,907.5,110.0,3.85,19.5,938.0,645.08,497.32
2016,7,6,11,0,915.0,109.0,3.9,20.0,960.0,693.18,533.88
2016,7,6,11,15,918.0,109.5,3.95,20.0,974.5,737.57,567.83
2016,7,6,11,30,921.0,110.0,4.0,20.0,989.0,779.64,599.05
2016,7,6,11,45,925.0,108.5,4.05,20.5,996.5,818.33,624.97
2016,7,6,12,0,929.0,107.0,4.1,21.0,1004.0,854.41,648.84
2016,7,6,12,15,929.0,107.0,4.15,21.0,1003.5,885.66,670.48
2016,7,6,12,30,929.0,107.0,4.2,21.0,1003.0,913.77,689.97
2016,7,6,12,45,924.0,108.5,4.3,21.0,994.5,935.51,705.38
2016,7,6,13,0,919.0,110.0,4.4,21.0,986.0,953.67,718.46
2016,7,6,13,15,916.0,109.5,4.45,20.5,970.5,968.16,730.39
2016,7,6,13,30,913.0,109.0,4.5,20.0,955.0,978.92,740.05
2016,7,6,13,45,907.5,108.0,4.55,20.0,932.5,983.05,743.87
2016,7,6,14,0,902.0,107.0,4.6,20.0,910.0,983.37,745.26
2016,7,6,14,15,895.5,106.0,4.6,19.5,881.0,978.94,744.59
2016,7,6,14,30,889.0,105.0,4.6,19.0,852.0,970.81,741.5
2016,7,6,14,45,879.5,103.5,4.6,19.0,817.0,955.67,732.22
2016,7,6,15,0,870.0,102.0,4.6,19.0,782.0,937.06,720.65
2016,7,6,15,15,858.5,100.0,4.5,18.5,742.0,912.75,705.74
2016,7,6,15,30,847.0,98.0,4.4,18.0,702.0,885.36,688.65
2016,7,6,15,45,832.0,96.0,4.35,18.0,657.5,852.01,666.3
2016,7,6,16,0,817.0,94.0,4.3,18.0,613.0,824.66,648.23
2016,7,6,16,15,798.5,91.0,4.2,17.5,566.0,782.08,620.01
2016,7,6,16,30,780.0,88.0,4.1,17.0,519.0,737.72,590.11
2016,7,6,16,45,756.5,84.0,4.05,16.5,469.5,686.92,554.99
2016,7,6,17,0,733.0,80.0,4.0,16.0,420.0,635.33,518.51
2016,7,6,17,15,701.0,76.0,3.9,15.5,369.5,577.55,474.71
2016,7,6,17,30,669.0,72.0,3.8,15.0,319.0,522.76,431.62
2016,7,6,17,45,624.5,66.5,3.7,15.0,269.5,457.86,378.24
2016,7,6,18,0,580.0,61.0,3.6,15.0,220.0,395.72,325.46
2016,7,6,18,15,515.5,53.5,3.5,14.5,173.5,324.96,264.62
2016,7,6,18,30,451.0,46.0,3.4,14.0,127.0,260.06,207.04
2016,7,6,18,45,351.0,36.5,3.35,13.5,87.5,186.46,141.88
2016,7,6,19,0,251.0,27.0,3.3,13.0,48.0,123.75,79.2
2016,7,6,19,15,125.5,13.5,3.25,13.0,24.0,42.68,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,150.5,14.0,3.3,13.0,28.0,11.29,0.0
2016,7,7,5,30,301.0,28.0,3.3,13.0,56.0,22.95,12.97
2016,7,7,5,45,398.0,36.5,3.35,13.5,97.0,29.52,20.13
2016,7,7,6,0,495.0,45.0,3.4,14.0,138.0,36.03,26.32
2016,7,7,6,15,555.0,51.0,3.35,14.0,185.5,40.24,30.36
2016,7,7,6,30,615.0,57.0,3.3,14.0,233.0,44.43,34.22
2016,7,7,6,45,651.0,63.0,3.3,14.5,282.0,52.61,41.43
2016,7,7,7,0,687.0,69.0,3.3,15.0,331.0,56.71,44.9
2016,7,7,7,15,512.0,121.5,3.35,15.5,332.5,85.21,69.72
2016,7,7,7,30,337.0,174.0,3.4,16.0,334.0,120.23,99.73
2016,7,7,7,45,358.0,191.5,3.45,16.5,378.0,130.14,107.67
2016,7,7,8,0,379.0,209.0,3.5,17.0,422.0,139.61,115.17
2016,7,7,8,15,606.5,148.0,3.55,17.0,523.5,107.83,74.8
2016,7,7,8,30,834.0,87.0,3.6,17.0,625.0,145.59,81.99
2016,7,7,8,45,850.5,87.5,3.65,17.5,669.0,201.49,121.47
2016,7,7,9,0,867.0,88.0,3.7,18.0,713.0,258.72,168.91
2016,7,7,9,15,877.5,89.5,3.75,18.0,752.0,316.11,219.78
2016,7,7,9,30,888.0,91.0,3.8,18.0,791.0,373.7,271.3
2016,7,7,9,45,893.5,94.0,3.9,18.5,824.5,430.39,321.01
2016,7,7,10,0,899.0,97.0,4.0,19.0,858.0,486.27,368.73
2016,7,7,10,15,905.5,98.0,4.05,19.0,886.0,540.07,414.13
2016,7,7,10,30,912.0,99.0,4.1,19.0,914.0,592.66,457.36
2016,7,7,10,45,915.5,100.5,4.2,19.5,935.0,642.39,496.5
2016,7,7,11,0,919.0,102.0,4.3,20.0,956.0,690.21,533.09
2016,7,7,11,15,921.5,102.5,4.3,20.0,970.0,734.41,566.96
2016,7,7,11,30,924.0,103.0,4.3,20.0,984.0,776.23,597.77
2016,7,7,11,45,924.5,103.5,4.35,20.0,991.0,813.96,624.3
2016,7,7,12,0,925.0,104.0,4.4,20.0,998.0,848.88,648.87
2016,7,7,12,15,925.5,104.0,4.35,19.5,998.0,880.43,671.63
2016,7,7,12,30,926.0,104.0,4.3,19.0,998.0,908.88,692.42
2016,7,7,12,45,915.5,110.0,4.3,19.0,987.5,929.72,706.85
2016,7,7,13,0,905.0,116.0,4.3,19.0,977.0,946.89,718.84
2016,7,7,13,15,902.0,115.0,4.2,19.0,962.0,960.84,728.17
2016,7,7,13,30,899.0,114.0,4.1,19.0,947.0,971.1,735.04
2016,7,7,13,45,896.0,112.5,4.1,19.0,925.5,977.14,739.74
2016,7,7,14,0,893.0,111.0,4.1,19.0,904.0,979.42,742.03
2016,7,7,14,15,886.5,109.5,4.05,19.0,875.5,974.58,739.3
2016,7,7,14,30,880.0,108.0,4.0,19.0,847.0,966.04,734.21
2016,7,7,14,45,873.5,105.5,4.0,19.0,813.5,952.84,726.35
2016,7,7,15,0,867.0,103.0,4.0,19.0,780.0,936.1,716.16
2016,7,7,15,15,856.0,101.0,4.0,18.5,740.5,912.33,702.48
2016,7,7,15,30,845.0,99.0,4.0,18.0,701.0,885.46,686.6
2016,7,7,15,45,833.0,95.5,4.0,18.0,657.5,853.16,665.46
2016,7,7,16,0,821.0,92.0,4.0,18.0,614.0,818.19,642.29
2016,7,7,16,15,802.5,89.0,4.0,17.5,566.5,783.89,620.6
2016,7,7,16,30,784.0,86.0,4.0,17.0,519.0,739.39,590.99
2016,7,7,16,45,762.5,82.0,4.05,16.5,470.0,689.95,557.29
2016,7,7,17,0,741.0,78.0,4.1,16.0,421.0,639.54,522.03
2016,7,7,17,15,709.0,74.0,4.05,15.5,370.5,581.42,478.22
2016,7,7,17,30,677.0,70.0,4.0,15.0,320.0,526.09,434.78
2016,7,7,17,45,636.0,64.0,3.95,14.5,271.0,462.21,382.96
2016,7,7,18,0,595.0,58.0,3.9,14.0,222.0,400.76,331.2
2016,7,7,18,15,530.5,51.5,3.75,13.5,175.0,330.37,270.21
2016,7,7,18,30,466.0,45.0,3.6,13.0,128.0,265.77,212.45
2016,7,7,18,45,368.0,35.5,3.5,13.0,88.0,192.01,146.35
2016,7,7,19,0,270.0,26.0,3.4,13.0,48.0,128.73,81.82
2016,7,7,19,15,135.0,13.0,3.35,12.5,24.0,44.72,0.0
2016,7,7,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,152.0,13.5,3.2,13.0,27.5,10.89,0.0
2016,7,8,5,30,304.0,27.0,3.3,13.0,55.0,22.12,12.15
2016,7,8,5,45,403.0,34.5,3.45,13.5,96.0,27.89,18.68
2016,7,8,6,0,502.0,42.0,3.6,14.0,137.0,33.65,24.21
2016,7,8,6,15,560.5,48.0,3.55,14.0,183.5,37.96,28.32
2016,7,8,6,30,619.0,54.0,3.5,14.0,230.0,45.92,35.55
2016,7,8,6,45,650.0,61.0,3.5,14.5,278.0,51.01,40.01
2016,7,8,7,0,681.0,68.0,3.5,15.0,326.0,55.9,44.18
2016,7,8,7,15,710.5,71.5,3.45,15.5,375.5,57.9,45.72
2016,7,8,7,30,740.0,75.0,3.4,16.0,425.0,59.85,47.18
2016,7,8,7,45,764.5,77.5,3.35,16.5,474.0,60.96,47.88
2016,7,8,8,0,789.0,80.0,3.3,17.0,523.0,62.05,48.55
2016,7,8,8,15,806.0,82.5,3.25,17.5,569.0,87.68,55.65
2016,7,8,8,30,823.0,85.0,3.2,18.0,615.0,142.67,79.83
2016,7,8,8,45,841.0,85.0,3.2,18.5,659.0,197.79,118.39
2016,7,8,9,0,859.0,85.0,3.2,19.0,703.0,254.42,165.0
2016,7,8,9,15,869.0,86.5,3.2,19.0,741.5,311.2,215.06
2016,7,8,9,30,879.0,88.0,3.2,19.0,780.0,368.13,265.68
2016,7,8,9,45,888.5,88.0,3.25,19.5,813.5,423.64,314.02
2016,7,8,10,0,898.0,88.0,3.3,20.0,847.0,478.73,360.73
2016,7,8,10,15,904.0,89.0,3.35,20.5,874.5,532.16,404.74
2016,7,8,10,30,910.0,90.0,3.4,21.0,902.0,584.35,446.38
2016,7,8,10,45,915.0,90.0,3.45,21.5,923.5,633.65,484.62
2016,7,8,11,0,920.0,90.0,3.5,22.0,945.0,681.13,520.42
2016,7,8,11,15,922.5,90.5,3.55,22.0,959.0,725.29,553.91
2016,7,8,11,30,925.0,91.0,3.6,22.0,973.0,767.06,584.11
2016,7,8,11,45,926.5,91.0,3.65,22.0,980.0,805.07,610.48
2016,7,8,12,0,928.0,91.0,3.7,22.0,987.0,840.3,634.82
2016,7,8,12,15,928.5,91.0,3.75,22.0,987.0,871.77,656.5
2016,7,8,12,30,929.0,91.0,3.8,22.0,987.0,900.13,676.04
2016,7,8,12,45,921.0,95.5,3.9,22.5,978.0,921.81,690.0
2016,7,8,13,0,913.0,100.0,4.0,23.0,969.0,939.87,701.58
2016,7,8,13,15,910.5,99.5,4.05,23.0,954.0,954.61,712.08
2016,7,8,13,30,908.0,99.0,4.1,23.0,939.0,965.67,720.23
2016,7,8,13,45,904.0,98.0,4.15,23.0,917.5,971.08,724.71
2016,7,8,14,0,900.0,97.0,4.2,23.0,896.0,972.7,726.8
2016,7,8,14,15,894.0,95.5,4.2,22.5,868.0,968.12,725.98
2016,7,8,14,30,888.0,94.0,4.2,22.0,840.0,959.82,722.79
2016,7,8,14,45,880.5,92.5,4.25,22.0,806.5,946.45,715.13
2016,7,8,15,0,873.0,91.0,4.3,22.0,773.0,929.59,705.16
2016,7,8,15,15,862.5,89.5,4.3,21.5,733.5,906.57,692.08
2016,7,8,15,30,852.0,88.0,4.3,21.0,694.0,880.45,676.8
2016,7,8,15,45,839.0,85.5,4.3,21.0,651.0,848.07,655.71
2016,7,8,16,0,826.0,83.0,4.3,21.0,608.0,813.09,632.67
2016,7,8,16,15,809.0,80.5,4.2,20.5,561.0,772.43,606.09
2016,7,8,16,30,792.0,78.0,4.1,20.0,514.0,737.08,583.08
2016,7,8,16,45,770.5,74.5,4.1,20.0,465.5,687.93,548.65
2016,7,8,17,0,749.0,71.0,4.1,20.0,417.0,637.82,512.94
2016,7,8,17,15,718.5,67.0,3.9,19.5,367.0,580.41,470.32
2016,7,8,17,30,688.0,63.0,3.7,19.0,317.0,523.51,426.09
2016,7,8,17,45,647.5,58.0,3.55,18.5,268.0,460.52,375.6
2016,7,8,18,0,607.0,53.0,3.4,18.0,219.0,399.78,325.1
2016,7,8,18,15,544.5,47.0,3.2,17.5,173.0,332.24,267.29
2016,7,8,18,30,482.0,41.0,3.0,17.0,127.0,268.46,211.01
2016,7,8,18,45,386.0,32.5,2.9,16.5,87.5,195.67,146.85
2016,7,8,19,0,290.0,24.0,2.8,16.0,48.0,132.91,82.65
2016,7,8,19,15,145.0,12.0,2.75,15.5,24.0,46.46,0.0
2016,7,8,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,172.5,12.0,1.9,14.5,27.5,9.65,0.0
2016,7,9,5,30,345.0,24.0,2.0,15.0,55.0,19.66,9.93
2016,7,9,5,45,435.5,31.0,2.15,15.5,95.5,25.13,16.11
2016,7,9,6,0,526.0,38.0,2.3,16.0,136.0,33.25,23.64
2016,7,9,6,15,583.5,43.5,2.4,16.5,183.0,37.64,27.74
2016,7,9,6,30,641.0,49.0,2.5,17.0,230.0,42.0,31.64
2016,7,9,6,45,679.5,52.5,2.6,17.5,279.0,44.53,33.81
2016,7,9,7,0,718.0,56.0,2.7,18.0,328.0,47.06,35.89
2016,7,9,7,15,746.5,59.5,2.8,18.5,377.5,49.43,37.78
2016,7,9,7,30,775.0,63.0,2.9,19.0,427.0,59.16,46.02
2016,7,9,7,45,795.5,65.5,3.0,19.5,475.5,61.32,47.61
2016,7,9,8,0,816.0,68.0,3.1,20.0,524.0,63.37,49.09
2016,7,9,8,15,832.0,70.0,3.2,20.5,570.5,79.81,48.56
2016,7,9,8,30,848.0,72.0,3.3,21.0,617.0,135.74,72.49
2016,7,9,8,45,860.5,74.0,3.4,21.5,660.0,192.71,112.21
2016,7,9,9,0,873.0,76.0,3.5,22.0,703.0,250.6,159.68
2016,7,9,9,15,882.5,77.5,3.6,22.0,742.0,308.0,209.94
2016,7,9,9,30,892.0,79.0,3.7,22.0,781.0,365.48,260.8
2016,7,9,9,45,894.0,84.0,3.8,22.5,813.5,422.55,310.22
2016,7,9,10,0,896.0,89.0,3.9,23.0,846.0,478.46,357.34
2016,7,9,10,15,902.0,90.0,4.0,23.0,874.0,531.87,401.91
2016,7,9,10,30,908.0,91.0,4.1,23.0,902.0,584.03,444.34
2016,7,9,10,45,913.0,91.5,4.2,23.0,923.5,633.71,483.87
2016,7,9,11,0,918.0,92.0,4.3,23.0,945.0,681.6,521.15
2016,7,9,11,15,921.0,92.5,4.35,23.0,959.5,726.11,555.05
2016,7,9,11,30,924.0,93.0,4.4,23.0,974.0,768.28,585.7
2016,7,9,11,45,927.5,92.5,4.5,23.0,981.5,807.47,613.41
2016,7,9,12,0,931.0,92.0,4.6,23.0,989.0,844.0,639.2
2016,7,9,12,15,931.0,92.0,4.7,23.0,989.0,875.23,661.29
2016,7,9,12,30,931.0,92.0,4.8,23.0,989.0,903.29,681.24
2016,7,9,12,45,929.0,92.5,4.9,23.0,981.5,926.73,698.07
2016,7,9,13,0,927.0,93.0,5.0,23.0,974.0,946.66,712.61
2016,7,9,13,15,924.0,92.5,5.05,23.0,959.0,961.07,723.12
2016,7,9,13,30,921.0,92.0,5.1,23.0,944.0,971.74,731.22
2016,7,9,13,45,919.5,89.5,5.15,23.0,923.0,978.02,736.46
2016,7,9,14,0,918.0,87.0,5.2,23.0,902.0,980.44,739.21
2016,7,9,14,15,912.0,86.0,5.2,22.5,874.0,976.24,738.68
2016,7,9,14,30,906.0,85.0,5.2,22.0,846.0,968.28,735.7
2016,7,9,14,45,900.5,82.5,5.2,22.0,812.0,955.46,728.02
2016,7,9,15,0,895.0,80.0,5.2,22.0,778.0,938.99,717.92
2016,7,9,15,15,885.5,78.5,5.15,21.5,739.0,916.42,704.67
2016,7,9,15,30,876.0,77.0,5.1,21.0,700.0,890.63,689.15
2016,7,9,15,45,864.0,75.0,5.1,20.5,657.0,859.0,669.68
2016,7,9,16,0,852.0,73.0,5.1,20.0,614.0,824.66,648.06
2016,7,9,16,15,836.5,70.5,5.0,19.5,567.5,784.33,621.25
2016,7,9,16,30,821.0,68.0,4.9,19.0,521.0,741.98,592.61
2016,7,9,16,45,799.5,66.0,4.85,19.0,472.0,693.94,558.36
2016,7,9,17,0,778.0,64.0,4.8,19.0,423.0,650.93,527.43
2016,7,9,17,15,751.0,60.5,4.7,18.5,373.5,595.25,486.31
2016,7,9,17,30,724.0,57.0,4.6,18.0,324.0,539.72,442.82
2016,7,9,17,45,682.0,53.5,4.5,17.5,274.5,475.96,391.15
2016,7,9,18,0,640.0,50.0,4.4,17.0,225.0,414.51,339.48
2016,7,9,18,15,582.0,44.5,4.2,16.5,178.5,345.82,280.01
2016,7,9,18,30,524.0,39.0,4.0,16.0,132.0,282.03,222.92
2016,7,9,18,45,420.0,31.5,3.8,15.5,91.0,207.41,156.42
2016,7,9,19,0,316.0,24.0,3.6,15.0,50.0,141.03,87.36
2016,7,9,19,15,158.0,12.0,3.5,14.5,25.0,49.82,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,162.0,13.5,3.05,13.5,27.5,10.95,0.0
2016,7,10,5,30,324.0,27.0,3.2,14.0,55.0,22.26,11.85
2016,7,10,5,45,423.0,35.0,3.4,14.5,97.0,28.46,19.03
2016,7,10,6,0,522.0,43.0,3.6,15.0,139.0,34.64,24.94
2016,7,10,6,15,583.5,49.0,3.55,15.0,187.5,38.96,29.07
2016,7,10,6,30,645.0,55.0,3.5,15.0,236.0,47.04,36.39
2016,7,10,6,45,686.0,59.5,3.5,15.5,287.0,50.21,39.14
2016,7,10,7,0,727.0,64.0,3.5,16.0,338.0,53.34,41.75
2016,7,10,7,15,757.5,67.5,3.5,16.5,389.5,55.53,43.46
2016,7,10,7,30,788.0,71.0,3.5,17.0,441.0,57.67,45.09
2016,7,10,7,45,810.5,74.0,3.5,17.5,491.5,59.27,46.23
2016,7,10,8,0,833.0,77.0,3.5,18.0,542.0,69.64,54.93
2016,7,10,8,15,850.5,79.5,3.5,18.5,590.0,86.21,54.35
2016,7,10,8,30,868.0,82.0,3.5,19.0,638.0,144.03,79.13
2016,7,10,8,45,882.5,83.5,3.55,19.5,683.0,202.43,119.91
2016,7,10,9,0,897.0,85.0,3.6,20.0,728.0,261.97,168.87
2016,7,10,9,15,907.5,86.5,3.65,20.5,768.5,321.29,220.57
2016,7,10,9,30,918.0,88.0,3.7,21.0,809.0,380.78,272.72
2016,7,10,9,45,926.0,89.5,3.75,21.5,844.0,439.21,323.23
2016,7,10,10,0,934.0,91.0,3.8,22.0,879.0,497.02,371.87
2016,7,10,10,15,940.5,92.0,3.85,22.0,908.0,552.83,418.29
2016,7,10,10,30,947.0,93.0,3.9,22.0,937.0,607.36,462.43
2016,7,10,10,45,951.0,94.0,3.95,22.5,959.0,658.87,502.19
2016,7,10,11,0,955.0,95.0,4.0,23.0,981.0,708.42,539.34
2016,7,10,11,15,958.0,95.5,4.05,23.0,996.0,754.68,574.25
2016,7,10,11,30,961.0,96.0,4.1,23.0,1011.0,798.49,605.77
2016,7,10,11,45,962.0,96.5,4.2,23.5,1018.5,838.12,632.11
2016,7,10,12,0,963.0,97.0,4.3,24.0,1026.0,874.85,656.24
2016,7,10,12,15,963.5,97.0,4.35,24.0,1026.0,907.66,678.65
2016,7,10,12,30,964.0,97.0,4.4,24.0,1026.0,937.23,698.84
2016,7,10,12,45,957.5,100.5,4.5,24.0,1017.0,960.36,714.96
2016,7,10,13,0,951.0,104.0,4.6,24.0,1008.0,979.78,728.99
2016,7,10,13,15,948.5,103.5,4.6,24.0,993.0,995.34,739.72
2016,7,10,13,30,946.0,103.0,4.6,24.0,978.0,1007.06,747.99
2016,7,10,13,45,943.5,101.0,4.6,24.0,956.0,1013.39,752.81
2016,7,10,14,0,941.0,99.0,4.6,24.0,934.0,1015.76,755.14
2016,7,10,14,15,935.5,98.0,4.55,23.5,905.5,1012.32,754.8
2016,7,10,14,30,930.0,97.0,4.5,23.0,877.0,1005.0,752.01
2016,7,10,14,45,923.5,94.5,4.5,23.0,842.5,991.31,744.01
2016,7,10,15,0,917.0,92.0,4.5,23.0,808.0,973.89,733.6
2016,7,10,15,15,907.0,90.5,4.4,23.0,767.5,950.71,718.75
2016,7,10,15,30,897.0,89.0,4.3,23.0,727.0,924.23,701.75
2016,7,10,15,45,885.0,86.5,4.25,23.0,682.5,891.73,680.82
2016,7,10,16,0,873.0,84.0,4.2,23.0,638.0,856.4,657.84
2016,7,10,16,15,856.0,81.5,4.1,22.5,589.5,814.32,630.9
2016,7,10,16,30,839.0,79.0,4.0,22.0,541.0,770.22,602.15
2016,7,10,16,45,817.0,75.5,3.95,21.5,490.0,726.14,573.1
2016,7,10,17,0,795.0,72.0,3.9,21.0,439.0,673.76,537.23
2016,7,10,17,15,764.5,68.5,3.75,20.5,387.0,614.87,494.49
2016,7,10,17,30,734.0,65.0,3.6,20.0,335.0,556.34,449.63
2016,7,10,17,45,690.0,60.0,3.5,19.5,283.0,488.92,396.3
2016,7,10,18,0,646.0,55.0,3.4,19.0,231.0,423.98,342.9
2016,7,10,18,15,581.0,49.0,3.05,18.5,182.5,353.32,282.65
2016,7,10,18,30,516.0,43.0,2.7,18.0,134.0,286.23,223.72
2016,7,10,18,45,408.5,34.0,2.35,17.5,91.5,206.49,154.06
2016,7,10,19,0,301.0,25.0,2.0,17.0,49.0,137.45,83.3
2016,7,10,19,15,150.5,12.5,2.0,16.5,24.5,48.47,0.0
2016,7,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
