Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,155.0,13.0,1.2,13.5,26.5,11.1,0.0
2016,7,11,5,30,310.0,26.0,1.3,14.0,53.0,21.39,10.98
2016,7,11,5,45,409.5,34.5,1.45,14.5,94.5,28.02,18.66
2016,7,11,6,0,509.0,43.0,1.6,15.0,136.0,34.61,24.93
2016,7,11,6,15,571.0,49.5,1.55,15.5,184.5,39.3,29.33
2016,7,11,6,30,633.0,56.0,1.5,16.0,233.0,47.82,36.95
2016,7,11,6,45,676.0,60.5,1.5,17.0,283.5,50.96,39.57
2016,7,11,7,0,719.0,65.0,1.5,18.0,334.0,54.06,42.05
2016,7,11,7,15,749.0,68.5,1.6,18.5,385.5,56.2,43.7
2016,7,11,7,30,779.0,72.0,1.7,19.0,437.0,58.3,45.27
2016,7,11,7,45,801.5,75.0,1.8,19.5,487.0,59.87,46.36
2016,7,11,8,0,824.0,78.0,1.9,20.0,537.0,70.16,54.92
2016,7,11,8,15,841.0,80.5,1.95,20.5,584.5,86.04,54.21
2016,7,11,8,30,858.0,83.0,2.0,21.0,632.0,143.3,78.26
2016,7,11,8,45,871.0,85.0,2.15,22.0,676.5,201.28,118.01
2016,7,11,9,0,884.0,87.0,2.3,23.0,721.0,260.23,165.47
2016,7,11,9,15,894.0,89.0,2.35,23.5,760.5,319.09,215.78
2016,7,11,9,30,904.0,91.0,2.4,24.0,800.0,378.09,266.43
2016,7,11,9,45,902.5,97.5,2.5,24.5,831.5,435.84,315.47
2016,7,11,10,0,901.0,104.0,2.6,25.0,863.0,492.02,361.86
2016,7,11,10,15,907.0,105.5,2.65,25.0,891.5,546.41,406.03
2016,7,11,10,30,913.0,107.0,2.7,25.0,920.0,599.55,448.01
2016,7,11,10,45,917.0,108.0,2.75,25.5,941.0,649.61,485.69
2016,7,11,11,0,921.0,109.0,2.8,26.0,962.0,697.79,520.89
2016,7,11,11,15,924.0,109.5,2.85,26.0,977.0,742.78,554.0
2016,7,11,11,30,927.0,110.0,2.9,26.0,992.0,785.44,584.36
2016,7,11,11,45,928.0,110.5,2.95,26.0,999.0,824.03,610.33
2016,7,11,12,0,929.0,111.0,3.0,26.0,1006.0,859.83,634.31
2016,7,11,12,15,929.0,111.0,3.05,26.0,1006.0,891.43,655.43
2016,7,11,12,30,929.0,111.0,3.1,26.0,1006.0,919.89,674.46
2016,7,11,12,45,933.0,107.5,3.2,26.5,1000.0,945.46,690.61
2016,7,11,13,0,937.0,104.0,3.3,27.0,994.0,967.61,704.53
2016,7,11,13,15,934.5,103.5,3.4,26.5,979.5,982.97,716.89
2016,7,11,13,30,932.0,103.0,3.5,26.0,965.0,994.55,726.99
2016,7,11,13,45,929.0,102.0,3.6,26.0,943.5,1001.32,732.67
2016,7,11,14,0,926.0,101.0,3.7,26.0,922.0,1004.2,735.96
2016,7,11,14,15,921.0,99.5,3.75,25.5,894.0,1000.78,736.36
2016,7,11,14,30,916.0,98.0,3.8,25.0,866.0,993.5,734.38
2016,7,11,14,45,909.0,96.5,3.85,25.0,832.0,980.54,727.29
2016,7,11,15,0,902.0,95.0,3.9,25.0,798.0,963.94,717.87
2016,7,11,15,15,892.5,93.0,3.9,24.5,758.5,940.96,705.29
2016,7,11,15,30,883.0,91.0,3.9,24.0,719.0,914.68,690.45
2016,7,11,15,45,872.0,88.5,3.95,24.0,675.0,883.41,671.02
2016,7,11,16,0,861.0,86.0,4.0,24.0,631.0,849.29,649.48
2016,7,11,16,15,844.5,83.5,3.95,23.5,583.5,808.0,623.41
2016,7,11,16,30,828.0,81.0,3.9,23.0,536.0,772.01,600.8
2016,7,11,16,45,808.0,77.0,3.85,22.5,486.0,721.99,567.53
2016,7,11,17,0,788.0,73.0,3.8,22.0,436.0,670.77,532.69
2016,7,11,17,15,757.5,69.5,3.65,21.0,384.5,612.13,491.2
2016,7,11,17,30,727.0,66.0,3.5,20.0,333.0,553.84,447.49
2016,7,11,17,45,686.0,60.5,3.4,19.5,281.5,487.87,395.32
2016,7,11,18,0,645.0,55.0,3.3,19.0,230.0,424.09,342.89
2016,7,11,18,15,580.0,49.0,3.15,18.0,181.5,353.45,283.43
2016,7,11,18,30,515.0,43.0,3.0,17.0,133.0,286.34,224.87
2016,7,11,18,45,411.0,34.0,2.85,16.5,91.0,207.85,155.78
2016,7,11,19,0,307.0,25.0,2.7,16.0,49.0,139.33,83.73
2016,7,11,19,15,153.5,12.5,2.75,15.5,24.5,49.33,0.0
2016,7,11,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,168.5,12.0,3.3,13.0,26.5,10.24,0.0
2016,7,12,5,30,337.0,24.0,3.4,13.0,53.0,19.74,9.51
2016,7,12,5,45,435.0,32.0,3.55,13.5,94.5,26.05,16.96
2016,7,12,6,0,533.0,40.0,3.7,14.0,136.0,35.17,25.48
2016,7,12,6,15,593.0,45.5,3.7,14.5,184.0,39.5,29.59
2016,7,12,6,30,653.0,51.0,3.7,15.0,232.0,43.82,33.52
2016,7,12,6,45,694.0,55.5,3.7,15.5,283.0,47.12,36.4
2016,7,12,7,0,735.0,60.0,3.7,16.0,334.0,50.38,39.14
2016,7,12,7,15,764.0,63.0,3.7,16.0,385.0,52.3,40.71
2016,7,12,7,30,793.0,66.0,3.7,16.0,436.0,54.19,42.23
2016,7,12,7,45,814.5,69.0,3.75,16.5,486.0,64.0,50.56
2016,7,12,8,0,836.0,72.0,3.8,17.0,536.0,66.38,52.33
2016,7,12,8,15,853.0,74.5,3.8,17.5,584.0,82.02,51.79
2016,7,12,8,30,870.0,77.0,3.8,18.0,632.0,139.95,76.28
2016,7,12,8,45,882.5,79.0,3.8,18.5,676.5,198.53,117.33
2016,7,12,9,0,895.0,81.0,3.8,19.0,721.0,258.03,166.55
2016,7,12,9,15,905.5,82.5,3.8,19.0,761.5,317.3,218.87
2016,7,12,9,30,916.0,84.0,3.8,19.0,802.0,376.74,271.87
2016,7,12,9,45,923.5,86.0,3.8,19.5,836.5,435.32,322.93
2016,7,12,10,0,931.0,88.0,3.8,20.0,871.0,493.25,372.03
2016,7,12,10,15,937.5,89.0,3.8,20.0,900.0,549.0,418.7
2016,7,12,10,30,944.0,90.0,3.8,20.0,929.0,603.49,463.04
2016,7,12,10,45,948.5,91.0,3.85,20.5,951.5,655.26,503.31
2016,7,12,11,0,953.0,92.0,3.9,21.0,974.0,705.12,540.98
2016,7,12,11,15,956.5,92.5,3.9,21.0,989.5,751.74,576.23
2016,7,12,11,30,960.0,93.0,3.9,21.0,1005.0,795.96,607.93
2016,7,12,11,45,962.0,93.0,3.95,21.0,1013.0,836.0,635.72
2016,7,12,12,0,964.0,93.0,4.0,21.0,1021.0,873.17,661.4
2016,7,12,12,15,965.0,93.0,4.0,21.0,1022.0,906.48,684.08
2016,7,12,12,30,966.0,93.0,4.0,21.0,1023.0,936.56,704.51
2016,7,12,12,45,957.5,98.5,4.0,21.0,1014.0,959.86,720.32
2016,7,12,13,0,949.0,104.0,4.0,21.0,1005.0,979.39,733.66
2016,7,12,13,15,947.0,103.5,4.05,21.0,990.5,995.47,745.07
2016,7,12,13,30,945.0,103.0,4.1,21.0,976.0,1007.72,754.04
2016,7,12,13,45,942.0,101.5,4.15,21.0,954.5,1014.14,759.24
2016,7,12,14,0,939.0,100.0,4.2,21.0,933.0,1016.6,761.96
2016,7,12,14,15,934.0,99.0,4.2,21.0,904.5,1013.71,760.92
2016,7,12,14,30,929.0,98.0,4.2,21.0,876.0,1006.94,757.43
2016,7,12,14,45,922.0,96.0,4.25,21.0,841.0,993.37,749.77
2016,7,12,15,0,915.0,94.0,4.3,21.0,806.0,976.09,739.69
2016,7,12,15,15,905.0,92.0,4.2,20.5,766.0,952.43,725.87
2016,7,12,15,30,895.0,90.0,4.1,20.0,726.0,925.45,709.75
2016,7,12,15,45,882.5,87.5,4.1,20.0,681.0,892.55,688.62
2016,7,12,16,0,870.0,85.0,4.1,20.0,636.0,856.85,665.39
2016,7,12,16,15,852.5,82.5,4.0,19.5,587.5,814.42,637.91
2016,7,12,16,30,835.0,80.0,3.9,19.0,539.0,777.33,613.96
2016,7,12,16,45,813.0,76.5,3.8,19.0,488.0,726.1,578.03
2016,7,12,17,0,791.0,73.0,3.7,19.0,437.0,673.8,540.78
2016,7,12,17,15,760.0,69.0,3.55,18.5,384.5,614.06,497.15
2016,7,12,17,30,729.0,65.0,3.4,18.0,332.0,554.72,451.42
2016,7,12,17,45,686.0,60.0,3.25,17.5,280.5,488.01,398.19
2016,7,12,18,0,643.0,55.0,3.1,17.0,229.0,423.67,344.86
2016,7,12,18,15,576.5,49.0,2.85,16.5,180.0,352.37,283.85
2016,7,12,18,30,510.0,43.0,2.6,16.0,131.0,284.74,224.14
2016,7,12,18,45,402.5,34.0,2.35,15.5,89.5,205.14,154.02
2016,7,12,19,0,295.0,25.0,2.1,15.0,48.0,135.56,80.32
2016,7,12,19,15,147.5,12.5,2.1,14.5,24.0,47.92,0.0
2016,7,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,5,15,161.0,12.5,2.3,12.5,26.0,10.67,0.0
2016,7,13,5,30,322.0,25.0,2.4,13.0,52.0,20.62,9.92
2016,7,13,5,45,424.5,33.5,2.5,14.0,94.5,27.31,17.99
2016,7,13,6,0,527.0,42.0,2.6,15.0,137.0,33.95,24.3
2016,7,13,6,15,590.0,48.0,2.55,15.5,186.0,38.31,28.41
2016,7,13,6,30,653.0,54.0,2.5,16.0,235.0,46.36,35.64
2016,7,13,6,45,696.5,58.5,2.45,16.5,286.5,49.59,38.44
2016,7,13,7,0,740.0,63.0,2.4,17.0,338.0,52.79,41.11
2016,7,13,7,15,770.0,67.0,2.35,17.5,390.5,55.39,43.18
2016,7,13,7,30,800.0,71.0,2.3,18.0,443.0,57.92,45.14
2016,7,13,7,45,822.5,74.0,2.25,18.5,494.0,59.54,46.29
2016,7,13,8,0,845.0,77.0,2.2,19.0,545.0,69.84,54.89
2016,7,13,8,15,862.0,79.0,2.15,19.5,593.5,84.82,53.85
2016,7,13,8,30,879.0,81.0,2.1,20.0,642.0,143.12,77.85
2016,7,13,8,45,892.0,83.5,2.05,21.0,687.0,202.83,118.78
2016,7,13,9,0,905.0,86.0,2.0,22.0,732.0,263.52,167.61
2016,7,13,9,15,915.0,87.5,2.0,22.5,772.0,323.4,218.82
2016,7,13,9,30,925.0,89.0,2.0,23.0,812.0,383.38,270.28
2016,7,13,9,45,919.5,98.0,2.0,24.0,843.5,442.77,319.82
2016,7,13,10,0,914.0,107.0,2.0,25.0,875.0,500.14,365.92
2016,7,13,10,15,920.0,108.5,1.95,25.5,904.0,555.42,409.17
2016,7,13,10,30,926.0,110.0,1.9,26.0,933.0,609.42,449.83
2016,7,13,10,45,930.5,110.5,1.85,26.5,955.0,660.22,486.75
2016,7,13,11,0,935.0,111.0,1.8,27.0,977.0,709.13,521.03
2016,7,13,11,15,938.0,112.0,1.85,27.0,992.0,755.33,554.15
2016,7,13,11,30,941.0,113.0,1.9,27.0,1007.0,799.15,584.53
2016,7,13,11,45,942.5,113.0,2.0,27.5,1014.5,838.42,609.5
2016,7,13,12,0,944.0,113.0,2.1,28.0,1022.0,874.88,632.47
2016,7,13,12,15,944.0,113.0,2.2,28.0,1021.5,907.11,653.88
2016,7,13,12,30,944.0,113.0,2.3,28.0,1021.0,936.14,673.26
2016,7,13,12,45,943.5,112.0,2.45,28.5,1013.5,960.46,688.77
2016,7,13,13,0,943.0,111.0,2.6,29.0,1006.0,981.22,702.05
2016,7,13,13,15,940.0,110.5,2.7,29.0,990.5,996.43,712.84
2016,7,13,13,30,937.0,110.0,2.8,29.0,975.0,1007.81,721.35
2016,7,13,13,45,932.5,109.0,2.9,29.0,952.5,1013.39,726.3
2016,7,13,14,0,928.0,108.0,3.0,29.0,930.0,1015.04,728.92
2016,7,13,14,15,922.0,107.0,3.05,28.5,901.0,1011.33,729.3
2016,7,13,14,30,916.0,106.0,3.1,28.0,872.0,1003.78,727.36
2016,7,13,14,45,907.0,104.5,3.2,28.0,836.5,989.07,719.82
2016,7,13,15,0,898.0,103.0,3.3,28.0,801.0,970.74,709.99
2016,7,13,15,15,887.0,101.0,3.3,27.5,760.5,946.54,696.99
2016,7,13,15,30,876.0,99.0,3.3,27.0,720.0,919.11,681.8
2016,7,13,15,45,861.0,96.5,3.35,27.0,674.5,884.53,660.67
2016,7,13,16,0,846.0,94.0,3.4,27.0,629.0,847.33,637.57
2016,7,13,16,15,827.5,91.0,3.35,26.5,580.5,812.43,616.5
2016,7,13,16,30,809.0,88.0,3.3,26.0,532.0,766.95,587.65
2016,7,13,16,45,784.5,84.5,3.3,25.5,481.0,714.7,553.65
2016,7,13,17,0,760.0,81.0,3.3,25.0,430.0,661.61,518.21
2016,7,13,17,15,727.0,76.5,3.15,24.0,378.0,601.1,475.62
2016,7,13,17,30,694.0,72.0,3.0,23.0,326.0,543.81,433.28
2016,7,13,17,45,648.0,66.5,2.95,22.5,274.5,476.42,380.93
2016,7,13,18,0,602.0,61.0,2.9,22.0,223.0,411.88,328.78
2016,7,13,18,15,533.0,54.0,2.55,21.0,175.0,337.81,267.35
2016,7,13,18,30,464.0,47.0,2.2,20.0,127.0,269.98,209.15
2016,7,13,18,45,356.0,36.5,1.9,19.5,86.0,190.93,140.95
2016,7,13,19,0,248.0,26.0,1.6,19.0,45.0,121.69,69.3
2016,7,13,19,15,124.0,13.0,1.7,18.5,22.5,42.49,0.0
2016,7,13,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,140.0,13.0,1.95,14.5,24.5,11.1,0.0
2016,7,14,5,30,280.0,26.0,2.1,15.0,49.0,21.46,10.12
2016,7,14,5,45,390.0,35.0,2.3,15.5,91.0,28.51,18.86
2016,7,14,6,0,500.0,44.0,2.5,16.0,133.0,35.51,25.53
2016,7,14,6,15,565.5,51.0,2.45,16.5,182.0,40.56,30.27
2016,7,14,6,30,631.0,58.0,2.4,17.0,231.0,45.56,34.77
2016,7,14,6,45,678.5,62.0,2.35,18.0,283.0,52.31,40.59
2016,7,14,7,0,726.0,66.0,2.3,19.0,335.0,55.02,42.72
2016,7,14,7,15,757.5,70.0,2.3,19.5,387.0,57.54,44.69
2016,7,14,7,30,789.0,74.0,2.3,20.0,439.0,59.99,46.56
2016,7,14,7,45,813.5,76.5,2.35,21.0,490.5,61.19,47.23
2016,7,14,8,0,838.0,79.0,2.4,22.0,542.0,71.05,55.24
2016,7,14,8,15,855.5,81.5,2.35,22.5,590.5,85.81,54.37
2016,7,14,8,30,873.0,84.0,2.3,23.0,639.0,144.22,78.11
2016,7,14,8,45,887.0,86.0,2.3,23.5,684.5,203.49,118.43
2016,7,14,9,0,901.0,88.0,2.3,24.0,730.0,263.85,166.88
2016,7,14,9,15,911.5,89.5,2.3,24.5,770.5,323.73,217.78
2016,7,14,9,30,922.0,91.0,2.3,25.0,811.0,383.77,269.01
2016,7,14,9,45,928.5,93.5,2.35,26.0,846.0,442.92,318.11
2016,7,14,10,0,935.0,96.0,2.4,27.0,881.0,501.31,364.96
2016,7,14,10,15,941.0,97.5,2.4,27.5,910.0,557.67,409.22
2016,7,14,10,30,947.0,99.0,2.4,28.0,939.0,612.71,450.94
2016,7,14,10,45,951.0,100.0,2.4,28.5,961.0,664.59,489.01
2016,7,14,11,0,955.0,101.0,2.4,29.0,983.0,714.49,524.44
2016,7,14,11,15,958.0,101.5,2.45,29.0,998.0,761.12,557.98
2016,7,14,11,30,961.0,102.0,2.5,29.0,1013.0,805.29,588.34
2016,7,14,11,45,962.0,102.5,2.6,29.5,1020.5,845.28,613.72
2016,7,14,12,0,963.0,103.0,2.7,30.0,1028.0,882.35,637.01
2016,7,14,12,15,963.0,103.0,2.8,30.0,1028.0,915.07,658.67
2016,7,14,12,30,963.0,103.0,2.9,30.0,1028.0,944.52,678.23
2016,7,14,12,45,954.5,107.5,3.0,30.0,1018.5,967.03,693.39
2016,7,14,13,0,946.0,112.0,3.1,30.0,1009.0,985.75,706.25
2016,7,14,13,15,943.0,111.0,3.2,29.5,993.0,1000.59,718.19
2016,7,14,13,30,940.0,110.0,3.3,29.0,977.0,1011.57,727.84
2016,7,14,13,45,935.0,109.5,3.4,29.0,954.5,1017.22,732.77
2016,7,14,14,0,930.0,109.0,3.5,29.0,932.0,1018.93,735.33
2016,7,14,14,15,923.0,107.5,3.55,28.5,902.5,1013.79,734.72
2016,7,14,14,30,916.0,106.0,3.6,28.0,873.0,1004.77,731.75
2016,7,14,14,45,907.0,105.0,3.65,28.0,837.5,990.6,724.05
2016,7,14,15,0,898.0,104.0,3.7,28.0,802.0,972.82,714.08
2016,7,14,15,15,886.5,102.0,3.7,27.5,761.0,948.17,700.68
2016,7,14,15,30,875.0,100.0,3.7,27.0,720.0,920.3,685.09
2016,7,14,15,45,860.0,97.5,3.7,26.5,674.5,885.74,664.83
2016,7,14,16,0,845.0,95.0,3.7,26.0,629.0,857.28,648.58
2016,7,14,16,15,826.0,92.0,3.65,25.5,580.0,813.31,621.0
2016,7,14,16,30,807.0,89.0,3.6,25.0,531.0,767.45,591.71
2016,7,14,16,45,782.0,85.5,3.6,24.5,479.5,714.84,557.16
2016,7,14,17,0,757.0,82.0,3.6,24.0,428.0,661.42,521.18
2016,7,14,17,15,723.5,77.5,3.5,23.0,376.0,600.63,478.2
2016,7,14,17,30,690.0,73.0,3.4,22.0,324.0,543.25,435.58
2016,7,14,17,45,643.0,67.5,3.35,21.5,272.5,475.39,382.42
2016,7,14,18,0,596.0,62.0,3.3,21.0,221.0,410.46,329.56
2016,7,14,18,15,526.0,54.5,3.2,20.0,173.0,335.55,267.33
2016,7,14,18,30,456.0,47.0,3.1,19.0,125.0,267.02,208.3
2016,7,14,18,45,348.0,36.5,3.05,18.0,84.5,188.32,140.11
2016,7,14,19,0,240.0,26.0,3.0,17.0,44.0,119.03,66.8
2016,7,14,19,15,120.0,13.0,3.0,16.5,22.0,41.56,0.0
2016,7,14,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,145.5,12.5,3.0,13.5,24.0,10.67,0.0
2016,7,15,5,30,291.0,25.0,3.1,14.0,48.0,20.64,9.2
2016,7,15,5,45,396.5,34.0,3.25,14.5,89.5,27.72,18.21
2016,7,15,6,0,502.0,43.0,3.4,15.0,131.0,34.73,24.93
2016,7,15,6,15,567.0,49.5,3.35,15.5,179.5,39.42,29.36
2016,7,15,6,30,632.0,56.0,3.3,16.0,228.0,44.06,33.58
2016,7,15,6,45,677.5,60.5,3.3,16.5,279.5,51.11,39.78
2016,7,15,7,0,723.0,65.0,3.3,17.0,331.0,54.24,42.38
2016,7,15,7,15,754.0,68.5,3.2,17.5,383.0,56.39,44.06
2016,7,15,7,30,785.0,72.0,3.1,18.0,435.0,58.5,45.66
2016,7,15,7,45,809.5,75.0,3.05,18.5,486.0,60.11,46.79
2016,7,15,8,0,834.0,78.0,3.0,19.0,537.0,70.33,55.33
2016,7,15,8,15,851.5,80.5,2.95,19.5,585.5,84.64,54.43
2016,7,15,8,30,869.0,83.0,2.9,20.0,634.0,142.84,78.25
2016,7,15,8,45,883.0,84.5,2.9,20.5,679.0,201.57,118.67
2016,7,15,9,0,897.0,86.0,2.9,21.0,724.0,261.37,167.4
2016,7,15,9,15,907.5,88.0,2.9,21.5,764.5,321.41,219.24
2016,7,15,9,30,918.0,90.0,2.9,22.0,805.0,381.64,271.49
2016,7,15,9,45,923.0,93.0,2.95,22.5,839.5,440.41,321.84
2016,7,15,10,0,928.0,96.0,3.0,23.0,874.0,498.27,370.02
2016,7,15,10,15,934.5,97.5,3.05,23.5,903.5,554.57,415.44
2016,7,15,10,30,941.0,99.0,3.1,24.0,933.0,609.63,458.42
2016,7,15,10,45,946.0,99.5,3.2,24.5,955.5,661.48,497.91
2016,7,15,11,0,951.0,100.0,3.3,25.0,978.0,711.47,534.92
2016,7,15,11,15,954.0,100.5,3.4,25.0,993.0,757.97,569.62
2016,7,15,11,30,957.0,101.0,3.5,25.0,1008.0,802.03,601.07
2016,7,15,11,45,959.5,100.5,3.6,25.0,1016.0,842.23,628.61
2016,7,15,12,0,962.0,100.0,3.7,25.0,1024.0,879.59,654.12
2016,7,15,12,15,962.0,100.5,3.75,25.0,1024.0,912.73,676.47
2016,7,15,12,30,962.0,101.0,3.8,25.0,1024.0,942.61,696.61
2016,7,15,12,45,955.0,104.5,3.85,25.0,1015.0,965.54,712.16
2016,7,15,13,0,948.0,108.0,3.9,25.0,1006.0,984.72,725.32
2016,7,15,13,15,945.0,107.5,3.9,25.0,990.5,1000.03,735.72
2016,7,15,13,30,942.0,107.0,3.9,25.0,975.0,1011.49,743.69
2016,7,15,13,45,939.0,105.0,3.9,25.0,953.0,1017.55,748.26
2016,7,15,14,0,936.0,103.0,3.9,25.0,931.0,1019.64,750.37
2016,7,15,14,15,930.0,102.0,3.9,25.0,902.0,1015.89,748.8
2016,7,15,14,30,924.0,101.0,3.9,25.0,873.0,1008.27,744.83
2016,7,15,14,45,915.0,99.5,3.95,25.0,837.5,993.43,736.53
2016,7,15,15,0,906.0,98.0,4.0,25.0,802.0,974.95,725.9
2016,7,15,15,15,895.0,96.0,4.0,24.5,761.0,950.55,712.43
2016,7,15,15,30,884.0,94.0,4.0,24.0,720.0,922.89,696.7
2016,7,15,15,45,868.0,93.0,4.0,24.0,674.5,888.83,675.12
2016,7,15,16,0,852.0,92.0,4.0,24.0,629.0,852.2,651.63
2016,7,15,16,15,833.5,89.0,3.95,23.5,580.0,817.02,629.96
2016,7,15,16,30,815.0,86.0,3.9,23.0,531.0,771.29,600.38
2016,7,15,16,45,786.5,83.5,3.85,22.5,479.0,716.86,563.92
2016,7,15,17,0,758.0,81.0,3.8,22.0,427.0,661.85,526.22
2016,7,15,17,15,724.5,76.5,3.7,21.0,375.0,600.97,482.82
2016,7,15,17,30,691.0,72.0,3.6,20.0,323.0,543.44,439.65
2016,7,15,17,45,637.0,67.5,3.55,19.5,271.0,472.56,383.55
2016,7,15,18,0,583.0,63.0,3.5,19.0,219.0,405.26,328.26
2016,7,15,18,15,511.5,55.5,3.4,18.5,171.0,330.19,264.81
2016,7,15,18,30,440.0,48.0,3.3,18.0,123.0,261.63,204.99
2016,7,15,18,45,326.5,37.0,3.25,17.5,82.5,181.15,134.91
2016,7,15,19,0,213.0,26.0,3.2,17.0,42.0,110.35,59.94
2016,7,15,19,15,106.5,13.0,3.2,16.5,21.0,38.2,0.0
2016,7,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,125.0,13.0,3.6,14.0,22.5,11.1,0.0
2016,7,16,5,30,250.0,26.0,3.7,14.0,45.0,21.51,9.37
2016,7,16,5,45,363.5,35.0,3.85,14.5,86.0,28.51,18.84
2016,7,16,6,0,477.0,44.0,4.0,15.0,127.0,35.48,25.57
2016,7,16,6,15,544.0,51.0,3.9,15.5,175.0,40.51,30.31
2016,7,16,6,30,611.0,58.0,3.8,16.0,223.0,45.47,34.83
2016,7,16,6,45,657.5,62.5,3.75,16.5,274.5,48.31,37.3
2016,7,16,7,0,704.0,67.0,3.7,17.0,326.0,55.65,43.63
2016,7,16,7,15,736.5,71.0,3.65,17.5,377.5,58.12,45.58
2016,7,16,7,30,769.0,75.0,3.6,18.0,429.0,60.52,47.42
2016,7,16,7,45,796.0,77.5,3.55,18.5,480.5,61.71,48.18
2016,7,16,8,0,823.0,80.0,3.5,19.0,532.0,62.87,48.91
2016,7,16,8,15,840.5,82.5,3.5,19.5,580.0,85.24,55.33
2016,7,16,8,30,858.0,85.0,3.5,20.0,628.0,142.87,78.81
2016,7,16,8,45,874.5,86.0,3.5,20.5,673.5,201.06,118.77
2016,7,16,9,0,891.0,87.0,3.5,21.0,719.0,260.63,167.31
2016,7,16,9,15,901.5,88.5,3.5,21.0,759.5,320.03,219.22
2016,7,16,9,30,912.0,90.0,3.5,21.0,800.0,379.62,271.8
2016,7,16,9,45,916.5,93.5,3.55,21.5,834.5,438.3,322.51
2016,7,16,10,0,921.0,97.0,3.6,22.0,869.0,496.03,371.03
2016,7,16,10,15,927.5,98.5,3.65,22.5,898.0,552.04,416.68
2016,7,16,10,30,934.0,100.0,3.7,23.0,927.0,606.82,459.91
2016,7,16,10,45,938.0,101.0,3.75,23.5,949.0,658.21,499.32
2016,7,16,11,0,942.0,102.0,3.8,24.0,971.0,707.66,536.15
2016,7,16,11,15,945.5,102.5,3.85,24.0,986.5,754.21,571.02
2016,7,16,11,30,949.0,103.0,3.9,24.0,1002.0,798.38,602.7
2016,7,16,11,45,950.0,103.5,4.0,24.0,1009.5,838.05,630.12
2016,7,16,12,0,951.0,104.0,4.1,24.0,1017.0,874.84,655.47
2016,7,16,12,15,952.0,104.0,4.15,24.0,1017.5,908.15,678.17
2016,7,16,12,30,953.0,104.0,4.2,24.0,1018.0,938.27,698.69
2016,7,16,12,45,948.0,106.5,4.3,24.0,1010.0,961.95,715.15
2016,7,16,13,0,943.0,109.0,4.4,24.0,1002.0,981.96,729.26
2016,7,16,13,15,941.0,108.5,4.4,24.0,987.0,998.18,740.39
2016,7,16,13,30,939.0,108.0,4.4,24.0,972.0,1010.58,749.1
2016,7,16,13,45,935.0,106.5,4.45,24.0,950.0,1016.2,753.71
2016,7,16,14,0,931.0,105.0,4.5,24.0,928.0,1017.86,755.85
2016,7,16,14,15,925.5,104.0,4.45,23.5,899.5,1014.64,755.8
2016,7,16,14,30,920.0,103.0,4.4,23.0,871.0,1007.56,753.31
2016,7,16,14,45,912.0,101.5,4.4,23.0,836.0,993.74,745.24
2016,7,16,15,0,904.0,100.0,4.4,23.0,801.0,976.27,734.81
2016,7,16,15,15,893.5,98.0,4.35,22.5,760.5,952.39,721.23
2016,7,16,15,30,883.0,96.0,4.3,22.0,720.0,925.23,705.37
2016,7,16,15,45,868.5,94.0,4.25,22.0,674.5,891.41,683.46
2016,7,16,16,0,854.0,92.0,4.2,22.0,629.0,854.92,659.58
2016,7,16,16,15,836.0,89.0,4.1,21.5,580.5,820.1,637.73
2016,7,16,16,30,818.0,86.0,4.0,21.0,532.0,774.64,607.89
2016,7,16,16,45,793.0,82.5,3.95,21.0,481.0,721.56,571.04
2016,7,16,17,0,768.0,79.0,3.9,21.0,430.0,667.65,532.91
2016,7,16,17,15,735.0,75.0,3.8,20.0,377.5,607.22,489.84
2016,7,16,17,30,702.0,71.0,3.7,19.0,325.0,547.37,444.78
2016,7,16,17,45,655.5,65.5,3.6,18.5,273.5,481.74,392.43
2016,7,16,18,0,609.0,60.0,3.5,18.0,222.0,416.37,338.37
2016,7,16,18,15,538.5,52.5,3.4,17.5,173.0,340.42,273.91
2016,7,16,18,30,468.0,45.0,3.3,17.0,124.0,270.94,212.93
2016,7,16,18,45,357.0,35.0,3.2,16.5,83.5,190.86,142.43
2016,7,16,19,0,246.0,25.0,3.1,16.0,43.0,119.63,63.06
2016,7,16,19,15,123.0,12.5,3.05,15.5,21.5,42.04,0.0
2016,7,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,151.0,11.5,3.55,14.0,23.0,9.82,0.0
2016,7,17,5,30,302.0,23.0,3.6,14.0,46.0,18.99,7.15
2016,7,17,5,45,413.0,31.5,3.7,14.5,88.0,25.73,16.4
2016,7,17,6,0,524.0,40.0,3.8,15.0,130.0,32.44,22.88
2016,7,17,6,15,588.5,46.0,3.8,15.0,178.5,40.08,29.99
2016,7,17,6,30,653.0,52.0,3.8,15.0,227.0,44.81,34.38
2016,7,17,6,45,689.0,58.0,3.8,15.5,277.5,49.25,38.29
2016,7,17,7,0,725.0,64.0,3.8,16.0,328.0,53.54,41.95
2016,7,17,7,15,756.0,67.5,3.8,16.5,380.0,55.72,43.66
2016,7,17,7,30,787.0,71.0,3.8,17.0,432.0,57.86,45.3
2016,7,17,7,45,813.0,73.0,3.8,17.5,483.5,58.82,45.87
2016,7,17,8,0,839.0,75.0,3.8,18.0,535.0,68.43,53.93
2016,7,17,8,15,856.0,77.5,3.85,18.0,583.5,82.12,53.16
2016,7,17,8,30,873.0,80.0,3.9,18.0,632.0,140.62,77.14
2016,7,17,8,45,888.5,81.0,3.95,18.5,677.0,199.55,117.97
2016,7,17,9,0,904.0,82.0,4.0,19.0,722.0,259.73,167.56
2016,7,17,9,15,913.5,83.5,4.0,19.0,762.5,319.63,220.52
2016,7,17,9,30,923.0,85.0,4.0,19.0,803.0,379.6,274.09
2016,7,17,9,45,916.5,94.5,4.05,19.5,834.0,439.17,326.27
2016,7,17,10,0,910.0,104.0,4.1,20.0,865.0,496.61,375.17
2016,7,17,10,15,916.0,105.5,4.1,20.0,894.0,551.93,421.51
2016,7,17,10,30,922.0,107.0,4.1,20.0,923.0,605.99,465.54
2016,7,17,10,45,925.0,108.5,4.2,20.5,944.5,656.73,505.19
2016,7,17,11,0,928.0,110.0,4.3,21.0,966.0,705.48,542.24
2016,7,17,11,15,930.5,111.0,4.35,21.0,980.5,751.28,577.13
2016,7,17,11,30,933.0,112.0,4.4,21.0,995.0,794.69,609.15
2016,7,17,11,45,934.0,112.5,4.5,21.0,1002.0,833.93,636.98
2016,7,17,12,0,935.0,113.0,4.6,21.0,1009.0,870.34,662.77
2016,7,17,12,15,935.0,113.0,4.6,21.0,1008.5,902.5,684.88
2016,7,17,12,30,935.0,113.0,4.6,21.0,1008.0,931.47,704.76
2016,7,17,12,45,929.5,114.5,4.7,21.0,999.0,953.51,720.67
2016,7,17,13,0,924.0,116.0,4.8,21.0,990.0,971.89,734.22
2016,7,17,13,15,921.0,115.5,4.8,20.5,974.5,987.01,746.33
2016,7,17,13,30,918.0,115.0,4.8,20.0,959.0,998.36,756.02
2016,7,17,13,45,915.5,112.5,4.85,20.0,937.5,1004.39,761.17
2016,7,17,14,0,913.0,110.0,4.9,20.0,916.0,1006.53,763.81
2016,7,17,14,15,906.0,108.5,4.9,20.0,886.5,1001.42,761.22
2016,7,17,14,30,899.0,107.0,4.9,20.0,857.0,992.5,756.17
2016,7,17,14,45,892.5,104.0,4.95,20.0,822.5,978.75,748.31
2016,7,17,15,0,886.0,101.0,5.0,20.0,788.0,961.32,737.99
2016,7,17,15,15,875.0,99.0,4.95,19.5,747.5,937.25,723.75
2016,7,17,15,30,864.0,97.0,4.9,19.0,707.0,909.98,707.25
2016,7,17,15,45,851.0,93.5,4.85,18.5,662.0,876.23,686.02
2016,7,17,16,0,838.0,90.0,4.8,18.0,617.0,839.77,662.64
2016,7,17,16,15,819.5,87.5,4.7,17.5,569.0,805.51,640.34
2016,7,17,16,30,801.0,85.0,4.6,17.0,521.0,760.76,609.97
2016,7,17,16,45,778.5,80.5,4.6,17.0,470.5,709.01,573.23
2016,7,17,17,0,756.0,76.0,4.6,17.0,420.0,656.29,535.07
2016,7,17,17,15,723.0,72.0,4.5,16.5,368.5,596.38,490.24
2016,7,17,17,30,690.0,68.0,4.4,16.0,317.0,537.1,443.6
2016,7,17,17,45,645.0,62.5,4.35,15.5,266.5,472.63,391.17
2016,7,17,18,0,600.0,57.0,4.3,15.0,216.0,408.62,337.19
2016,7,17,18,15,531.0,50.0,4.15,14.5,168.0,334.45,272.9
2016,7,17,18,30,462.0,43.0,4.0,14.0,120.0,266.65,212.24
2016,7,17,18,45,350.0,33.5,3.9,13.5,80.5,187.08,141.07
2016,7,17,19,0,238.0,24.0,3.8,13.0,41.0,116.01,59.12
2016,7,17,19,15,119.0,12.0,3.7,13.0,20.5,40.67,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,124.0,12.0,3.35,13.0,21.0,10.24,0.0
2016,7,18,5,30,248.0,24.0,3.4,13.0,42.0,19.82,7.19
2016,7,18,5,45,365.5,33.0,3.5,13.5,82.5,26.89,17.43
2016,7,18,6,0,483.0,42.0,3.6,14.0,123.0,33.93,24.28
2016,7,18,6,15,549.0,48.5,3.55,14.0,170.5,38.62,28.81
2016,7,18,6,30,615.0,55.0,3.5,14.0,218.0,43.26,33.14
2016,7,18,6,45,660.5,59.0,3.5,14.5,268.5,49.84,38.97
2016,7,18,7,0,706.0,63.0,3.5,15.0,319.0,52.58,41.28
2016,7,18,7,15,736.5,67.0,3.45,15.5,370.0,55.14,43.34
2016,7,18,7,30,767.0,71.0,3.4,16.0,421.0,57.63,45.29
2016,7,18,7,45,791.0,73.5,3.35,16.5,471.0,58.88,46.12
2016,7,18,8,0,815.0,76.0,3.3,17.0,521.0,68.71,54.4
2016,7,18,8,15,832.0,78.5,3.25,17.0,568.5,81.75,53.55
2016,7,18,8,30,849.0,81.0,3.2,17.0,616.0,138.85,76.93
2016,7,18,8,45,864.5,82.0,3.2,17.5,660.5,196.39,116.83
2016,7,18,9,0,880.0,83.0,3.2,18.0,705.0,255.19,165.31
2016,7,18,9,15,890.0,84.5,3.2,18.5,744.5,313.87,216.78
2016,7,18,9,30,900.0,86.0,3.2,19.0,784.0,372.7,268.68
2016,7,18,9,45,904.0,89.5,3.25,19.5,817.5,430.6,319.12
2016,7,18,10,0,908.0,93.0,3.3,20.0,851.0,487.51,367.32
2016,7,18,10,15,914.0,94.0,3.35,20.0,879.5,542.27,413.12
2016,7,18,10,30,920.0,95.0,3.4,20.0,908.0,595.76,456.65
2016,7,18,10,45,924.0,95.5,3.45,20.5,929.5,646.13,495.75
2016,7,18,11,0,928.0,96.0,3.5,21.0,951.0,694.58,532.28
2016,7,18,11,15,931.0,97.0,3.6,21.0,965.5,740.63,567.35
2016,7,18,11,30,934.0,98.0,3.7,21.0,980.0,784.31,599.1
2016,7,18,11,45,935.0,98.0,3.8,21.0,987.5,823.02,626.21
2016,7,18,12,0,936.0,98.0,3.9,21.0,995.0,858.87,651.25
2016,7,18,12,15,936.5,98.0,3.95,21.0,995.0,891.27,673.62
2016,7,18,12,30,937.0,98.0,4.0,21.0,995.0,920.5,693.8
2016,7,18,12,45,939.5,95.0,4.1,21.0,988.5,945.38,711.31
2016,7,18,13,0,942.0,92.0,4.2,21.0,982.0,966.74,726.51
2016,7,18,13,15,939.5,91.5,4.25,21.0,967.5,982.19,737.54
2016,7,18,13,30,937.0,91.0,4.3,21.0,953.0,993.82,746.13
2016,7,18,13,45,935.5,89.0,4.4,21.0,931.5,1001.0,752.14
2016,7,18,14,0,934.0,87.0,4.5,21.0,910.0,1004.25,755.84
2016,7,18,14,15,928.5,86.0,4.45,20.5,882.0,1000.73,755.4
2016,7,18,14,30,923.0,85.0,4.4,20.0,854.0,993.35,752.49
2016,7,18,14,45,917.5,82.5,4.4,20.0,820.0,980.5,744.96
2016,7,18,15,0,912.0,80.0,4.4,20.0,786.0,963.91,734.99
2016,7,18,15,15,902.5,78.5,4.35,20.0,746.5,941.08,720.52
2016,7,18,15,30,893.0,77.0,4.3,20.0,707.0,914.92,703.77
2016,7,18,15,45,882.5,74.5,4.25,20.0,663.0,883.56,683.35
2016,7,18,16,0,872.0,72.0,4.2,20.0,619.0,849.29,660.8
2016,7,18,16,15,856.0,69.5,4.1,19.5,571.5,807.73,633.83
2016,7,18,16,30,840.0,67.0,4.0,19.0,524.0,764.08,604.99
2016,7,18,16,45,820.0,64.0,3.95,19.0,474.0,714.95,570.66
2016,7,18,17,0,800.0,61.0,3.9,19.0,424.0,664.65,534.86
2016,7,18,17,15,771.0,58.0,3.75,18.5,372.5,613.03,497.94
2016,7,18,17,30,742.0,55.0,3.6,18.0,321.0,555.52,453.36
2016,7,18,17,45,700.5,50.5,3.5,17.5,270.5,489.43,400.45
2016,7,18,18,0,659.0,46.0,3.4,17.0,220.0,425.64,347.28
2016,7,18,18,15,595.5,41.0,3.2,16.5,172.0,353.3,285.03
2016,7,18,18,30,532.0,36.0,3.0,16.0,124.0,286.45,225.35
2016,7,18,18,45,423.0,28.0,2.9,15.5,83.0,205.54,152.96
2016,7,18,19,0,314.0,20.0,2.8,15.0,42.0,135.7,64.98
2016,7,18,19,15,157.0,10.0,2.75,14.5,21.0,48.76,0.0
2016,7,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,165.0,10.5,2.2,12.5,22.0,8.96,0.0
2016,7,19,5,30,330.0,21.0,2.4,13.0,44.0,17.36,5.01
2016,7,19,5,45,438.5,28.5,2.6,13.5,85.5,25.41,16.12
2016,7,19,6,0,547.0,36.0,2.8,14.0,127.0,31.89,22.47
2016,7,19,6,15,610.0,41.0,2.75,14.0,175.5,35.94,26.43
2016,7,19,6,30,673.0,46.0,2.7,14.0,224.0,40.01,30.24
2016,7,19,6,45,714.0,50.0,2.7,14.5,275.5,43.08,32.96
2016,7,19,7,0,755.0,54.0,2.7,15.0,327.0,46.12,35.55
2016,7,19,7,15,784.0,57.0,2.7,15.5,378.5,54.62,42.89
2016,7,19,7,30,813.0,60.0,2.7,16.0,430.0,57.48,45.16
2016,7,19,7,45,834.0,62.5,2.7,16.5,480.5,59.77,46.91
2016,7,19,8,0,855.0,65.0,2.7,17.0,531.0,61.95,48.54
2016,7,19,8,15,870.5,67.5,2.7,17.5,579.0,75.3,47.91
2016,7,19,8,30,886.0,70.0,2.7,18.0,627.0,134.48,71.72
2016,7,19,8,45,897.5,72.0,2.75,18.5,671.5,194.25,113.17
2016,7,19,9,0,909.0,74.0,2.8,19.0,716.0,254.83,163.11
2016,7,19,9,15,918.0,75.5,2.85,19.5,755.5,314.92,215.67
2016,7,19,9,30,927.0,77.0,2.9,20.0,795.0,375.02,268.55
2016,7,19,9,45,927.0,83.0,2.95,20.5,828.0,434.84,320.36
2016,7,19,10,0,927.0,89.0,3.0,21.0,861.0,493.23,369.46
2016,7,19,10,15,932.5,90.0,3.05,21.0,889.5,548.8,415.61
2016,7,19,10,30,938.0,91.0,3.1,21.0,918.0,603.01,459.37
2016,7,19,10,45,940.5,92.5,3.15,21.5,939.5,654.21,498.75
2016,7,19,11,0,943.0,94.0,3.2,22.0,961.0,703.33,535.42
2016,7,19,11,15,945.5,94.5,3.25,22.0,975.5,749.33,569.96
2016,7,19,11,30,948.0,95.0,3.3,22.0,990.0,792.86,600.93
2016,7,19,11,45,950.0,95.0,3.4,22.0,997.5,832.91,628.69
2016,7,19,12,0,952.0,95.0,3.5,22.0,1005.0,870.12,654.4
2016,7,19,12,15,952.0,95.0,3.55,22.0,1005.0,902.62,676.57
2016,7,19,12,30,952.0,95.0,3.6,22.0,1005.0,931.84,696.51
2016,7,19,12,45,945.0,98.5,3.7,22.5,996.0,954.61,711.06
2016,7,19,13,0,938.0,102.0,3.8,23.0,987.0,973.65,723.18
2016,7,19,13,15,935.0,101.5,3.85,23.0,972.0,988.79,733.87
2016,7,19,13,30,932.0,101.0,3.9,23.0,957.0,1000.1,742.15
2016,7,19,13,45,930.0,98.5,3.95,23.0,935.5,1006.48,747.3
2016,7,19,14,0,928.0,96.0,4.0,23.0,914.0,1008.91,749.98
2016,7,19,14,15,922.0,95.0,4.0,22.5,885.0,1005.07,749.78
2016,7,19,14,30,916.0,94.0,4.0,22.0,856.0,997.38,747.15
2016,7,19,14,45,910.0,91.5,4.05,22.0,821.5,984.28,739.86
2016,7,19,15,0,904.0,89.0,4.1,22.0,787.0,967.45,730.15
2016,7,19,15,15,894.0,87.0,4.1,21.5,747.0,943.83,716.96
2016,7,19,15,30,884.0,85.0,4.1,21.0,707.0,916.91,701.47
2016,7,19,15,45,873.5,81.5,4.1,21.0,663.0,884.7,680.85
2016,7,19,16,0,863.0,78.0,4.1,21.0,619.0,849.57,658.07
2016,7,19,16,15,846.0,75.5,4.05,20.5,570.5,807.48,631.09
2016,7,19,16,30,829.0,73.0,4.0,20.0,522.0,763.4,602.25
2016,7,19,16,45,809.5,69.5,4.0,20.0,472.5,714.49,568.39
2016,7,19,17,0,790.0,66.0,4.0,20.0,423.0,670.65,537.71
2016,7,19,17,15,759.5,62.5,3.9,19.5,371.0,611.57,495.17
2016,7,19,17,30,729.0,59.0,3.8,19.0,319.0,552.88,449.96
2016,7,19,17,45,688.5,54.0,3.7,18.5,268.5,487.27,397.55
2016,7,19,18,0,648.0,49.0,3.6,18.0,218.0,423.86,344.79
2016,7,19,18,15,582.5,43.0,3.35,17.0,170.0,349.78,281.81
2016,7,19,18,30,517.0,37.0,3.1,16.0,122.0,281.45,221.44
2016,7,19,18,45,409.5,29.0,2.9,15.5,81.5,205.0,152.35
2016,7,19,19,0,302.0,21.0,2.7,15.0,41.0,132.82,59.14
2016,7,19,19,15,151.0,10.5,2.6,14.5,20.5,47.73,0.0
2016,7,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,166.0,10.0,2.1,12.5,21.5,8.54,0.0
2016,7,20,5,30,332.0,20.0,2.3,13.0,43.0,18.01,4.69
2016,7,20,5,45,437.5,27.5,2.55,13.5,84.0,24.51,15.29
2016,7,20,6,0,543.0,35.0,2.8,14.0,125.0,31.01,21.67
2016,7,20,6,15,606.0,40.5,2.8,14.5,173.0,35.51,25.98
2016,7,20,6,30,669.0,46.0,2.8,15.0,221.0,40.0,30.1
2016,7,20,6,45,711.5,49.5,2.8,15.5,272.5,42.68,32.46
2016,7,20,7,0,754.0,53.0,2.8,16.0,324.0,45.36,34.73
2016,7,20,7,15,783.5,56.0,2.75,16.5,375.5,53.87,42.06
2016,7,20,7,30,813.0,59.0,2.7,17.0,427.0,56.75,44.35
2016,7,20,7,45,834.5,61.5,2.65,17.5,478.0,59.07,46.11
2016,7,20,8,0,856.0,64.0,2.6,18.0,529.0,61.28,47.76
2016,7,20,8,15,872.5,66.0,2.55,18.5,577.5,74.09,46.88
2016,7,20,8,30,889.0,68.0,2.5,19.0,626.0,133.18,70.31
2016,7,20,8,45,901.0,70.0,2.5,19.5,670.5,193.25,111.75
2016,7,20,9,0,913.0,72.0,2.5,20.0,715.0,254.2,161.71
2016,7,20,9,15,923.0,73.5,2.5,20.5,755.5,314.86,214.39
2016,7,20,9,30,933.0,75.0,2.5,21.0,796.0,375.64,267.41
2016,7,20,9,45,931.0,82.0,2.5,21.5,829.0,435.87,319.12
2016,7,20,10,0,929.0,89.0,2.5,22.0,862.0,494.44,367.85
2016,7,20,10,15,935.0,90.0,2.55,22.5,891.0,550.45,413.07
2016,7,20,10,30,941.0,91.0,2.6,23.0,920.0,605.15,455.78
2016,7,20,10,45,946.5,91.0,2.65,23.5,943.0,657.17,495.18
2016,7,20,11,0,952.0,91.0,2.7,24.0,966.0,707.35,532.06
2016,7,20,11,15,955.0,91.5,2.75,24.0,981.0,754.14,566.61
2016,7,20,11,30,958.0,92.0,2.8,24.0,996.0,798.46,597.48
2016,7,20,11,45,961.0,91.5,2.85,24.5,1004.0,839.27,623.8
2016,7,20,12,0,964.0,91.0,2.9,25.0,1012.0,877.24,647.97
2016,7,20,12,15,964.0,91.0,2.95,25.0,1012.5,910.12,669.88
2016,7,20,12,30,964.0,91.0,3.0,25.0,1013.0,939.66,689.59
2016,7,20,12,45,962.5,91.0,3.15,25.0,1005.5,964.37,706.9
2016,7,20,13,0,961.0,91.0,3.3,25.0,998.0,985.4,721.91
2016,7,20,13,15,959.0,90.5,3.4,25.0,983.0,1001.69,733.56
2016,7,20,13,30,957.0,90.0,3.5,25.0,968.0,1014.09,742.81
2016,7,20,13,45,953.5,89.0,3.6,25.0,946.0,1020.58,748.34
2016,7,20,14,0,950.0,88.0,3.7,25.0,924.0,1023.05,751.42
2016,7,20,14,15,944.5,87.0,3.75,24.5,895.0,1019.59,751.87
2016,7,20,14,30,939.0,86.0,3.8,24.0,866.0,1012.18,749.87
2016,7,20,14,45,932.0,84.5,3.9,24.0,831.0,998.9,742.95
2016,7,20,15,0,925.0,83.0,4.0,24.0,796.0,981.87,733.6
2016,7,20,15,15,915.0,81.5,4.05,23.5,755.5,958.39,721.03
2016,7,20,15,30,905.0,80.0,4.1,23.0,715.0,931.54,706.12
2016,7,20,15,45,892.0,78.0,4.15,23.0,670.0,898.25,685.27
2016,7,20,16,0,879.0,76.0,4.2,23.0,625.0,862.14,662.3
2016,7,20,16,15,862.0,73.5,4.15,22.5,576.5,819.5,635.25
2016,7,20,16,30,845.0,71.0,4.1,22.0,528.0,774.81,606.31
2016,7,20,16,45,823.0,68.0,4.1,21.5,477.0,723.92,572.43
2016,7,20,17,0,801.0,65.0,4.1,21.0,426.0,678.28,541.68
2016,7,20,17,15,770.0,62.0,4.0,20.0,374.0,618.94,500.22
2016,7,20,17,30,739.0,59.0,3.9,19.0,322.0,560.0,455.76
2016,7,20,17,45,695.5,54.0,3.85,18.5,270.5,492.06,401.6
2016,7,20,18,0,652.0,49.0,3.8,18.0,219.0,426.59,347.22
2016,7,20,18,15,585.5,43.5,3.65,17.5,170.0,352.27,283.47
2016,7,20,18,30,519.0,38.0,3.5,17.0,121.0,286.77,224.91
2016,7,20,18,45,408.0,29.0,3.35,16.5,80.5,204.86,151.39
2016,7,20,19,0,297.0,20.0,3.2,16.0,40.0,129.96,52.31
2016,7,20,19,15,148.5,10.0,3.1,15.5,20.0,46.73,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
