Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,156.0,10.0,2.5,13.0,20.5,8.54,0.0
2016,7,21,5,30,312.0,20.0,2.7,13.0,41.0,16.53,3.03
2016,7,21,5,45,422.5,28.5,2.95,13.5,82.0,25.44,16.01
2016,7,21,6,0,533.0,37.0,3.2,14.0,123.0,32.8,23.22
2016,7,21,6,15,597.5,42.5,3.2,14.5,171.5,37.22,27.48
2016,7,21,6,30,662.0,48.0,3.2,15.0,220.0,41.64,31.55
2016,7,21,6,45,343.0,88.0,3.25,15.5,178.5,63.66,51.06
2016,7,21,7,0,24.0,128.0,3.3,16.0,137.0,96.22,79.51
2016,7,21,7,15,415.5,95.0,3.3,16.5,282.0,67.26,53.79
2016,7,21,7,30,807.0,62.0,3.3,17.0,427.0,58.79,46.13
2016,7,21,7,45,829.0,64.5,3.3,17.5,477.5,61.07,47.86
2016,7,21,8,0,851.0,67.0,3.3,18.0,528.0,63.24,49.47
2016,7,21,8,15,866.5,69.0,3.3,18.5,576.0,75.73,48.46
2016,7,21,8,30,882.0,71.0,3.3,19.0,624.0,134.5,71.73
2016,7,21,8,45,894.5,73.0,3.3,19.5,668.5,194.35,113.07
2016,7,21,9,0,907.0,75.0,3.3,20.0,713.0,255.14,163.04
2016,7,21,9,15,916.5,76.5,3.3,20.0,753.0,315.43,216.06
2016,7,21,9,30,926.0,78.0,3.3,20.0,793.0,375.78,269.65
2016,7,21,9,45,932.5,79.5,3.35,20.5,827.5,434.77,320.94
2016,7,21,10,0,939.0,81.0,3.4,21.0,862.0,492.99,370.14
2016,7,21,10,15,945.0,82.0,3.4,21.5,891.0,549.52,416.36
2016,7,21,10,30,951.0,83.0,3.4,22.0,920.0,604.72,459.97
2016,7,21,10,45,955.5,83.5,3.45,22.5,942.0,657.02,500.17
2016,7,21,11,0,960.0,84.0,3.5,23.0,964.0,707.37,537.74
2016,7,21,11,15,963.0,84.0,3.6,23.0,979.5,754.06,572.99
2016,7,21,11,30,966.0,84.0,3.7,23.0,995.0,798.25,604.25
2016,7,21,11,45,968.5,84.0,3.8,23.0,1003.0,839.36,632.71
2016,7,21,12,0,971.0,84.0,3.9,23.0,1011.0,877.57,659.09
2016,7,21,12,15,971.0,84.0,4.0,23.0,1011.5,910.6,681.86
2016,7,21,12,30,971.0,84.0,4.1,23.0,1012.0,940.26,702.37
2016,7,21,12,45,961.5,90.5,4.25,23.0,1002.5,964.03,719.23
2016,7,21,13,0,952.0,97.0,4.4,23.0,993.0,983.95,733.6
2016,7,21,13,15,949.5,96.5,4.45,22.5,978.5,999.75,746.23
2016,7,21,13,30,947.0,96.0,4.5,22.0,964.0,1011.68,756.53
2016,7,21,13,45,946.0,93.5,4.6,22.0,942.5,1019.09,763.02
2016,7,21,14,0,945.0,91.0,4.7,22.0,921.0,1022.49,766.97
2016,7,21,14,15,939.5,90.0,4.65,21.5,892.5,1019.08,766.67
2016,7,21,14,30,934.0,89.0,4.6,21.0,864.0,1011.74,763.86
2016,7,21,14,45,930.0,85.5,4.6,21.0,830.0,999.23,756.62
2016,7,21,15,0,926.0,82.0,4.6,21.0,796.0,982.83,746.85
2016,7,21,15,15,916.5,80.5,4.5,21.0,755.5,959.77,731.74
2016,7,21,15,30,907.0,79.0,4.4,21.0,715.0,933.32,714.45
2016,7,21,15,45,898.0,75.5,4.35,21.0,670.5,901.76,694.08
2016,7,21,16,0,889.0,72.0,4.3,21.0,626.0,867.12,671.46
2016,7,21,16,15,872.5,69.5,4.15,20.5,577.5,824.5,643.78
2016,7,21,16,30,856.0,67.0,4.0,20.0,529.0,779.77,614.22
2016,7,21,16,45,837.5,63.5,3.9,19.5,478.5,730.44,580.97
2016,7,21,17,0,819.0,60.0,3.8,19.0,428.0,679.76,545.99
2016,7,21,17,15,789.0,57.0,3.65,18.5,375.5,620.78,503.64
2016,7,21,17,30,759.0,54.0,3.5,18.0,323.0,567.36,462.54
2016,7,21,17,45,717.5,50.0,3.4,17.5,271.5,500.85,409.34
2016,7,21,18,0,676.0,46.0,3.3,17.0,220.0,436.59,355.76
2016,7,21,18,15,611.0,40.5,3.05,16.5,171.0,361.77,291.37
2016,7,21,18,30,546.0,35.0,2.8,16.0,122.0,292.63,229.6
2016,7,21,18,45,434.0,27.0,2.6,15.5,80.5,209.57,154.53
2016,7,21,19,0,322.0,19.0,2.4,15.0,39.0,133.93,47.52
2016,7,21,19,15,161.0,9.5,2.35,14.5,19.5,49.6,0.0
2016,7,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,5,15,160.0,9.5,2.0,12.5,20.0,8.11,0.0
2016,7,22,5,30,320.0,19.0,2.3,13.0,40.0,17.11,2.35
2016,7,22,5,45,429.5,27.5,2.6,14.0,81.0,24.57,15.16
2016,7,22,6,0,539.0,36.0,2.9,15.0,122.0,31.96,22.36
2016,7,22,6,15,604.5,41.5,2.9,15.5,171.0,36.42,26.64
2016,7,22,6,30,670.0,47.0,2.9,16.0,220.0,40.89,30.75
2016,7,22,6,45,713.5,51.0,2.9,16.5,272.0,43.94,33.44
2016,7,22,7,0,757.0,55.0,2.9,17.0,324.0,46.97,36.01
2016,7,22,7,15,787.0,58.0,2.85,17.5,376.5,49.07,37.68
2016,7,22,7,30,817.0,61.0,2.8,18.0,429.0,58.21,45.45
2016,7,22,7,45,839.5,63.5,2.8,18.5,480.0,60.52,47.2
2016,7,22,8,0,862.0,66.0,2.8,19.0,531.0,62.73,48.83
2016,7,22,8,15,878.5,68.5,2.8,19.5,580.0,75.55,48.13
2016,7,22,8,30,895.0,71.0,2.8,20.0,629.0,135.58,71.84
2016,7,22,8,45,907.5,73.0,2.85,20.5,674.5,196.32,113.57
2016,7,22,9,0,920.0,75.0,2.9,21.0,720.0,258.0,163.98
2016,7,22,9,15,930.0,76.5,2.9,21.5,761.0,319.3,217.11
2016,7,22,9,30,940.0,78.0,2.9,22.0,802.0,380.71,270.59
2016,7,22,9,45,935.0,86.5,2.95,22.5,834.5,441.51,322.85
2016,7,22,10,0,930.0,95.0,3.0,23.0,867.0,500.31,371.89
2016,7,22,10,15,936.0,96.5,3.0,23.5,896.0,557.02,417.5
2016,7,22,10,30,942.0,98.0,3.0,24.0,925.0,612.41,460.53
2016,7,22,10,45,947.5,98.0,3.05,24.5,948.0,664.74,500.12
2016,7,22,11,0,953.0,98.0,3.1,25.0,971.0,715.21,537.19
2016,7,22,11,15,956.0,98.5,3.1,25.0,986.0,762.28,571.69
2016,7,22,11,30,959.0,99.0,3.1,25.0,1001.0,806.88,602.58
2016,7,22,11,45,961.5,98.5,3.15,25.5,1009.0,847.57,628.78
2016,7,22,12,0,964.0,98.0,3.2,26.0,1017.0,885.39,652.8
2016,7,22,12,15,963.5,98.0,3.25,26.0,1017.0,918.05,674.55
2016,7,22,12,30,963.0,98.0,3.3,26.0,1017.0,947.35,694.08
2016,7,22,12,45,961.5,98.0,3.35,26.5,1009.0,972.24,709.34
2016,7,22,13,0,960.0,98.0,3.4,27.0,1001.0,993.46,722.22
2016,7,22,13,15,957.0,97.5,3.45,27.0,985.5,1008.97,732.91
2016,7,22,13,30,954.0,97.0,3.5,27.0,970.0,1020.56,741.2
2016,7,22,13,45,950.0,95.5,3.55,27.0,947.5,1026.19,745.78
2016,7,22,14,0,946.0,94.0,3.6,27.0,925.0,1027.78,747.93
2016,7,22,14,15,939.5,93.0,3.6,26.5,895.5,1023.45,747.5
2016,7,22,14,30,933.0,92.0,3.6,26.0,866.0,1015.19,744.67
2016,7,22,14,45,924.5,91.0,3.65,26.0,830.0,1001.13,737.04
2016,7,22,15,0,916.0,90.0,3.7,26.0,794.0,983.38,727.08
2016,7,22,15,15,905.5,88.0,3.7,25.5,753.5,959.07,713.87
2016,7,22,15,30,895.0,86.0,3.7,25.0,713.0,931.41,698.39
2016,7,22,15,45,877.0,85.5,3.7,24.5,666.5,895.6,677.2
2016,7,22,16,0,859.0,85.0,3.7,24.0,620.0,857.3,654.06
2016,7,22,16,15,841.0,82.5,3.65,23.5,571.0,814.45,627.12
2016,7,22,16,30,823.0,80.0,3.6,23.0,522.0,777.25,603.82
2016,7,22,16,45,794.5,78.0,3.6,23.0,470.0,722.79,566.59
2016,7,22,17,0,766.0,76.0,3.6,23.0,418.0,667.74,528.24
2016,7,22,17,15,732.5,71.5,3.45,22.0,366.0,606.12,484.89
2016,7,22,17,30,699.0,67.0,3.3,21.0,314.0,545.17,439.29
2016,7,22,17,45,649.0,62.0,3.2,20.5,262.0,477.72,385.93
2016,7,22,18,0,599.0,57.0,3.1,20.0,210.0,411.05,331.17
2016,7,22,18,15,526.0,49.5,2.9,19.0,162.0,333.98,266.57
2016,7,22,18,30,453.0,42.0,2.7,18.0,114.0,263.76,205.52
2016,7,22,18,45,331.5,32.0,2.5,17.5,74.0,180.24,131.57
2016,7,22,19,0,210.0,22.0,2.3,17.0,34.0,103.68,29.48
2016,7,22,19,15,105.0,11.0,2.3,16.5,17.0,36.5,0.0
2016,7,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,100.5,11.0,1.45,13.5,17.0,9.39,0.0
2016,7,23,5,30,201.0,22.0,1.6,14.0,34.0,18.22,1.58
2016,7,23,5,45,321.0,32.5,1.75,14.5,73.5,26.59,16.76
2016,7,23,6,0,441.0,43.0,1.9,15.0,113.0,34.84,24.86
2016,7,23,6,15,514.0,51.0,1.75,15.5,161.0,40.66,30.38
2016,7,23,6,30,587.0,59.0,1.6,16.0,209.0,46.39,35.63
2016,7,23,6,45,639.0,64.0,1.5,17.0,261.0,49.56,38.34
2016,7,23,7,0,691.0,69.0,1.4,18.0,313.0,57.43,45.05
2016,7,23,7,15,725.5,73.0,1.35,18.5,365.0,59.82,46.92
2016,7,23,7,30,760.0,77.0,1.3,19.0,417.0,62.18,48.71
2016,7,23,7,45,786.5,80.0,1.3,20.0,469.0,63.63,49.58
2016,7,23,8,0,813.0,83.0,1.3,21.0,521.0,65.05,50.4
2016,7,23,8,15,831.5,86.0,1.45,22.0,570.0,76.76,49.12
2016,7,23,8,30,850.0,89.0,1.6,23.0,619.0,143.69,78.97
2016,7,23,8,45,863.0,92.0,1.75,24.0,664.0,202.85,118.66
2016,7,23,9,0,876.0,95.0,1.9,25.0,709.0,263.02,166.39
2016,7,23,9,15,887.0,97.0,2.05,25.5,749.5,322.71,216.83
2016,7,23,9,30,898.0,99.0,2.2,26.0,790.0,382.67,267.81
2016,7,23,9,45,908.0,99.5,2.35,26.5,825.5,441.12,316.87
2016,7,23,10,0,918.0,100.0,2.5,27.0,861.0,499.19,364.32
2016,7,23,10,15,924.0,101.5,2.6,27.5,890.0,555.38,408.81
2016,7,23,10,30,930.0,103.0,2.7,28.0,919.0,610.28,450.9
2016,7,23,10,45,920.5,112.0,2.85,29.0,937.0,660.22,487.25
2016,7,23,11,0,911.0,121.0,3.0,30.0,955.0,707.02,520.15
2016,7,23,11,15,914.5,122.0,3.05,30.0,970.5,753.33,553.61
2016,7,23,11,30,918.0,123.0,3.1,30.0,986.0,797.35,584.47
2016,7,23,11,45,911.5,128.5,3.2,30.0,991.0,834.82,609.54
2016,7,23,12,0,905.0,134.0,3.3,30.0,996.0,869.07,632.44
2016,7,23,12,15,905.0,134.0,3.4,30.0,996.0,900.9,653.74
2016,7,23,12,30,905.0,134.0,3.5,30.0,996.0,929.64,673.01
2016,7,23,12,45,905.5,132.5,3.6,30.0,989.0,954.24,689.64
2016,7,23,13,0,906.0,131.0,3.7,30.0,982.0,975.42,704.14
2016,7,23,13,15,903.0,130.5,3.75,30.0,967.5,990.65,714.57
2016,7,23,13,30,900.0,130.0,3.8,30.0,953.0,1002.15,722.74
2016,7,23,13,45,894.5,129.0,3.85,30.0,930.5,1006.96,726.73
2016,7,23,14,0,889.0,128.0,3.9,30.0,908.0,1007.92,728.42
2016,7,23,14,15,882.5,126.5,3.9,29.5,879.0,1003.6,727.97
2016,7,23,14,30,876.0,125.0,3.9,29.0,850.0,995.51,725.22
2016,7,23,14,45,876.0,118.5,3.95,29.0,817.5,984.84,719.77
2016,7,23,15,0,876.0,112.0,4.0,29.0,785.0,970.27,711.85
2016,7,23,15,15,864.5,110.0,3.95,28.5,744.5,945.91,698.33
2016,7,23,15,30,853.0,108.0,3.9,28.0,704.0,928.69,689.66
2016,7,23,15,45,847.5,101.5,3.9,27.5,660.5,897.92,672.01
2016,7,23,16,0,842.0,95.0,3.9,27.0,617.0,863.94,652.06
2016,7,23,16,15,823.0,92.0,3.8,26.5,568.0,819.69,624.21
2016,7,23,16,30,804.0,89.0,3.7,26.0,519.0,773.52,594.62
2016,7,23,16,45,783.5,83.5,3.65,25.5,468.5,721.68,560.59
2016,7,23,17,0,763.0,78.0,3.6,25.0,418.0,668.7,524.93
2016,7,23,17,15,729.0,74.0,3.45,24.0,365.5,607.32,482.03
2016,7,23,17,30,695.0,70.0,3.3,23.0,313.0,549.52,439.1
2016,7,23,17,45,647.0,64.0,3.15,22.5,261.5,479.61,384.28
2016,7,23,18,0,599.0,58.0,3.0,22.0,210.0,412.79,329.79
2016,7,23,18,15,524.5,50.5,2.85,21.0,161.5,334.86,265.08
2016,7,23,18,30,450.0,43.0,2.7,20.0,113.0,263.89,203.9
2016,7,23,18,45,325.0,32.0,2.55,19.0,73.0,178.09,128.68
2016,7,23,19,0,200.0,21.0,2.4,18.0,33.0,99.21,20.5
2016,7,23,19,15,100.0,10.5,2.45,17.5,16.5,34.82,0.0
2016,7,23,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,5,15,80.0,11.0,2.4,13.5,16.0,9.39,0.0
2016,7,24,5,30,160.0,22.0,2.5,14.0,32.0,17.14,0.0
2016,7,24,5,45,278.0,34.5,2.6,14.5,70.5,28.3,18.07
2016,7,24,6,0,396.0,47.0,2.7,15.0,109.0,38.16,27.71
2016,7,24,6,15,472.0,55.5,2.65,15.5,156.0,44.2,33.47
2016,7,24,6,30,548.0,64.0,2.6,16.0,203.0,50.15,38.93
2016,7,24,6,45,605.0,69.5,2.6,17.0,255.0,53.51,41.82
2016,7,24,7,0,662.0,75.0,2.6,18.0,307.0,56.87,44.55
2016,7,24,7,15,698.0,79.5,2.6,18.5,359.5,59.24,46.41
2016,7,24,7,30,734.0,84.0,2.6,19.0,412.0,67.19,53.06
2016,7,24,7,45,763.5,87.0,2.65,19.5,463.5,68.45,53.85
2016,7,24,8,0,793.0,90.0,2.7,20.0,515.0,69.68,54.6
2016,7,24,8,15,812.5,93.0,2.7,20.5,564.0,80.92,53.12
2016,7,24,8,30,832.0,96.0,2.7,21.0,613.0,138.65,76.36
2016,7,24,8,45,846.0,99.5,2.7,22.0,658.5,198.1,116.9
2016,7,24,9,0,860.0,103.0,2.7,23.0,704.0,265.31,170.61
2016,7,24,9,15,872.0,105.0,2.65,23.5,745.0,324.52,221.0
2016,7,24,9,30,884.0,107.0,2.6,24.0,786.0,384.12,271.93
2016,7,24,9,45,882.0,114.5,2.6,25.0,818.5,442.39,320.51
2016,7,24,10,0,880.0,122.0,2.6,26.0,851.0,499.06,366.11
2016,7,24,10,15,887.5,124.0,2.6,26.0,880.5,554.66,410.68
2016,7,24,10,30,895.0,126.0,2.6,26.0,910.0,609.22,453.12
2016,7,24,10,45,886.0,135.5,2.65,26.5,928.0,658.17,489.47
2016,7,24,11,0,877.0,145.0,2.7,27.0,946.0,704.13,522.56
2016,7,24,11,15,880.5,146.0,2.75,27.5,961.5,749.28,554.32
2016,7,24,11,30,884.0,147.0,2.8,28.0,977.0,792.25,583.8
2016,7,24,11,45,874.5,155.0,2.85,28.5,981.5,828.24,606.86
2016,7,24,12,0,865.0,163.0,2.9,29.0,986.0,872.1,634.64
2016,7,24,12,15,865.0,163.0,2.9,29.0,985.5,904.23,655.35
2016,7,24,12,30,865.0,163.0,2.9,29.0,985.0,933.26,674.07
2016,7,24,12,45,868.5,158.5,2.9,29.0,979.0,944.49,681.26
2016,7,24,13,0,872.0,154.0,2.9,29.0,973.0,965.59,695.07
2016,7,24,13,15,868.5,153.5,2.95,29.0,957.5,980.18,705.07
2016,7,24,13,30,865.0,153.0,3.0,29.0,942.0,991.15,712.91
2016,7,24,13,45,850.0,156.5,3.1,29.0,917.0,1005.72,723.62
2016,7,24,14,0,835.0,160.0,3.2,29.0,892.0,1002.13,722.74
2016,7,24,14,15,826.5,158.0,3.25,28.5,862.5,995.55,721.24
2016,7,24,14,30,818.0,156.0,3.3,28.0,833.0,985.26,717.45
2016,7,24,14,45,812.5,151.0,3.35,28.0,798.5,971.19,709.86
2016,7,24,15,0,807.0,146.0,3.4,28.0,764.0,953.54,700.0
2016,7,24,15,15,792.5,142.5,3.45,27.5,723.0,925.54,684.66
2016,7,24,15,30,778.0,139.0,3.5,27.0,682.0,894.55,667.21
2016,7,24,15,45,774.0,129.5,3.55,26.5,639.5,863.95,649.83
2016,7,24,16,0,770.0,120.0,3.6,26.0,597.0,830.22,630.04
2016,7,24,16,15,747.5,116.0,3.6,25.5,548.0,788.64,604.18
2016,7,24,16,30,725.0,112.0,3.6,25.0,499.0,740.85,573.44
2016,7,24,16,45,709.5,103.0,3.6,24.5,450.5,691.54,540.94
2016,7,24,17,0,694.0,94.0,3.6,24.0,402.0,640.91,506.56
2016,7,24,17,15,656.0,88.0,3.55,23.0,350.0,577.28,460.8
2016,7,24,17,30,618.0,82.0,3.5,22.0,298.0,514.95,414.26
2016,7,24,17,45,575.5,73.0,3.45,21.0,248.5,448.31,362.41
2016,7,24,18,0,533.0,64.0,3.4,20.0,199.0,384.39,310.45
2016,7,24,18,15,457.0,55.0,3.35,19.0,151.5,307.27,245.76
2016,7,24,18,30,381.0,46.0,3.3,18.0,104.0,237.37,185.11
2016,7,24,18,45,269.5,33.0,3.25,17.5,66.5,158.45,114.6
2016,7,24,19,0,158.0,20.0,3.2,17.0,29.0,83.15,8.83
2016,7,24,19,15,79.0,10.0,3.2,16.5,14.5,29.0,0.0
2016,7,24,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,71.5,10.0,2.6,13.5,14.0,8.54,0.0
2016,7,25,5,30,143.0,20.0,2.7,14.0,28.0,15.58,0.0
2016,7,25,5,45,250.5,34.0,2.85,14.5,65.5,26.36,16.33
2016,7,25,6,0,358.0,48.0,3.0,15.0,103.0,38.95,28.36
2016,7,25,6,15,433.0,58.5,3.0,15.5,150.0,46.57,35.54
2016,7,25,6,30,508.0,69.0,3.0,16.0,197.0,54.0,42.32
2016,7,25,6,45,560.0,76.5,3.0,16.5,247.5,58.65,46.43
2016,7,25,7,0,612.0,84.0,3.0,17.0,298.0,63.19,50.29
2016,7,25,7,15,650.0,90.5,2.95,17.5,350.0,66.69,53.13
2016,7,25,7,30,688.0,97.0,2.9,18.0,402.0,70.05,55.78
2016,7,25,7,45,712.5,103.0,2.9,18.5,452.5,72.73,57.78
2016,7,25,8,0,737.0,109.0,2.9,19.0,503.0,75.24,59.61
2016,7,25,8,15,758.5,113.5,2.9,19.5,552.0,86.36,58.35
2016,7,25,8,30,780.0,118.0,2.9,20.0,601.0,149.56,87.42
2016,7,25,8,45,791.0,124.0,2.95,21.0,645.0,207.4,127.13
2016,7,25,9,0,802.0,130.0,3.0,22.0,689.0,266.26,174.42
2016,7,25,9,15,815.0,133.0,3.0,22.5,730.0,324.24,223.72
2016,7,25,9,30,828.0,136.0,3.0,23.0,771.0,382.96,273.86
2016,7,25,9,45,852.5,131.0,3.0,23.5,810.5,440.58,322.19
2016,7,25,10,0,877.0,126.0,3.0,24.0,850.0,501.16,371.49
2016,7,25,10,15,884.0,127.5,3.0,24.5,879.5,556.11,415.3
2016,7,25,10,30,891.0,129.0,3.0,25.0,909.0,609.95,456.81
2016,7,25,10,45,890.0,134.0,3.05,25.5,929.5,660.24,494.52
2016,7,25,11,0,889.0,139.0,3.1,26.0,950.0,708.28,529.48
2016,7,25,11,15,892.5,139.5,3.15,26.0,965.5,753.57,562.76
2016,7,25,11,30,896.0,140.0,3.2,26.0,981.0,796.63,593.83
2016,7,25,11,45,893.5,143.5,3.25,26.5,987.0,835.01,618.56
2016,7,25,12,0,891.0,147.0,3.3,27.0,993.0,870.48,641.06
2016,7,25,12,15,891.0,147.0,3.35,27.0,993.0,902.16,662.2
2016,7,25,12,30,891.0,147.0,3.4,27.0,993.0,930.79,681.32
2016,7,25,12,45,893.5,144.0,3.45,27.5,986.5,955.86,696.74
2016,7,25,13,0,896.0,141.0,3.5,28.0,980.0,977.58,709.97
2016,7,25,13,15,892.5,140.0,3.55,28.0,965.0,991.91,719.88
2016,7,25,13,30,889.0,139.0,3.6,28.0,950.0,1002.51,727.53
2016,7,25,13,45,880.5,139.5,3.65,28.0,926.5,1005.89,730.65
2016,7,25,14,0,872.0,140.0,3.7,28.0,903.0,1005.48,731.47
2016,7,25,14,15,864.5,138.0,3.75,27.5,873.5,999.84,730.49
2016,7,25,14,30,857.0,136.0,3.8,27.0,844.0,1003.56,735.83
2016,7,25,14,45,852.0,131.5,3.85,27.0,809.5,989.96,728.35
2016,7,25,15,0,847.0,127.0,3.9,27.0,775.0,972.67,718.63
2016,7,25,15,15,834.0,124.0,3.9,26.5,734.0,945.9,703.72
2016,7,25,15,30,821.0,121.0,3.9,26.0,693.0,916.0,686.64
2016,7,25,15,45,815.0,113.5,3.9,26.0,649.5,884.48,667.01
2016,7,25,16,0,809.0,106.0,3.9,26.0,606.0,849.86,645.1
2016,7,25,16,15,788.5,102.5,3.85,25.5,557.0,804.61,616.52
2016,7,25,16,30,768.0,99.0,3.8,25.0,508.0,757.6,586.24
2016,7,25,16,45,752.5,91.5,3.75,24.5,458.5,708.58,553.88
2016,7,25,17,0,737.0,84.0,3.7,24.0,409.0,658.09,519.67
2016,7,25,17,15,700.5,79.0,3.6,23.0,356.5,597.98,477.12
2016,7,25,17,30,664.0,74.0,3.5,22.0,304.0,535.85,430.73
2016,7,25,17,45,621.5,66.5,3.4,21.5,253.5,468.7,377.76
2016,7,25,18,0,579.0,59.0,3.3,21.0,203.0,404.19,324.74
2016,7,25,18,15,503.0,50.5,3.15,20.0,155.0,325.25,258.72
2016,7,25,18,30,427.0,42.0,3.0,19.0,107.0,253.58,196.57
2016,7,25,18,45,309.5,30.5,2.85,18.5,68.5,171.33,122.63
2016,7,25,19,0,192.0,19.0,2.7,18.0,30.0,93.98,0.0
2016,7,25,19,15,96.0,9.5,2.65,17.5,15.0,33.02,0.0
2016,7,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,76.0,9.5,1.2,14.5,13.5,8.11,0.0
2016,7,26,5,30,152.0,19.0,1.4,15.0,27.0,14.83,0.0
2016,7,26,5,45,261.5,32.5,1.65,16.0,64.5,26.61,16.31
2016,7,26,6,0,371.0,46.0,1.9,17.0,102.0,37.33,26.69
2016,7,26,6,15,445.5,56.0,1.8,17.5,149.0,44.61,33.52
2016,7,26,6,30,520.0,66.0,1.7,18.0,196.0,51.71,39.96
2016,7,26,6,45,571.0,73.5,1.6,18.5,246.5,56.46,44.14
2016,7,26,7,0,622.0,81.0,1.5,19.0,297.0,61.08,48.05
2016,7,26,7,15,659.0,87.0,1.4,20.0,348.5,64.31,50.52
2016,7,26,7,30,696.0,93.0,1.3,21.0,400.0,67.41,52.82
2016,7,26,7,45,721.5,98.5,1.25,22.0,451.0,69.88,54.51
2016,7,26,8,0,747.0,104.0,1.2,23.0,502.0,72.21,56.05
2016,7,26,8,15,768.0,107.5,1.15,24.0,550.5,89.77,59.92
2016,7,26,8,30,789.0,111.0,1.1,25.0,599.0,145.47,81.84
2016,7,26,8,45,802.5,115.5,1.1,26.0,643.5,203.2,120.21
2016,7,26,9,0,816.0,120.0,1.1,27.0,688.0,262.22,166.06
2016,7,26,9,15,829.0,123.0,1.1,27.5,728.5,321.04,214.35
2016,7,26,9,30,842.0,126.0,1.1,28.0,769.0,380.57,263.2
2016,7,26,9,45,855.5,125.5,1.1,29.0,805.5,440.78,310.84
2016,7,26,10,0,869.0,125.0,1.1,30.0,842.0,497.37,354.25
2016,7,26,10,15,876.0,127.0,1.1,30.5,871.0,552.32,395.58
2016,7,26,10,30,883.0,129.0,1.1,31.0,900.0,606.18,434.59
2016,7,26,10,45,884.5,132.0,1.1,31.5,921.5,656.14,469.54
2016,7,26,11,0,886.0,135.0,1.1,32.0,943.0,704.07,501.91
2016,7,26,11,15,889.0,136.0,1.2,32.0,958.0,749.28,533.65
2016,7,26,11,30,892.0,137.0,1.3,32.0,973.0,792.24,563.33
2016,7,26,11,45,891.0,139.0,1.45,32.5,979.5,830.44,587.5
2016,7,26,12,0,890.0,141.0,1.6,33.0,986.0,865.81,609.76
2016,7,26,12,15,890.0,141.0,1.75,33.0,986.0,897.4,630.83
2016,7,26,12,30,890.0,141.0,1.9,33.0,986.0,925.93,650.03
2016,7,26,12,45,889.5,140.0,2.05,33.0,978.5,949.91,666.44
2016,7,26,13,0,889.0,139.0,2.2,33.0,971.0,970.48,680.83
2016,7,26,13,15,885.5,138.0,2.3,33.0,955.5,984.66,690.86
2016,7,26,13,30,882.0,137.0,2.4,33.0,940.0,995.13,698.74
2016,7,26,13,45,876.5,135.5,2.5,33.0,917.5,999.42,702.91
2016,7,26,14,0,871.0,134.0,2.6,33.0,895.0,999.89,704.87
2016,7,26,14,15,863.5,132.5,2.65,32.5,865.5,994.64,704.35
2016,7,26,14,30,856.0,131.0,2.7,32.0,836.0,985.68,701.63
2016,7,26,14,45,848.5,127.5,2.75,32.0,801.0,983.42,701.87
2016,7,26,15,0,841.0,124.0,2.8,32.0,766.0,964.8,691.72
2016,7,26,15,15,828.0,121.5,2.8,31.5,725.0,938.62,677.83
2016,7,26,15,30,815.0,119.0,2.8,31.0,684.0,909.34,661.87
2016,7,26,15,45,800.5,114.5,2.85,31.0,639.5,873.58,640.53
2016,7,26,16,0,786.0,110.0,2.9,31.0,595.0,835.23,617.25
2016,7,26,16,15,764.5,106.0,2.9,30.5,546.0,789.19,589.3
2016,7,26,16,30,743.0,102.0,2.9,30.0,497.0,745.46,562.44
2016,7,26,16,45,716.5,97.0,2.9,29.5,446.0,691.57,527.75
2016,7,26,17,0,690.0,92.0,2.9,29.0,395.0,637.2,491.83
2016,7,26,17,15,652.5,86.0,2.75,28.0,343.5,573.96,447.31
2016,7,26,17,30,615.0,80.0,2.6,27.0,292.0,512.0,402.05
2016,7,26,17,45,562.0,72.5,2.5,26.5,241.5,440.83,347.29
2016,7,26,18,0,509.0,65.0,2.4,26.0,191.0,373.37,293.35
2016,7,26,18,15,434.0,55.0,2.05,25.0,144.5,296.74,230.6
2016,7,26,18,30,359.0,45.0,1.7,24.0,98.0,227.37,171.97
2016,7,26,18,45,246.5,31.5,1.4,23.0,61.5,148.82,103.3
2016,7,26,19,0,134.0,18.0,1.1,22.0,25.0,72.46,0.0
2016,7,26,19,15,67.0,9.0,1.1,21.5,12.5,25.09,0.0
2016,7,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,5,15,36.0,7.5,2.0,16.5,9.5,6.4,0.0
2016,7,27,5,30,72.0,15.0,2.1,17.0,19.0,11.64,0.0
2016,7,27,5,45,155.0,32.5,2.25,17.5,52.5,24.96,14.68
2016,7,27,6,0,238.0,50.0,2.4,18.0,86.0,37.99,27.09
2016,7,27,6,15,304.5,64.5,2.3,18.5,128.5,48.44,36.68
2016,7,27,6,30,371.0,79.0,2.2,19.0,171.0,58.62,45.8
2016,7,27,6,45,429.0,89.0,2.15,20.0,219.0,65.33,51.56
2016,7,27,7,0,487.0,99.0,2.1,21.0,267.0,71.87,56.97
2016,7,27,7,15,526.0,108.0,2.05,21.5,316.0,78.56,62.46
2016,7,27,7,30,565.0,117.0,2.0,22.0,365.0,83.11,66.02
2016,7,27,7,45,601.0,121.5,2.0,23.0,415.0,84.18,66.42
2016,7,27,8,0,637.0,126.0,2.0,24.0,465.0,85.22,66.79
2016,7,27,8,15,660.5,131.5,2.0,24.5,512.0,95.41,65.34
2016,7,27,8,30,684.0,137.0,2.0,25.0,559.0,146.99,87.0
2016,7,27,8,45,704.0,140.5,2.0,26.0,603.0,199.55,121.97
2016,7,27,9,0,724.0,144.0,2.0,27.0,647.0,254.28,164.43
2016,7,27,9,15,738.5,147.5,2.0,27.5,686.5,309.43,209.89
2016,7,27,9,30,753.0,151.0,2.0,28.0,726.0,369.88,259.42
2016,7,27,9,45,751.5,160.5,2.05,28.5,757.0,424.2,303.88
2016,7,27,10,0,750.0,170.0,2.1,29.0,788.0,477.32,346.11
2016,7,27,10,15,759.0,172.5,2.15,29.5,816.5,529.01,385.92
2016,7,27,10,30,768.0,175.0,2.2,30.0,845.0,580.18,424.1
2016,7,27,10,45,775.0,176.5,2.25,30.5,867.5,628.58,459.21
2016,7,27,11,0,782.0,178.0,2.3,31.0,890.0,675.8,492.5
2016,7,27,11,15,786.0,179.0,2.4,31.0,905.0,719.09,523.58
2016,7,27,11,30,790.0,180.0,2.5,31.0,920.0,760.5,552.87
2016,7,27,11,45,794.5,179.5,2.65,31.5,928.0,798.97,578.94
2016,7,27,12,0,799.0,179.0,2.8,32.0,936.0,835.2,602.58
2016,7,27,12,15,799.0,179.0,2.9,32.0,936.0,865.57,622.77
2016,7,27,12,30,799.0,179.0,3.0,32.0,936.0,893.04,641.12
2016,7,27,12,45,806.0,173.0,3.1,32.0,931.5,918.29,658.09
2016,7,27,13,0,813.0,167.0,3.2,32.0,927.0,940.42,673.12
2016,7,27,13,15,809.0,166.0,3.3,31.5,912.0,953.65,683.9
2016,7,27,13,30,805.0,165.0,3.4,31.0,897.0,963.27,692.58
2016,7,27,13,45,803.5,161.0,3.55,31.0,876.0,968.72,697.65
2016,7,27,14,0,802.0,157.0,3.7,31.0,855.0,970.49,700.47
2016,7,27,14,15,793.5,154.5,3.75,30.5,826.5,963.28,698.35
2016,7,27,14,30,785.0,152.0,3.8,30.0,798.0,952.48,694.04
2016,7,27,14,45,782.0,145.5,3.9,30.0,765.5,939.37,687.18
2016,7,27,15,0,779.0,139.0,4.0,30.0,733.0,922.73,678.04
2016,7,27,15,15,765.0,136.0,4.0,29.5,693.0,896.0,662.98
2016,7,27,15,30,751.0,133.0,4.0,29.0,653.0,866.4,645.92
2016,7,27,15,45,743.5,125.0,4.0,28.5,611.0,834.66,627.24
2016,7,27,16,0,736.0,117.0,4.0,28.0,569.0,800.11,606.4
2016,7,27,16,15,713.5,112.5,3.95,27.5,521.5,758.66,580.19
2016,7,27,16,30,691.0,108.0,3.9,27.0,474.0,711.28,549.32
2016,7,27,16,45,673.0,99.5,3.85,26.5,426.0,661.68,516.2
2016,7,27,17,0,655.0,91.0,3.8,26.0,378.0,611.09,481.42
2016,7,27,17,15,617.0,85.5,3.65,25.0,328.0,549.56,436.83
2016,7,27,17,30,579.0,80.0,3.5,24.0,278.0,489.43,391.7
2016,7,27,17,45,537.0,71.0,3.4,23.5,230.5,424.79,340.69
2016,7,27,18,0,495.0,62.0,3.3,23.0,183.0,362.94,289.95
2016,7,27,18,15,420.5,52.0,3.15,22.0,138.0,287.33,226.94
2016,7,27,18,30,346.0,42.0,3.0,21.0,93.0,219.06,168.18
2016,7,27,18,45,243.0,29.5,2.9,20.5,58.5,145.84,101.6
2016,7,27,19,0,140.0,17.0,2.8,20.0,24.0,72.82,0.0
2016,7,27,19,15,70.0,8.5,2.75,19.5,12.0,25.47,0.0
2016,7,27,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,5,15,79.5,8.5,2.3,14.5,12.5,7.26,0.0
2016,7,28,5,30,159.0,17.0,2.3,15.0,25.0,13.92,0.0
2016,7,28,5,45,270.0,29.0,2.3,15.5,61.0,23.67,13.62
2016,7,28,6,0,381.0,41.0,2.3,16.0,97.0,33.18,23.14
2016,7,28,6,15,454.0,49.5,2.25,16.5,142.5,39.36,29.02
2016,7,28,6,30,527.0,58.0,2.2,17.0,188.0,45.43,34.58
2016,7,28,6,45,576.5,64.5,2.2,17.5,237.0,49.64,38.32
2016,7,28,7,0,626.0,71.0,2.2,18.0,286.0,53.76,41.84
2016,7,28,7,15,661.5,76.0,2.15,18.5,336.0,56.54,44.08
2016,7,28,7,30,697.0,81.0,2.1,19.0,386.0,59.23,46.18
2016,7,28,7,45,722.5,85.0,2.1,20.0,435.5,66.62,52.19
2016,7,28,8,0,748.0,89.0,2.1,21.0,485.0,68.5,53.39
2016,7,28,8,15,768.0,92.5,2.1,21.5,532.5,79.41,52.22
2016,7,28,8,30,788.0,96.0,2.1,22.0,580.0,135.06,74.76
2016,7,28,8,45,801.5,99.0,2.1,23.0,623.5,191.64,113.19
2016,7,28,9,0,815.0,102.0,2.1,24.0,667.0,249.46,159.36
2016,7,28,9,15,827.0,104.5,2.15,24.5,706.5,312.98,212.67
2016,7,28,9,30,839.0,107.0,2.2,25.0,746.0,370.58,261.65
2016,7,28,9,45,848.0,108.5,2.25,26.0,780.5,426.46,307.96
2016,7,28,10,0,857.0,110.0,2.3,27.0,815.0,481.96,352.45
2016,7,28,10,15,863.5,111.5,2.4,27.5,843.0,535.57,394.86
2016,7,28,10,30,870.0,113.0,2.5,28.0,871.0,588.06,435.1
2016,7,28,10,45,868.0,118.0,2.6,28.5,890.5,636.77,471.37
2016,7,28,11,0,866.0,123.0,2.7,29.0,910.0,683.19,504.95
2016,7,28,11,15,869.0,124.0,2.8,29.0,924.5,727.46,537.34
2016,7,28,11,30,872.0,125.0,2.9,29.0,939.0,769.52,567.31
2016,7,28,11,45,867.0,129.5,3.05,29.0,944.5,805.82,592.09
2016,7,28,12,0,862.0,134.0,3.2,29.0,950.0,839.11,614.84
2016,7,28,12,15,862.0,134.0,3.3,29.0,949.5,869.75,635.55
2016,7,28,12,30,862.0,134.0,3.4,29.0,949.0,897.4,654.29
2016,7,28,12,45,856.5,135.5,3.5,29.0,940.5,918.25,668.61
2016,7,28,13,0,851.0,137.0,3.6,29.0,932.0,935.66,680.79
2016,7,28,13,15,847.5,136.0,3.65,29.0,917.0,949.15,690.21
2016,7,28,13,30,844.0,135.0,3.7,29.0,902.0,959.06,697.43
2016,7,28,13,45,836.5,135.0,3.75,29.0,879.0,962.44,700.51
2016,7,28,14,0,829.0,135.0,3.8,29.0,856.0,962.18,701.38
2016,7,28,14,15,821.0,133.5,3.85,28.5,827.5,969.43,708.76
2016,7,28,14,30,813.0,132.0,3.9,28.0,799.0,959.89,705.14
2016,7,28,14,45,805.5,128.0,3.95,28.0,765.0,944.59,696.48
2016,7,28,15,0,798.0,124.0,4.0,28.0,731.0,925.82,685.6
2016,7,28,15,15,785.0,121.5,3.95,27.5,691.5,900.21,670.94
2016,7,28,15,30,772.0,119.0,3.9,27.0,652.0,871.66,654.25
2016,7,28,15,45,761.5,113.0,3.9,27.0,609.0,838.72,633.4
2016,7,28,16,0,751.0,107.0,3.9,27.0,566.0,803.13,610.56
2016,7,28,16,15,729.5,103.0,3.8,26.5,519.0,758.03,581.52
2016,7,28,16,30,708.0,99.0,3.7,26.0,472.0,715.19,553.68
2016,7,28,16,45,686.5,92.5,3.65,25.5,424.0,664.54,519.75
2016,7,28,17,0,665.0,86.0,3.6,25.0,376.0,613.16,484.49
2016,7,28,17,15,628.0,80.5,3.5,24.0,326.0,551.87,440.25
2016,7,28,17,30,591.0,75.0,3.4,23.0,276.0,491.93,395.21
2016,7,28,17,45,544.5,67.0,3.3,22.5,228.0,425.16,342.29
2016,7,28,18,0,498.0,59.0,3.2,22.0,180.0,361.63,289.95
2016,7,28,18,15,424.0,50.0,3.1,21.0,135.5,287.21,227.6
2016,7,28,18,30,350.0,41.0,3.0,20.0,91.0,220.04,169.35
2016,7,28,18,45,243.0,28.5,2.9,19.5,56.5,145.09,100.32
2016,7,28,19,0,136.0,16.0,2.8,19.0,22.0,71.88,0.0
2016,7,28,19,15,68.0,8.0,2.8,18.5,11.0,24.55,0.0
2016,7,28,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,38.0,7.0,2.3,15.0,9.0,5.97,0.0
2016,7,29,5,30,76.0,14.0,2.3,15.0,18.0,10.88,0.0
2016,7,29,5,45,159.0,31.0,2.3,15.5,50.5,23.86,13.6
2016,7,29,6,0,242.0,48.0,2.3,16.0,83.0,36.56,26.03
2016,7,29,6,15,309.5,62.0,2.3,16.5,125.0,46.71,35.43
2016,7,29,6,30,377.0,76.0,2.3,17.0,167.0,56.6,44.38
2016,7,29,6,45,430.0,86.5,2.3,18.0,214.5,63.67,50.54
2016,7,29,7,0,483.0,97.0,2.3,19.0,262.0,70.55,56.3
2016,7,29,7,15,522.5,105.5,2.3,19.5,310.5,76.83,61.5
2016,7,29,7,30,562.0,114.0,2.3,20.0,359.0,81.08,64.84
2016,7,29,7,45,596.5,119.0,2.3,21.0,408.0,82.56,65.62
2016,7,29,8,0,631.0,124.0,2.3,22.0,457.0,83.98,66.32
2016,7,29,8,15,654.5,129.5,2.3,22.5,504.0,94.2,64.97
2016,7,29,8,30,678.0,135.0,2.3,23.0,551.0,145.53,86.8
2016,7,29,8,45,702.0,137.0,2.3,23.5,595.5,197.42,121.76
2016,7,29,9,0,726.0,139.0,2.3,24.0,640.0,251.95,164.83
2016,7,29,9,15,740.0,142.5,2.35,24.5,679.5,312.15,214.91
2016,7,29,9,30,754.0,146.0,2.4,25.0,719.0,367.49,261.48
2016,7,29,9,45,780.5,140.0,2.45,26.0,757.5,421.23,305.43
2016,7,29,10,0,807.0,134.0,2.5,27.0,796.0,476.62,349.43
2016,7,29,10,15,815.0,135.5,2.55,27.5,824.5,529.88,391.27
2016,7,29,10,30,823.0,137.0,2.6,28.0,853.0,580.83,430.15
2016,7,29,10,45,829.0,138.0,2.7,28.5,875.0,629.27,466.25
2016,7,29,11,0,835.0,139.0,2.8,29.0,897.0,676.22,500.29
2016,7,29,11,15,839.0,140.0,2.85,29.0,912.0,720.07,532.16
2016,7,29,11,30,843.0,141.0,2.9,29.0,927.0,761.88,562.02
2016,7,29,11,45,845.5,141.0,3.0,29.5,935.0,799.48,586.48
2016,7,29,12,0,848.0,141.0,3.1,30.0,943.0,834.6,608.91
2016,7,29,12,15,848.0,141.0,3.15,30.0,943.0,864.93,629.02
2016,7,29,12,30,848.0,141.0,3.2,30.0,943.0,892.32,647.21
2016,7,29,12,45,855.5,135.0,3.3,30.0,938.5,918.14,664.72
2016,7,29,13,0,863.0,129.0,3.4,30.0,934.0,940.79,680.24
2016,7,29,13,15,860.0,128.0,3.45,29.5,919.0,954.82,691.3
2016,7,29,13,30,857.0,127.0,3.5,29.0,904.0,965.23,700.21
2016,7,29,13,45,851.5,126.0,3.6,29.0,882.0,969.56,704.25
2016,7,29,14,0,846.0,125.0,3.7,29.0,860.0,970.2,706.04
2016,7,29,14,15,839.0,123.5,3.75,28.5,832.0,965.2,705.36
2016,7,29,14,30,832.0,122.0,3.8,28.0,804.0,956.59,702.45
2016,7,29,14,45,823.0,119.5,3.85,28.0,769.5,941.48,693.93
2016,7,29,15,0,814.0,117.0,3.9,28.0,735.0,934.55,691.0
2016,7,29,15,15,801.0,114.5,3.9,27.5,695.0,908.62,676.39
2016,7,29,15,30,788.0,112.0,3.9,27.0,655.0,879.7,659.78
2016,7,29,15,45,772.0,109.0,3.9,27.0,611.0,844.72,637.58
2016,7,29,16,0,756.0,106.0,3.9,27.0,567.0,807.34,613.56
2016,7,29,16,15,734.5,102.0,3.85,26.5,520.0,762.03,584.62
2016,7,29,16,30,713.0,98.0,3.8,26.0,473.0,718.92,556.79
2016,7,29,16,45,683.0,94.0,3.8,25.5,423.0,664.45,520.23
2016,7,29,17,0,653.0,90.0,3.8,25.0,373.0,609.89,482.61
2016,7,29,17,15,615.5,84.0,3.7,24.0,323.0,548.06,437.71
2016,7,29,17,30,578.0,78.0,3.6,23.0,273.0,487.63,392.18
2016,7,29,17,45,522.0,70.5,3.5,22.5,224.0,416.28,335.48
2016,7,29,18,0,466.0,63.0,3.4,22.0,175.0,349.07,280.1
2016,7,29,18,15,391.5,52.5,3.25,21.0,131.0,274.28,217.36
2016,7,29,18,30,317.0,42.0,3.1,20.0,87.0,206.92,159.02
2016,7,29,18,45,210.5,28.5,3.0,19.5,53.0,130.64,88.8
2016,7,29,19,0,104.0,15.0,2.9,19.0,19.0,58.24,0.0
2016,7,29,19,15,52.0,7.5,2.85,18.5,9.5,19.97,0.0
2016,7,29,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,5,15,61.5,7.5,2.2,14.5,10.5,6.4,0.0
2016,7,30,5,30,123.0,15.0,2.2,15.0,21.0,11.72,0.0
2016,7,30,5,45,232.5,28.5,2.25,15.5,56.0,23.25,12.91
2016,7,30,6,0,342.0,42.0,2.3,16.0,91.0,34.03,23.8
2016,7,30,6,15,417.5,51.5,2.3,16.5,135.5,40.96,30.38
2016,7,30,6,30,493.0,61.0,2.3,17.0,180.0,47.74,36.59
2016,7,30,6,45,272.0,94.5,2.3,17.5,163.0,70.42,56.56
2016,7,30,7,0,51.0,128.0,2.3,18.0,146.0,95.8,78.52
2016,7,30,7,15,105.5,153.0,2.3,18.5,196.5,109.48,89.98
2016,7,30,7,30,160.0,178.0,2.3,19.0,247.0,125.54,103.27
2016,7,30,7,45,444.0,137.5,2.3,20.0,363.5,92.92,74.71
2016,7,30,8,0,728.0,97.0,2.3,21.0,480.0,74.06,58.14
2016,7,30,8,15,749.5,101.0,2.3,21.5,528.0,85.08,56.95
2016,7,30,8,30,771.0,105.0,2.3,22.0,576.0,140.3,79.56
2016,7,30,8,45,787.0,108.5,2.35,23.0,620.5,196.83,117.97
2016,7,30,9,0,803.0,112.0,2.4,24.0,665.0,254.95,164.29
2016,7,30,9,15,816.0,114.5,2.5,24.5,705.5,312.84,213.34
2016,7,30,9,30,829.0,117.0,2.6,25.0,746.0,371.43,263.2
2016,7,30,9,45,851.5,112.0,2.75,25.5,784.5,431.64,313.38
2016,7,30,10,0,874.0,107.0,2.9,26.0,823.0,488.76,360.18
2016,7,30,10,15,881.0,108.5,3.05,26.5,852.0,543.68,404.12
2016,7,30,10,30,888.0,110.0,3.2,27.0,881.0,597.5,445.89
2016,7,30,10,45,887.0,114.5,3.35,27.5,901.5,647.47,483.61
2016,7,30,11,0,886.0,119.0,3.5,28.0,922.0,695.17,518.66
2016,7,30,11,15,889.5,120.0,3.65,28.0,937.5,740.79,552.54
2016,7,30,11,30,893.0,121.0,3.8,28.0,953.0,784.16,583.69
2016,7,30,11,45,886.5,126.5,3.95,28.0,958.0,821.02,609.05
2016,7,30,12,0,880.0,132.0,4.1,28.0,963.0,854.69,632.22
2016,7,30,12,15,880.5,132.0,4.15,28.0,963.5,886.38,653.6
2016,7,30,12,30,881.0,132.0,4.2,28.0,964.0,915.04,672.93
2016,7,30,12,45,870.0,138.0,4.3,28.0,953.5,935.38,687.0
2016,7,30,13,0,859.0,144.0,4.4,28.0,943.0,952.07,698.77
2016,7,30,13,15,856.0,143.0,4.4,27.5,928.5,966.31,709.94
2016,7,30,13,30,853.0,142.0,4.4,27.0,914.0,976.95,718.86
2016,7,30,13,45,847.5,141.0,4.4,27.0,891.5,981.49,722.47
2016,7,30,14,0,842.0,140.0,4.4,27.0,869.0,982.35,723.8
2016,7,30,14,15,834.5,138.0,4.4,26.5,840.5,990.05,731.3
2016,7,30,14,30,827.0,136.0,4.4,26.0,812.0,980.42,727.31
2016,7,30,14,45,823.0,130.5,4.4,26.0,778.5,966.77,719.42
2016,7,30,15,0,819.0,125.0,4.4,26.0,745.0,949.48,709.18
2016,7,30,15,15,806.5,122.5,4.3,25.5,705.0,923.94,694.27
2016,7,30,15,30,794.0,120.0,4.2,25.0,665.0,895.34,677.26
2016,7,30,15,45,787.5,112.5,4.15,25.0,622.5,863.74,657.02
2016,7,30,16,0,781.0,105.0,4.1,25.0,580.0,829.14,634.6
2016,7,30,16,15,760.0,101.5,4.05,24.5,532.0,783.99,605.68
2016,7,30,16,30,739.0,98.0,4.0,24.0,484.0,737.22,575.13
2016,7,30,16,45,722.0,90.5,3.95,23.5,435.5,691.29,544.56
2016,7,30,17,0,705.0,83.0,3.9,23.0,387.0,640.4,509.56
2016,7,30,17,15,668.0,77.5,3.8,22.0,335.5,577.24,464.11
2016,7,30,17,30,631.0,72.0,3.7,21.0,284.0,515.33,417.27
2016,7,30,17,45,588.0,64.0,3.6,20.5,235.0,448.56,363.9
2016,7,30,18,0,545.0,56.0,3.5,20.0,186.0,384.59,310.63
2016,7,30,18,15,468.0,47.5,3.4,19.0,139.5,306.67,244.67
2016,7,30,18,30,391.0,39.0,3.3,18.0,93.0,236.28,182.78
2016,7,30,18,45,276.5,27.0,3.25,17.5,57.0,156.71,106.09
2016,7,30,19,0,162.0,15.0,3.2,17.0,21.0,64.18,0.0
2016,7,30,19,15,81.0,7.5,3.15,16.5,10.5,6.4,0.0
2016,7,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
