Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,59.0,7.5,1.85,13.5,10.0,6.4,0.0
2016,7,31,5,30,118.0,15.0,2.0,14.0,20.0,11.72,0.0
2016,7,31,5,45,227.5,28.5,2.15,14.5,55.0,23.31,12.79
2016,7,31,6,0,337.0,42.0,2.3,15.0,90.0,34.09,23.91
2016,7,31,6,15,412.5,52.5,2.25,15.5,135.0,41.85,31.27
2016,7,31,6,30,488.0,63.0,2.2,16.0,180.0,49.41,38.21
2016,7,31,6,45,292.0,97.0,2.2,16.5,171.5,72.21,58.36
2016,7,31,7,0,96.0,131.0,2.2,17.0,163.0,95.17,78.28
2016,7,31,7,15,380.5,111.5,2.15,17.5,271.5,78.23,63.21
2016,7,31,7,30,665.0,92.0,2.1,18.0,380.0,66.66,52.85
2016,7,31,7,45,688.5,98.5,2.1,19.0,429.0,69.78,55.16
2016,7,31,8,0,712.0,105.0,2.1,20.0,478.0,72.69,57.23
2016,7,31,8,15,734.0,109.0,2.1,20.5,526.0,83.46,55.92
2016,7,31,8,30,756.0,113.0,2.1,21.0,574.0,144.94,84.12
2016,7,31,8,45,763.5,120.5,2.15,22.0,616.0,202.28,123.68
2016,7,31,9,0,771.0,128.0,2.2,23.0,658.0,260.26,170.18
2016,7,31,9,15,784.5,131.0,2.25,23.5,698.5,316.95,218.06
2016,7,31,9,30,798.0,134.0,2.3,24.0,739.0,374.48,266.81
2016,7,31,9,45,778.5,152.5,2.4,24.5,765.5,431.38,314.7
2016,7,31,10,0,759.0,171.0,2.5,25.0,792.0,485.05,358.49
2016,7,31,10,15,768.0,173.5,2.6,25.0,820.5,537.55,400.63
2016,7,31,10,30,777.0,176.0,2.7,25.0,849.0,589.51,441.28
2016,7,31,10,45,772.5,184.0,2.8,25.5,868.0,636.78,476.55
2016,7,31,11,0,768.0,192.0,2.9,26.0,887.0,681.84,509.25
2016,7,31,11,15,772.0,193.5,2.95,26.0,902.0,725.33,541.02
2016,7,31,11,30,776.0,195.0,3.0,26.0,917.0,766.99,570.92
2016,7,31,11,45,771.0,200.5,3.15,26.5,922.0,802.85,595.59
2016,7,31,12,0,766.0,206.0,3.3,27.0,927.0,835.95,618.0
2016,7,31,12,15,765.5,206.5,3.35,27.0,927.5,865.77,638.39
2016,7,31,12,30,765.0,207.0,3.4,27.0,928.0,892.76,656.59
2016,7,31,12,45,817.5,172.5,3.5,27.0,937.0,933.49,684.25
2016,7,31,13,0,870.0,138.0,3.6,27.0,946.0,958.25,701.21
2016,7,31,13,15,866.5,137.0,3.65,27.0,931.0,972.09,710.87
2016,7,31,13,30,863.0,136.0,3.7,27.0,916.0,982.27,718.31
2016,7,31,13,45,851.5,138.0,3.8,27.0,891.5,983.82,720.55
2016,7,31,14,0,840.0,140.0,3.9,27.0,867.0,995.31,729.54
2016,7,31,14,15,832.0,138.5,3.95,26.5,838.0,989.4,728.23
2016,7,31,14,30,824.0,137.0,4.0,26.0,809.0,979.8,724.7
2016,7,31,14,45,811.5,135.5,4.05,26.0,773.0,962.2,714.5
2016,7,31,15,0,799.0,134.0,4.1,26.0,737.0,941.22,702.12
2016,7,31,15,15,785.5,130.5,4.1,25.5,696.5,913.92,686.54
2016,7,31,15,30,772.0,127.0,4.1,25.0,656.0,883.64,668.84
2016,7,31,15,45,758.5,122.0,4.15,24.5,612.0,848.97,648.15
2016,7,31,16,0,745.0,117.0,4.2,24.0,568.0,811.77,625.38
2016,7,31,16,15,722.5,112.5,4.15,23.0,520.0,770.0,599.73
2016,7,31,16,30,700.0,108.0,4.1,22.0,472.0,722.04,569.0
2016,7,31,16,45,679.0,100.0,4.05,21.5,423.0,670.1,533.49
2016,7,31,17,0,658.0,92.0,4.0,21.0,374.0,617.38,496.45
2016,7,31,17,15,618.5,86.0,3.9,20.0,323.5,553.75,449.39
2016,7,31,17,30,579.0,80.0,3.8,19.0,273.0,491.66,401.75
2016,7,31,17,45,534.5,70.5,3.7,18.5,224.5,424.65,347.59
2016,7,31,18,0,490.0,61.0,3.6,18.0,176.0,360.7,293.84
2016,7,31,18,15,412.0,51.0,3.45,17.5,131.0,283.32,227.34
2016,7,31,18,30,334.0,41.0,3.3,17.0,86.0,213.7,165.62
2016,7,31,18,45,227.5,27.5,3.15,16.5,52.0,138.7,92.0
2016,7,31,19,0,121.0,14.0,3.0,16.0,18.0,50.34,0.0
2016,7,31,19,15,60.5,7.0,2.9,15.5,9.0,5.97,0.0
2016,7,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,89.0,7.0,1.65,14.0,10.5,5.97,0.0
2016,8,1,5,30,178.0,14.0,1.8,14.0,21.0,11.95,0.0
2016,8,1,5,45,302.5,24.0,1.95,14.5,57.0,19.6,9.62
2016,8,1,6,0,427.0,34.0,2.1,15.0,93.0,27.62,18.29
2016,8,1,6,15,502.0,41.5,2.1,15.5,139.0,33.27,23.72
2016,8,1,6,30,577.0,49.0,2.1,16.0,185.0,38.86,28.89
2016,8,1,6,45,392.0,87.5,2.1,16.5,190.0,64.16,51.28
2016,8,1,7,0,207.0,126.0,2.1,17.0,195.0,90.15,73.92
2016,8,1,7,15,475.5,96.5,2.05,17.5,291.0,69.77,55.84
2016,8,1,7,30,744.0,67.0,2.0,18.0,387.0,54.87,42.59
2016,8,1,7,45,769.5,70.0,2.0,19.0,437.5,56.57,43.74
2016,8,1,8,0,795.0,73.0,2.0,20.0,488.0,58.21,44.81
2016,8,1,8,15,814.0,76.0,2.0,20.5,536.5,78.78,51.3
2016,8,1,8,30,833.0,79.0,2.0,21.0,585.0,136.37,74.36
2016,8,1,8,45,847.5,81.0,2.0,21.5,629.5,194.57,114.26
2016,8,1,9,0,862.0,83.0,2.0,22.0,674.0,253.98,162.47
2016,8,1,9,15,873.0,84.5,2.05,22.5,714.5,313.01,213.2
2016,8,1,9,30,884.0,86.0,2.1,23.0,755.0,372.32,264.33
2016,8,1,9,45,884.5,92.0,2.2,23.5,788.0,430.98,314.21
2016,8,1,10,0,885.0,98.0,2.3,24.0,821.0,488.32,361.53
2016,8,1,10,15,892.0,99.5,2.4,24.5,850.0,543.88,405.95
2016,8,1,10,30,899.0,101.0,2.5,25.0,879.0,598.32,448.09
2016,8,1,10,45,904.0,101.5,2.6,25.5,901.0,649.34,486.5
2016,8,1,11,0,909.0,102.0,2.7,26.0,923.0,698.55,522.53
2016,8,1,11,15,912.0,103.0,2.8,26.0,938.0,744.76,556.6
2016,8,1,11,30,915.0,104.0,2.9,26.0,953.0,788.59,587.18
2016,8,1,11,45,917.0,104.0,3.0,26.5,961.0,828.22,612.92
2016,8,1,12,0,919.0,104.0,3.1,27.0,969.0,865.03,636.59
2016,8,1,12,15,919.5,104.0,3.15,27.0,969.0,897.59,658.27
2016,8,1,12,30,920.0,104.0,3.2,27.0,969.0,926.93,677.82
2016,8,1,12,45,917.0,104.5,3.3,27.0,961.0,950.18,693.75
2016,8,1,13,0,914.0,105.0,3.4,27.0,953.0,969.8,707.42
2016,8,1,13,15,911.0,104.5,3.5,27.0,938.0,984.74,718.15
2016,8,1,13,30,908.0,104.0,3.6,27.0,923.0,995.88,726.54
2016,8,1,13,45,906.0,101.5,3.7,27.0,901.5,1002.11,731.88
2016,8,1,14,0,904.0,99.0,3.8,27.0,880.0,1004.43,734.82
2016,8,1,14,15,897.5,98.0,3.85,26.5,851.0,999.99,734.61
2016,8,1,14,30,891.0,97.0,3.9,26.0,822.0,991.73,732.03
2016,8,1,14,45,885.0,94.0,3.95,26.0,787.5,978.02,724.51
2016,8,1,15,0,879.0,91.0,4.0,26.0,753.0,960.62,714.62
2016,8,1,15,15,868.0,89.0,4.0,25.5,713.0,936.03,701.03
2016,8,1,15,30,857.0,87.0,4.0,25.0,673.0,908.23,685.22
2016,8,1,15,45,844.0,84.5,4.05,24.5,628.5,875.02,665.8
2016,8,1,16,0,831.0,82.0,4.1,24.0,584.0,839.12,644.24
2016,8,1,16,15,812.0,79.0,4.1,23.0,535.5,795.07,617.51
2016,8,1,16,30,793.0,76.0,4.1,22.0,487.0,757.02,594.55
2016,8,1,16,45,768.0,72.5,4.1,21.5,436.5,703.89,558.69
2016,8,1,17,0,743.0,69.0,4.1,21.0,386.0,650.04,521.43
2016,8,1,17,15,708.5,65.0,4.0,20.0,335.0,588.63,477.8
2016,8,1,17,30,674.0,61.0,3.9,19.0,284.0,528.08,431.51
2016,8,1,17,45,624.0,55.5,3.85,18.5,233.5,460.54,376.85
2016,8,1,18,0,574.0,50.0,3.8,18.0,183.0,394.0,320.79
2016,8,1,18,15,496.0,42.5,3.7,17.0,136.5,315.24,253.26
2016,8,1,18,30,418.0,35.0,3.6,16.0,90.0,244.21,189.69
2016,8,1,18,45,290.0,24.0,3.5,15.5,54.5,157.91,102.57
2016,8,1,19,0,162.0,13.0,3.4,15.0,19.0,62.53,0.0
2016,8,1,19,15,81.0,6.5,3.3,15.0,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,80.5,7.0,2.0,13.0,10.0,5.97,0.0
2016,8,2,5,30,161.0,14.0,2.2,13.0,20.0,11.95,0.0
2016,8,2,5,45,292.0,25.0,2.4,13.5,56.5,20.5,10.08
2016,8,2,6,0,423.0,36.0,2.6,14.0,93.0,29.36,19.83
2016,8,2,6,15,502.0,43.5,2.6,14.5,140.5,34.95,25.28
2016,8,2,6,30,581.0,51.0,2.6,15.0,188.0,40.5,30.45
2016,8,2,6,45,636.0,56.0,2.6,15.5,239.5,47.76,36.96
2016,8,2,7,0,691.0,61.0,2.6,16.0,291.0,51.41,40.12
2016,8,2,7,15,727.0,65.5,2.6,16.5,344.0,54.43,42.62
2016,8,2,7,30,763.0,70.0,2.6,17.0,397.0,57.39,44.99
2016,8,2,7,45,791.0,73.0,2.6,18.0,449.5,59.06,46.1
2016,8,2,8,0,819.0,76.0,2.6,19.0,502.0,60.69,47.15
2016,8,2,8,15,839.0,78.5,2.6,19.5,551.5,81.34,53.26
2016,8,2,8,30,859.0,81.0,2.6,20.0,601.0,140.42,76.98
2016,8,2,8,45,875.0,83.0,2.6,20.5,648.0,200.64,118.51
2016,8,2,9,0,891.0,85.0,2.6,21.0,695.0,262.23,168.78
2016,8,2,9,15,902.5,87.0,2.6,21.5,736.5,323.69,221.86
2016,8,2,9,30,914.0,89.0,2.6,22.0,778.0,385.47,275.33
2016,8,2,9,45,917.5,93.5,2.65,22.5,813.0,446.06,327.01
2016,8,2,10,0,921.0,98.0,2.7,23.0,848.0,505.59,376.25
2016,8,2,10,15,928.0,99.0,2.75,23.5,878.0,562.84,422.12
2016,8,2,10,30,935.0,100.0,2.8,24.0,908.0,618.87,465.52
2016,8,2,10,45,938.0,102.5,2.85,24.5,930.5,672.21,505.52
2016,8,2,11,0,941.0,105.0,2.9,25.0,953.0,723.5,542.83
2016,8,2,11,15,944.5,105.5,2.95,25.0,968.5,771.2,577.77
2016,8,2,11,30,948.0,106.0,3.0,25.0,984.0,816.47,608.96
2016,8,2,11,45,948.0,107.0,3.05,25.0,991.5,856.77,636.02
2016,8,2,12,0,948.0,108.0,3.1,25.0,999.0,894.03,660.93
2016,8,2,12,15,948.0,108.0,3.15,25.0,999.0,927.21,683.05
2016,8,2,12,30,948.0,108.0,3.2,25.0,999.0,957.03,702.95
2016,8,2,12,45,942.5,110.0,3.25,25.5,989.5,980.2,717.1
2016,8,2,13,0,937.0,112.0,3.3,26.0,980.0,999.57,728.82
2016,8,2,13,15,933.5,111.5,3.35,26.0,964.0,1014.57,739.24
2016,8,2,13,30,930.0,111.0,3.4,26.0,948.0,1025.65,747.26
2016,8,2,13,45,924.5,110.0,3.45,26.0,924.5,1030.32,751.27
2016,8,2,14,0,919.0,109.0,3.5,26.0,901.0,1030.99,752.88
2016,8,2,14,15,911.5,108.0,3.5,25.5,871.0,1025.73,751.89
2016,8,2,14,30,904.0,107.0,3.5,25.0,841.0,1016.57,748.52
2016,8,2,14,45,896.5,104.0,3.5,25.0,805.0,1001.46,739.88
2016,8,2,15,0,889.0,101.0,3.5,25.0,769.0,982.62,728.9
2016,8,2,15,15,876.5,99.0,3.5,24.5,727.0,956.55,714.56
2016,8,2,15,30,864.0,97.0,3.5,24.0,685.0,927.27,698.0
2016,8,2,15,45,848.5,94.0,3.5,24.0,638.5,891.13,675.27
2016,8,2,16,0,833.0,91.0,3.5,24.0,592.0,861.51,656.94
2016,8,2,16,15,812.0,88.0,3.45,23.5,542.5,815.19,627.62
2016,8,2,16,30,791.0,85.0,3.4,23.0,493.0,767.12,596.61
2016,8,2,16,45,762.5,81.0,3.4,23.0,440.5,710.59,557.89
2016,8,2,17,0,734.0,77.0,3.4,23.0,388.0,653.58,517.95
2016,8,2,17,15,695.5,72.5,3.35,22.0,335.5,592.05,474.67
2016,8,2,17,30,657.0,68.0,3.3,21.0,283.0,528.97,427.24
2016,8,2,17,45,598.5,62.0,3.25,20.5,231.5,453.88,367.47
2016,8,2,18,0,540.0,56.0,3.2,20.0,180.0,383.07,308.75
2016,8,2,18,15,456.0,47.0,3.15,19.0,133.5,301.16,239.58
2016,8,2,18,30,372.0,38.0,3.1,18.0,87.0,227.64,174.87
2016,8,2,18,45,235.0,25.5,3.1,17.5,51.5,137.92,85.39
2016,8,2,19,0,98.0,13.0,3.1,17.0,16.0,42.22,0.0
2016,8,2,19,15,49.0,6.5,3.15,16.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,49.0,7.0,2.05,13.5,8.5,0.0,0.0
2016,8,3,5,30,98.0,14.0,2.2,14.0,17.0,11.95,0.0
2016,8,3,5,45,229.0,27.0,2.4,14.5,52.5,22.19,10.94
2016,8,3,6,0,360.0,40.0,2.6,15.0,88.0,32.66,22.53
2016,8,3,6,15,444.0,49.5,2.55,15.5,135.0,39.7,29.31
2016,8,3,6,30,528.0,59.0,2.5,16.0,182.0,46.63,35.72
2016,8,3,6,45,586.0,65.5,2.45,16.5,233.5,50.85,39.53
2016,8,3,7,0,644.0,72.0,2.4,17.0,285.0,55.02,43.14
2016,8,3,7,15,682.5,77.0,2.35,17.5,337.5,57.81,45.41
2016,8,3,7,30,721.0,82.0,2.3,18.0,390.0,66.08,52.39
2016,8,3,7,45,750.0,86.0,2.25,19.0,442.0,68.1,53.73
2016,8,3,8,0,779.0,90.0,2.2,20.0,494.0,70.05,54.99
2016,8,3,8,15,800.0,93.5,2.2,20.5,543.5,82.19,53.93
2016,8,3,8,30,821.0,97.0,2.2,21.0,593.0,140.49,78.02
2016,8,3,8,45,836.5,100.5,2.2,21.5,639.0,200.36,119.36
2016,8,3,9,0,852.0,104.0,2.2,22.0,685.0,261.72,169.06
2016,8,3,9,15,864.5,106.0,2.2,22.5,726.5,327.55,224.77
2016,8,3,9,30,877.0,108.0,2.2,23.0,768.0,387.77,276.24
2016,8,3,9,45,890.0,108.0,2.25,23.5,805.0,446.9,325.98
2016,8,3,10,0,903.0,108.0,2.3,24.0,842.0,505.99,374.22
2016,8,3,10,15,910.0,109.5,2.4,24.5,872.0,562.85,419.44
2016,8,3,10,30,917.0,111.0,2.5,25.0,902.0,618.54,462.31
2016,8,3,10,45,912.0,118.0,2.6,25.5,921.5,669.82,500.59
2016,8,3,11,0,907.0,125.0,2.7,26.0,941.0,718.39,535.81
2016,8,3,11,15,910.5,125.5,2.85,26.0,956.5,764.88,570.18
2016,8,3,11,30,914.0,126.0,3.0,26.0,972.0,809.04,601.62
2016,8,3,11,45,908.5,131.0,3.15,26.5,977.5,847.34,626.64
2016,8,3,12,0,903.0,136.0,3.3,27.0,983.0,882.42,649.37
2016,8,3,12,15,903.0,136.5,3.45,26.5,983.0,915.06,673.04
2016,8,3,12,30,903.0,137.0,3.6,26.0,983.0,944.53,694.73
2016,8,3,12,45,903.5,135.0,3.75,26.0,976.0,968.9,711.78
2016,8,3,13,0,904.0,133.0,3.9,26.0,969.0,989.76,726.62
2016,8,3,13,15,900.5,132.5,4.0,25.5,953.5,1004.56,738.74
2016,8,3,13,30,897.0,132.0,4.1,25.0,938.0,1015.56,748.55
2016,8,3,13,45,890.0,131.5,4.2,25.0,914.5,1019.3,752.25
2016,8,3,14,0,883.0,131.0,4.3,25.0,891.0,1019.15,753.57
2016,8,3,14,15,875.5,129.5,4.35,24.5,861.0,1013.66,752.66
2016,8,3,14,30,868.0,128.0,4.4,24.0,831.0,1004.39,749.36
2016,8,3,14,45,865.0,122.0,4.45,24.0,796.5,991.12,742.03
2016,8,3,15,0,862.0,116.0,4.5,24.0,762.0,974.03,732.19
2016,8,3,15,15,849.0,113.5,4.45,23.5,720.0,958.78,724.65
2016,8,3,15,30,836.0,111.0,4.4,23.0,678.0,928.65,706.83
2016,8,3,15,45,830.0,104.0,4.35,22.5,634.5,896.74,687.74
2016,8,3,16,0,824.0,97.0,4.3,22.0,591.0,861.65,666.23
2016,8,3,16,15,802.5,93.5,4.2,21.0,541.0,814.49,636.8
2016,8,3,16,30,781.0,90.0,4.1,20.0,491.0,765.62,605.53
2016,8,3,16,45,761.5,83.5,4.05,19.5,440.0,713.46,570.11
2016,8,3,17,0,742.0,77.0,4.0,19.0,389.0,660.13,532.91
2016,8,3,17,15,703.5,72.0,3.85,18.5,336.0,594.47,484.49
2016,8,3,17,30,665.0,67.0,3.7,18.0,283.0,533.46,436.65
2016,8,3,17,45,615.0,60.0,3.6,17.5,232.0,461.77,378.59
2016,8,3,18,0,565.0,53.0,3.5,17.0,181.0,393.57,320.98
2016,8,3,18,15,481.0,44.5,3.35,16.5,134.0,310.91,249.55
2016,8,3,18,30,397.0,36.0,3.2,16.0,87.0,236.67,182.72
2016,8,3,18,45,258.0,24.0,3.1,15.5,51.5,144.27,85.97
2016,8,3,19,0,119.0,12.0,3.0,15.0,16.0,48.05,0.0
2016,8,3,19,15,59.5,6.0,2.95,14.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,64.0,6.5,2.35,13.0,8.5,0.0,0.0
2016,8,4,5,30,128.0,13.0,2.5,13.0,17.0,11.1,0.0
2016,8,4,5,45,264.5,25.0,2.7,13.5,53.0,20.55,9.36
2016,8,4,6,0,401.0,37.0,2.9,14.0,89.0,30.26,20.51
2016,8,4,6,15,483.0,45.0,2.9,14.5,136.0,36.2,26.33
2016,8,4,6,30,565.0,53.0,2.9,15.0,183.0,42.08,31.83
2016,8,4,6,45,373.5,89.0,2.9,15.5,184.0,65.17,52.37
2016,8,4,7,0,182.0,125.0,2.9,16.0,185.0,92.19,76.03
2016,8,4,7,15,201.0,146.5,2.9,16.5,223.0,102.72,84.9
2016,8,4,7,30,220.0,168.0,2.9,17.0,261.0,115.63,95.66
2016,8,4,7,45,512.0,124.0,2.95,17.5,378.0,85.63,69.25
2016,8,4,8,0,804.0,80.0,3.0,18.0,495.0,63.36,49.65
2016,8,4,8,15,823.0,82.5,3.05,18.0,544.0,75.54,48.62
2016,8,4,8,30,842.0,85.0,3.1,18.0,593.0,142.28,79.69
2016,8,4,8,45,855.5,88.0,3.15,18.5,638.0,202.02,121.56
2016,8,4,9,0,869.0,91.0,3.2,19.0,683.0,262.85,171.86
2016,8,4,9,15,880.0,93.0,3.25,19.5,723.5,323.09,224.53
2016,8,4,9,30,891.0,95.0,3.3,20.0,764.0,383.61,277.63
2016,8,4,9,45,896.5,98.0,3.4,20.5,798.5,442.73,328.81
2016,8,4,10,0,902.0,101.0,3.5,21.0,833.0,501.0,377.85
2016,8,4,10,15,908.0,102.5,3.55,21.0,862.0,557.27,424.52
2016,8,4,10,30,914.0,104.0,3.6,21.0,891.0,612.27,468.85
2016,8,4,10,45,914.0,107.5,3.65,21.5,911.5,663.67,508.31
2016,8,4,11,0,914.0,111.0,3.7,22.0,932.0,712.8,544.92
2016,8,4,11,15,916.5,112.0,3.75,22.0,947.0,759.17,579.73
2016,8,4,11,30,919.0,113.0,3.8,22.0,962.0,803.11,610.97
2016,8,4,11,45,917.0,115.0,3.85,22.0,968.0,841.73,637.61
2016,8,4,12,0,915.0,117.0,3.9,22.0,974.0,877.27,662.03
2016,8,4,12,15,915.0,117.0,3.95,21.5,974.0,909.57,685.5
2016,8,4,12,30,915.0,117.0,4.0,21.0,974.0,938.62,706.83
2016,8,4,12,45,907.5,120.5,4.1,21.0,964.0,960.66,722.38
2016,8,4,13,0,900.0,124.0,4.2,21.0,954.0,978.97,735.54
2016,8,4,13,15,896.5,123.0,4.3,20.5,938.5,993.04,747.39
2016,8,4,13,30,893.0,122.0,4.4,20.0,923.0,1003.31,756.79
2016,8,4,13,45,889.5,120.0,4.5,20.0,900.5,1008.75,762.05
2016,8,4,14,0,886.0,118.0,4.6,20.0,878.0,1010.31,764.83
2016,8,4,14,15,879.0,116.5,4.6,19.5,848.5,1005.06,763.73
2016,8,4,14,30,872.0,115.0,4.6,19.0,819.0,996.03,760.2
2016,8,4,14,45,868.5,109.5,4.6,19.0,785.0,982.43,752.16
2016,8,4,15,0,865.0,104.0,4.6,19.0,751.0,965.03,741.61
2016,8,4,15,15,853.0,102.0,4.55,18.5,710.0,939.74,726.63
2016,8,4,15,30,841.0,100.0,4.5,18.0,669.0,911.3,709.43
2016,8,4,15,45,832.5,94.5,4.45,18.0,625.0,888.84,695.08
2016,8,4,16,0,824.0,89.0,4.4,18.0,581.0,853.07,671.12
2016,8,4,16,15,804.0,85.5,4.35,17.5,532.0,807.12,640.86
2016,8,4,16,30,784.0,82.0,4.3,17.0,483.0,759.4,608.8
2016,8,4,16,45,762.0,77.0,4.25,17.0,432.5,706.87,571.35
2016,8,4,17,0,740.0,72.0,4.2,17.0,382.0,653.38,532.49
2016,8,4,17,15,703.0,67.5,4.1,16.5,330.0,589.45,485.14
2016,8,4,17,30,666.0,63.0,4.0,16.0,278.0,526.6,435.44
2016,8,4,17,45,615.5,56.5,3.9,15.5,227.5,458.17,379.15
2016,8,4,18,0,565.0,50.0,3.8,15.0,177.0,390.31,321.08
2016,8,4,18,15,482.0,42.0,3.65,14.5,130.0,308.78,249.74
2016,8,4,18,30,399.0,34.0,3.5,14.0,83.0,235.63,182.83
2016,8,4,18,45,259.5,22.5,3.4,14.0,48.5,142.46,80.09
2016,8,4,19,0,120.0,11.0,3.3,14.0,14.0,47.52,0.0
2016,8,4,19,15,60.0,5.5,3.3,13.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,2.7,14.0,7.5,0.0,0.0
2016,8,5,5,30,105.0,12.0,2.8,14.0,15.0,10.24,0.0
2016,8,5,5,45,240.5,25.0,2.9,14.0,50.5,20.57,8.85
2016,8,5,6,0,376.0,38.0,3.0,14.0,86.0,31.11,21.18
2016,8,5,6,15,460.5,47.0,3.0,14.5,133.0,37.82,27.73
2016,8,5,6,30,545.0,56.0,3.0,15.0,180.0,44.43,33.89
2016,8,5,6,45,340.5,91.0,3.0,15.5,175.5,66.35,53.4
2016,8,5,7,0,136.0,126.0,3.0,16.0,171.0,92.28,76.11
2016,8,5,7,15,203.0,143.5,2.9,16.0,223.0,100.91,83.5
2016,8,5,7,30,270.0,161.0,2.8,16.0,275.0,112.07,92.96
2016,8,5,7,45,532.0,123.0,2.75,16.5,384.0,85.36,69.3
2016,8,5,8,0,794.0,85.0,2.7,17.0,493.0,66.8,52.86
2016,8,5,8,15,814.5,88.0,2.65,17.5,542.5,79.45,51.85
2016,8,5,8,30,835.0,91.0,2.6,18.0,592.0,138.39,76.65
2016,8,5,8,45,851.5,93.0,2.55,18.5,638.5,205.38,124.31
2016,8,5,9,0,868.0,95.0,2.5,19.0,685.0,266.09,174.18
2016,8,5,9,15,880.0,97.5,2.45,19.5,726.5,327.09,227.05
2016,8,5,9,30,892.0,100.0,2.4,20.0,768.0,388.49,280.28
2016,8,5,9,45,891.0,107.0,2.4,20.5,801.5,448.24,331.36
2016,8,5,10,0,890.0,114.0,2.4,21.0,835.0,506.46,379.53
2016,8,5,10,15,897.5,115.5,2.45,21.5,864.5,563.1,424.92
2016,8,5,10,30,905.0,117.0,2.5,22.0,894.0,618.63,467.94
2016,8,5,10,45,911.0,117.0,2.55,22.5,916.5,670.68,507.11
2016,8,5,11,0,917.0,117.0,2.6,23.0,939.0,720.98,543.83
2016,8,5,11,15,920.0,118.0,2.65,23.0,954.5,767.99,578.34
2016,8,5,11,30,923.0,119.0,2.7,23.0,970.0,812.59,609.44
2016,8,5,11,45,924.5,119.0,2.75,23.5,977.5,852.55,635.15
2016,8,5,12,0,926.0,119.0,2.8,24.0,985.0,889.62,658.7
2016,8,5,12,15,926.0,119.0,2.9,24.0,985.0,922.33,680.9
2016,8,5,12,30,926.0,119.0,3.0,24.0,985.0,951.76,700.95
2016,8,5,12,45,925.0,118.0,3.1,24.5,976.5,975.9,716.18
2016,8,5,13,0,924.0,117.0,3.2,25.0,968.0,996.39,729.08
2016,8,5,13,15,920.5,116.5,3.3,24.5,952.0,1011.23,741.26
2016,8,5,13,30,917.0,116.0,3.4,24.0,936.0,1022.18,751.11
2016,8,5,13,45,910.0,116.0,3.5,24.0,912.5,1026.28,755.17
2016,8,5,14,0,903.0,116.0,3.6,24.0,889.0,1026.43,756.83
2016,8,5,14,15,895.5,114.0,3.65,24.0,858.5,1020.12,754.01
2016,8,5,14,30,888.0,112.0,3.7,24.0,828.0,1009.92,748.79
2016,8,5,14,45,876.0,111.0,3.8,24.0,791.0,992.62,739.29
2016,8,5,15,0,864.0,110.0,3.9,24.0,754.0,971.8,727.48
2016,8,5,15,15,851.0,108.0,3.9,23.5,712.0,945.59,712.81
2016,8,5,15,30,838.0,106.0,3.9,23.0,670.0,926.9,703.28
2016,8,5,15,45,817.5,104.0,3.95,22.5,623.0,887.36,679.43
2016,8,5,16,0,797.0,102.0,4.0,22.0,576.0,845.46,653.67
2016,8,5,16,15,774.0,98.5,3.95,21.5,526.0,797.66,622.75
2016,8,5,16,30,751.0,95.0,3.9,21.0,476.0,748.32,590.13
2016,8,5,16,45,715.0,91.5,3.85,20.5,423.0,691.65,551.35
2016,8,5,17,0,679.0,88.0,3.8,20.0,370.0,631.43,508.87
2016,8,5,17,15,636.5,82.0,3.65,19.0,318.0,564.42,459.34
2016,8,5,17,30,594.0,76.0,3.5,18.0,266.0,499.22,408.98
2016,8,5,17,45,526.5,69.0,3.4,17.5,215.0,420.15,344.74
2016,8,5,18,0,459.0,62.0,3.3,17.0,164.0,346.3,282.47
2016,8,5,18,15,371.0,51.0,3.15,16.5,119.0,264.13,211.64
2016,8,5,18,30,283.0,40.0,3.0,16.0,74.0,190.14,145.56
2016,8,5,18,45,161.0,24.5,2.9,15.5,42.0,105.14,52.74
2016,8,5,19,0,39.0,9.0,2.8,15.0,10.0,20.08,0.0
2016,8,5,19,15,19.5,4.5,2.7,14.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,5.5,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,56.0,11.0,2.8,13.0,13.0,9.39,0.0
2016,8,6,5,45,183.0,26.0,2.85,13.5,46.5,20.21,8.05
2016,8,6,6,0,310.0,41.0,2.9,14.0,80.0,33.63,23.28
2016,8,6,6,15,396.5,51.5,2.9,14.0,125.5,41.41,30.92
2016,8,6,6,30,483.0,62.0,2.9,14.0,171.0,49.04,38.11
2016,8,6,6,45,241.5,77.0,2.9,14.5,131.5,55.78,44.23
2016,8,6,7,0,0.0,92.0,2.9,15.0,92.0,73.69,60.03
2016,8,6,7,15,0.5,113.0,2.9,15.5,113.5,89.56,73.75
2016,8,6,7,30,1.0,134.0,2.9,16.0,135.0,105.25,87.06
2016,8,6,7,45,10.5,159.0,2.9,16.5,164.5,123.55,102.4
2016,8,6,8,0,20.0,184.0,2.9,17.0,194.0,141.62,117.27
2016,8,6,8,15,36.0,214.5,2.95,17.5,235.5,155.13,122.07
2016,8,6,8,30,52.0,245.0,3.0,18.0,277.0,182.2,141.63
2016,8,6,8,45,207.0,260.5,3.05,18.5,399.0,218.46,162.7
2016,8,6,9,0,362.0,276.0,3.1,19.0,521.0,275.14,201.16
2016,8,6,9,15,609.0,194.0,3.15,19.0,636.5,312.77,225.26
2016,8,6,9,30,856.0,112.0,3.2,19.0,752.0,385.83,281.3
2016,8,6,9,45,865.0,114.5,3.25,19.5,787.5,444.29,331.66
2016,8,6,10,0,874.0,117.0,3.3,20.0,823.0,502.35,380.28
2016,8,6,10,15,881.0,118.5,3.4,20.0,852.5,557.96,426.45
2016,8,6,10,30,888.0,120.0,3.5,20.0,882.0,612.43,470.49
2016,8,6,10,45,893.0,121.0,3.6,20.5,904.0,663.9,510.21
2016,8,6,11,0,898.0,122.0,3.7,21.0,926.0,713.58,547.51
2016,8,6,11,15,901.5,123.0,3.75,21.0,941.5,760.2,582.56
2016,8,6,11,30,905.0,124.0,3.8,21.0,957.0,804.51,614.41
2016,8,6,11,45,906.5,124.0,3.9,21.5,964.5,843.87,640.66
2016,8,6,12,0,908.0,124.0,4.0,22.0,972.0,880.39,664.78
2016,8,6,12,15,908.0,124.0,4.05,21.5,971.5,912.62,688.22
2016,8,6,12,30,908.0,124.0,4.1,21.0,971.0,941.62,709.53
2016,8,6,12,45,902.5,126.5,4.2,21.0,962.0,964.49,725.66
2016,8,6,13,0,897.0,129.0,4.3,21.0,953.0,983.71,739.44
2016,8,6,13,15,894.0,128.0,4.3,21.0,938.0,998.28,749.62
2016,8,6,13,30,891.0,127.0,4.3,21.0,923.0,1009.06,757.39
2016,8,6,13,45,888.5,124.5,4.35,21.0,901.0,1015.01,762.34
2016,8,6,14,0,886.0,122.0,4.4,21.0,879.0,1017.07,764.85
2016,8,6,14,15,879.0,120.5,4.45,20.5,849.5,1011.82,764.09
2016,8,6,14,30,872.0,119.0,4.5,20.0,820.0,1002.76,761.08
2016,8,6,14,45,865.0,115.5,4.55,20.0,785.0,987.86,752.67
2016,8,6,15,0,858.0,112.0,4.6,20.0,750.0,969.31,741.84
2016,8,6,15,15,846.0,109.5,4.6,19.5,709.0,954.72,734.88
2016,8,6,15,30,834.0,107.0,4.6,19.0,668.0,925.37,717.52
2016,8,6,15,45,821.5,102.5,4.6,19.0,623.0,890.24,694.63
2016,8,6,16,0,809.0,98.0,4.6,19.0,578.0,852.33,669.59
2016,8,6,16,15,787.5,94.5,4.55,18.5,528.5,805.39,638.62
2016,8,6,16,30,766.0,91.0,4.5,18.0,479.0,756.77,605.89
2016,8,6,16,45,742.0,85.5,4.5,17.5,428.0,702.56,568.48
2016,8,6,17,0,718.0,80.0,4.5,17.0,377.0,651.11,532.18
2016,8,6,17,15,678.0,75.0,4.4,16.5,324.5,585.36,482.53
2016,8,6,17,30,638.0,70.0,4.3,16.0,272.0,521.12,431.4
2016,8,6,17,45,582.5,62.5,4.2,15.5,221.0,446.58,369.97
2016,8,6,18,0,527.0,55.0,4.1,15.0,170.0,376.13,309.51
2016,8,6,18,15,436.0,45.5,3.95,14.5,123.5,290.66,234.81
2016,8,6,18,30,345.0,36.0,3.8,14.0,77.0,214.48,165.12
2016,8,6,18,45,201.5,22.5,3.65,14.0,43.5,118.77,53.05
2016,8,6,19,0,58.0,9.0,3.5,14.0,10.0,26.12,0.0
2016,8,6,19,15,29.0,4.5,3.45,13.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,51.5,5.5,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,103.0,11.0,3.3,13.0,14.0,9.39,0.0
2016,8,7,5,45,250.5,23.0,3.4,13.5,49.0,18.93,6.53
2016,8,7,6,0,398.0,35.0,3.5,14.0,84.0,28.71,18.99
2016,8,7,6,15,484.5,43.5,3.5,14.0,131.5,35.12,25.36
2016,8,7,6,30,571.0,52.0,3.5,14.0,179.0,41.48,31.38
2016,8,7,6,45,629.5,57.5,3.5,14.5,231.5,45.2,34.81
2016,8,7,7,0,688.0,63.0,3.5,15.0,284.0,53.24,41.92
2016,8,7,7,15,725.5,67.0,3.45,15.5,337.0,55.81,44.03
2016,8,7,7,30,763.0,71.0,3.4,16.0,390.0,58.35,46.06
2016,8,7,7,45,792.5,74.0,3.4,16.5,443.0,60.01,47.25
2016,8,7,8,0,822.0,77.0,3.4,17.0,496.0,61.64,48.41
2016,8,7,8,15,842.0,79.5,3.35,17.5,546.0,83.63,54.58
2016,8,7,8,30,862.0,82.0,3.3,18.0,596.0,143.42,79.64
2016,8,7,8,45,879.0,83.5,3.3,18.5,643.0,204.13,122.33
2016,8,7,9,0,896.0,85.0,3.3,19.0,690.0,266.31,173.84
2016,8,7,9,15,907.0,87.0,3.3,19.5,731.5,328.4,228.22
2016,8,7,9,30,918.0,89.0,3.3,20.0,773.0,390.73,282.89
2016,8,7,9,45,921.5,93.0,3.3,20.5,808.0,451.6,335.42
2016,8,7,10,0,925.0,97.0,3.3,21.0,843.0,511.37,385.41
2016,8,7,10,15,931.5,98.5,3.3,21.0,872.5,569.36,433.12
2016,8,7,10,30,938.0,100.0,3.3,21.0,902.0,626.06,478.4
2016,8,7,10,45,944.0,100.0,3.35,21.5,925.5,679.67,519.3
2016,8,7,11,0,950.0,100.0,3.4,22.0,949.0,731.43,557.64
2016,8,7,11,15,953.0,100.5,3.45,22.0,964.0,779.4,593.35
2016,8,7,11,30,956.0,101.0,3.5,22.0,979.0,824.83,624.76
2016,8,7,11,45,958.5,100.5,3.55,22.5,987.0,866.23,651.8
2016,8,7,12,0,961.0,100.0,3.6,23.0,995.0,904.66,676.58
2016,8,7,12,15,961.5,100.0,3.6,23.0,995.0,938.67,699.25
2016,8,7,12,30,962.0,100.0,3.6,23.0,995.0,969.27,719.59
2016,8,7,12,45,960.5,99.5,3.65,23.0,987.0,993.97,736.34
2016,8,7,13,0,959.0,99.0,3.7,23.0,979.0,1014.86,750.68
2016,8,7,13,15,956.5,98.5,3.7,23.0,963.5,1030.9,761.57
2016,8,7,13,30,954.0,98.0,3.7,23.0,948.0,1042.94,769.97
2016,8,7,13,45,952.0,96.0,3.75,23.0,925.5,1049.85,775.53
2016,8,7,14,0,950.0,94.0,3.8,23.0,903.0,1052.65,778.57
2016,8,7,14,15,944.0,92.5,3.8,22.5,873.0,1047.91,777.95
2016,8,7,14,30,938.0,91.0,3.8,22.0,843.0,1039.12,774.83
2016,8,7,14,45,931.0,89.0,3.8,22.0,807.0,1024.81,766.68
2016,8,7,15,0,924.0,87.0,3.8,22.0,771.0,1006.65,756.08
2016,8,7,15,15,912.5,85.5,3.75,21.5,729.0,981.06,741.64
2016,8,7,15,30,901.0,84.0,3.7,21.0,687.0,952.09,724.9
2016,8,7,15,45,886.5,81.5,3.65,21.0,640.0,916.04,701.79
2016,8,7,16,0,872.0,79.0,3.6,21.0,593.0,877.21,676.63
2016,8,7,16,15,852.5,76.5,3.5,20.5,542.5,831.6,647.39
2016,8,7,16,30,833.0,74.0,3.4,20.0,492.0,792.01,622.04
2016,8,7,16,45,805.0,70.5,3.35,19.5,439.0,734.52,583.25
2016,8,7,17,0,777.0,67.0,3.3,19.0,386.0,676.45,543.06
2016,8,7,17,15,739.5,63.0,3.15,18.5,332.5,610.95,495.57
2016,8,7,17,30,702.0,59.0,3.0,18.0,279.0,546.5,445.59
2016,8,7,17,45,643.5,53.5,2.9,17.5,226.0,469.2,383.2
2016,8,7,18,0,585.0,48.0,2.8,17.0,173.0,399.78,324.39
2016,8,7,18,15,495.0,40.0,2.6,16.5,125.5,313.61,249.89
2016,8,7,18,30,405.0,32.0,2.4,16.0,78.0,236.69,179.29
2016,8,7,18,45,202.5,16.0,2.25,15.5,39.0,110.84,39.59
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,54.0,5.0,2.1,13.5,6.0,0.0,0.0
2016,8,8,5,30,108.0,10.0,2.3,14.0,12.0,8.54,0.0
2016,8,8,5,45,257.0,21.5,2.55,14.5,46.5,17.67,4.95
2016,8,8,6,0,406.0,33.0,2.8,15.0,81.0,27.06,17.43
2016,8,8,6,15,491.0,40.5,2.75,15.5,128.0,32.71,23.06
2016,8,8,6,30,576.0,48.0,2.7,16.0,175.0,38.35,28.35
2016,8,8,6,45,627.5,54.0,2.65,16.5,226.0,46.28,35.48
2016,8,8,7,0,679.0,60.0,2.6,17.0,277.0,50.74,39.37
2016,8,8,7,15,496.0,106.0,2.55,17.5,279.5,76.23,61.58
2016,8,8,7,30,313.0,152.0,2.5,18.0,282.0,107.2,88.08
2016,8,8,7,45,559.5,114.0,2.5,18.5,383.5,79.6,63.8
2016,8,8,8,0,806.0,76.0,2.5,19.0,485.0,60.74,47.22
2016,8,8,8,15,826.0,78.5,2.5,19.5,534.5,82.9,53.44
2016,8,8,8,30,846.0,81.0,2.5,20.0,584.0,141.74,78.1
2016,8,8,8,45,860.5,83.5,2.55,20.5,629.5,201.82,120.2
2016,8,8,9,0,875.0,86.0,2.6,21.0,675.0,263.11,170.59
2016,8,8,9,15,886.5,88.0,2.65,21.0,716.5,324.14,223.9
2016,8,8,9,30,898.0,90.0,2.7,21.0,758.0,385.5,277.76
2016,8,8,9,45,905.0,92.5,2.8,21.5,793.5,445.5,329.22
2016,8,8,10,0,912.0,95.0,2.9,22.0,829.0,504.82,378.6
2016,8,8,10,15,919.0,96.5,2.95,22.0,858.5,562.38,425.74
2016,8,8,10,30,926.0,98.0,3.0,22.0,888.0,618.73,470.57
2016,8,8,10,45,930.5,99.0,3.15,22.5,910.5,671.66,511.06
2016,8,8,11,0,935.0,100.0,3.3,23.0,933.0,722.65,549.03
2016,8,8,11,15,938.0,100.5,3.4,23.0,948.5,769.97,584.37
2016,8,8,11,30,941.0,101.0,3.5,23.0,964.0,814.8,615.52
2016,8,8,11,45,941.5,102.0,3.65,23.5,971.5,855.38,642.49
2016,8,8,12,0,942.0,103.0,3.8,24.0,979.0,892.94,667.24
2016,8,8,12,15,942.5,103.0,3.9,24.0,979.0,926.39,690.16
2016,8,8,12,30,943.0,103.0,4.0,24.0,979.0,956.49,710.84
2016,8,8,12,45,941.5,102.5,4.15,24.0,971.0,980.76,727.96
2016,8,8,13,0,940.0,102.0,4.3,24.0,963.0,1001.29,742.71
2016,8,8,13,15,937.5,101.5,4.35,23.5,947.5,1017.03,755.28
2016,8,8,13,30,935.0,101.0,4.4,23.0,932.0,1028.85,765.43
2016,8,8,13,45,931.5,99.5,4.45,23.0,909.5,1034.65,770.25
2016,8,8,14,0,928.0,98.0,4.5,23.0,887.0,1036.42,772.56
2016,8,8,14,15,921.5,97.0,4.5,22.5,857.5,1031.73,771.97
2016,8,8,14,30,915.0,96.0,4.5,22.0,828.0,1023.09,768.9
2016,8,8,14,45,908.0,93.5,4.55,22.0,792.0,1008.43,760.83
2016,8,8,15,0,901.0,91.0,4.6,22.0,756.0,989.99,750.28
2016,8,8,15,15,889.0,89.5,4.55,21.5,714.0,964.26,735.39
2016,8,8,15,30,877.0,88.0,4.5,21.0,672.0,935.28,718.24
2016,8,8,15,45,863.5,85.0,4.45,21.0,626.0,900.1,695.26
2016,8,8,16,0,850.0,82.0,4.4,21.0,580.0,862.17,670.21
2016,8,8,16,15,829.5,79.0,4.3,20.5,530.0,824.23,646.1
2016,8,8,16,30,809.0,76.0,4.2,20.0,480.0,775.53,613.73
2016,8,8,16,45,784.0,71.5,4.1,19.5,428.0,719.97,575.64
2016,8,8,17,0,759.0,67.0,4.0,19.0,376.0,663.66,536.02
2016,8,8,17,15,721.0,63.0,3.9,18.5,323.0,598.51,488.37
2016,8,8,17,30,683.0,59.0,3.8,18.0,270.0,534.52,438.25
2016,8,8,17,45,629.5,52.5,3.7,17.5,219.0,459.94,377.39
2016,8,8,18,0,576.0,46.0,3.6,17.0,168.0,392.67,319.76
2016,8,8,18,15,485.0,38.5,3.5,16.5,121.0,307.14,245.27
2016,8,8,18,30,394.0,31.0,3.4,16.0,74.0,231.02,174.37
2016,8,8,18,45,197.0,15.5,3.35,15.5,37.0,107.45,26.6
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,5,15,55.0,5.0,2.95,13.5,6.0,0.0,0.0
2016,8,9,5,30,110.0,10.0,3.0,14.0,12.0,8.54,0.0
2016,8,9,5,45,261.0,21.0,3.1,14.5,46.0,17.29,3.86
2016,8,9,6,0,412.0,32.0,3.2,15.0,80.0,26.27,16.68
2016,8,9,6,15,497.5,39.5,3.1,15.0,127.0,31.96,22.43
2016,8,9,6,30,583.0,47.0,3.0,15.0,174.0,37.64,27.83
2016,8,9,6,45,632.0,53.5,2.95,15.5,225.0,45.94,35.31
2016,8,9,7,0,681.0,60.0,2.9,16.0,276.0,50.81,39.59
2016,8,9,7,15,718.0,64.0,2.75,16.5,328.5,53.45,41.78
2016,8,9,7,30,755.0,68.0,2.6,17.0,381.0,56.06,43.87
2016,8,9,7,45,781.0,71.5,2.5,17.5,432.5,58.11,45.42
2016,8,9,8,0,807.0,75.0,2.4,18.0,484.0,60.1,46.88
2016,8,9,8,15,827.0,78.0,2.25,18.5,533.5,83.05,53.47
2016,8,9,8,30,847.0,81.0,2.1,19.0,583.0,142.38,78.76
2016,8,9,8,45,864.0,82.0,1.95,19.5,629.0,201.95,120.47
2016,8,9,9,0,881.0,83.0,1.8,20.0,675.0,262.97,170.51
2016,8,9,9,15,892.5,85.0,1.75,20.5,716.5,324.41,223.53
2016,8,9,9,30,904.0,87.0,1.7,21.0,758.0,386.17,276.65
2016,8,9,9,45,914.0,87.5,1.65,21.5,794.0,446.2,327.19
2016,8,9,10,0,924.0,88.0,1.6,22.0,830.0,505.82,375.61
2016,8,9,10,15,930.0,89.0,1.6,22.5,859.0,563.1,420.68
2016,8,9,10,30,936.0,90.0,1.6,23.0,888.0,619.02,463.04
2016,8,9,10,45,940.0,91.5,1.6,23.5,910.5,672.52,502.12
2016,8,9,11,0,944.0,93.0,1.6,24.0,933.0,724.02,538.46
2016,8,9,11,15,947.0,93.5,1.65,24.5,948.0,771.7,571.35
2016,8,9,11,30,950.0,94.0,1.7,25.0,963.0,816.84,600.03
2016,8,9,11,45,948.0,96.0,1.8,25.5,969.5,856.62,625.36
2016,8,9,12,0,946.0,98.0,1.9,26.0,976.0,893.17,648.44
2016,8,9,12,15,946.0,98.0,2.05,26.0,976.0,926.24,671.0
2016,8,9,12,30,946.0,98.0,2.2,26.0,976.0,955.9,691.41
2016,8,9,12,45,933.5,105.0,2.35,26.5,964.5,977.24,705.15
2016,8,9,13,0,921.0,112.0,2.5,27.0,953.0,994.55,716.41
2016,8,9,13,15,917.5,111.0,2.65,26.5,937.0,1008.66,728.58
2016,8,9,13,30,914.0,110.0,2.8,26.0,921.0,1018.87,738.42
2016,8,9,13,45,908.5,109.5,3.0,26.0,897.5,1023.67,743.92
2016,8,9,14,0,903.0,109.0,3.2,26.0,874.0,1024.53,746.98
2016,8,9,14,15,896.0,107.5,3.3,26.0,844.0,1018.93,745.12
2016,8,9,14,30,889.0,106.0,3.4,26.0,814.0,1009.45,740.88
2016,8,9,14,45,880.0,104.0,3.5,26.0,778.0,993.69,732.6
2016,8,9,15,0,871.0,102.0,3.6,26.0,742.0,974.3,721.99
2016,8,9,15,15,858.0,99.5,3.65,25.5,700.5,947.04,707.18
2016,8,9,15,30,845.0,97.0,3.7,25.0,659.0,916.64,690.14
2016,8,9,15,45,830.5,93.5,3.75,25.0,613.0,890.62,674.63
2016,8,9,16,0,816.0,90.0,3.8,25.0,567.0,851.62,649.94
2016,8,9,16,15,794.5,87.0,3.75,24.5,517.5,804.83,620.24
2016,8,9,16,30,773.0,84.0,3.7,24.0,468.0,756.38,588.81
2016,8,9,16,45,744.5,79.5,3.7,23.5,416.0,699.32,550.54
2016,8,9,17,0,716.0,75.0,3.7,23.0,364.0,641.86,510.89
2016,8,9,17,15,676.0,70.0,3.55,22.0,312.0,579.23,466.06
2016,8,9,17,30,636.0,65.0,3.4,21.0,260.0,514.97,416.9
2016,8,9,17,45,574.5,58.5,3.25,20.5,209.0,438.02,354.78
2016,8,9,18,0,513.0,52.0,3.1,20.0,158.0,365.81,294.04
2016,8,9,18,15,419.0,42.5,2.95,19.0,112.5,279.57,220.57
2016,8,9,18,30,325.0,33.0,2.8,18.0,67.0,203.19,150.72
2016,8,9,18,45,162.5,16.5,2.65,17.5,33.5,95.1,8.85
2016,8,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
