Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,140.5,18.5,2.8,14.5,34.5,14.41,1.41
2016,8,10,6,0,281.0,37.0,3.0,15.0,69.0,30.3,20.02
2016,8,10,6,15,368.0,48.5,2.95,15.5,113.5,39.03,28.52
2016,8,10,6,30,455.0,60.0,2.9,16.0,158.0,47.53,36.4
2016,8,10,6,45,295.5,92.5,2.9,16.5,162.5,67.29,53.98
2016,8,10,7,0,136.0,125.0,2.9,17.0,167.0,91.32,74.98
2016,8,10,7,15,151.0,145.5,2.85,17.5,201.0,104.97,86.58
2016,8,10,7,30,166.0,166.0,2.8,18.0,235.0,118.26,97.62
2016,8,10,7,45,251.0,178.5,2.8,18.5,298.0,121.9,100.22
2016,8,10,8,0,336.0,191.0,2.8,19.0,361.0,129.77,106.37
2016,8,10,8,15,549.0,151.0,2.75,19.5,461.0,110.15,78.4
2016,8,10,8,30,762.0,111.0,2.7,20.0,561.0,148.77,86.76
2016,8,10,8,45,780.5,114.5,2.65,20.5,607.0,206.14,127.11
2016,8,10,9,0,799.0,118.0,2.6,21.0,653.0,265.45,175.48
2016,8,10,9,15,813.0,121.0,2.6,21.5,694.5,324.78,226.33
2016,8,10,9,30,827.0,124.0,2.6,22.0,736.0,384.95,277.85
2016,8,10,9,45,851.5,119.0,2.6,22.5,776.0,446.05,328.87
2016,8,10,10,0,876.0,114.0,2.6,23.0,816.0,505.18,377.1
2016,8,10,10,15,883.5,115.5,2.6,23.5,845.5,561.4,421.71
2016,8,10,10,30,891.0,117.0,2.6,24.0,875.0,616.53,463.94
2016,8,10,10,45,897.5,118.0,2.65,24.5,898.5,669.3,503.28
2016,8,10,11,0,904.0,119.0,2.7,25.0,922.0,720.4,540.25
2016,8,10,11,15,907.5,119.5,2.75,25.0,937.5,767.03,574.23
2016,8,10,11,30,911.0,120.0,2.8,25.0,953.0,811.3,604.73
2016,8,10,11,45,914.0,119.5,2.9,25.5,961.0,851.73,630.93
2016,8,10,12,0,917.0,119.0,3.0,26.0,969.0,889.36,655.08
2016,8,10,12,15,917.0,119.0,3.05,26.0,968.5,921.86,676.67
2016,8,10,12,30,917.0,119.0,3.1,26.0,968.0,951.06,696.1
2016,8,10,12,45,915.0,119.5,3.2,26.0,959.5,975.44,712.78
2016,8,10,13,0,913.0,120.0,3.3,26.0,951.0,996.18,727.21
2016,8,10,13,15,909.5,119.0,3.4,26.0,935.0,1010.28,737.44
2016,8,10,13,30,906.0,118.0,3.5,26.0,919.0,1020.5,745.31
2016,8,10,13,45,901.5,116.5,3.6,26.0,896.0,1025.31,749.82
2016,8,10,14,0,897.0,115.0,3.7,26.0,873.0,1026.16,751.92
2016,8,10,14,15,889.5,113.0,3.75,25.5,843.0,1019.58,750.42
2016,8,10,14,30,882.0,111.0,3.8,25.0,813.0,1009.12,746.53
2016,8,10,14,45,873.5,108.5,3.85,25.0,776.5,993.38,737.77
2016,8,10,15,0,865.0,106.0,3.9,25.0,740.0,974.0,726.68
2016,8,10,15,15,852.0,103.5,3.9,24.5,698.0,946.83,711.46
2016,8,10,15,30,839.0,101.0,3.9,24.0,656.0,927.07,701.28
2016,8,10,15,45,823.0,97.5,3.9,23.5,610.0,889.45,678.64
2016,8,10,16,0,807.0,94.0,3.9,23.0,564.0,849.25,653.98
2016,8,10,16,15,785.0,90.5,3.8,22.5,514.0,801.61,623.14
2016,8,10,16,30,763.0,87.0,3.7,22.0,464.0,752.35,590.61
2016,8,10,16,45,734.5,82.0,3.65,21.5,412.0,694.97,551.54
2016,8,10,17,0,706.0,77.0,3.6,21.0,360.0,640.75,513.8
2016,8,10,17,15,664.0,71.5,3.45,20.5,307.5,573.23,463.82
2016,8,10,17,30,622.0,66.0,3.3,20.0,255.0,507.5,412.4
2016,8,10,17,45,562.5,59.0,3.15,19.5,204.5,431.74,350.9
2016,8,10,18,0,503.0,52.0,3.0,19.0,154.0,360.56,290.68
2016,8,10,18,15,408.0,41.5,2.9,18.0,109.0,273.24,216.03
2016,8,10,18,30,313.0,31.0,2.8,17.0,64.0,196.16,144.6
2016,8,10,18,45,156.5,15.5,2.7,16.5,32.0,90.87,0.0
2016,8,10,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,113.5,18.5,1.8,13.5,31.0,14.37,0.37
2016,8,11,6,0,227.0,37.0,2.1,14.0,62.0,28.51,18.51
2016,8,11,6,15,309.5,51.0,2.1,14.5,105.5,38.94,28.55
2016,8,11,6,30,392.0,65.0,2.1,15.0,149.0,49.17,38.0
2016,8,11,6,45,447.0,77.0,2.1,15.5,197.5,57.57,45.6
2016,8,11,7,0,502.0,89.0,2.1,16.0,246.0,67.63,54.45
2016,8,11,7,15,364.0,124.5,2.1,16.5,249.5,87.44,71.63
2016,8,11,7,30,226.0,160.0,2.1,17.0,253.0,111.02,91.73
2016,8,11,7,45,438.0,141.0,2.1,18.0,350.5,95.96,78.08
2016,8,11,8,0,650.0,122.0,2.1,19.0,448.0,84.35,67.57
2016,8,11,8,15,676.0,127.5,2.1,19.5,497.0,98.43,67.03
2016,8,11,8,30,702.0,133.0,2.1,20.0,546.0,152.46,91.86
2016,8,11,8,45,720.5,138.0,2.15,20.5,591.5,208.18,131.15
2016,8,11,9,0,739.0,143.0,2.2,21.0,637.0,265.94,177.98
2016,8,11,9,15,754.0,147.5,2.2,21.5,678.5,324.15,227.3
2016,8,11,9,30,769.0,152.0,2.2,22.0,720.0,387.5,280.43
2016,8,11,9,45,810.5,140.0,2.25,23.0,764.5,444.66,327.07
2016,8,11,10,0,852.0,128.0,2.3,24.0,809.0,504.97,374.92
2016,8,11,10,15,860.0,129.5,2.35,24.0,838.5,561.19,419.96
2016,8,11,10,30,868.0,131.0,2.4,24.0,868.0,615.6,462.41
2016,8,11,10,45,874.0,132.5,2.45,24.5,890.5,667.53,500.94
2016,8,11,11,0,880.0,134.0,2.5,25.0,913.0,717.81,537.15
2016,8,11,11,15,883.5,135.0,2.5,25.5,928.5,764.02,569.27
2016,8,11,11,30,887.0,136.0,2.5,26.0,944.0,807.94,598.29
2016,8,11,11,45,889.5,136.0,2.55,26.5,952.0,847.75,623.53
2016,8,11,12,0,892.0,136.0,2.6,27.0,960.0,884.81,646.76
2016,8,11,12,15,892.0,136.0,2.6,27.0,960.0,916.79,667.41
2016,8,11,12,30,892.0,136.0,2.6,27.0,960.0,945.55,685.95
2016,8,11,12,45,890.5,135.5,2.65,27.0,951.5,969.12,701.57
2016,8,11,13,0,889.0,135.0,2.7,27.0,943.0,989.12,715.02
2016,8,11,13,15,885.5,134.0,2.75,27.0,927.0,1003.06,724.69
2016,8,11,13,30,882.0,133.0,2.8,27.0,911.0,1013.2,732.1
2016,8,11,13,45,878.0,131.0,2.9,27.0,888.5,1018.02,736.71
2016,8,11,14,0,874.0,129.0,3.0,27.0,866.0,1018.96,739.0
2016,8,11,14,15,866.0,127.0,3.05,26.5,835.5,1012.05,737.4
2016,8,11,14,30,858.0,125.0,3.1,26.0,805.0,1001.35,733.51
2016,8,11,14,45,849.0,122.0,3.2,26.0,768.5,997.44,733.14
2016,8,11,15,0,840.0,119.0,3.3,26.0,732.0,977.05,721.93
2016,8,11,15,15,826.0,116.0,3.35,25.5,690.0,948.38,706.34
2016,8,11,15,30,812.0,113.0,3.4,25.0,648.0,916.62,688.54
2016,8,11,15,45,795.5,109.0,3.45,25.0,601.5,878.54,664.87
2016,8,11,16,0,779.0,105.0,3.5,25.0,555.0,837.97,639.22
2016,8,11,16,15,755.0,101.0,3.5,24.5,505.0,788.73,608.02
2016,8,11,16,30,731.0,97.0,3.5,24.0,455.0,742.59,578.4
2016,8,11,16,45,700.5,91.0,3.55,23.5,403.5,683.57,538.74
2016,8,11,17,0,670.0,85.0,3.6,23.0,352.0,624.49,497.84
2016,8,11,17,15,626.0,79.0,3.5,22.0,299.5,556.35,448.05
2016,8,11,17,30,582.0,73.0,3.4,21.0,247.0,490.21,397.26
2016,8,11,17,45,519.5,64.0,3.3,20.0,197.0,412.05,334.65
2016,8,11,18,0,457.0,55.0,3.2,19.0,147.0,338.9,273.43
2016,8,11,18,15,362.5,43.5,3.0,18.5,103.0,253.1,199.44
2016,8,11,18,30,268.0,32.0,2.8,18.0,59.0,177.6,128.65
2016,8,11,18,45,134.0,16.0,2.65,17.5,29.5,79.81,0.0
2016,8,11,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,152.5,17.0,2.05,13.5,34.0,13.71,0.0
2016,8,12,6,0,305.0,34.0,2.3,14.0,68.0,27.87,17.86
2016,8,12,6,15,395.5,44.5,2.25,14.5,113.0,35.87,25.83
2016,8,12,6,30,486.0,55.0,2.2,15.0,158.0,43.71,33.16
2016,8,12,6,45,548.0,62.5,2.2,16.0,209.0,48.77,37.73
2016,8,12,7,0,610.0,70.0,2.2,17.0,260.0,53.75,42.03
2016,8,12,7,15,400.0,116.5,2.15,17.5,250.0,82.49,67.06
2016,8,12,7,30,190.0,163.0,2.1,18.0,240.0,116.72,96.3
2016,8,12,7,45,473.5,126.5,2.1,18.5,354.5,87.2,70.38
2016,8,12,8,0,757.0,90.0,2.1,19.0,469.0,70.31,55.5
2016,8,12,8,15,779.0,94.0,2.1,19.5,518.5,86.13,55.36
2016,8,12,8,30,801.0,98.0,2.1,20.0,568.0,144.39,81.51
2016,8,12,8,45,819.0,100.5,2.1,21.0,614.0,203.49,123.03
2016,8,12,9,0,837.0,103.0,2.1,22.0,660.0,264.4,172.47
2016,8,12,9,15,850.0,105.5,2.15,22.5,701.5,330.17,228.32
2016,8,12,9,30,863.0,108.0,2.2,23.0,743.0,390.83,280.17
2016,8,12,9,45,868.0,112.0,2.25,23.5,777.5,449.65,329.67
2016,8,12,10,0,873.0,116.0,2.3,24.0,812.0,507.61,376.92
2016,8,12,10,15,880.0,117.5,2.35,24.5,841.5,563.57,421.09
2016,8,12,10,30,887.0,119.0,2.4,25.0,871.0,618.38,462.9
2016,8,12,10,45,892.5,120.5,2.5,25.5,893.0,670.86,501.93
2016,8,12,11,0,898.0,122.0,2.6,26.0,915.0,721.6,538.61
2016,8,12,11,15,901.0,122.5,2.7,26.0,930.0,767.72,572.31
2016,8,12,11,30,904.0,123.0,2.8,26.0,945.0,811.44,602.57
2016,8,12,11,45,905.5,123.0,2.9,26.5,952.5,850.92,628.04
2016,8,12,12,0,907.0,123.0,3.0,27.0,960.0,887.53,651.42
2016,8,12,12,15,907.0,123.0,3.1,27.0,959.5,919.78,673.13
2016,8,12,12,30,907.0,123.0,3.2,27.0,959.0,948.75,692.72
2016,8,12,12,45,911.0,119.0,3.35,27.0,952.0,974.24,710.44
2016,8,12,13,0,915.0,115.0,3.5,27.0,945.0,996.2,725.97
2016,8,12,13,15,912.0,114.5,3.55,27.0,929.5,1011.16,736.36
2016,8,12,13,30,909.0,114.0,3.6,27.0,914.0,1022.25,744.41
2016,8,12,13,45,903.5,112.5,3.7,27.0,890.5,1025.92,748.15
2016,8,12,14,0,898.0,111.0,3.8,27.0,867.0,1025.62,749.49
2016,8,12,14,15,891.0,109.5,3.8,26.5,837.0,1019.88,748.23
2016,8,12,14,30,884.0,108.0,3.8,26.0,807.0,1010.29,744.6
2016,8,12,14,45,874.5,106.0,3.8,26.0,770.5,993.9,735.13
2016,8,12,15,0,865.0,104.0,3.8,26.0,734.0,973.92,723.4
2016,8,12,15,15,852.0,102.0,3.7,25.5,692.0,947.14,707.94
2016,8,12,15,30,839.0,100.0,3.6,25.0,650.0,927.8,697.55
2016,8,12,15,45,822.5,96.5,3.55,25.0,603.5,889.54,673.09
2016,8,12,16,0,806.0,93.0,3.5,25.0,557.0,848.74,646.8
2016,8,12,16,15,783.5,89.5,3.35,24.5,507.0,800.52,615.69
2016,8,12,16,30,761.0,86.0,3.2,24.0,457.0,750.73,582.96
2016,8,12,16,45,731.0,81.5,3.1,24.0,405.0,692.65,542.65
2016,8,12,17,0,701.0,77.0,3.0,24.0,353.0,638.05,504.03
2016,8,12,17,15,658.0,71.5,2.75,23.0,300.5,569.89,454.86
2016,8,12,17,30,615.0,66.0,2.5,22.0,248.0,503.64,404.21
2016,8,12,17,45,551.5,58.5,2.3,21.5,197.5,425.08,341.15
2016,8,12,18,0,488.0,51.0,2.1,21.0,147.0,351.58,279.7
2016,8,12,18,15,389.5,40.5,1.8,20.0,102.5,263.31,204.89
2016,8,12,18,30,291.0,30.0,1.5,19.0,58.0,185.82,131.54
2016,8,12,18,45,145.5,15.0,1.25,18.5,29.0,84.58,0.0
2016,8,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,45,147.0,16.5,2.2,14.5,32.5,13.32,0.0
2016,8,13,6,0,294.0,33.0,2.4,15.0,65.0,27.03,16.95
2016,8,13,6,15,385.5,43.5,2.3,15.5,109.5,35.04,24.96
2016,8,13,6,30,477.0,54.0,2.2,16.0,154.0,42.9,32.28
2016,8,13,6,45,539.5,61.5,2.15,17.0,204.0,47.98,36.87
2016,8,13,7,0,602.0,69.0,2.1,18.0,254.0,52.97,41.17
2016,8,13,7,15,644.0,74.5,2.1,18.5,306.0,56.17,43.84
2016,8,13,7,30,686.0,80.0,2.1,19.0,358.0,59.3,46.35
2016,8,13,7,45,718.5,83.5,2.15,20.0,409.5,66.43,52.16
2016,8,13,8,0,751.0,87.0,2.2,21.0,461.0,68.09,53.18
2016,8,13,8,15,773.5,91.0,2.15,21.5,510.5,84.44,53.25
2016,8,13,8,30,796.0,95.0,2.1,22.0,560.0,142.46,79.4
2016,8,13,8,45,815.0,97.0,2.1,23.0,606.0,201.09,120.38
2016,8,13,9,0,834.0,99.0,2.1,24.0,652.0,261.63,169.24
2016,8,13,9,15,847.0,101.0,2.1,24.5,693.5,326.96,224.34
2016,8,13,9,30,860.0,103.0,2.1,25.0,735.0,387.07,275.32
2016,8,13,9,45,876.0,101.5,2.15,26.0,772.5,445.98,323.74
2016,8,13,10,0,892.0,100.0,2.2,27.0,810.0,505.13,370.68
2016,8,13,10,15,899.0,101.5,2.25,27.0,839.5,561.99,415.86
2016,8,13,10,30,906.0,103.0,2.3,27.0,869.0,617.66,458.8
2016,8,13,10,45,911.5,104.0,2.4,27.5,891.5,670.54,497.82
2016,8,13,11,0,917.0,105.0,2.5,28.0,914.0,721.6,534.44
2016,8,13,11,15,920.5,105.5,2.55,28.0,929.5,768.74,568.26
2016,8,13,11,30,924.0,106.0,2.6,28.0,945.0,813.45,598.0
2016,8,13,11,45,925.0,106.5,2.7,28.5,952.5,853.52,623.56
2016,8,13,12,0,926.0,107.0,2.8,29.0,960.0,890.6,646.97
2016,8,13,12,15,926.5,107.5,2.9,29.0,959.5,924.11,669.27
2016,8,13,12,30,927.0,108.0,3.0,29.0,959.0,954.3,689.43
2016,8,13,12,45,913.5,114.5,3.1,29.5,947.5,973.77,701.32
2016,8,13,13,0,900.0,121.0,3.2,30.0,936.0,989.2,710.75
2016,8,13,13,15,896.5,120.5,3.3,29.5,920.0,1003.49,722.45
2016,8,13,13,30,893.0,120.0,3.4,29.0,904.0,1013.95,731.85
2016,8,13,13,45,887.5,118.5,3.5,29.0,880.5,1017.55,735.54
2016,8,13,14,0,882.0,117.0,3.6,29.0,857.0,1017.22,736.88
2016,8,13,14,15,874.5,115.5,3.6,28.5,826.5,1011.01,735.33
2016,8,13,14,30,867.0,114.0,3.6,28.0,796.0,1001.01,731.47
2016,8,13,14,45,856.5,112.0,3.65,28.0,759.5,983.8,721.88
2016,8,13,15,0,846.0,110.0,3.7,28.0,723.0,963.07,710.07
2016,8,13,15,15,832.5,107.5,3.65,27.5,681.0,946.82,702.07
2016,8,13,15,30,819.0,105.0,3.6,27.0,639.0,915.8,684.11
2016,8,13,15,45,801.5,101.5,3.6,27.0,593.0,877.03,659.77
2016,8,13,16,0,784.0,98.0,3.6,27.0,547.0,835.82,633.54
2016,8,13,16,15,760.5,94.0,3.5,26.5,497.0,786.73,602.16
2016,8,13,16,30,737.0,90.0,3.4,26.0,447.0,736.19,569.17
2016,8,13,16,45,706.0,85.0,3.3,25.5,395.5,681.53,532.43
2016,8,13,17,0,675.0,80.0,3.2,25.0,344.0,622.99,491.8
2016,8,13,17,15,630.5,74.0,3.0,24.0,292.0,554.2,441.96
2016,8,13,17,30,586.0,68.0,2.8,23.0,240.0,487.52,390.99
2016,8,13,17,45,522.5,60.0,2.65,22.5,190.0,409.7,328.46
2016,8,13,18,0,459.0,52.0,2.5,22.0,140.0,336.99,267.59
2016,8,13,18,15,359.0,41.0,2.3,21.5,96.5,248.95,192.64
2016,8,13,18,30,259.0,30.0,2.1,21.0,53.0,171.95,118.42
2016,8,13,18,45,129.5,15.0,1.95,20.5,26.5,61.14,0.0
2016,8,13,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,129.5,17.0,2.1,15.5,30.5,13.26,0.0
2016,8,14,6,0,259.0,34.0,2.2,16.0,61.0,26.39,16.21
2016,8,14,6,15,349.5,46.0,2.2,16.5,105.0,37.12,26.62
2016,8,14,6,30,440.0,58.0,2.2,17.0,149.0,46.1,34.93
2016,8,14,6,45,240.0,86.0,2.2,17.5,138.0,64.36,51.15
2016,8,14,7,0,40.0,114.0,2.2,18.0,127.0,85.88,69.93
2016,8,14,7,15,48.0,135.5,2.2,18.5,153.5,100.87,82.69
2016,8,14,7,30,56.0,157.0,2.2,19.0,180.0,115.56,94.93
2016,8,14,7,45,381.0,129.5,2.25,20.0,316.0,88.05,70.72
2016,8,14,8,0,706.0,102.0,2.3,21.0,452.0,71.75,56.3
2016,8,14,8,15,730.5,106.5,2.3,21.5,501.5,88.05,56.4
2016,8,14,8,30,755.0,111.0,2.3,22.0,551.0,150.95,87.69
2016,8,14,8,45,772.0,115.0,2.3,22.5,596.5,208.36,128.25
2016,8,14,9,0,789.0,119.0,2.3,23.0,642.0,267.54,176.36
2016,8,14,9,15,803.5,122.0,2.3,23.5,683.5,326.74,226.64
2016,8,14,9,30,818.0,125.0,2.3,24.0,725.0,386.86,277.52
2016,8,14,9,45,824.0,130.0,2.35,25.0,759.5,445.73,325.93
2016,8,14,10,0,830.0,135.0,2.4,26.0,794.0,504.05,372.18
2016,8,14,10,15,838.5,137.0,2.45,26.0,823.5,560.43,416.91
2016,8,14,10,30,847.0,139.0,2.5,26.0,853.0,615.98,459.73
2016,8,14,10,45,854.5,139.5,2.55,26.5,876.0,664.88,495.86
2016,8,14,11,0,862.0,140.0,2.6,27.0,899.0,714.67,531.5
2016,8,14,11,15,866.0,140.5,2.65,27.0,914.0,760.21,564.35
2016,8,14,11,30,870.0,141.0,2.7,27.0,929.0,803.53,594.44
2016,8,14,11,45,873.5,140.5,2.8,27.5,937.0,843.19,619.95
2016,8,14,12,0,877.0,140.0,2.9,28.0,945.0,880.21,643.53
2016,8,14,12,15,877.0,140.0,2.95,28.0,945.0,911.77,664.36
2016,8,14,12,30,877.0,140.0,3.0,28.0,945.0,940.15,683.14
2016,8,14,12,45,872.5,141.5,3.05,28.5,935.5,962.39,696.58
2016,8,14,13,0,868.0,143.0,3.1,29.0,926.0,981.05,707.77
2016,8,14,13,15,864.0,142.0,3.15,29.0,910.0,994.18,716.91
2016,8,14,13,30,860.0,141.0,3.2,29.0,894.0,1003.56,723.81
2016,8,14,13,45,851.0,141.0,3.3,29.0,869.5,1019.22,735.31
2016,8,14,14,0,842.0,141.0,3.4,29.0,845.0,1017.13,735.46
2016,8,14,14,15,833.0,139.0,3.45,28.5,814.5,1009.04,733.09
2016,8,14,14,30,824.0,137.0,3.5,28.0,784.0,997.18,728.4
2016,8,14,14,45,812.0,134.5,3.55,28.0,747.0,978.15,717.64
2016,8,14,15,0,800.0,132.0,3.6,28.0,710.0,955.66,704.68
2016,8,14,15,15,784.5,129.0,3.6,27.5,668.0,925.97,687.97
2016,8,14,15,30,769.0,126.0,3.6,27.0,626.0,893.34,669.16
2016,8,14,15,45,751.5,121.0,3.65,26.5,580.0,859.72,649.73
2016,8,14,16,0,734.0,116.0,3.7,26.0,534.0,818.02,624.36
2016,8,14,16,15,708.0,111.0,3.65,25.5,484.5,767.05,591.49
2016,8,14,16,30,682.0,106.0,3.6,25.0,435.0,714.99,557.17
2016,8,14,16,45,651.0,99.5,3.6,24.5,384.0,656.53,517.44
2016,8,14,17,0,620.0,93.0,3.6,24.0,333.0,598.16,476.38
2016,8,14,17,15,573.0,85.0,3.45,23.0,281.5,527.4,423.81
2016,8,14,17,30,526.0,77.0,3.3,22.0,230.0,459.06,371.0
2016,8,14,17,45,464.5,66.5,3.2,21.0,181.5,382.3,309.26
2016,8,14,18,0,403.0,56.0,3.1,20.0,133.0,310.59,249.07
2016,8,14,18,15,305.5,43.0,2.95,19.5,90.5,222.51,173.35
2016,8,14,18,30,208.0,30.0,2.8,19.0,48.0,149.23,100.56
2016,8,14,18,45,104.0,15.0,2.65,18.5,24.0,51.59,0.0
2016,8,14,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,178.5,15.0,2.75,13.5,33.5,12.15,0.0
2016,8,15,6,0,357.0,30.0,2.9,14.0,67.0,24.7,14.82
2016,8,15,6,15,454.0,39.0,2.85,14.5,114.0,31.65,22.04
2016,8,15,6,30,551.0,48.0,2.8,15.0,161.0,38.53,28.52
2016,8,15,6,45,613.0,54.5,2.75,15.5,213.0,43.11,32.77
2016,8,15,7,0,675.0,61.0,2.7,16.0,265.0,51.87,40.54
2016,8,15,7,15,715.5,65.5,2.65,16.5,319.0,54.89,43.08
2016,8,15,7,30,756.0,70.0,2.6,17.0,373.0,57.87,45.5
2016,8,15,7,45,785.0,73.5,2.55,17.5,426.0,59.9,47.03
2016,8,15,8,0,814.0,77.0,2.5,18.0,479.0,61.88,48.48
2016,8,15,8,15,835.0,80.0,2.45,18.5,529.5,80.1,48.72
2016,8,15,8,30,856.0,83.0,2.4,19.0,580.0,148.69,82.91
2016,8,15,8,45,872.0,85.5,2.4,19.5,627.0,210.37,127.16
2016,8,15,9,0,888.0,88.0,2.4,20.0,674.0,273.43,179.48
2016,8,15,9,15,900.0,90.0,2.45,20.5,716.5,336.07,233.96
2016,8,15,9,30,912.0,92.0,2.5,21.0,759.0,399.06,288.58
2016,8,15,9,45,914.5,97.0,2.55,22.0,793.5,460.6,340.33
2016,8,15,10,0,917.0,102.0,2.6,23.0,828.0,520.93,389.19
2016,8,15,10,15,924.0,103.5,2.65,23.5,858.0,579.36,435.55
2016,8,15,10,30,931.0,105.0,2.7,24.0,888.0,636.53,479.37
2016,8,15,10,45,935.0,106.5,2.8,24.5,910.5,690.31,519.55
2016,8,15,11,0,939.0,108.0,2.9,25.0,933.0,742.06,557.13
2016,8,15,11,15,942.0,108.5,2.95,25.0,948.0,789.97,591.84
2016,8,15,11,30,945.0,109.0,3.0,25.0,963.0,835.33,622.42
2016,8,15,11,45,945.0,110.0,3.15,25.5,970.0,875.96,648.96
2016,8,15,12,0,945.0,111.0,3.3,26.0,977.0,913.47,673.26
2016,8,15,12,15,945.0,111.0,3.4,26.0,976.0,946.76,695.71
2016,8,15,12,30,945.0,111.0,3.5,26.0,975.0,976.61,715.91
2016,8,15,12,45,935.0,115.5,3.6,26.0,964.0,997.87,730.55
2016,8,15,13,0,925.0,120.0,3.7,26.0,953.0,1015.12,742.72
2016,8,15,13,15,921.5,119.0,3.75,26.0,936.0,1029.26,752.66
2016,8,15,13,30,918.0,118.0,3.8,26.0,919.0,1039.43,760.16
2016,8,15,13,45,913.5,116.5,3.85,26.0,895.5,1044.11,764.25
2016,8,15,14,0,909.0,115.0,3.9,26.0,872.0,1044.76,765.89
2016,8,15,14,15,901.0,113.5,3.9,25.5,841.0,1037.92,763.96
2016,8,15,14,30,893.0,112.0,3.9,25.0,810.0,1027.16,759.62
2016,8,15,14,45,885.0,108.5,3.9,25.0,773.0,1010.39,749.94
2016,8,15,15,0,877.0,105.0,3.9,25.0,736.0,989.89,737.89
2016,8,15,15,15,863.5,102.5,3.85,24.5,693.0,961.65,721.79
2016,8,15,15,30,850.0,100.0,3.8,24.0,650.0,940.88,710.77
2016,8,15,15,45,835.0,96.0,3.75,23.5,603.0,902.87,687.78
2016,8,15,16,0,820.0,92.0,3.7,23.0,556.0,862.18,662.73
2016,8,15,16,15,797.0,88.5,3.6,22.5,505.0,812.81,630.86
2016,8,15,16,30,774.0,85.0,3.5,22.0,454.0,761.86,597.28
2016,8,15,16,45,746.0,79.5,3.45,21.5,402.0,703.4,557.57
2016,8,15,17,0,718.0,74.0,3.4,21.0,350.0,644.49,516.38
2016,8,15,17,15,673.5,68.5,3.25,20.5,296.5,578.0,467.32
2016,8,15,17,30,629.0,63.0,3.1,20.0,243.0,509.87,413.75
2016,8,15,17,45,566.0,55.5,3.0,19.5,192.0,430.77,349.3
2016,8,15,18,0,503.0,48.0,2.9,19.0,141.0,356.72,286.22
2016,8,15,18,15,395.5,37.5,2.8,18.0,96.0,263.27,205.69
2016,8,15,18,30,288.0,27.0,2.7,17.0,51.0,180.18,118.45
2016,8,15,18,45,144.0,13.5,2.65,16.5,25.5,65.19,0.0
2016,8,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,146.5,16.0,2.0,13.5,30.5,13.02,0.0
2016,8,16,6,0,293.0,32.0,2.3,14.0,61.0,26.37,16.03
2016,8,16,6,15,390.5,43.0,2.25,14.5,106.5,34.86,24.81
2016,8,16,6,30,488.0,54.0,2.2,15.0,152.0,43.19,32.62
2016,8,16,6,45,384.0,82.0,2.2,15.5,173.0,60.8,48.41
2016,8,16,7,0,280.0,110.0,2.2,16.0,194.0,80.59,65.85
2016,8,16,7,15,310.0,125.0,2.15,16.5,234.5,90.57,74.38
2016,8,16,7,30,340.0,140.0,2.1,17.0,275.0,100.22,82.43
2016,8,16,7,45,549.5,115.5,2.1,17.5,370.0,81.52,65.81
2016,8,16,8,0,759.0,91.0,2.1,18.0,465.0,71.36,56.69
2016,8,16,8,15,782.5,95.0,2.1,18.5,515.0,89.74,57.05
2016,8,16,8,30,806.0,99.0,2.1,19.0,565.0,148.78,84.75
2016,8,16,8,45,823.0,102.5,2.15,20.0,611.5,209.17,128.0
2016,8,16,9,0,840.0,106.0,2.2,21.0,658.0,271.25,178.89
2016,8,16,9,15,853.5,108.5,2.2,21.5,700.0,332.97,231.93
2016,8,16,9,30,867.0,111.0,2.2,22.0,742.0,398.82,287.85
2016,8,16,9,45,867.5,118.0,2.25,23.0,776.0,458.63,337.55
2016,8,16,10,0,868.0,125.0,2.3,24.0,810.0,517.08,384.36
2016,8,16,10,15,876.0,126.5,2.35,24.5,840.0,573.68,428.79
2016,8,16,10,30,884.0,128.0,2.4,25.0,870.0,629.23,470.93
2016,8,16,10,45,889.5,129.0,2.45,25.5,892.5,681.5,509.41
2016,8,16,11,0,895.0,130.0,2.5,26.0,915.0,731.98,545.48
2016,8,16,11,15,899.0,131.0,2.55,26.0,930.5,779.39,579.58
2016,8,16,11,30,903.0,132.0,2.6,26.0,946.0,824.47,610.29
2016,8,16,11,45,905.0,132.0,2.65,26.5,953.0,864.54,635.64
2016,8,16,12,0,907.0,132.0,2.7,27.0,960.0,901.75,658.89
2016,8,16,12,15,906.5,132.0,2.75,27.0,959.5,933.71,679.9
2016,8,16,12,30,906.0,132.0,2.8,27.0,959.0,962.33,698.76
2016,8,16,12,45,896.0,136.5,2.85,27.0,947.5,982.8,712.4
2016,8,16,13,0,886.0,141.0,2.9,27.0,936.0,999.4,723.7
2016,8,16,13,15,882.0,140.0,2.95,27.0,919.5,1012.72,733.03
2016,8,16,13,30,878.0,139.0,3.0,27.0,903.0,1022.21,740.06
2016,8,16,13,45,873.5,136.5,3.05,27.0,879.5,1025.86,743.49
2016,8,16,14,0,869.0,134.0,3.1,27.0,856.0,1025.59,744.6
2016,8,16,14,15,860.5,132.0,3.1,27.0,825.0,1031.48,749.46
2016,8,16,14,30,852.0,130.0,3.1,27.0,794.0,1019.83,743.06
2016,8,16,14,45,842.0,127.0,3.15,27.0,757.0,1001.8,733.18
2016,8,16,15,0,832.0,124.0,3.2,27.0,720.0,980.16,721.03
2016,8,16,15,15,817.0,121.0,3.15,26.5,677.0,950.26,704.07
2016,8,16,15,30,802.0,118.0,3.1,26.0,634.0,917.28,685.0
2016,8,16,15,45,784.5,113.5,3.1,25.5,587.0,877.5,661.44
2016,8,16,16,0,767.0,109.0,3.1,25.0,540.0,835.29,635.86
2016,8,16,16,15,741.0,104.5,3.05,24.5,489.5,788.82,606.53
2016,8,16,16,30,715.0,100.0,3.0,24.0,439.0,736.08,572.11
2016,8,16,16,45,683.0,93.5,3.0,23.5,387.0,675.42,531.26
2016,8,16,17,0,651.0,87.0,3.0,23.0,335.0,614.89,489.19
2016,8,16,17,15,603.0,80.0,2.9,22.0,282.5,543.13,436.43
2016,8,16,17,30,555.0,73.0,2.8,21.0,230.0,473.82,383.0
2016,8,16,17,45,488.0,63.5,2.75,20.5,180.0,393.34,317.69
2016,8,16,18,0,421.0,54.0,2.7,20.0,130.0,318.34,254.26
2016,8,16,18,15,316.5,40.5,2.6,19.0,87.0,227.55,176.34
2016,8,16,18,30,212.0,27.0,2.5,18.0,44.0,144.75,89.35
2016,8,16,18,45,106.0,13.5,2.45,17.5,22.0,50.99,0.0
2016,8,16,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,108.5,16.0,2.2,14.5,27.0,12.47,0.0
2016,8,17,6,0,217.0,32.0,2.5,15.0,54.0,24.78,14.46
2016,8,17,6,15,310.0,45.5,2.45,15.5,96.5,34.98,24.76
2016,8,17,6,30,403.0,59.0,2.4,16.0,139.0,47.02,35.82
2016,8,17,6,45,466.5,69.0,2.35,16.5,188.0,53.85,42.08
2016,8,17,7,0,530.0,79.0,2.3,17.0,237.0,60.48,47.95
2016,8,17,7,15,392.0,115.0,2.3,17.5,244.5,81.71,66.4
2016,8,17,7,30,254.0,151.0,2.3,18.0,252.0,105.98,87.12
2016,8,17,7,45,471.0,128.0,2.3,19.0,347.0,88.47,71.42
2016,8,17,8,0,688.0,105.0,2.3,20.0,442.0,73.8,58.32
2016,8,17,8,15,713.5,110.0,2.25,20.5,491.0,92.0,59.1
2016,8,17,8,30,739.0,115.0,2.2,21.0,540.0,148.4,86.27
2016,8,17,8,45,757.0,119.0,2.2,21.5,586.0,211.65,132.08
2016,8,17,9,0,775.0,123.0,2.2,22.0,632.0,270.4,180.08
2016,8,17,9,15,790.0,126.5,2.25,22.5,673.5,329.54,230.46
2016,8,17,9,30,805.0,130.0,2.3,23.0,715.0,389.69,281.5
2016,8,17,9,45,815.0,133.0,2.35,24.0,750.5,448.12,329.59
2016,8,17,10,0,825.0,136.0,2.4,25.0,786.0,506.42,375.89
2016,8,17,10,15,833.5,138.0,2.45,25.5,815.5,562.72,419.83
2016,8,17,10,30,842.0,140.0,2.5,26.0,845.0,618.19,461.7
2016,8,17,10,45,846.5,142.5,2.6,26.5,867.0,670.47,500.21
2016,8,17,11,0,851.0,145.0,2.7,27.0,889.0,721.04,536.44
2016,8,17,11,15,855.0,146.0,2.8,27.0,904.0,761.18,565.96
2016,8,17,11,30,859.0,147.0,2.9,27.0,919.0,804.61,596.54
2016,8,17,11,45,859.0,148.5,3.0,27.5,926.0,842.84,621.15
2016,8,17,12,0,859.0,150.0,3.1,28.0,933.0,878.24,643.74
2016,8,17,12,15,859.0,150.0,3.15,28.0,932.5,909.36,664.38
2016,8,17,12,30,859.0,150.0,3.2,28.0,932.0,937.35,682.98
2016,8,17,12,45,860.5,147.5,3.3,28.0,924.5,961.19,699.27
2016,8,17,13,0,862.0,145.0,3.4,28.0,917.0,981.61,713.44
2016,8,17,13,15,858.0,144.0,3.45,28.0,900.5,994.55,722.52
2016,8,17,13,30,854.0,143.0,3.5,28.0,884.0,1017.81,738.49
2016,8,17,13,45,849.5,140.5,3.55,28.0,860.5,1021.27,741.66
2016,8,17,14,0,845.0,138.0,3.6,28.0,837.0,1020.81,742.58
2016,8,17,14,15,836.0,135.5,3.65,27.5,806.0,1011.94,739.67
2016,8,17,14,30,827.0,133.0,3.7,27.0,775.0,999.27,734.41
2016,8,17,14,45,817.5,129.5,3.75,27.0,738.5,981.32,724.31
2016,8,17,15,0,808.0,126.0,3.8,27.0,702.0,959.84,711.92
2016,8,17,15,15,792.0,123.0,3.8,26.5,659.5,929.28,694.52
2016,8,17,15,30,776.0,120.0,3.8,26.0,617.0,895.77,675.0
2016,8,17,15,45,759.0,115.0,3.85,25.5,571.0,856.42,651.47
2016,8,17,16,0,742.0,110.0,3.9,25.0,525.0,820.01,629.63
2016,8,17,16,15,715.5,105.0,3.85,24.5,475.0,768.11,595.84
2016,8,17,16,30,689.0,100.0,3.8,24.0,425.0,715.17,560.63
2016,8,17,16,45,656.5,93.5,3.8,23.5,373.5,655.04,519.34
2016,8,17,17,0,624.0,87.0,3.8,23.0,322.0,595.17,476.96
2016,8,17,17,15,575.5,80.0,3.65,22.0,270.5,524.2,423.72
2016,8,17,17,30,527.0,73.0,3.5,21.0,219.0,455.79,370.2
2016,8,17,17,45,459.0,63.0,3.4,20.0,170.5,375.52,304.9
2016,8,17,18,0,391.0,53.0,3.3,19.0,122.0,300.97,241.66
2016,8,17,18,15,287.5,39.5,3.15,18.5,81.0,210.43,162.89
2016,8,17,18,30,184.0,26.0,3.0,18.0,40.0,130.36,74.32
2016,8,17,18,45,92.0,13.0,2.9,17.5,20.0,45.32,0.0
2016,8,17,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,81.5,16.0,2.15,14.5,24.0,12.44,0.0
2016,8,18,6,0,163.0,32.0,2.4,15.0,48.0,24.64,14.13
2016,8,18,6,15,248.5,48.0,2.4,15.5,89.0,36.59,26.11
2016,8,18,6,30,334.0,64.0,2.4,16.0,130.0,48.28,36.9
2016,8,18,6,45,249.5,90.5,2.4,16.5,148.0,67.31,53.9
2016,8,18,7,0,165.0,117.0,2.4,17.0,166.0,86.21,70.5
2016,8,18,7,15,192.0,135.5,2.35,17.5,203.0,99.02,81.44
2016,8,18,7,30,219.0,154.0,2.3,18.0,240.0,107.41,88.34
2016,8,18,7,45,404.5,143.0,2.3,18.5,330.0,97.38,79.25
2016,8,18,8,0,590.0,132.0,2.3,19.0,420.0,91.53,73.82
2016,8,18,8,15,617.5,139.0,2.25,19.5,468.0,109.32,74.67
2016,8,18,8,30,645.0,146.0,2.2,20.0,516.0,161.51,100.74
2016,8,18,8,45,658.5,154.5,2.2,21.0,559.0,216.02,139.99
2016,8,18,9,0,672.0,163.0,2.2,22.0,602.0,272.09,185.29
2016,8,18,9,15,688.5,167.5,2.25,22.5,642.5,327.41,231.83
2016,8,18,9,30,705.0,172.0,2.3,23.0,683.0,384.12,279.35
2016,8,18,9,45,657.0,207.5,2.35,23.5,702.5,439.18,325.29
2016,8,18,10,0,609.0,243.0,2.4,24.0,722.0,488.06,364.52
2016,8,18,10,15,619.5,247.5,2.45,24.5,750.0,537.83,402.82
2016,8,18,10,30,630.0,252.0,2.5,25.0,778.0,587.62,440.01
2016,8,18,10,45,641.0,253.5,2.6,25.5,800.5,635.11,474.8
2016,8,18,11,0,652.0,255.0,2.7,26.0,823.0,682.09,508.43
2016,8,18,11,15,657.0,257.0,2.75,26.0,837.5,724.36,538.83
2016,8,18,11,30,662.0,259.0,2.8,26.0,852.0,765.1,567.69
2016,8,18,11,45,667.5,257.5,2.9,26.0,860.0,801.47,593.56
2016,8,18,12,0,673.0,256.0,3.0,26.0,868.0,835.81,617.81
2016,8,18,12,15,673.0,256.0,3.05,26.0,867.5,864.38,637.61
2016,8,18,12,30,673.0,256.0,3.1,26.0,867.0,890.18,655.47
2016,8,18,12,45,667.5,256.5,3.15,26.5,858.0,908.37,666.83
2016,8,18,13,0,662.0,257.0,3.2,27.0,849.0,923.28,676.03
2016,8,18,13,15,657.0,255.0,3.25,27.0,833.0,932.98,683.24
2016,8,18,13,30,652.0,253.0,3.3,27.0,817.0,939.29,688.32
2016,8,18,13,45,648.5,247.0,3.4,27.0,795.0,939.83,690.17
2016,8,18,14,0,645.0,241.0,3.5,27.0,773.0,936.96,689.88
2016,8,18,14,15,634.5,236.5,3.55,26.5,743.5,925.15,684.64
2016,8,18,14,30,624.0,232.0,3.6,26.0,714.0,910.09,677.29
2016,8,18,14,45,615.0,223.5,3.65,26.0,680.0,889.44,664.98
2016,8,18,15,0,606.0,215.0,3.7,26.0,646.0,865.79,650.63
2016,8,18,15,15,588.0,208.0,3.7,25.5,605.0,825.17,625.47
2016,8,18,15,30,570.0,201.0,3.7,25.0,564.0,789.79,603.52
2016,8,18,15,45,551.5,190.5,3.75,24.5,520.0,748.26,577.08
2016,8,18,16,0,533.0,180.0,3.8,24.0,476.0,705.26,549.05
2016,8,18,16,15,504.0,169.5,3.8,23.5,428.5,652.06,512.57
2016,8,18,16,30,475.0,159.0,3.8,23.0,381.0,598.78,475.13
2016,8,18,16,45,439.0,146.0,3.8,22.5,332.0,537.49,430.52
2016,8,18,17,0,403.0,133.0,3.8,22.0,283.0,477.54,385.58
2016,8,18,17,15,357.0,117.0,3.65,21.0,235.0,408.99,332.76
2016,8,18,17,30,311.0,101.0,3.5,20.0,187.0,330.34,270.18
2016,8,18,17,45,252.5,82.0,3.4,19.0,141.5,258.89,211.01
2016,8,18,18,0,194.0,63.0,3.3,18.0,96.0,192.87,154.62
2016,8,18,18,15,131.0,41.0,3.2,17.5,60.0,125.54,95.69
2016,8,18,18,30,68.0,19.0,3.1,17.0,24.0,58.99,27.39
2016,8,18,18,45,34.0,9.5,3.05,16.5,12.0,20.74,0.0
2016,8,18,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,39.5,12.5,2.2,14.5,16.5,10.67,0.0
2016,8,19,6,0,79.0,25.0,2.5,15.0,33.0,19.82,10.06
2016,8,19,6,15,134.0,47.5,2.55,15.5,70.0,36.56,26.03
2016,8,19,6,30,189.0,70.0,2.6,16.0,107.0,52.77,40.8
2016,8,19,6,45,238.5,91.0,2.65,16.5,152.0,67.53,54.08
2016,8,19,7,0,288.0,112.0,2.7,17.0,197.0,81.88,66.71
2016,8,19,7,15,329.5,129.5,2.6,17.5,244.5,93.57,76.73
2016,8,19,7,30,371.0,147.0,2.5,18.0,292.0,104.9,86.2
2016,8,19,7,45,406.0,161.0,2.45,18.5,340.0,109.14,89.4
2016,8,19,8,0,441.0,175.0,2.4,19.0,388.0,116.42,95.13
2016,8,19,8,15,468.5,186.5,2.35,19.5,435.0,134.92,97.6
2016,8,19,8,30,496.0,198.0,2.3,20.0,482.0,181.66,122.63
2016,8,19,8,45,517.5,207.5,2.25,20.5,525.5,229.69,157.05
2016,8,19,9,0,539.0,217.0,2.2,21.0,569.0,280.33,197.36
2016,8,19,9,15,557.0,224.5,2.2,21.5,608.5,330.99,239.15
2016,8,19,9,30,575.0,232.0,2.2,22.0,648.0,383.41,282.21
2016,8,19,9,45,567.5,249.5,2.2,22.5,676.5,434.25,323.55
2016,8,19,10,0,560.0,267.0,2.2,23.0,705.0,483.78,362.53
2016,8,19,10,15,570.5,272.0,2.25,23.5,733.5,531.76,399.3
2016,8,19,10,30,581.0,277.0,2.3,24.0,762.0,579.8,435.09
2016,8,19,10,45,585.5,283.5,2.35,24.5,782.5,625.08,467.93
2016,8,19,11,0,590.0,290.0,2.4,25.0,803.0,669.46,499.31
2016,8,19,11,15,595.0,292.5,2.45,25.0,817.5,709.57,528.14
2016,8,19,11,30,600.0,295.0,2.5,25.0,832.0,748.57,555.76
2016,8,19,11,45,602.0,296.5,2.65,25.5,838.5,782.73,579.18
2016,8,19,12,0,604.0,298.0,2.8,26.0,845.0,814.89,600.96
2016,8,19,12,15,604.0,297.5,2.85,26.0,844.5,841.33,619.31
2016,8,19,12,30,604.0,297.0,2.9,26.0,844.0,865.2,635.88
2016,8,19,12,45,606.0,292.5,3.0,26.0,837.0,884.67,649.96
2016,8,19,13,0,608.0,288.0,3.1,26.0,830.0,901.26,662.16
2016,8,19,13,15,602.5,285.0,3.15,26.0,813.5,908.86,667.99
2016,8,19,13,30,597.0,282.0,3.2,26.0,797.0,913.17,671.78
2016,8,19,13,45,594.5,275.0,3.3,26.0,775.5,913.52,673.52
2016,8,19,14,0,592.0,268.0,3.4,26.0,754.0,906.36,670.45
2016,8,19,14,15,580.5,262.5,3.45,25.5,724.5,892.51,663.71
2016,8,19,14,30,569.0,257.0,3.5,25.0,695.0,875.76,655.04
2016,8,19,14,45,560.5,247.0,3.55,25.0,661.0,854.45,642.14
2016,8,19,15,0,552.0,237.0,3.6,25.0,627.0,830.47,627.38
2016,8,19,15,15,533.0,228.5,3.55,24.5,586.5,795.49,605.38
2016,8,19,15,30,514.0,220.0,3.5,24.0,546.0,758.65,581.85
2016,8,19,15,45,494.0,208.5,3.5,24.0,502.0,716.04,553.04
2016,8,19,16,0,474.0,197.0,3.5,24.0,458.0,672.22,522.94
2016,8,19,16,15,445.0,184.0,3.45,23.0,411.0,618.12,486.39
2016,8,19,16,30,416.0,171.0,3.4,22.0,364.0,564.11,448.89
2016,8,19,16,45,379.5,156.0,3.4,21.5,316.0,486.05,391.37
2016,8,19,17,0,343.0,141.0,3.4,21.0,268.0,427.45,346.89
2016,8,19,17,15,300.5,122.0,3.3,20.5,220.5,361.82,295.2
2016,8,19,17,30,258.0,103.0,3.2,20.0,173.0,299.28,244.4
2016,8,19,17,45,205.0,81.0,3.15,19.5,129.0,229.85,186.44
