Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,18,0,152.0,59.0,3.1,19.0,85.0,164.95,130.96
2016,8,19,18,15,100.5,37.0,3.0,18.5,51.5,105.11,78.59
2016,8,19,18,30,49.0,15.0,2.9,18.0,18.0,44.15,15.29
2016,8,19,18,45,24.5,7.5,2.85,17.5,9.0,15.5,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.0,11.5,1.75,14.5,14.5,9.82,0.0
2016,8,20,6,0,68.0,23.0,2.0,15.0,29.0,18.3,8.64
2016,8,20,6,15,118.0,46.0,2.0,15.5,65.0,35.42,25.01
2016,8,20,6,30,168.0,69.0,2.0,16.0,101.0,51.96,40.07
2016,8,20,6,45,215.5,91.0,2.0,16.5,145.5,67.34,53.89
2016,8,20,7,0,263.0,113.0,2.0,17.0,190.0,82.28,67.04
2016,8,20,7,15,159.5,132.0,2.0,17.5,181.5,96.49,79.24
2016,8,20,7,30,56.0,151.0,2.0,18.0,173.0,111.5,91.87
2016,8,20,7,45,93.5,177.5,2.0,18.5,220.0,129.18,106.52
2016,8,20,8,0,131.0,204.0,2.0,19.0,267.0,140.6,115.61
2016,8,20,8,15,298.5,205.0,2.0,19.5,369.0,146.4,109.46
2016,8,20,8,30,466.0,206.0,2.0,20.0,471.0,184.54,125.94
2016,8,20,8,45,490.5,215.0,2.05,20.5,515.0,231.04,159.2
2016,8,20,9,0,515.0,224.0,2.1,21.0,559.0,280.55,198.42
2016,8,20,9,15,532.5,232.5,2.15,21.5,598.0,330.47,239.51
2016,8,20,9,30,550.0,241.0,2.2,22.0,637.0,382.16,281.87
2016,8,20,9,45,594.0,231.5,2.3,22.5,678.5,433.84,323.42
2016,8,20,10,0,638.0,222.0,2.4,23.0,720.0,488.24,366.44
2016,8,20,10,15,648.5,225.5,2.45,23.0,748.5,538.72,406.34
2016,8,20,10,30,659.0,229.0,2.5,23.0,777.0,589.11,445.19
2016,8,20,10,45,671.5,229.0,2.65,23.5,799.5,637.55,481.27
2016,8,20,11,0,684.0,229.0,2.8,24.0,822.0,685.48,516.19
2016,8,20,11,15,688.5,231.0,2.9,24.0,836.5,728.48,547.66
2016,8,20,11,30,693.0,233.0,3.0,24.0,851.0,769.81,577.51
2016,8,20,11,45,702.5,229.0,3.15,24.5,860.0,807.95,604.07
2016,8,20,12,0,712.0,225.0,3.3,25.0,869.0,844.12,628.95
2016,8,20,12,15,711.5,225.0,3.4,25.0,868.0,872.97,649.39
2016,8,20,12,30,711.0,225.0,3.5,25.0,867.0,898.9,667.79
2016,8,20,12,45,702.0,228.0,3.6,25.0,856.5,916.69,680.41
2016,8,20,13,0,693.0,231.0,3.7,25.0,846.0,931.02,690.82
2016,8,20,13,15,688.5,229.0,3.7,24.5,830.5,941.33,699.46
2016,8,20,13,30,684.0,227.0,3.7,24.0,815.0,948.19,705.96
2016,8,20,13,45,685.0,219.0,3.75,24.0,794.0,951.03,708.86
2016,8,20,14,0,686.0,211.0,3.8,24.0,773.0,950.37,709.57
2016,8,20,14,15,675.5,207.5,3.8,23.5,743.5,939.31,704.48
2016,8,20,14,30,665.0,204.0,3.8,23.0,714.0,924.91,697.27
2016,8,20,14,45,658.0,196.0,3.85,23.0,680.0,906.09,686.04
2016,8,20,15,0,651.0,188.0,3.9,23.0,646.0,884.12,672.69
2016,8,20,15,15,633.0,182.0,3.85,22.5,605.0,850.63,652.06
2016,8,20,15,30,615.0,176.0,3.8,22.0,564.0,814.72,629.58
2016,8,20,15,45,597.5,167.0,3.8,22.0,520.0,774.0,602.44
2016,8,20,16,0,580.0,158.0,3.8,22.0,476.0,731.41,573.64
2016,8,20,16,15,551.0,149.0,3.7,21.5,428.0,670.02,530.99
2016,8,20,16,30,522.0,140.0,3.6,21.0,380.0,616.62,493.1
2016,8,20,16,45,489.0,128.5,3.55,20.5,331.5,557.36,449.83
2016,8,20,17,0,456.0,117.0,3.5,20.0,283.0,499.09,405.97
2016,8,20,17,15,407.0,104.0,3.4,19.0,234.5,429.34,351.95
2016,8,20,17,30,358.0,91.0,3.3,18.0,186.0,363.04,298.63
2016,8,20,17,45,297.5,74.0,3.2,17.5,141.0,289.05,236.52
2016,8,20,18,0,237.0,57.0,3.1,17.0,96.0,220.81,177.41
2016,8,20,18,15,160.5,37.5,2.95,16.5,60.0,147.65,112.23
2016,8,20,18,30,84.0,18.0,2.8,16.0,24.0,72.56,20.37
2016,8,20,18,45,42.0,9.0,2.7,16.0,12.0,23.26,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,51.5,13.5,2.35,14.5,18.0,11.52,0.0
2016,8,21,6,0,103.0,27.0,2.7,15.0,36.0,21.3,10.66
2016,8,21,6,15,172.0,47.0,2.7,15.0,74.5,36.3,25.76
2016,8,21,6,30,241.0,67.0,2.7,15.0,113.0,50.04,38.51
2016,8,21,6,45,299.5,84.0,2.75,15.5,158.5,61.83,49.24
2016,8,21,7,0,358.0,101.0,2.8,16.0,204.0,73.23,59.37
2016,8,21,7,15,182.5,116.0,2.75,16.5,169.0,83.59,68.32
2016,8,21,7,30,7.0,131.0,2.7,17.0,134.0,102.29,84.32
2016,8,21,7,45,21.5,157.5,2.7,17.5,168.0,121.59,100.53
2016,8,21,8,0,36.0,184.0,2.7,18.0,202.0,133.88,110.48
2016,8,21,8,15,112.5,216.0,2.65,18.5,279.0,152.73,118.29
2016,8,21,8,30,189.0,248.0,2.6,19.0,356.0,193.33,144.63
2016,8,21,8,45,265.0,257.5,2.6,19.5,422.0,225.78,165.6
2016,8,21,9,0,341.0,267.0,2.6,20.0,488.0,273.53,200.66
2016,8,21,9,15,502.5,227.0,2.6,20.5,576.0,318.71,232.95
2016,8,21,9,30,664.0,187.0,2.6,21.0,664.0,384.66,283.67
2016,8,21,9,45,657.5,202.0,2.65,21.5,694.0,439.01,328.81
2016,8,21,10,0,651.0,217.0,2.7,22.0,724.0,491.88,371.37
2016,8,21,10,15,661.5,220.5,2.75,22.5,752.5,543.09,411.35
2016,8,21,10,30,672.0,224.0,2.8,23.0,781.0,594.16,450.06
2016,8,21,10,45,682.0,225.5,2.9,23.5,803.5,642.87,486.22
2016,8,21,11,0,692.0,227.0,3.0,24.0,826.0,690.84,520.97
2016,8,21,11,15,697.0,228.5,3.1,24.0,840.5,734.13,552.72
2016,8,21,11,30,702.0,230.0,3.2,24.0,855.0,775.75,582.83
2016,8,21,11,45,707.0,229.5,3.3,24.0,863.0,813.66,610.05
2016,8,21,12,0,712.0,229.0,3.4,24.0,871.0,849.38,635.51
2016,8,21,12,15,712.0,229.0,3.5,24.0,870.0,878.72,656.36
2016,8,21,12,30,712.0,229.0,3.6,24.0,869.0,905.17,675.19
2016,8,21,12,45,727.5,217.0,3.75,24.0,865.5,931.47,693.98
2016,8,21,13,0,743.0,205.0,3.9,24.0,862.0,954.75,710.7
2016,8,21,13,15,737.5,203.5,3.95,23.5,845.5,965.04,719.61
2016,8,21,13,30,732.0,202.0,4.0,23.0,829.0,971.71,726.35
2016,8,21,13,45,726.5,198.0,4.1,23.0,806.0,972.15,727.94
2016,8,21,14,0,721.0,194.0,4.2,23.0,783.0,968.97,727.26
2016,8,21,14,15,710.0,190.5,4.2,22.5,752.0,957.23,721.74
2016,8,21,14,30,699.0,187.0,4.2,22.0,721.0,942.06,714.0
2016,8,21,14,45,687.0,182.0,4.25,22.0,685.0,920.99,701.16
2016,8,21,15,0,675.0,177.0,4.3,22.0,649.0,896.83,686.22
2016,8,21,15,15,656.5,171.5,4.2,21.5,607.5,862.92,664.99
2016,8,21,15,30,638.0,166.0,4.1,21.0,566.0,826.56,641.9
2016,8,21,15,45,617.0,158.5,4.1,21.0,521.0,783.59,613.01
2016,8,21,16,0,596.0,151.0,4.1,21.0,476.0,738.87,582.52
2016,8,21,16,15,566.0,143.0,4.05,20.0,427.5,676.4,540.25
2016,8,21,16,30,536.0,135.0,4.0,19.0,379.0,622.74,503.09
2016,8,21,16,45,499.5,124.5,3.95,18.5,330.0,561.29,457.56
2016,8,21,17,0,463.0,114.0,3.9,18.0,281.0,501.1,411.61
2016,8,21,17,15,413.0,101.0,3.75,17.5,232.5,430.27,355.35
2016,8,21,17,30,363.0,88.0,3.6,17.0,184.0,363.0,300.08
2016,8,21,17,45,299.0,72.0,3.5,16.5,139.0,287.85,236.49
2016,8,21,18,0,235.0,56.0,3.4,16.0,94.0,218.91,176.34
2016,8,21,18,15,156.5,36.5,3.3,15.5,58.0,145.01,109.67
2016,8,21,18,30,78.0,17.0,3.2,15.0,22.0,67.8,7.5
2016,8,21,18,45,39.0,8.5,3.1,15.0,11.0,21.71,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,45,52.5,13.5,2.75,13.5,18.0,11.52,0.0
2016,8,22,6,0,105.0,27.0,3.0,14.0,36.0,21.27,10.33
2016,8,22,6,15,177.5,47.0,3.0,14.5,74.5,36.29,25.74
2016,8,22,6,30,250.0,67.0,3.0,15.0,113.0,50.13,38.55
2016,8,22,6,45,308.5,83.0,3.0,15.5,158.5,61.22,48.69
2016,8,22,7,0,367.0,99.0,3.0,16.0,204.0,71.97,58.25
2016,8,22,7,15,286.0,125.0,2.9,16.5,217.0,90.3,74.21
2016,8,22,7,30,205.0,151.0,2.8,17.0,230.0,105.47,87.09
2016,8,22,7,45,157.5,176.0,2.75,17.5,242.0,124.32,102.9
2016,8,22,8,0,110.0,201.0,2.7,18.0,254.0,138.58,114.51
2016,8,22,8,15,212.0,214.5,2.65,18.5,330.0,156.03,119.11
2016,8,22,8,30,314.0,228.0,2.6,19.0,406.0,188.97,136.12
2016,8,22,8,45,473.5,200.0,2.6,19.5,493.5,219.81,152.02
2016,8,22,9,0,633.0,172.0,2.6,20.0,581.0,274.05,190.46
2016,8,22,9,15,650.0,177.0,2.65,20.5,620.5,327.84,236.09
2016,8,22,9,30,667.0,182.0,2.7,21.0,660.0,383.17,282.79
2016,8,22,9,45,662.5,195.5,2.75,21.5,690.5,437.39,327.94
2016,8,22,10,0,658.0,209.0,2.8,22.0,721.0,490.32,370.65
2016,8,22,10,15,668.5,212.5,2.9,22.0,749.0,541.86,411.91
2016,8,22,10,30,679.0,216.0,3.0,22.0,777.0,593.24,452.06
2016,8,22,10,45,686.5,218.5,3.1,22.5,798.5,641.44,488.09
2016,8,22,11,0,694.0,221.0,3.2,23.0,820.0,688.67,522.53
2016,8,22,11,15,698.5,222.5,3.3,23.0,834.0,731.59,554.24
2016,8,22,11,30,703.0,224.0,3.4,23.0,848.0,772.78,584.26
2016,8,22,11,45,707.0,223.5,3.55,23.5,855.5,809.79,610.09
2016,8,22,12,0,711.0,223.0,3.7,24.0,863.0,844.53,634.01
2016,8,22,12,15,711.0,223.0,3.8,24.0,861.5,873.71,654.84
2016,8,22,12,30,711.0,223.0,3.9,24.0,860.0,900.0,673.57
2016,8,22,12,45,680.0,239.0,4.0,24.0,843.5,909.45,680.11
2016,8,22,13,0,649.0,255.0,4.1,24.0,827.0,914.46,683.68
2016,8,22,13,15,643.5,252.5,4.1,23.5,811.0,922.71,691.21
2016,8,22,13,30,638.0,250.0,4.1,23.0,795.0,927.6,696.52
2016,8,22,13,45,636.0,243.0,4.2,23.0,773.5,928.25,698.41
2016,8,22,14,0,634.0,236.0,4.3,23.0,752.0,925.54,698.12
2016,8,22,14,15,623.0,231.5,4.3,22.5,722.5,912.89,691.75
2016,8,22,14,30,612.0,227.0,4.3,22.0,693.0,897.03,683.25
2016,8,22,14,45,603.0,218.5,4.35,22.0,658.5,876.12,670.33
2016,8,22,15,0,594.0,210.0,4.4,22.0,624.0,852.25,655.33
2016,8,22,15,15,575.5,203.0,4.35,21.5,583.5,810.8,628.57
2016,8,22,15,30,557.0,196.0,4.3,21.0,543.0,774.91,605.35
2016,8,22,15,45,537.5,186.0,4.3,20.5,499.5,733.03,577.6
2016,8,22,16,0,518.0,176.0,4.3,20.0,456.0,689.81,548.32
2016,8,22,16,15,488.5,165.5,4.2,19.5,409.0,636.39,510.4
2016,8,22,16,30,459.0,155.0,4.1,19.0,362.0,583.01,471.62
2016,8,22,16,45,425.0,141.0,4.0,18.5,314.5,522.54,426.35
2016,8,22,17,0,391.0,127.0,3.9,18.0,267.0,463.33,380.75
2016,8,22,17,15,344.0,111.0,3.75,17.5,219.5,394.47,325.74
2016,8,22,17,30,297.0,95.0,3.6,17.0,172.0,315.76,261.21
2016,8,22,17,45,241.0,75.5,3.45,16.5,128.5,245.75,201.65
2016,8,22,18,0,185.0,56.0,3.3,16.0,85.0,180.87,144.96
2016,8,22,18,15,119.0,35.0,3.15,15.5,51.0,113.77,84.19
2016,8,22,18,30,53.0,14.0,3.0,15.0,17.0,44.08,0.0
2016,8,22,18,45,26.5,7.0,2.85,15.0,8.5,15.78,0.0
2016,8,22,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,5,45,62.0,13.5,2.2,14.5,18.5,11.52,0.0
2016,8,23,6,0,124.0,27.0,2.5,15.0,37.0,20.81,9.5
2016,8,23,6,15,206.0,44.5,2.5,15.5,76.0,33.92,23.55
2016,8,23,6,30,288.0,62.0,2.5,16.0,115.0,46.71,35.39
2016,8,23,6,45,351.5,76.0,2.55,16.5,161.5,56.56,44.38
2016,8,23,7,0,415.0,90.0,2.6,17.0,208.0,66.13,52.89
2016,8,23,7,15,462.5,101.0,2.55,17.5,257.5,73.23,59.0
2016,8,23,7,30,510.0,112.0,2.5,18.0,307.0,80.09,64.75
2016,8,23,7,45,547.5,120.0,2.45,18.5,356.5,85.81,69.37
2016,8,23,8,0,585.0,128.0,2.4,19.0,406.0,89.31,71.99
2016,8,23,8,15,613.0,134.5,2.35,19.5,454.0,110.19,73.85
2016,8,23,8,30,641.0,141.0,2.3,20.0,502.0,162.22,101.05
2016,8,23,8,45,663.5,146.0,2.3,20.5,547.0,215.82,140.2
2016,8,23,9,0,686.0,151.0,2.3,21.0,592.0,272.03,186.19
2016,8,23,9,15,702.5,155.0,2.3,21.5,632.5,328.08,233.77
2016,8,23,9,30,719.0,159.0,2.3,22.0,673.0,385.46,282.14
2016,8,23,9,45,706.0,176.0,2.35,22.5,701.5,441.77,328.98
2016,8,23,10,0,693.0,193.0,2.4,23.0,730.0,495.81,372.4
2016,8,23,10,15,703.5,196.5,2.45,23.5,758.5,549.14,413.81
2016,8,23,10,30,714.0,200.0,2.5,24.0,787.0,602.21,453.75
2016,8,23,10,45,723.0,201.0,2.6,24.5,809.5,651.68,490.24
2016,8,23,11,0,732.0,202.0,2.7,25.0,832.0,700.15,525.11
2016,8,23,11,15,737.0,203.5,2.75,25.0,846.5,744.86,557.38
2016,8,23,11,30,742.0,205.0,2.8,25.0,861.0,787.76,587.84
2016,8,23,11,45,746.5,204.0,2.9,25.5,869.0,825.88,613.76
2016,8,23,12,0,751.0,203.0,3.0,26.0,877.0,861.62,637.68
2016,8,23,12,15,751.0,203.0,3.1,26.0,876.0,891.71,658.2
2016,8,23,12,30,751.0,203.0,3.2,26.0,875.0,918.78,676.78
2016,8,23,12,45,762.0,194.0,3.3,26.0,870.0,935.27,688.41
2016,8,23,13,0,773.0,185.0,3.4,26.0,865.0,957.55,704.06
2016,8,23,13,15,768.5,183.5,3.45,26.0,848.5,968.57,711.99
2016,8,23,13,30,764.0,182.0,3.5,26.0,832.0,975.95,717.74
2016,8,23,13,45,759.0,178.5,3.6,26.0,808.5,986.39,726.03
2016,8,23,14,0,754.0,175.0,3.7,26.0,785.0,984.03,725.96
2016,8,23,14,15,744.0,172.0,3.75,25.5,754.5,973.54,721.81
2016,8,23,14,30,734.0,169.0,3.8,25.0,724.0,959.53,715.43
2016,8,23,14,45,723.5,163.5,3.9,25.0,688.5,938.82,703.49
2016,8,23,15,0,713.0,158.0,4.0,25.0,653.0,914.89,689.37
2016,8,23,15,15,695.0,153.5,4.0,24.5,611.0,881.78,669.67
2016,8,23,15,30,677.0,149.0,4.0,24.0,569.0,846.11,648.03
2016,8,23,15,45,657.5,142.5,4.0,24.0,523.5,804.53,620.7
2016,8,23,16,0,638.0,136.0,4.0,24.0,478.0,761.06,591.69
2016,8,23,16,15,608.5,128.5,3.95,23.0,429.5,706.26,555.95
2016,8,23,16,30,579.0,121.0,3.9,22.0,381.0,650.88,518.8
2016,8,23,16,45,543.0,111.5,3.85,21.5,331.0,588.08,473.38
2016,8,23,17,0,507.0,102.0,3.8,21.0,281.0,519.85,422.18
2016,8,23,17,15,455.5,91.0,3.65,20.0,232.0,448.23,366.67
2016,8,23,17,30,404.0,80.0,3.5,19.0,183.0,380.28,311.82
2016,8,23,17,45,336.0,65.5,3.4,18.5,137.5,302.36,246.24
2016,8,23,18,0,268.0,51.0,3.3,18.0,92.0,231.14,184.2
2016,8,23,18,15,176.5,33.5,3.2,17.5,56.0,151.85,111.3
2016,8,23,18,30,85.0,16.0,3.1,17.0,20.0,68.1,0.0
2016,8,23,18,45,42.5,8.0,3.05,16.5,10.0,22.54,0.0
2016,8,23,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,5,45,90.0,13.0,2.0,13.5,20.0,11.1,0.0
2016,8,24,6,0,180.0,26.0,2.3,14.0,40.0,20.19,8.61
2016,8,24,6,15,275.0,41.0,2.3,14.5,81.5,31.59,21.59
2016,8,24,6,30,370.0,56.0,2.3,15.0,123.0,42.79,32.07
2016,8,24,6,45,185.0,74.0,2.35,15.5,107.5,55.78,43.87
2016,8,24,7,0,0.0,92.0,2.4,16.0,92.0,72.57,58.78
2016,8,24,7,15,5.0,111.5,2.35,16.5,113.5,87.38,71.65
2016,8,24,7,30,10.0,131.0,2.3,17.0,135.0,102.09,84.15
2016,8,24,7,45,27.0,158.0,2.3,17.5,170.5,116.73,96.36
2016,8,24,8,0,44.0,185.0,2.3,18.0,206.0,134.31,110.86
2016,8,24,8,15,108.5,215.5,2.3,18.5,274.5,152.85,118.27
2016,8,24,8,30,173.0,246.0,2.3,19.0,343.0,191.45,143.66
2016,8,24,8,45,469.0,186.0,2.3,19.5,479.5,211.28,145.44
2016,8,24,9,0,765.0,126.0,2.3,20.0,616.0,278.25,189.04
2016,8,24,9,15,780.5,129.5,2.3,20.5,657.5,337.49,239.91
2016,8,24,9,30,796.0,133.0,2.3,21.0,699.0,397.79,291.29
2016,8,24,9,45,818.5,129.5,2.35,21.5,737.5,456.17,340.09
2016,8,24,10,0,841.0,126.0,2.4,22.0,776.0,515.68,388.35
2016,8,24,10,15,849.5,128.0,2.45,22.5,805.0,573.09,433.54
2016,8,24,10,30,858.0,130.0,2.5,23.0,834.0,627.19,474.87
2016,8,24,10,45,863.0,131.5,2.6,23.5,856.0,678.54,513.16
2016,8,24,11,0,868.0,133.0,2.7,24.0,878.0,728.09,549.11
2016,8,24,11,15,871.5,134.0,2.75,24.0,892.5,774.11,582.56
2016,8,24,11,30,875.0,135.0,2.8,24.0,907.0,817.79,612.48
2016,8,24,11,45,875.5,136.0,2.9,24.5,913.5,856.48,637.62
2016,8,24,12,0,876.0,137.0,3.0,25.0,920.0,892.25,660.65
2016,8,24,12,15,875.5,137.0,3.05,25.0,918.5,923.15,681.32
2016,8,24,12,30,875.0,137.0,3.1,25.0,917.0,950.76,699.85
2016,8,24,12,45,857.0,146.0,3.2,25.0,903.0,966.87,711.23
2016,8,24,13,0,839.0,155.0,3.3,25.0,889.0,993.28,729.61
2016,8,24,13,15,834.0,153.5,3.35,25.0,872.5,1004.47,737.61
2016,8,24,13,30,829.0,152.0,3.4,25.0,856.0,1011.79,743.35
2016,8,24,13,45,822.0,150.5,3.5,25.0,831.5,1013.23,745.77
2016,8,24,14,0,815.0,149.0,3.6,25.0,807.0,1010.81,745.83
2016,8,24,14,15,805.5,146.5,3.6,24.5,775.5,1000.97,741.89
2016,8,24,14,30,796.0,144.0,3.6,24.0,744.0,987.42,735.63
2016,8,24,14,45,783.5,141.0,3.65,24.0,707.0,966.74,723.58
2016,8,24,15,0,771.0,138.0,3.7,24.0,670.0,942.67,709.31
2016,8,24,15,15,754.0,134.0,3.7,23.5,627.0,917.01,695.0
2016,8,24,15,30,737.0,130.0,3.7,23.0,584.0,881.6,673.83
2016,8,24,15,45,715.5,125.0,3.7,23.0,537.5,838.37,645.68
2016,8,24,16,0,694.0,120.0,3.7,23.0,491.0,793.21,615.82
2016,8,24,16,15,665.0,114.5,3.65,22.0,441.0,739.38,581.24
2016,8,24,16,30,636.0,109.0,3.6,21.0,391.0,684.8,545.13
2016,8,24,16,45,597.5,101.0,3.55,20.5,339.5,619.54,498.78
2016,8,24,17,0,559.0,93.0,3.5,20.0,288.0,555.16,450.96
2016,8,24,17,15,505.5,83.5,3.4,19.5,237.5,480.06,392.31
2016,8,24,17,30,452.0,74.0,3.3,19.0,187.0,403.94,330.69
2016,8,24,17,45,377.0,61.5,3.2,18.5,140.0,321.86,261.71
2016,8,24,18,0,302.0,49.0,3.1,18.0,93.0,247.29,196.64
2016,8,24,18,15,198.0,32.0,3.05,17.0,56.5,160.82,116.09
2016,8,24,18,30,94.0,15.0,3.0,16.0,20.0,69.78,0.0
2016,8,24,18,45,47.0,7.5,2.95,15.5,10.0,6.4,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.0,12.5,2.35,14.5,20.0,10.67,0.0
2016,8,25,6,0,202.0,25.0,2.6,15.0,40.0,20.55,8.2
2016,8,25,6,15,303.5,38.0,2.6,15.0,81.5,30.88,20.87
2016,8,25,6,30,405.0,51.0,2.6,15.0,123.0,40.93,30.4
2016,8,25,6,45,220.0,77.0,2.65,15.5,118.0,58.02,45.82
2016,8,25,7,0,35.0,103.0,2.7,16.0,113.0,78.05,63.59
2016,8,25,7,15,43.0,124.0,2.7,16.5,139.0,92.88,76.46
2016,8,25,7,30,51.0,145.0,2.7,17.0,165.0,107.43,88.82
2016,8,25,7,45,133.0,169.5,2.7,17.5,230.5,120.18,99.37
2016,8,25,8,0,215.0,194.0,2.7,18.0,296.0,136.05,112.42
2016,8,25,8,15,494.5,145.0,2.65,18.5,412.0,113.96,78.89
2016,8,25,8,30,774.0,96.0,2.6,19.0,528.0,151.98,87.63
2016,8,25,8,45,796.0,98.0,2.6,19.5,575.0,210.77,131.34
2016,8,25,9,0,818.0,100.0,2.6,20.0,622.0,271.84,182.49
2016,8,25,9,15,832.0,102.5,2.6,20.5,663.5,332.93,235.61
2016,8,25,9,30,846.0,105.0,2.6,21.0,705.0,397.87,291.24
2016,8,25,9,45,859.5,106.0,2.65,21.5,741.5,457.72,341.8
2016,8,25,10,0,873.0,107.0,2.7,22.0,778.0,517.59,390.79
2016,8,25,10,15,881.0,108.5,2.75,22.0,808.0,574.67,436.94
2016,8,25,10,30,889.0,110.0,2.8,22.0,838.0,630.63,480.91
2016,8,25,10,45,894.5,111.0,2.85,22.5,860.5,683.21,520.24
2016,8,25,11,0,900.0,112.0,2.9,23.0,883.0,733.95,557.09
2016,8,25,11,15,904.0,113.0,2.9,23.0,898.0,781.51,591.11
2016,8,25,11,30,908.0,114.0,2.9,23.0,913.0,826.66,621.58
2016,8,25,11,45,909.5,114.5,2.95,23.5,920.0,866.69,647.38
2016,8,25,12,0,911.0,115.0,3.0,24.0,927.0,903.73,670.96
2016,8,25,12,15,911.0,115.0,3.05,24.0,926.0,935.81,692.44
2016,8,25,12,30,911.0,115.0,3.1,24.0,925.0,964.48,711.69
2016,8,25,12,45,898.5,120.5,3.15,24.0,912.5,983.2,724.43
2016,8,25,13,0,886.0,126.0,3.2,24.0,900.0,997.88,734.71
2016,8,25,13,15,882.0,125.5,3.25,24.0,883.0,1010.94,744.08
2016,8,25,13,30,878.0,125.0,3.3,24.0,866.0,1020.16,751.08
2016,8,25,13,45,871.5,123.5,3.4,24.0,841.5,1021.96,753.77
2016,8,25,14,0,865.0,122.0,3.5,24.0,817.0,1019.84,754.08
2016,8,25,14,15,856.0,120.0,3.6,23.5,785.5,1010.8,751.42
2016,8,25,14,30,847.0,118.0,3.7,23.0,754.0,1010.78,754.94
2016,8,25,14,45,836.0,115.5,3.8,23.0,716.5,991.49,744.11
2016,8,25,15,0,825.0,113.0,3.9,23.0,679.0,968.66,731.02
2016,8,25,15,15,809.5,110.0,3.95,22.5,636.0,937.51,713.29
2016,8,25,15,30,794.0,107.0,4.0,22.0,593.0,903.38,693.33
2016,8,25,15,45,775.5,103.0,4.05,22.0,546.0,862.57,667.08
2016,8,25,16,0,757.0,99.0,4.1,22.0,499.0,819.46,638.86
2016,8,25,16,15,729.5,94.5,4.05,21.0,448.5,770.92,608.16
2016,8,25,16,30,702.0,90.0,4.0,20.0,398.0,716.67,572.36
2016,8,25,16,45,667.5,83.5,4.0,19.5,346.5,653.86,528.06
2016,8,25,17,0,633.0,77.0,4.0,19.0,295.0,591.53,482.61
2016,8,25,17,15,580.5,70.0,3.9,18.0,243.5,517.0,425.4
2016,8,25,17,30,528.0,63.0,3.8,17.0,192.0,445.52,367.49
2016,8,25,17,45,451.5,52.5,3.7,16.5,144.0,359.48,294.51
2016,8,25,18,0,375.0,42.0,3.6,16.0,96.0,280.46,224.58
2016,8,25,18,15,253.0,28.5,3.45,15.5,58.0,184.96,131.5
2016,8,25,18,30,131.0,15.0,3.3,15.0,20.0,68.35,0.0
2016,8,25,18,45,65.5,7.5,3.15,15.0,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,111.5,12.0,2.1,14.5,20.5,10.24,0.0
2016,8,26,6,0,223.0,24.0,2.4,15.0,41.0,19.77,6.97
2016,8,26,6,15,330.5,36.5,2.45,15.0,83.5,29.74,19.83
2016,8,26,6,30,438.0,49.0,2.5,15.0,126.0,39.47,29.1
2016,8,26,6,45,219.0,65.0,2.55,15.5,103.5,47.91,36.89
2016,8,26,7,0,0.0,81.0,2.6,16.0,81.0,64.81,51.94
2016,8,26,7,15,0.0,100.0,2.6,16.5,100.0,79.34,64.62
2016,8,26,7,30,0.0,119.0,2.6,17.0,119.0,93.74,76.93
2016,8,26,7,45,6.0,140.5,2.6,17.5,143.5,109.76,90.41
2016,8,26,8,0,12.0,162.0,2.6,18.0,168.0,125.61,103.51
2016,8,26,8,15,397.0,130.0,2.6,18.5,350.5,100.87,69.9
2016,8,26,8,30,782.0,98.0,2.6,19.0,533.0,155.44,90.02
2016,8,26,8,45,802.5,100.5,2.6,19.5,580.0,214.97,134.47
2016,8,26,9,0,823.0,103.0,2.6,20.0,627.0,276.61,186.18
2016,8,26,9,15,837.0,106.0,2.6,20.5,668.5,338.53,239.95
2016,8,26,9,30,851.0,109.0,2.6,21.0,710.0,401.21,293.86
2016,8,26,9,45,823.5,130.0,2.65,21.5,736.0,461.55,345.06
2016,8,26,10,0,796.0,151.0,2.7,22.0,762.0,517.53,390.84
2016,8,26,10,15,805.0,153.5,2.75,22.0,791.0,573.54,435.71
2016,8,26,10,30,814.0,156.0,2.8,22.0,820.0,628.81,478.77
2016,8,26,10,45,820.5,157.5,2.85,22.5,842.0,680.62,517.23
2016,8,26,11,0,827.0,159.0,2.9,23.0,864.0,730.92,553.52
2016,8,26,11,15,831.0,160.0,2.95,23.0,878.5,777.16,587.19
2016,8,26,11,30,835.0,161.0,3.0,23.0,893.0,821.2,618.54
2016,8,26,11,45,837.5,161.0,3.1,23.5,900.0,860.64,644.35
2016,8,26,12,0,840.0,161.0,3.2,24.0,907.0,897.32,668.13
2016,8,26,12,15,839.5,160.5,3.25,24.0,905.5,927.88,688.7
2016,8,26,12,30,839.0,160.0,3.3,24.0,904.0,955.13,707.1
2016,8,26,12,45,841.5,156.5,3.4,24.5,896.0,978.77,722.14
2016,8,26,13,0,844.0,153.0,3.5,25.0,888.0,998.88,734.89
2016,8,26,13,15,839.5,151.5,3.55,24.5,870.5,1010.49,744.7
2016,8,26,13,30,835.0,150.0,3.6,24.0,853.0,1018.21,752.2
2016,8,26,13,45,831.0,146.5,3.7,24.0,829.0,1020.43,755.13
2016,8,26,14,0,827.0,143.0,3.8,24.0,805.0,1018.73,755.65
2016,8,26,14,15,817.0,141.0,3.85,23.5,773.0,1008.71,751.92
2016,8,26,14,30,807.0,139.0,3.9,23.0,741.0,994.94,745.82
2016,8,26,14,45,797.5,134.0,3.95,23.0,704.5,974.76,734.03
2016,8,26,15,0,788.0,129.0,4.0,23.0,668.0,951.08,719.91
2016,8,26,15,15,771.5,125.5,4.0,22.5,624.5,918.93,701.03
2016,8,26,15,30,755.0,122.0,4.0,22.0,581.0,890.29,684.49
2016,8,26,15,45,736.5,116.5,4.0,22.0,534.5,848.59,657.2
2016,8,26,16,0,718.0,111.0,4.0,22.0,488.0,804.75,628.13
2016,8,26,16,15,689.0,105.5,3.95,21.5,437.5,750.04,591.61
2016,8,26,16,30,660.0,100.0,3.9,21.0,387.0,694.56,553.68
2016,8,26,16,45,623.5,92.5,3.85,20.5,335.5,630.46,508.12
2016,8,26,17,0,587.0,85.0,3.8,20.0,284.0,567.07,461.43
2016,8,26,17,15,532.5,76.0,3.65,19.5,233.0,490.63,401.37
2016,8,26,17,30,478.0,67.0,3.5,19.0,182.0,417.55,341.64
2016,8,26,17,45,400.0,55.5,3.4,18.5,135.0,331.89,269.42
2016,8,26,18,0,322.0,44.0,3.3,18.0,88.0,252.08,199.49
2016,8,26,18,15,207.0,28.5,3.15,17.5,52.0,160.5,108.75
2016,8,26,18,30,92.0,13.0,3.0,17.0,16.0,50.05,0.0
2016,8,26,18,45,46.0,6.5,2.9,16.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,72.0,12.0,2.1,14.5,17.0,10.24,0.0
2016,8,27,6,0,144.0,24.0,2.3,15.0,34.0,18.61,5.43
2016,8,27,6,15,238.0,40.5,2.35,15.0,74.5,31.12,20.94
2016,8,27,6,30,332.0,57.0,2.4,15.0,115.0,43.39,32.49
2016,8,27,6,45,166.0,74.0,2.45,15.5,103.0,55.61,43.66
2016,8,27,7,0,0.0,91.0,2.5,16.0,91.0,71.66,57.95
2016,8,27,7,15,6.5,110.5,2.45,16.5,113.0,86.48,70.87
2016,8,27,7,30,13.0,130.0,2.4,17.0,135.0,101.2,83.42
2016,8,27,7,45,24.0,154.0,2.4,17.5,165.0,118.8,98.2
2016,8,27,8,0,35.0,178.0,2.4,18.0,195.0,129.9,107.17
2016,8,27,8,15,64.0,208.5,2.4,18.0,243.0,153.29,119.73
2016,8,27,8,30,93.0,239.0,2.4,18.0,291.0,184.71,142.14
2016,8,27,8,45,420.5,185.5,2.45,18.5,448.5,205.09,143.4
2016,8,27,9,0,748.0,132.0,2.5,19.0,606.0,277.48,190.41
2016,8,27,9,15,763.5,135.5,2.55,19.5,647.0,336.74,241.6
2016,8,27,9,30,779.0,139.0,2.6,20.0,688.0,400.48,295.85
2016,8,27,9,45,786.5,144.0,2.65,20.5,722.0,458.62,344.71
2016,8,27,10,0,794.0,149.0,2.7,21.0,756.0,516.4,391.76
2016,8,27,10,15,802.5,151.5,2.75,21.0,785.0,572.03,436.52
2016,8,27,10,30,811.0,154.0,2.8,21.0,814.0,626.88,479.43
2016,8,27,10,45,819.5,154.0,2.85,21.5,836.0,678.53,517.97
2016,8,27,11,0,828.0,154.0,2.9,22.0,858.0,728.81,554.46
2016,8,27,11,15,831.5,155.0,2.95,22.0,872.0,774.64,588.0
2016,8,27,11,30,835.0,156.0,3.0,22.0,886.0,818.22,618.99
2016,8,27,11,45,838.0,155.5,3.1,22.5,893.0,857.5,644.82
2016,8,27,12,0,841.0,155.0,3.2,23.0,900.0,894.04,668.63
2016,8,27,12,15,840.5,154.5,3.3,23.0,898.0,924.48,689.56
2016,8,27,12,30,840.0,154.0,3.4,23.0,896.0,951.61,708.33
2016,8,27,12,45,836.5,154.0,3.5,23.0,886.5,972.93,723.31
2016,8,27,13,0,833.0,154.0,3.6,23.0,877.0,990.58,735.99
2016,8,27,13,15,828.5,153.0,3.65,23.0,859.5,1002.46,744.64
2016,8,27,13,30,824.0,152.0,3.7,23.0,842.0,1010.52,750.93
2016,8,27,13,45,821.5,147.5,3.8,23.0,819.0,1013.05,754.06
2016,8,27,14,0,819.0,143.0,3.9,23.0,796.0,1011.68,754.78
2016,8,27,14,15,809.5,140.5,3.9,22.5,764.5,1001.54,750.57
2016,8,27,14,30,800.0,138.0,3.9,22.0,733.0,987.67,744.01
2016,8,27,14,45,793.0,132.5,3.95,22.0,696.5,969.39,733.44
2016,8,27,15,0,786.0,127.0,4.0,22.0,660.0,947.57,720.51
2016,8,27,15,15,769.5,123.5,4.0,21.5,617.5,915.36,701.47
2016,8,27,15,30,753.0,120.0,4.0,21.0,575.0,886.53,684.7
2016,8,27,15,45,737.0,113.5,4.0,21.0,529.0,845.86,658.01
2016,8,27,16,0,721.0,107.0,4.0,21.0,483.0,802.92,629.43
2016,8,27,16,15,692.5,101.5,3.95,20.5,433.0,748.48,592.93
2016,8,27,16,30,664.0,96.0,3.9,20.0,383.0,693.26,554.99
2016,8,27,16,45,631.0,88.5,3.85,19.5,332.0,631.71,511.13
2016,8,27,17,0,598.0,81.0,3.8,19.0,281.0,570.6,466.13
2016,8,27,17,15,543.5,72.5,3.7,18.5,230.0,494.27,405.97
2016,8,27,17,30,489.0,64.0,3.6,18.0,179.0,421.3,346.0
2016,8,27,17,45,412.5,52.5,3.5,17.5,132.5,336.08,273.62
2016,8,27,18,0,336.0,41.0,3.4,17.0,86.0,258.05,204.35
2016,8,27,18,15,216.0,26.0,3.25,16.5,50.0,161.77,104.62
2016,8,27,18,30,96.0,11.0,3.1,16.0,14.0,49.97,0.0
2016,8,27,18,45,48.0,5.5,3.0,15.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,93.0,11.5,1.35,13.5,17.5,9.82,0.0
2016,8,28,6,0,186.0,23.0,1.5,14.0,35.0,17.94,4.13
2016,8,28,6,15,291.0,37.0,1.5,14.5,76.5,30.21,20.14
2016,8,28,6,30,396.0,51.0,1.5,15.0,118.0,41.16,30.54
2016,8,28,6,45,198.0,55.0,1.55,15.5,88.5,40.67,30.48
2016,8,28,7,0,0.0,59.0,1.6,16.0,59.0,48.68,37.7
2016,8,28,7,15,0.0,73.0,1.55,16.5,73.0,59.84,47.49
2016,8,28,7,30,0.0,87.0,1.5,17.0,87.0,70.91,57.01
2016,8,28,7,45,2.0,119.0,1.45,17.5,120.0,94.82,77.48
2016,8,28,8,0,4.0,151.0,1.4,18.0,153.0,118.01,96.92
2016,8,28,8,15,17.5,181.0,1.4,18.5,191.0,140.91,110.29
2016,8,28,8,30,31.0,211.0,1.4,19.0,229.0,160.8,124.71
2016,8,28,8,45,83.5,248.5,1.45,19.5,300.5,200.98,153.59
2016,8,28,9,0,136.0,286.0,1.5,20.0,372.0,245.5,186.1
2016,8,28,9,15,489.0,200.0,1.55,20.5,538.5,302.38,220.79
2016,8,28,9,30,842.0,114.0,1.6,21.0,705.0,404.8,295.42
2016,8,28,9,45,852.5,116.5,1.7,21.5,741.0,465.72,345.93
2016,8,28,10,0,863.0,119.0,1.8,22.0,777.0,526.65,395.02
2016,8,28,10,15,871.0,120.5,1.9,22.5,806.0,583.47,439.56
2016,8,28,10,30,879.0,122.0,2.0,23.0,835.0,639.19,481.84
2016,8,28,10,45,885.0,123.0,2.15,23.5,857.5,691.83,520.96
2016,8,28,11,0,891.0,124.0,2.3,24.0,880.0,742.69,557.79
2016,8,28,11,15,894.5,124.5,2.4,24.0,894.0,789.23,591.32
2016,8,28,11,30,898.0,125.0,2.5,24.0,908.0,833.31,621.29
2016,8,28,11,45,900.0,125.0,2.65,24.5,915.0,873.05,647.31
2016,8,28,12,0,902.0,125.0,2.8,25.0,922.0,909.83,671.23
2016,8,28,12,15,901.5,125.0,2.9,25.0,920.0,941.25,692.49
2016,8,28,12,30,901.0,125.0,3.0,25.0,918.0,969.24,711.57
2016,8,28,12,45,913.5,116.0,3.1,25.0,912.5,997.17,730.69
2016,8,28,13,0,926.0,107.0,3.2,25.0,907.0,1021.53,747.56
2016,8,28,13,15,922.5,106.0,3.3,24.5,889.5,1034.7,758.77
2016,8,28,13,30,919.0,105.0,3.4,24.0,872.0,1043.84,767.62
2016,8,28,13,45,913.0,104.0,3.5,24.0,847.0,1046.42,770.87
2016,8,28,14,0,907.0,103.0,3.6,24.0,822.0,1044.94,771.65
2016,8,28,14,15,898.5,101.5,3.6,23.5,790.0,1036.36,768.67
2016,8,28,14,30,890.0,100.0,3.6,23.0,758.0,1023.87,763.27
2016,8,28,14,45,879.0,98.0,3.65,23.0,720.0,1004.5,752.28
2016,8,28,15,0,868.0,96.0,3.7,23.0,682.0,981.54,738.95
2016,8,28,15,15,853.5,93.5,3.65,22.5,638.0,951.19,721.35
2016,8,28,15,30,839.0,91.0,3.6,22.0,594.0,928.36,708.88
2016,8,28,15,45,819.5,88.0,3.55,22.0,546.0,886.42,681.62
2016,8,28,16,0,800.0,85.0,3.5,22.0,498.0,842.14,652.54
2016,8,28,16,15,773.5,81.0,3.45,21.5,447.0,788.57,617.55
2016,8,28,16,30,747.0,77.0,3.4,21.0,396.0,733.81,580.85
2016,8,28,16,45,709.5,72.0,3.35,20.5,343.0,668.4,535.08
2016,8,28,17,0,672.0,67.0,3.3,20.0,290.0,607.96,491.48
2016,8,28,17,15,618.0,61.0,3.15,19.0,237.5,531.9,434.02
2016,8,28,17,30,564.0,55.0,3.0,18.0,185.0,459.08,375.15
2016,8,28,17,45,478.0,46.0,2.9,17.5,136.0,367.52,297.87
2016,8,28,18,0,392.0,37.0,2.8,17.0,87.0,284.04,223.63
2016,8,28,18,15,254.0,24.0,2.65,16.5,50.5,176.1,105.82
2016,8,28,18,30,116.0,11.0,2.5,16.0,14.0,58.34,0.0
2016,8,28,18,45,58.0,5.5,2.45,15.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,104.0,11.0,1.9,12.5,18.0,9.39,0.0
2016,8,29,6,0,208.0,22.0,2.2,13.0,36.0,18.15,3.11
2016,8,29,6,15,322.0,34.5,2.3,13.5,78.0,28.19,18.4
2016,8,29,6,30,436.0,47.0,2.4,14.0,120.0,37.99,27.83
2016,8,29,6,45,218.0,68.5,2.5,14.5,105.0,52.18,40.78
2016,8,29,7,0,0.0,90.0,2.6,15.0,90.0,70.82,57.43
2016,8,29,7,15,6.0,109.0,2.55,15.0,111.5,85.3,70.26
2016,8,29,7,30,12.0,128.0,2.5,15.0,133.0,99.69,82.78
2016,8,29,7,45,25.0,153.0,2.5,15.5,164.5,117.98,98.29
2016,8,29,8,0,38.0,178.0,2.5,16.0,196.0,129.76,107.93
2016,8,29,8,15,35.0,194.5,2.5,16.5,212.5,143.92,113.41
2016,8,29,8,30,32.0,211.0,2.5,17.0,229.0,161.0,126.13
2016,8,29,8,45,187.0,234.0,2.55,17.5,350.5,206.22,155.07
2016,8,29,9,0,342.0,257.0,2.6,18.0,472.0,273.15,202.68
2016,8,29,9,15,600.0,179.0,2.6,18.5,586.5,322.84,236.57
2016,8,29,9,30,858.0,101.0,2.6,19.0,701.0,404.47,299.26
2016,8,29,9,45,879.5,97.0,2.65,19.5,739.5,464.58,350.29
2016,8,29,10,0,901.0,93.0,2.7,20.0,778.0,525.4,400.4
2016,8,29,10,15,908.0,94.5,2.75,20.5,807.0,583.44,446.79
2016,8,29,10,30,915.0,96.0,2.8,21.0,836.0,640.18,490.63
2016,8,29,10,45,921.5,96.0,2.85,21.5,858.0,693.74,530.77
2016,8,29,11,0,928.0,96.0,2.9,22.0,880.0,745.41,568.39
2016,8,29,11,15,931.0,96.5,2.95,22.0,894.5,792.82,601.82
2016,8,29,11,30,934.0,97.0,3.0,22.0,909.0,837.6,632.41
2016,8,29,11,45,743.0,209.5,3.1,22.5,858.5,837.61,630.36
2016,8,29,12,0,552.0,322.0,3.2,23.0,808.0,806.03,603.6
2016,8,29,12,15,745.5,209.0,3.25,23.0,864.0,901.77,674.81
2016,8,29,12,30,939.0,96.0,3.3,23.0,920.0,977.18,725.15
2016,8,29,12,45,923.5,103.5,3.4,23.5,907.0,995.41,736.19
2016,8,29,13,0,908.0,111.0,3.5,24.0,894.0,1009.4,744.97
2016,8,29,13,15,904.5,110.5,3.55,23.5,876.5,1022.8,756.08
2016,8,29,13,30,901.0,110.0,3.6,23.0,859.0,1032.26,764.77
2016,8,29,13,45,763.5,174.0,3.7,23.0,795.5,993.07,740.14
2016,8,29,14,0,626.0,238.0,3.8,23.0,732.0,926.61,696.49
2016,8,29,14,15,751.5,170.0,3.85,22.5,739.5,985.05,740.12
2016,8,29,14,30,877.0,102.0,3.9,22.0,747.0,1013.81,762.19
2016,8,29,14,45,869.0,98.5,3.95,22.0,709.5,995.77,751.58
2016,8,29,15,0,861.0,95.0,4.0,22.0,672.0,974.06,738.89
2016,8,29,15,15,846.0,92.5,3.95,21.5,629.0,943.24,720.76
2016,8,29,15,30,831.0,90.0,3.9,21.0,586.0,919.97,707.83
