Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,15,45,815.5,85.5,3.9,21.0,539.0,879.96,681.91
2016,8,29,16,0,800.0,81.0,3.9,21.0,492.0,837.41,653.97
2016,8,29,16,15,773.5,77.5,3.85,20.5,441.0,784.41,618.96
2016,8,29,16,30,747.0,74.0,3.8,20.0,390.0,730.22,582.25
2016,8,29,16,45,713.5,69.0,3.75,19.5,338.0,667.92,538.3
2016,8,29,17,0,680.0,64.0,3.7,19.0,286.0,605.81,492.93
2016,8,29,17,15,625.5,58.0,3.55,18.5,233.5,533.17,436.88
2016,8,29,17,30,571.0,52.0,3.4,18.0,181.0,459.77,376.31
2016,8,29,17,45,484.0,43.5,3.3,17.5,132.5,367.99,298.34
2016,8,29,18,0,397.0,35.0,3.2,17.0,84.0,284.48,223.18
2016,8,29,18,15,198.5,24.0,3.05,16.5,48.5,147.42,78.2
2016,8,29,18,30,0.0,13.0,2.9,16.0,13.0,11.1,0.0
2016,8,29,18,45,0.0,6.5,2.75,15.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,5,45,131.0,10.0,2.75,14.5,18.0,8.54,0.0
2016,8,30,6,0,262.0,20.0,3.0,15.0,36.0,16.52,0.95
2016,8,30,6,15,379.5,30.0,3.05,15.5,79.0,24.52,15.04
2016,8,30,6,30,497.0,40.0,3.1,16.0,122.0,32.44,22.71
2016,8,30,6,45,567.5,46.5,3.15,16.5,172.5,37.18,27.22
2016,8,30,7,0,638.0,53.0,3.2,17.0,223.0,45.59,34.78
2016,8,30,7,15,683.0,57.5,3.2,17.5,275.5,48.8,37.58
2016,8,30,7,30,728.0,62.0,3.2,18.0,328.0,52.0,40.26
2016,8,30,7,45,761.0,65.5,3.2,18.5,380.5,54.27,42.04
2016,8,30,8,0,794.0,69.0,3.2,19.0,433.0,56.5,43.75
2016,8,30,8,15,816.5,71.5,3.2,19.5,483.0,94.64,54.11
2016,8,30,8,30,839.0,74.0,3.2,20.0,533.0,155.07,86.68
2016,8,30,8,45,857.0,76.0,3.2,20.5,579.5,216.72,133.56
2016,8,30,9,0,875.0,78.0,3.2,21.0,626.0,279.96,187.29
2016,8,30,9,15,887.5,80.0,3.25,21.5,667.5,342.83,242.5
2016,8,30,9,30,900.0,82.0,3.3,22.0,709.0,406.09,297.5
2016,8,30,9,45,910.0,83.0,3.35,22.5,745.0,467.54,349.77
2016,8,30,10,0,920.0,84.0,3.4,23.0,781.0,528.5,399.94
2016,8,30,10,15,926.5,85.0,3.45,23.0,809.5,586.8,447.27
2016,8,30,10,30,933.0,86.0,3.5,23.0,838.0,643.68,492.15
2016,8,30,10,45,939.5,86.0,3.6,23.5,860.0,698.0,533.08
2016,8,30,11,0,946.0,86.0,3.7,24.0,882.0,750.39,571.49
2016,8,30,11,15,948.5,86.5,3.7,24.0,896.0,798.09,604.57
2016,8,30,11,30,951.0,87.0,3.7,24.0,910.0,843.05,635.11
2016,8,30,11,45,953.0,86.0,3.75,24.0,916.5,883.19,662.38
2016,8,30,12,0,955.0,85.0,3.8,24.0,923.0,920.13,687.39
2016,8,30,12,15,954.5,85.0,3.8,24.0,921.0,952.47,708.95
2016,8,30,12,30,954.0,85.0,3.8,24.0,919.0,981.16,728.07
2016,8,30,12,45,950.0,86.0,3.8,24.0,908.5,1003.81,743.2
2016,8,30,13,0,946.0,87.0,3.8,24.0,898.0,1022.48,755.81
2016,8,30,13,15,942.5,86.0,3.8,24.0,880.5,1035.44,764.79
2016,8,30,13,30,939.0,85.0,3.8,24.0,863.0,1044.29,771.23
2016,8,30,13,45,934.0,84.0,3.8,24.0,838.0,1047.49,774.14
2016,8,30,14,0,929.0,83.0,3.8,24.0,813.0,1046.57,774.53
2016,8,30,14,15,921.0,82.0,3.8,23.5,781.0,1038.52,771.91
2016,8,30,14,30,913.0,81.0,3.8,23.0,749.0,1026.49,766.81
2016,8,30,14,45,902.5,79.5,3.8,23.0,711.0,1007.49,755.69
2016,8,30,15,0,892.0,78.0,3.8,23.0,673.0,984.82,742.2
2016,8,30,15,15,878.5,76.0,3.75,22.5,629.5,955.14,725.07
2016,8,30,15,30,865.0,74.0,3.7,22.0,586.0,922.3,705.68
2016,8,30,15,45,847.0,71.5,3.65,22.0,538.5,881.77,679.4
2016,8,30,16,0,829.0,69.0,3.6,22.0,491.0,838.87,651.19
2016,8,30,16,15,804.5,66.0,3.5,21.5,440.0,796.36,623.81
2016,8,30,16,30,780.0,63.0,3.4,21.0,389.0,743.38,588.13
2016,8,30,16,45,744.5,59.0,3.35,20.5,336.5,679.52,543.54
2016,8,30,17,0,709.0,55.0,3.3,20.0,284.0,616.04,497.62
2016,8,30,17,15,656.5,50.0,3.15,19.5,231.5,540.34,439.91
2016,8,30,17,30,604.0,45.0,3.0,19.0,179.0,467.56,380.4
2016,8,30,17,45,518.5,38.0,2.95,18.5,130.5,376.41,303.23
2016,8,30,18,0,433.0,31.0,2.9,18.0,82.0,299.08,232.13
2016,8,30,18,15,216.5,15.5,2.9,17.5,41.0,143.77,62.33
2016,8,30,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,140.5,9.5,2.8,14.5,18.0,8.11,0.0
2016,8,31,6,0,281.0,19.0,3.1,15.0,36.0,15.72,0.0
2016,8,31,6,15,402.0,28.5,3.15,15.5,79.0,23.36,13.97
2016,8,31,6,30,523.0,38.0,3.2,16.0,122.0,33.69,23.77
2016,8,31,6,45,592.0,44.0,3.3,16.5,173.0,38.48,28.35
2016,8,31,7,0,661.0,50.0,3.4,17.0,224.0,43.28,32.72
2016,8,31,7,15,705.5,54.5,3.4,17.0,277.5,46.61,35.73
2016,8,31,7,30,750.0,59.0,3.4,17.0,331.0,49.93,38.6
2016,8,31,7,45,780.0,62.5,3.45,17.5,383.5,52.28,40.47
2016,8,31,8,0,810.0,66.0,3.5,18.0,436.0,54.58,42.26
2016,8,31,8,15,832.5,69.0,3.5,18.5,486.5,94.71,53.54
2016,8,31,8,30,855.0,72.0,3.5,19.0,537.0,156.57,87.5
2016,8,31,8,45,870.5,74.5,3.55,19.5,583.0,219.22,135.68
2016,8,31,9,0,886.0,77.0,3.6,20.0,629.0,283.15,190.5
2016,8,31,9,15,898.0,79.0,3.65,20.0,671.0,346.61,247.08
2016,8,31,9,30,910.0,81.0,3.7,20.0,713.0,410.37,303.56
2016,8,31,9,45,913.5,85.0,3.75,20.5,747.0,472.17,356.72
2016,8,31,10,0,917.0,89.0,3.8,21.0,781.0,532.78,407.13
2016,8,31,10,15,924.0,90.5,3.85,21.0,810.0,591.72,455.4
2016,8,31,10,30,931.0,92.0,3.9,21.0,839.0,649.32,501.24
2016,8,31,10,45,935.5,92.5,3.95,21.5,861.0,702.79,541.8
2016,8,31,11,0,940.0,93.0,4.0,22.0,883.0,754.15,579.66
2016,8,31,11,15,943.0,93.5,4.05,22.0,897.0,802.05,613.62
2016,8,31,11,30,946.0,94.0,4.1,22.0,911.0,847.27,644.94
2016,8,31,11,45,947.0,94.5,4.15,22.0,917.0,887.95,672.92
2016,8,31,12,0,948.0,95.0,4.2,22.0,923.0,925.42,698.6
2016,8,31,12,15,947.5,95.0,4.2,22.0,921.5,957.67,720.39
2016,8,31,12,30,947.0,95.0,4.2,22.0,920.0,986.29,739.73
2016,8,31,12,45,939.5,97.5,4.25,22.0,908.5,1007.09,754.14
2016,8,31,13,0,932.0,100.0,4.3,22.0,897.0,1023.84,765.97
2016,8,31,13,15,928.0,99.5,4.3,22.0,879.0,1036.79,775.12
2016,8,31,13,30,924.0,99.0,4.3,22.0,861.0,1045.69,781.71
2016,8,31,13,45,919.5,96.5,4.35,22.0,836.0,1047.81,784.26
2016,8,31,14,0,915.0,94.0,4.4,22.0,811.0,1045.79,784.25
2016,8,31,14,15,906.5,93.0,4.4,21.5,778.5,1037.35,781.3
2016,8,31,14,30,898.0,92.0,4.4,21.0,746.0,1024.98,775.86
2016,8,31,14,45,889.5,89.0,4.4,21.0,708.0,1006.45,764.84
2016,8,31,15,0,881.0,86.0,4.4,21.0,670.0,984.19,751.39
2016,8,31,15,15,866.0,83.5,4.35,20.5,626.0,952.68,732.69
2016,8,31,15,30,851.0,81.0,4.3,20.0,582.0,918.11,711.75
2016,8,31,15,45,834.0,77.5,4.25,20.0,534.0,877.64,685.06
2016,8,31,16,0,817.0,74.0,4.2,20.0,486.0,844.06,663.09
2016,8,31,16,15,790.0,70.5,4.1,19.5,434.5,789.91,626.75
2016,8,31,16,30,763.0,67.0,4.0,19.0,383.0,734.63,588.8
2016,8,31,16,45,728.0,62.5,3.95,19.0,330.5,671.08,542.55
2016,8,31,17,0,693.0,58.0,3.9,19.0,278.0,607.88,495.09
2016,8,31,17,15,637.5,52.5,3.75,18.5,225.5,530.05,434.91
2016,8,31,17,30,582.0,47.0,3.6,18.0,173.0,460.17,376.57
2016,8,31,17,45,490.0,39.5,3.45,17.5,125.0,366.38,296.27
2016,8,31,18,0,398.0,32.0,3.3,17.0,77.0,281.52,217.99
2016,8,31,18,15,199.0,16.0,3.15,16.5,38.5,134.98,40.17
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,142.0,9.5,2.7,14.5,17.5,8.11,0.0
2016,9,1,6,0,284.0,19.0,3.0,15.0,35.0,15.78,0.0
2016,9,1,6,15,407.0,28.0,3.05,15.0,78.5,22.99,13.6
2016,9,1,6,30,530.0,37.0,3.1,15.0,122.0,32.86,23.12
2016,9,1,6,45,598.0,44.0,3.15,15.5,173.5,38.56,28.53
2016,9,1,7,0,666.0,51.0,3.2,16.0,225.0,44.2,33.68
2016,9,1,7,15,406.0,97.0,3.15,16.5,210.5,70.41,56.8
2016,9,1,7,30,146.0,143.0,3.1,17.0,196.0,103.35,85.39
2016,9,1,7,45,223.0,158.5,3.05,17.5,253.5,110.1,90.81
2016,9,1,8,0,300.0,174.0,3.0,18.0,311.0,119.95,98.81
2016,9,1,8,15,581.5,123.5,2.95,18.5,425.5,109.56,71.27
2016,9,1,8,30,863.0,73.0,2.9,19.0,540.0,159.4,89.28
2016,9,1,8,45,879.0,75.5,2.9,19.5,587.0,222.77,138.07
2016,9,1,9,0,895.0,78.0,2.9,20.0,634.0,287.45,193.39
2016,9,1,9,15,907.5,80.0,2.9,20.0,676.0,351.72,250.36
2016,9,1,9,30,920.0,82.0,2.9,20.0,718.0,416.32,307.14
2016,9,1,9,45,926.5,85.0,2.9,20.5,753.5,479.24,360.65
2016,9,1,10,0,933.0,88.0,2.9,21.0,789.0,541.27,411.55
2016,9,1,10,15,940.0,89.0,2.95,21.0,818.5,600.7,459.7
2016,9,1,10,30,947.0,90.0,3.0,21.0,848.0,658.72,505.35
2016,9,1,10,45,950.5,91.5,3.1,21.5,869.5,713.25,546.33
2016,9,1,11,0,954.0,93.0,3.2,22.0,891.0,765.54,584.55
2016,9,1,11,15,956.5,93.5,3.35,22.0,905.5,813.7,618.64
2016,9,1,11,30,959.0,94.0,3.5,22.0,920.0,859.09,650.24
2016,9,1,11,45,958.0,95.5,3.65,22.0,925.0,899.56,678.34
2016,9,1,12,0,957.0,97.0,3.8,22.0,930.0,936.65,704.12
2016,9,1,12,15,956.0,97.0,3.9,22.0,928.0,968.73,726.22
2016,9,1,12,30,955.0,97.0,4.0,22.0,926.0,997.11,745.88
2016,9,1,12,45,950.0,98.0,4.15,22.0,915.0,1018.91,761.54
2016,9,1,13,0,945.0,99.0,4.3,22.0,904.0,1036.67,774.65
2016,9,1,13,15,941.5,98.5,4.3,21.5,886.0,1050.24,785.71
2016,9,1,13,30,938.0,98.0,4.3,21.0,868.0,1059.71,794.22
2016,9,1,13,45,931.5,97.0,4.3,21.0,842.0,1061.47,796.23
2016,9,1,14,0,925.0,96.0,4.3,21.0,816.0,1059.08,795.68
2016,9,1,14,15,917.0,94.5,4.2,20.5,783.5,1050.52,792.04
2016,9,1,14,30,909.0,93.0,4.1,20.0,751.0,1037.95,785.87
2016,9,1,14,45,898.0,91.0,4.05,20.0,712.5,1017.92,773.58
2016,9,1,15,0,887.0,89.0,4.0,20.0,674.0,994.22,758.93
2016,9,1,15,15,872.0,86.5,4.0,19.5,629.0,962.57,740.55
2016,9,1,15,30,857.0,84.0,4.0,19.0,584.0,927.82,719.87
2016,9,1,15,45,835.5,81.5,4.0,19.0,535.0,894.2,698.41
2016,9,1,16,0,814.0,79.0,4.0,19.0,486.0,847.95,667.6
2016,9,1,16,15,786.5,75.5,3.9,18.5,434.0,793.36,630.98
2016,9,1,16,30,759.0,72.0,3.8,18.0,382.0,737.63,592.64
2016,9,1,16,45,715.0,68.0,3.75,17.5,328.0,667.62,542.42
2016,9,1,17,0,671.0,64.0,3.7,17.0,274.0,603.27,494.75
2016,9,1,17,15,612.5,58.0,3.5,16.5,221.5,524.04,432.38
2016,9,1,17,30,554.0,52.0,3.3,16.0,169.0,448.54,369.01
2016,9,1,17,45,448.5,43.0,3.15,15.5,120.5,346.14,281.2
2016,9,1,18,0,343.0,34.0,3.0,15.0,72.0,253.99,196.03
2016,9,1,18,15,171.5,17.0,2.9,14.5,36.0,121.86,11.88
2016,9,1,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,88.0,9.5,2.25,13.5,14.5,8.11,0.0
2016,9,2,6,0,176.0,19.0,2.5,14.0,29.0,15.66,0.0
2016,9,2,6,15,299.0,31.0,2.55,14.5,69.5,25.33,15.47
2016,9,2,6,30,422.0,43.0,2.6,15.0,110.0,34.81,24.79
2016,9,2,6,45,493.5,52.0,2.7,15.5,158.5,41.35,30.98
2016,9,2,7,0,565.0,61.0,2.8,16.0,207.0,47.77,36.83
2016,9,2,7,15,614.5,67.0,2.7,16.5,258.5,51.55,40.17
2016,9,2,7,30,664.0,73.0,2.6,17.0,310.0,55.27,43.32
2016,9,2,7,45,697.5,77.5,2.55,17.5,361.0,57.68,45.22
2016,9,2,8,0,731.0,82.0,2.5,18.0,412.0,65.49,51.79
2016,9,2,8,15,755.5,86.0,2.45,18.5,461.0,98.43,57.5
2016,9,2,8,30,780.0,90.0,2.4,19.0,510.0,157.25,90.86
2016,9,2,8,45,797.5,93.0,2.35,19.5,555.5,216.92,136.78
2016,9,2,9,0,815.0,96.0,2.3,20.0,601.0,278.29,188.87
2016,9,2,9,15,829.0,98.5,2.35,20.5,641.5,339.62,242.32
2016,9,2,9,30,843.0,101.0,2.4,21.0,682.0,404.36,297.73
2016,9,2,9,45,862.0,98.5,2.45,21.5,719.0,463.89,347.79
2016,9,2,10,0,881.0,96.0,2.5,22.0,756.0,523.91,396.67
2016,9,2,10,15,888.0,97.5,2.6,22.0,784.5,580.96,442.75
2016,9,2,10,30,895.0,99.0,2.7,22.0,813.0,636.74,486.58
2016,9,2,10,45,900.0,100.0,2.85,22.5,834.5,689.25,526.11
2016,9,2,11,0,905.0,101.0,3.0,23.0,856.0,739.79,563.2
2016,9,2,11,15,908.0,102.0,3.1,23.0,870.0,786.64,596.43
2016,9,2,11,30,911.0,103.0,3.2,23.0,884.0,830.93,626.99
2016,9,2,11,45,912.0,103.0,3.35,23.5,890.0,869.83,652.74
2016,9,2,12,0,913.0,103.0,3.5,24.0,896.0,905.62,676.27
2016,9,2,12,15,674.5,227.0,3.55,24.0,812.0,860.83,645.06
2016,9,2,12,30,436.0,351.0,3.6,24.0,728.0,778.11,582.56
2016,9,2,12,45,659.0,234.5,3.65,24.0,797.0,900.01,673.92
2016,9,2,13,0,882.0,118.0,3.7,24.0,866.0,996.04,738.84
2016,9,2,13,15,878.0,117.0,3.7,24.0,848.5,1007.83,746.46
2016,9,2,13,30,874.0,116.0,3.7,24.0,831.0,1015.74,752.32
2016,9,2,13,45,870.5,113.0,3.75,24.0,806.5,1018.11,755.05
2016,9,2,14,0,867.0,110.0,3.8,24.0,782.0,1016.55,755.36
2016,9,2,14,15,858.0,108.5,3.8,23.5,750.5,1007.16,751.77
2016,9,2,14,30,849.0,107.0,3.8,23.0,719.0,994.03,745.82
2016,9,2,14,45,838.5,104.0,3.85,23.0,681.0,986.08,742.4
2016,9,2,15,0,828.0,101.0,3.9,23.0,643.0,962.28,728.26
2016,9,2,15,15,812.0,98.0,3.9,22.5,600.0,929.77,709.3
2016,9,2,15,30,796.0,95.0,3.9,22.0,557.0,894.35,688.16
2016,9,2,15,45,776.0,91.5,3.9,21.5,510.0,851.95,661.78
2016,9,2,16,0,756.0,88.0,3.9,21.0,463.0,807.39,633.38
2016,9,2,16,15,727.0,83.5,3.8,20.5,412.5,752.04,596.01
2016,9,2,16,30,698.0,79.0,3.7,20.0,362.0,700.54,560.62
2016,9,2,16,45,659.0,73.5,3.65,19.5,310.5,635.2,513.74
2016,9,2,17,0,620.0,68.0,3.6,19.0,259.0,570.83,465.9
2016,9,2,17,15,558.0,61.0,3.45,18.0,208.0,490.14,402.77
2016,9,2,17,30,496.0,54.0,3.3,17.0,157.0,413.62,339.35
2016,9,2,17,45,398.5,44.0,3.2,16.5,111.0,317.66,256.81
2016,9,2,18,0,301.0,34.0,3.1,16.0,65.0,231.25,175.53
2016,9,2,18,15,150.5,17.0,3.05,15.5,32.5,110.29,0.0
2016,9,2,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,14.0,13.0,11.1,0.0
2016,9,3,6,0,0.0,26.0,3.5,14.0,26.0,20.12,0.0
2016,9,3,6,15,187.0,37.0,3.55,14.0,66.0,28.44,17.92
2016,9,3,6,30,374.0,48.0,3.6,14.0,106.0,39.03,28.54
2016,9,3,6,45,443.5,59.5,3.65,14.5,154.0,47.42,36.44
2016,9,3,7,0,513.0,71.0,3.7,15.0,202.0,55.56,43.88
2016,9,3,7,15,566.0,78.5,3.7,15.5,253.5,60.12,47.92
2016,9,3,7,30,619.0,86.0,3.7,16.0,305.0,64.6,51.73
2016,9,3,7,45,656.0,92.0,3.7,16.5,357.0,67.68,54.2
2016,9,3,8,0,693.0,98.0,3.7,17.0,409.0,70.67,56.53
2016,9,3,8,15,720.5,102.5,3.65,17.0,458.5,103.92,62.89
2016,9,3,8,30,748.0,107.0,3.6,17.0,508.0,162.1,96.93
2016,9,3,8,45,772.0,109.0,3.6,17.5,554.5,226.02,146.69
2016,9,3,9,0,796.0,111.0,3.6,18.0,601.0,286.85,198.63
2016,9,3,9,15,811.0,114.0,3.6,18.5,642.5,347.97,252.42
2016,9,3,9,30,826.0,117.0,3.6,19.0,684.0,409.98,306.35
2016,9,3,9,45,860.0,107.5,3.6,19.5,725.0,471.74,358.62
2016,9,3,10,0,894.0,98.0,3.6,20.0,766.0,533.48,409.51
2016,9,3,10,15,901.0,99.5,3.65,20.0,794.5,591.32,456.88
2016,9,3,10,30,908.0,101.0,3.7,20.0,823.0,647.86,501.89
2016,9,3,10,45,914.0,101.5,3.8,20.0,845.0,701.28,543.6
2016,9,3,11,0,920.0,102.0,3.9,20.0,867.0,752.79,582.95
2016,9,3,11,15,922.5,102.5,4.0,20.0,880.5,799.5,616.63
2016,9,3,11,30,925.0,103.0,4.1,20.0,894.0,843.52,647.61
2016,9,3,11,45,925.5,104.0,4.2,20.0,899.5,883.49,675.6
2016,9,3,12,0,926.0,105.0,4.3,20.0,905.0,920.28,701.32
2016,9,3,12,15,925.0,104.5,4.4,20.0,902.5,950.9,722.77
2016,9,3,12,30,924.0,104.0,4.5,20.0,900.0,977.92,742.13
2016,9,3,12,45,911.0,110.0,4.65,20.0,887.0,996.41,756.21
2016,9,3,13,0,898.0,116.0,4.8,20.0,874.0,1010.77,767.65
2016,9,3,13,15,893.5,115.0,4.8,19.5,856.0,1022.21,777.51
2016,9,3,13,30,889.0,114.0,4.8,19.0,838.0,1029.69,784.85
2016,9,3,13,45,885.0,111.5,4.8,19.0,813.0,1032.09,787.36
2016,9,3,14,0,881.0,109.0,4.8,19.0,788.0,1030.5,787.33
2016,9,3,14,15,872.5,107.0,4.7,18.5,756.0,1020.94,782.63
2016,9,3,14,30,864.0,105.0,4.6,18.0,724.0,1007.55,775.46
2016,9,3,14,45,613.5,185.0,4.55,18.0,613.0,860.62,672.82
2016,9,3,15,0,363.0,265.0,4.5,18.0,502.0,665.61,526.6
2016,9,3,15,15,589.5,179.0,4.45,18.0,532.5,813.24,643.27
2016,9,3,15,30,816.0,93.0,4.4,18.0,563.0,911.13,714.57
2016,9,3,15,45,796.0,89.5,4.35,18.0,515.0,868.13,684.67
2016,9,3,16,0,776.0,86.0,4.3,18.0,467.0,822.9,653.81
2016,9,3,16,15,747.0,82.0,4.2,17.5,416.0,767.41,615.93
2016,9,3,16,30,718.0,78.0,4.1,17.0,365.0,715.68,579.94
2016,9,3,16,45,669.0,74.0,4.1,16.5,311.5,643.62,527.42
2016,9,3,17,0,620.0,70.0,4.1,16.0,258.0,573.25,474.23
2016,9,3,17,15,556.0,63.0,3.95,15.5,206.5,491.03,407.92
2016,9,3,17,30,492.0,56.0,3.8,15.0,155.0,413.03,341.62
2016,9,3,17,45,372.0,46.0,3.65,14.5,108.0,303.77,247.1
2016,9,3,18,0,252.0,36.0,3.5,14.0,61.0,208.38,156.53
2016,9,3,18,15,126.0,18.0,3.5,14.0,30.5,96.83,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,29.0,9.0,3.35,14.0,10.5,7.68,0.0
2016,9,4,6,0,58.0,18.0,3.4,14.0,21.0,14.26,0.0
2016,9,4,6,15,155.0,37.5,3.4,14.0,58.5,28.75,17.98
2016,9,4,6,30,252.0,57.0,3.4,14.0,96.0,43.22,32.15
2016,9,4,6,45,324.0,73.0,3.4,14.5,143.0,54.67,42.82
2016,9,4,7,0,396.0,89.0,3.4,15.0,190.0,65.81,52.94
2016,9,4,7,15,452.5,100.5,3.3,15.0,241.0,73.4,59.77
2016,9,4,7,30,509.0,112.0,3.2,15.0,292.0,80.77,66.22
2016,9,4,7,45,562.0,117.5,3.1,15.5,344.5,85.95,70.47
2016,9,4,8,0,615.0,123.0,3.0,16.0,397.0,87.9,71.81
2016,9,4,8,15,645.5,129.0,2.95,16.5,447.0,120.13,77.97
2016,9,4,8,30,676.0,135.0,2.9,17.0,497.0,175.22,110.53
2016,9,4,8,45,714.0,134.0,2.85,17.5,546.0,230.35,152.45
2016,9,4,9,0,752.0,133.0,2.8,18.0,595.0,289.87,202.27
2016,9,4,9,15,769.0,136.5,2.8,18.0,636.5,350.37,255.31
2016,9,4,9,30,786.0,140.0,2.8,18.0,678.0,415.23,311.26
2016,9,4,9,45,839.5,122.0,2.85,18.5,723.0,475.14,361.52
2016,9,4,10,0,893.0,104.0,2.9,19.0,768.0,539.48,414.07
2016,9,4,10,15,900.5,105.5,2.95,19.5,797.5,597.66,460.53
2016,9,4,10,30,908.0,107.0,3.0,20.0,827.0,654.58,504.49
2016,9,4,10,45,914.0,108.0,3.15,20.5,849.0,708.56,545.35
2016,9,4,11,0,920.0,109.0,3.3,21.0,871.0,760.62,583.75
2016,9,4,11,15,923.5,109.5,3.45,21.0,885.0,808.18,618.0
2016,9,4,11,30,927.0,110.0,3.6,21.0,899.0,853.15,649.52
2016,9,4,11,45,927.5,110.5,3.75,21.0,905.0,892.8,677.25
2016,9,4,12,0,928.0,111.0,3.9,21.0,911.0,929.24,702.76
2016,9,4,12,15,928.0,111.0,3.95,21.0,908.5,961.39,724.77
2016,9,4,12,30,928.0,111.0,4.0,21.0,906.0,989.99,744.41
2016,9,4,12,45,932.0,106.5,4.1,21.0,897.5,1014.13,761.43
2016,9,4,13,0,936.0,102.0,4.2,21.0,889.0,1034.46,776.03
2016,9,4,13,15,932.0,101.0,4.2,21.0,870.5,1046.67,784.67
2016,9,4,13,30,928.0,100.0,4.2,21.0,852.0,1054.77,790.77
2016,9,4,13,45,920.5,99.5,4.25,21.0,826.0,1055.76,792.63
2016,9,4,14,0,913.0,99.0,4.3,21.0,800.0,1052.66,791.96
2016,9,4,14,15,904.0,97.5,4.25,21.0,767.0,1042.86,786.31
2016,9,4,14,30,895.0,96.0,4.2,21.0,734.0,1029.12,778.19
2016,9,4,14,45,881.0,95.0,4.2,21.0,694.5,1007.16,764.93
2016,9,4,15,0,867.0,94.0,4.2,21.0,655.0,981.72,749.39
2016,9,4,15,15,851.0,91.5,4.15,20.5,610.5,960.29,737.78
2016,9,4,15,30,835.0,89.0,4.1,20.0,566.0,924.42,715.99
2016,9,4,15,45,811.5,86.5,4.05,19.5,517.0,878.85,687.1
2016,9,4,16,0,788.0,84.0,4.0,19.0,468.0,831.19,656.22
2016,9,4,16,15,758.0,80.0,3.9,18.5,416.0,774.38,617.7
2016,9,4,16,30,728.0,76.0,3.8,18.0,364.0,716.66,577.52
2016,9,4,16,45,682.5,71.5,3.75,18.0,310.5,650.82,528.99
2016,9,4,17,0,637.0,67.0,3.7,18.0,257.0,581.84,476.34
2016,9,4,17,15,572.0,59.5,3.55,17.0,204.5,497.62,410.08
2016,9,4,17,30,507.0,52.0,3.4,16.0,152.0,417.88,343.43
2016,9,4,17,45,393.5,42.0,3.3,15.5,105.5,312.11,252.05
2016,9,4,18,0,280.0,32.0,3.2,15.0,59.0,217.68,159.33
2016,9,4,18,15,140.0,16.0,3.05,14.5,29.5,79.7,0.0
2016,9,4,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,5,45,66.5,8.5,1.6,12.5,12.0,7.26,0.0
2016,9,5,6,0,133.0,17.0,1.8,13.0,24.0,13.28,0.0
2016,9,5,6,15,258.5,31.0,1.85,13.5,63.0,25.45,15.14
2016,9,5,6,30,384.0,45.0,1.9,14.0,102.0,36.63,26.39
2016,9,5,6,45,464.0,54.5,1.95,14.5,151.0,43.49,32.95
2016,9,5,7,0,544.0,64.0,2.0,15.0,200.0,50.25,39.17
2016,9,5,7,15,596.0,70.5,1.95,15.5,252.0,54.29,42.77
2016,9,5,7,30,648.0,77.0,1.9,16.0,304.0,58.29,46.18
2016,9,5,7,45,687.0,81.5,1.85,16.5,356.0,60.61,48.01
2016,9,5,8,0,726.0,86.0,1.8,17.0,408.0,62.91,49.77
2016,9,5,8,15,752.5,90.0,1.75,17.5,458.0,104.75,61.74
2016,9,5,8,30,779.0,94.0,1.7,18.0,508.0,163.9,96.29
2016,9,5,8,45,801.0,96.0,1.7,19.0,554.5,223.8,142.38
2016,9,5,9,0,823.0,98.0,1.7,20.0,601.0,285.96,194.6
2016,9,5,9,15,837.5,100.5,1.75,20.5,642.5,348.14,248.44
2016,9,5,9,30,852.0,103.0,1.8,21.0,684.0,413.47,303.88
2016,9,5,9,45,873.0,100.0,1.85,21.5,722.0,474.19,354.33
2016,9,5,10,0,894.0,97.0,1.9,22.0,760.0,535.55,403.67
2016,9,5,10,15,901.5,98.5,2.0,22.5,788.5,593.69,449.18
2016,9,5,10,30,909.0,100.0,2.1,23.0,817.0,650.56,492.26
2016,9,5,10,45,914.5,100.5,2.25,23.5,839.0,703.68,531.69
2016,9,5,11,0,920.0,101.0,2.4,24.0,861.0,754.82,568.69
2016,9,5,11,15,923.0,101.5,2.5,24.0,874.5,801.85,601.29
2016,9,5,11,30,926.0,102.0,2.6,24.0,888.0,846.22,631.46
2016,9,5,11,45,927.0,103.0,2.75,24.5,894.0,886.56,657.86
2016,9,5,12,0,928.0,104.0,2.9,25.0,900.0,923.74,682.03
2016,9,5,12,15,927.5,104.0,2.95,25.0,898.0,955.25,702.98
2016,9,5,12,30,927.0,104.0,3.0,25.0,896.0,983.18,721.63
2016,9,5,12,45,913.5,110.0,3.15,25.5,882.5,1001.14,733.21
2016,9,5,13,0,900.0,116.0,3.3,26.0,869.0,1014.94,742.22
2016,9,5,13,15,895.5,115.0,3.35,25.5,851.0,1026.25,751.93
2016,9,5,13,30,891.0,114.0,3.4,25.0,833.0,1033.58,759.25
2016,9,5,13,45,882.5,114.0,3.5,25.0,807.0,1033.97,761.11
2016,9,5,14,0,874.0,114.0,3.6,25.0,781.0,1030.42,760.58
2016,9,5,14,15,864.5,112.0,3.65,24.5,748.0,1019.75,756.63
2016,9,5,14,30,855.0,110.0,3.7,24.0,715.0,1017.83,758.68
2016,9,5,14,45,840.5,108.0,3.75,24.0,676.0,994.43,744.93
2016,9,5,15,0,826.0,106.0,3.8,24.0,637.0,967.58,729.0
2016,9,5,15,15,808.5,103.0,3.8,23.5,593.0,933.38,709.07
2016,9,5,15,30,791.0,100.0,3.8,23.0,549.0,896.3,686.95
2016,9,5,15,45,768.0,96.5,3.8,23.0,500.5,850.94,657.38
2016,9,5,16,0,745.0,93.0,3.8,23.0,452.0,803.57,625.95
2016,9,5,16,15,713.5,88.0,3.6,22.5,400.5,750.97,590.41
2016,9,5,16,30,682.0,83.0,3.4,22.0,349.0,692.59,549.76
2016,9,5,16,45,640.0,76.5,3.25,21.5,297.0,624.04,500.4
2016,9,5,17,0,598.0,70.0,3.1,21.0,245.0,556.76,450.19
2016,9,5,17,15,532.5,61.5,2.65,20.0,194.0,472.68,383.62
2016,9,5,17,30,467.0,53.0,2.2,19.0,143.0,393.22,317.56
2016,9,5,17,45,364.0,41.5,1.8,18.5,98.0,294.05,232.63
2016,9,5,18,0,261.0,30.0,1.4,18.0,53.0,205.77,143.17
2016,9,5,18,15,130.5,15.0,1.3,17.0,26.5,74.24,0.0
2016,9,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,75.0,8.0,1.3,13.5,11.5,6.83,0.0
2016,9,6,6,0,150.0,16.0,1.4,14.0,23.0,13.16,0.0
2016,9,6,6,15,280.5,28.5,1.45,14.5,62.0,23.36,13.16
2016,9,6,6,30,411.0,41.0,1.5,15.0,101.0,33.34,23.39
2016,9,6,6,45,493.5,49.0,1.55,15.5,150.5,39.16,28.98
2016,9,6,7,0,576.0,57.0,1.6,16.0,200.0,44.94,34.31
2016,9,6,7,15,627.5,63.0,1.45,16.5,252.5,48.87,37.81
2016,9,6,7,30,679.0,69.0,1.3,17.0,305.0,52.74,41.13
2016,9,6,7,45,716.5,73.0,1.2,18.0,357.5,59.89,47.11
2016,9,6,8,0,754.0,77.0,1.1,19.0,410.0,62.29,48.83
2016,9,6,8,15,779.5,80.5,1.15,20.0,459.5,100.23,56.23
2016,9,6,8,30,805.0,84.0,1.2,21.0,509.0,160.61,91.23
2016,9,6,8,45,825.0,86.5,1.25,22.0,555.5,222.16,138.28
2016,9,6,9,0,845.0,89.0,1.3,23.0,602.0,290.15,194.55
2016,9,6,9,15,858.5,91.0,1.5,23.5,643.5,352.03,247.77
2016,9,6,9,30,872.0,93.0,1.7,24.0,685.0,414.39,300.76
2016,9,6,9,45,878.5,97.0,1.9,25.0,719.5,475.55,350.9
2016,9,6,10,0,885.0,101.0,2.1,26.0,754.0,535.9,398.61
2016,9,6,10,15,893.0,102.5,2.15,26.5,783.0,593.89,443.17
2016,9,6,10,30,901.0,104.0,2.2,27.0,812.0,650.67,485.31
2016,9,6,10,45,907.5,104.5,2.3,27.5,834.0,704.11,524.05
2016,9,6,11,0,914.0,105.0,2.4,28.0,856.0,755.67,560.43
2016,9,6,11,15,917.5,105.5,2.4,28.0,870.0,802.84,592.02
2016,9,6,11,30,921.0,106.0,2.4,28.0,884.0,847.42,621.07
2016,9,6,11,45,922.5,106.0,2.4,28.5,890.0,887.04,645.32
2016,9,6,12,0,924.0,106.0,2.4,29.0,896.0,923.52,667.31
2016,9,6,12,15,923.5,106.0,2.45,29.0,894.0,954.88,687.66
2016,9,6,12,30,923.0,106.0,2.5,29.0,892.0,982.66,705.78
2016,9,6,12,45,915.5,108.5,2.6,29.0,880.0,1002.64,719.49
2016,9,6,13,0,908.0,111.0,2.7,29.0,868.0,1018.62,730.84
2016,9,6,13,15,903.5,110.0,2.8,29.0,849.5,1029.89,739.37
2016,9,6,13,30,899.0,109.0,2.9,29.0,831.0,1037.14,745.53
2016,9,6,13,45,893.5,107.5,3.0,29.0,805.5,1038.82,748.33
2016,9,6,14,0,888.0,106.0,3.1,29.0,780.0,1036.49,748.74
2016,9,6,14,15,878.5,104.0,3.15,28.5,747.0,1025.58,744.86
2016,9,6,14,30,869.0,102.0,3.2,28.0,714.0,1010.81,738.65
2016,9,6,14,45,857.5,99.5,3.25,28.0,675.5,989.76,726.92
2016,9,6,15,0,846.0,97.0,3.3,28.0,637.0,976.76,720.61
2016,9,6,15,15,829.5,94.0,3.25,27.5,592.5,943.05,701.17
2016,9,6,15,30,813.0,91.0,3.2,27.0,548.0,906.37,679.7
2016,9,6,15,45,792.0,87.5,3.15,26.5,500.0,862.25,652.82
2016,9,6,16,0,771.0,84.0,3.1,26.0,452.0,815.98,623.99
2016,9,6,16,15,740.5,79.5,2.95,25.5,400.5,758.53,586.0
2016,9,6,16,30,710.0,75.0,2.8,25.0,349.0,705.02,549.92
2016,9,6,16,45,669.0,69.0,2.65,24.5,296.5,636.79,501.78
2016,9,6,17,0,628.0,63.0,2.5,24.0,244.0,569.76,452.73
2016,9,6,17,15,562.5,55.5,2.15,23.0,193.0,485.7,387.86
2016,9,6,17,30,497.0,48.0,1.8,22.0,142.0,406.33,322.86
2016,9,6,17,45,393.0,37.5,1.45,21.0,96.5,306.5,238.68
2016,9,6,18,0,289.0,27.0,1.1,20.0,51.0,215.47,141.82
2016,9,6,18,15,144.5,13.5,1.05,19.5,25.5,79.41,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,72.0,7.5,0.4,16.5,10.0,0.0,0.0
2016,9,7,6,0,144.0,15.0,0.4,17.0,20.0,12.8,0.0
2016,9,7,6,15,272.0,28.0,0.5,17.5,59.5,22.97,12.43
2016,9,7,6,30,400.0,41.0,0.6,18.0,99.0,33.38,23.09
2016,9,7,6,45,476.0,51.0,0.7,18.5,147.5,40.79,30.03
2016,9,7,7,0,552.0,61.0,0.8,19.0,196.0,48.04,36.59
2016,9,7,7,15,604.5,68.0,0.95,19.5,248.5,52.58,40.58
2016,9,7,7,30,657.0,75.0,1.1,20.0,301.0,57.03,44.34
2016,9,7,7,45,690.0,81.0,1.25,21.0,352.5,60.44,46.99
2016,9,7,8,0,723.0,87.0,1.4,22.0,404.0,63.72,49.46
2016,9,7,8,15,750.0,91.5,1.45,23.0,454.0,108.14,62.34
2016,9,7,8,30,777.0,96.0,1.5,24.0,504.0,167.73,96.94
2016,9,7,8,45,793.5,100.5,1.6,25.0,549.5,228.59,143.22
2016,9,7,9,0,810.0,105.0,1.7,26.0,595.0,291.06,194.74
2016,9,7,9,15,825.0,107.5,1.65,26.5,636.5,352.77,246.67
2016,9,7,9,30,840.0,110.0,1.6,27.0,678.0,415.32,298.31
2016,9,7,9,45,860.5,108.0,1.6,28.0,716.0,478.07,347.89
2016,9,7,10,0,881.0,106.0,1.6,29.0,754.0,539.55,394.65
2016,9,7,10,15,889.0,107.5,1.6,29.5,782.5,597.41,437.82
2016,9,7,10,30,897.0,109.0,1.6,30.0,811.0,654.05,478.53
2016,9,7,10,45,901.0,110.5,1.6,30.5,832.0,706.6,515.0
2016,9,7,11,0,905.0,112.0,1.6,31.0,853.0,757.05,548.88
2016,9,7,11,15,908.0,113.0,1.6,31.0,867.0,803.99,579.42
2016,9,7,11,30,911.0,114.0,1.6,31.0,881.0,848.33,607.31
2016,9,7,11,45,910.5,115.0,1.6,31.5,886.0,886.93,630.02
2016,9,7,12,0,910.0,116.0,1.6,32.0,891.0,922.31,650.5
2016,9,7,12,15,909.5,116.0,1.6,32.0,888.5,953.34,669.47
2016,9,7,12,30,909.0,116.0,1.6,32.0,886.0,980.85,686.27
2016,9,7,12,45,890.0,124.5,1.65,32.0,870.5,995.57,695.96
2016,9,7,13,0,871.0,133.0,1.7,32.0,855.0,1005.96,703.26
2016,9,7,13,15,866.0,132.0,1.75,31.5,836.5,1016.45,712.26
2016,9,7,13,30,861.0,131.0,1.8,31.0,818.0,1036.67,727.4
2016,9,7,13,45,851.0,130.0,1.9,31.0,791.5,1034.44,728.01
2016,9,7,14,0,841.0,129.0,2.0,31.0,765.0,1028.2,726.49
2016,9,7,14,15,830.0,127.0,2.1,31.0,731.5,1015.92,721.3
2016,9,7,14,30,819.0,125.0,2.2,31.0,698.0,999.85,713.82
2016,9,7,14,45,802.0,123.0,2.3,31.0,658.5,974.14,700.21
2016,9,7,15,0,785.0,121.0,2.4,31.0,619.0,945.11,684.42
2016,9,7,15,15,765.5,117.5,2.45,30.5,574.5,908.89,664.65
2016,9,7,15,30,746.0,114.0,2.5,30.0,530.0,876.68,647.25
2016,9,7,15,45,717.0,110.0,2.65,29.5,481.0,826.31,617.87
2016,9,7,16,0,688.0,106.0,2.8,29.0,432.0,774.5,586.63
2016,9,7,16,15,653.0,100.0,2.75,28.5,381.0,714.07,547.17
2016,9,7,16,30,618.0,94.0,2.7,28.0,330.0,653.46,506.39
2016,9,7,16,45,565.5,87.0,2.7,27.5,277.5,578.32,453.59
2016,9,7,17,0,513.0,80.0,2.7,27.0,225.0,505.3,399.51
2016,9,7,17,15,442.5,69.0,2.4,25.5,175.5,418.45,332.51
2016,9,7,17,30,372.0,58.0,2.1,24.0,126.0,335.27,265.39
2016,9,7,17,45,267.5,43.0,1.85,23.0,83.5,237.97,183.62
2016,9,7,18,0,163.0,28.0,1.6,22.0,41.0,147.65,89.05
2016,9,7,18,15,81.5,14.0,1.55,21.5,20.5,50.16,0.0
2016,9,7,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,5,45,36.5,6.5,2.1,14.5,8.0,0.0,0.0
2016,9,8,6,0,73.0,13.0,2.3,15.0,16.0,11.1,0.0
2016,9,8,6,15,180.5,30.0,2.35,15.5,52.0,23.2,12.4
2016,9,8,6,30,288.0,47.0,2.4,16.0,88.0,36.05,25.5
2016,9,8,6,45,372.0,59.5,2.5,16.5,135.5,45.26,34.14
2016,9,8,7,0,456.0,72.0,2.6,17.0,183.0,56.54,44.33
2016,9,8,7,15,511.0,81.5,2.5,17.5,233.5,62.59,49.69
2016,9,8,7,30,566.0,91.0,2.4,18.0,284.0,68.47,54.72
2016,9,8,7,45,609.0,97.0,2.35,18.5,335.5,71.39,57.03
2016,9,8,8,0,652.0,103.0,2.3,19.0,387.0,74.26,59.22
2016,9,8,8,15,680.5,108.5,2.25,19.5,436.0,111.83,67.85
2016,9,8,8,30,709.0,114.0,2.2,20.0,485.0,168.72,102.28
2016,9,8,8,45,733.5,117.0,2.15,20.5,531.0,226.48,147.01
2016,9,8,9,0,758.0,120.0,2.1,21.0,577.0,286.91,197.74
2016,9,8,9,15,774.0,123.5,2.15,21.5,617.5,351.02,252.47
2016,9,8,9,30,790.0,127.0,2.2,22.0,658.0,411.86,303.94
2016,9,8,9,45,797.5,131.5,2.25,22.5,692.0,470.58,352.55
2016,9,8,10,0,805.0,136.0,2.3,23.0,726.0,528.83,399.17
2016,9,8,10,15,814.0,138.0,2.35,23.0,754.5,585.05,443.57
2016,9,8,10,30,823.0,140.0,2.4,23.0,783.0,640.4,486.09
2016,9,8,10,45,830.5,141.0,2.5,23.5,804.5,692.74,524.59
2016,9,8,11,0,838.0,142.0,2.6,24.0,826.0,743.52,560.99
2016,9,8,11,15,841.5,142.5,2.7,24.0,839.0,788.98,594.01
2016,9,8,11,30,845.0,143.0,2.8,24.0,852.0,832.04,623.6
2016,9,8,11,45,847.5,143.0,2.9,24.5,858.0,871.16,649.02
2016,9,8,12,0,850.0,143.0,3.0,25.0,864.0,907.38,672.34
2016,9,8,12,15,849.5,143.0,3.05,25.0,861.5,937.8,692.71
2016,9,8,12,30,849.0,143.0,3.1,25.0,859.0,964.8,710.88
2016,9,8,12,45,859.0,135.0,3.2,25.0,852.0,977.31,719.96
2016,9,8,13,0,869.0,127.0,3.3,25.0,845.0,998.9,735.29
2016,9,8,13,15,864.0,126.0,3.3,25.0,826.5,1009.17,742.45
2016,9,8,13,30,859.0,125.0,3.3,25.0,808.0,1015.57,747.31
2016,9,8,13,45,853.5,122.5,3.35,25.0,782.5,1029.25,757.55
2016,9,8,14,0,848.0,120.0,3.4,25.0,757.0,1025.73,756.59
2016,9,8,14,15,838.0,118.0,3.4,24.5,724.5,1014.29,751.79
2016,9,8,14,30,828.0,116.0,3.4,24.0,692.0,999.05,744.64
2016,9,8,14,45,815.5,112.5,3.4,24.0,653.5,975.89,730.82
2016,9,8,15,0,803.0,109.0,3.4,24.0,615.0,949.3,714.77
2016,9,8,15,15,785.0,106.0,3.35,23.5,570.5,914.74,694.27
2016,9,8,15,30,767.0,103.0,3.3,23.0,526.0,877.39,671.68
2016,9,8,15,45,743.5,98.5,3.3,23.0,478.5,836.26,645.14
2016,9,8,16,0,720.0,94.0,3.3,23.0,431.0,787.95,613.07
2016,9,8,16,15,686.5,88.5,3.2,22.5,380.0,728.4,572.84
2016,9,8,16,30,653.0,83.0,3.1,22.0,329.0,668.56,531.29
2016,9,8,16,45,606.5,76.5,3.05,21.5,277.5,597.54,480.0
2016,9,8,17,0,560.0,70.0,3.0,21.0,226.0,528.23,427.91
2016,9,8,17,15,490.5,60.5,2.85,20.0,176.0,441.93,359.19
2016,9,8,17,30,421.0,51.0,2.7,19.0,126.0,360.82,291.46
2016,9,8,17,45,313.5,38.0,2.55,18.5,83.0,260.27,204.12
