Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,18,0,206.0,25.0,2.4,18.0,40.0,164.86,91.28
2016,9,8,18,15,103.0,12.5,2.35,17.5,20.0,58.87,0.0
2016,9,8,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,61.0,6.5,1.45,13.5,9.0,0.0,0.0
2016,9,9,6,0,122.0,13.0,1.6,14.0,18.0,11.1,0.0
2016,9,9,6,15,253.0,26.5,1.65,14.5,55.5,21.73,11.0
2016,9,9,6,30,384.0,40.0,1.7,15.0,93.0,32.6,22.6
2016,9,9,6,45,467.0,49.0,1.75,15.5,141.5,39.22,28.97
2016,9,9,7,0,550.0,58.0,1.8,16.0,190.0,45.76,35.0
2016,9,9,7,15,602.5,64.5,1.75,16.5,241.5,50.0,38.8
2016,9,9,7,30,655.0,71.0,1.7,17.0,293.0,54.17,42.39
2016,9,9,7,45,693.5,75.0,1.65,17.5,344.5,56.32,44.09
2016,9,9,8,0,732.0,79.0,1.6,18.0,396.0,63.74,50.33
2016,9,9,8,15,758.5,83.0,1.55,18.5,445.5,104.53,59.49
2016,9,9,8,30,785.0,87.0,1.5,19.0,495.0,164.29,95.67
2016,9,9,8,45,805.5,89.5,1.5,20.0,541.5,224.84,142.82
2016,9,9,9,0,826.0,92.0,1.5,21.0,588.0,287.43,195.49
2016,9,9,9,15,841.0,94.5,1.55,21.5,629.0,350.02,249.45
2016,9,9,9,30,856.0,97.0,1.6,22.0,670.0,415.73,304.83
2016,9,9,9,45,865.0,99.5,1.65,23.0,705.0,475.91,353.9
2016,9,9,10,0,874.0,102.0,1.7,24.0,740.0,535.54,400.62
2016,9,9,10,15,882.0,103.5,1.75,24.5,768.5,592.94,444.72
2016,9,9,10,30,890.0,105.0,1.8,25.0,797.0,649.13,486.42
2016,9,9,10,45,897.0,105.5,1.85,25.5,819.0,702.32,524.69
2016,9,9,11,0,904.0,106.0,1.9,26.0,841.0,753.69,560.58
2016,9,9,11,15,907.5,106.5,1.9,26.0,854.5,800.34,591.58
2016,9,9,11,30,911.0,107.0,1.9,26.0,868.0,844.4,620.17
2016,9,9,11,45,913.0,107.0,1.9,26.5,874.0,883.93,644.27
2016,9,9,12,0,915.0,107.0,1.9,27.0,880.0,920.36,666.13
2016,9,9,12,15,914.5,107.0,1.95,27.0,877.5,951.26,686.19
2016,9,9,12,30,914.0,107.0,2.0,27.0,875.0,978.62,704.06
2016,9,9,12,45,903.0,111.5,2.1,27.5,862.0,996.88,715.41
2016,9,9,13,0,892.0,116.0,2.2,28.0,849.0,1011.08,724.36
2016,9,9,13,15,887.0,115.0,2.3,28.0,830.0,1021.43,732.46
2016,9,9,13,30,882.0,114.0,2.4,28.0,811.0,1027.81,738.23
2016,9,9,13,45,875.5,112.0,2.5,28.0,785.5,1027.62,740.0
2016,9,9,14,0,869.0,110.0,2.6,28.0,760.0,1023.46,739.44
2016,9,9,14,15,859.0,108.0,2.65,27.5,726.5,1011.85,735.2
2016,9,9,14,30,849.0,106.0,2.7,27.0,693.0,1008.86,736.72
2016,9,9,14,45,836.0,103.5,2.8,27.0,654.0,986.01,724.34
2016,9,9,15,0,823.0,101.0,2.9,27.0,615.0,959.7,709.77
2016,9,9,15,15,804.5,98.0,2.95,26.5,570.5,924.2,689.92
2016,9,9,15,30,786.0,95.0,3.0,26.0,526.0,885.9,667.9
2016,9,9,15,45,761.5,91.5,3.05,25.5,477.5,838.96,639.46
2016,9,9,16,0,737.0,88.0,3.1,25.0,429.0,790.17,609.03
2016,9,9,16,15,703.0,83.0,3.1,24.0,378.0,735.28,574.2
2016,9,9,16,30,669.0,78.0,3.1,23.0,327.0,675.09,534.14
2016,9,9,16,45,620.0,72.0,3.15,22.5,274.5,602.16,481.96
2016,9,9,17,0,571.0,66.0,3.2,22.0,222.0,531.19,428.94
2016,9,9,17,15,498.5,57.5,3.1,21.0,172.0,443.64,359.47
2016,9,9,17,30,426.0,49.0,3.0,20.0,122.0,361.51,290.82
2016,9,9,17,45,310.5,36.5,2.9,19.5,79.5,256.78,199.62
2016,9,9,18,0,195.0,24.0,2.8,19.0,37.0,155.14,70.92
2016,9,9,18,15,97.5,12.0,2.7,18.5,18.5,55.77,0.0
2016,9,9,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,25.0,5.5,2.2,13.5,6.5,0.0,0.0
2016,9,10,6,0,50.0,11.0,2.4,14.0,13.0,9.39,0.0
2016,9,10,6,15,158.0,28.5,2.45,14.5,47.5,22.03,10.81
2016,9,10,6,30,266.0,46.0,2.5,15.0,82.0,35.25,24.81
2016,9,10,6,45,348.0,59.0,2.55,15.5,128.0,44.81,33.83
2016,9,10,7,0,430.0,72.0,2.6,16.0,174.0,54.2,42.42
2016,9,10,7,15,309.5,101.0,2.55,16.5,184.0,72.87,58.94
2016,9,10,7,30,189.0,130.0,2.5,17.0,194.0,95.45,78.54
2016,9,10,7,45,407.0,117.5,2.45,17.5,284.0,82.57,67.0
2016,9,10,8,0,625.0,105.0,2.4,18.0,374.0,75.63,60.67
2016,9,10,8,15,655.0,110.5,2.4,18.5,422.0,114.12,70.05
2016,9,10,8,30,685.0,116.0,2.4,19.0,470.0,169.69,104.44
2016,9,10,8,45,707.0,120.5,2.4,19.5,515.0,226.69,149.18
2016,9,10,9,0,729.0,125.0,2.4,20.0,560.0,286.1,199.48
2016,9,10,9,15,746.0,128.5,2.45,20.5,600.5,345.27,250.56
2016,9,10,9,30,763.0,132.0,2.5,21.0,641.0,408.49,304.01
2016,9,10,9,45,775.0,135.0,2.6,21.5,675.5,466.41,352.27
2016,9,10,10,0,787.0,138.0,2.7,22.0,710.0,524.4,399.1
2016,9,10,10,15,796.0,140.5,2.8,22.5,738.0,580.07,442.76
2016,9,10,10,30,805.0,143.0,2.9,23.0,766.0,634.93,484.47
2016,9,10,10,45,666.5,216.5,3.0,23.5,741.5,655.28,498.06
2016,9,10,11,0,528.0,290.0,3.1,24.0,717.0,656.63,497.04
2016,9,10,11,15,676.5,219.0,3.15,24.0,775.5,740.63,560.34
2016,9,10,11,30,825.0,148.0,3.2,24.0,834.0,823.48,620.68
2016,9,10,11,45,826.0,148.5,3.3,24.5,839.0,861.03,644.93
2016,9,10,12,0,827.0,149.0,3.4,25.0,844.0,895.64,667.37
2016,9,10,12,15,826.0,149.0,3.45,25.0,841.5,924.84,687.12
2016,9,10,12,30,825.0,149.0,3.5,25.0,839.0,950.67,704.69
2016,9,10,12,45,826.0,146.0,3.6,25.0,829.0,971.83,719.56
2016,9,10,13,0,827.0,143.0,3.7,25.0,819.0,989.39,732.19
2016,9,10,13,15,821.5,141.5,3.75,24.5,800.5,998.39,740.42
2016,9,10,13,30,816.0,140.0,3.8,24.0,782.0,1003.51,746.31
2016,9,10,13,45,808.0,138.0,3.85,24.0,756.0,1001.69,746.3
2016,9,10,14,0,800.0,136.0,3.9,24.0,730.0,996.02,743.92
2016,9,10,14,15,788.5,133.5,3.9,24.0,697.5,982.48,736.09
2016,9,10,14,30,777.0,131.0,3.9,24.0,665.0,965.3,725.97
2016,9,10,14,45,762.5,127.5,3.9,24.0,626.5,940.52,710.76
2016,9,10,15,0,748.0,124.0,3.9,24.0,588.0,919.5,698.2
2016,9,10,15,15,727.5,120.0,3.85,23.5,544.5,882.27,675.41
2016,9,10,15,30,707.0,116.0,3.8,23.0,501.0,842.63,650.74
2016,9,10,15,45,681.5,111.0,3.75,23.0,453.5,795.04,618.78
2016,9,10,16,0,656.0,106.0,3.7,23.0,406.0,745.95,585.27
2016,9,10,16,15,619.5,99.5,3.6,22.0,356.0,684.51,543.87
2016,9,10,16,30,583.0,93.0,3.5,21.0,306.0,623.14,501.14
2016,9,10,16,45,533.0,84.5,3.45,20.5,256.0,549.51,446.5
2016,9,10,17,0,483.0,76.0,3.4,20.0,206.0,478.03,390.54
2016,9,10,17,15,411.0,65.0,3.2,19.5,158.0,387.77,316.71
2016,9,10,17,30,339.0,54.0,3.0,19.0,110.0,309.84,250.0
2016,9,10,17,45,234.5,38.0,2.9,18.5,70.5,213.37,164.85
2016,9,10,18,0,130.0,22.0,2.8,18.0,31.0,116.58,36.3
2016,9,10,18,15,65.0,11.0,2.75,17.5,15.5,39.69,0.0
2016,9,10,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,18.0,5.0,2.4,13.5,5.5,0.0,0.0
2016,9,11,6,0,36.0,10.0,2.6,14.0,11.0,8.54,0.0
2016,9,11,6,15,127.0,28.5,2.7,14.5,43.5,21.97,10.28
2016,9,11,6,30,218.0,47.0,2.8,15.0,76.0,35.83,25.24
2016,9,11,6,45,297.0,62.5,2.9,15.5,121.0,47.12,35.82
2016,9,11,7,0,376.0,78.0,3.0,16.0,166.0,58.15,45.87
2016,9,11,7,15,209.0,102.0,2.95,16.5,153.0,74.75,60.58
2016,9,11,7,30,42.0,126.0,2.9,17.0,140.0,94.25,77.52
2016,9,11,7,45,65.5,151.0,2.85,17.5,177.0,111.24,91.93
2016,9,11,8,0,89.0,176.0,2.8,18.0,214.0,127.84,105.75
2016,9,11,8,15,199.5,190.5,2.8,18.5,289.5,148.28,111.26
2016,9,11,8,30,310.0,205.0,2.8,19.0,365.0,186.98,134.47
2016,9,11,8,45,504.0,170.0,2.8,19.5,457.5,224.18,155.78
2016,9,11,9,0,698.0,135.0,2.8,20.0,550.0,287.24,201.87
2016,9,11,9,15,715.5,139.0,2.8,20.0,590.0,345.22,252.3
2016,9,11,9,30,733.0,143.0,2.8,20.0,630.0,404.55,303.3
2016,9,11,9,45,757.5,140.5,2.85,20.5,666.5,462.64,351.67
2016,9,11,10,0,782.0,138.0,2.9,21.0,703.0,523.3,400.58
2016,9,11,10,15,791.5,140.0,2.95,21.5,731.0,578.54,444.01
2016,9,11,10,30,801.0,142.0,3.0,22.0,759.0,633.0,485.51
2016,9,11,10,45,809.5,142.0,3.1,22.5,780.5,683.96,523.51
2016,9,11,11,0,818.0,142.0,3.2,23.0,802.0,733.46,559.5
2016,9,11,11,15,822.0,143.0,3.3,23.0,815.0,778.76,592.82
2016,9,11,11,30,826.0,144.0,3.4,23.0,828.0,821.76,622.8
2016,9,11,11,45,828.5,144.0,3.5,23.0,834.0,860.0,649.26
2016,9,11,12,0,831.0,144.0,3.6,23.0,840.0,895.4,673.73
2016,9,11,12,15,830.5,143.5,3.7,23.0,837.0,924.52,693.94
2016,9,11,12,30,830.0,143.0,3.8,23.0,834.0,950.27,711.96
2016,9,11,12,45,839.0,135.5,3.9,23.0,826.5,974.28,728.92
2016,9,11,13,0,848.0,128.0,4.0,23.0,819.0,982.03,735.03
2016,9,11,13,15,842.5,127.0,4.1,23.0,800.5,1004.32,751.23
2016,9,11,13,30,837.0,126.0,4.2,23.0,782.0,1009.97,756.25
2016,9,11,13,45,830.5,124.0,4.35,23.0,756.0,1009.56,757.77
2016,9,11,14,0,824.0,122.0,4.5,23.0,730.0,1005.26,756.85
2016,9,11,14,15,813.0,119.5,4.5,22.5,697.5,991.98,750.62
2016,9,11,14,30,802.0,117.0,4.5,22.0,665.0,975.01,742.01
2016,9,11,14,45,787.0,114.5,4.55,21.5,626.5,950.49,728.65
2016,9,11,15,0,772.0,112.0,4.6,21.0,588.0,922.73,712.95
2016,9,11,15,15,752.5,108.5,4.55,20.5,544.0,886.4,690.27
2016,9,11,15,30,733.0,105.0,4.5,20.0,500.0,853.48,669.84
2016,9,11,15,45,705.5,101.0,4.5,19.5,452.5,804.59,637.77
2016,9,11,16,0,678.0,97.0,4.5,19.0,405.0,754.29,604.01
2016,9,11,16,15,642.5,91.5,4.4,18.5,355.0,694.25,561.49
2016,9,11,16,30,607.0,86.0,4.3,18.0,305.0,634.19,517.76
2016,9,11,16,45,555.0,78.5,4.2,17.5,254.5,559.35,460.94
2016,9,11,17,0,503.0,71.0,4.1,17.0,204.0,486.82,403.36
2016,9,11,17,15,429.5,60.5,3.95,16.5,156.0,399.24,330.28
2016,9,11,17,30,356.0,50.0,3.8,16.0,108.0,317.36,259.14
2016,9,11,17,45,246.0,35.5,3.7,15.5,68.5,216.82,168.2
2016,9,11,18,0,136.0,21.0,3.6,15.0,29.0,116.91,13.13
2016,9,11,18,15,68.0,10.5,3.5,14.5,14.5,40.6,0.0
2016,9,11,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,39.5,6.0,3.6,13.0,7.5,0.0,0.0
2016,9,12,6,0,79.0,12.0,3.7,13.0,15.0,10.24,0.0
2016,9,12,6,15,223.0,26.0,3.75,13.5,51.5,21.44,9.38
2016,9,12,6,30,367.0,40.0,3.8,14.0,88.0,32.8,22.66
2016,9,12,6,45,463.5,48.5,3.85,14.5,137.5,39.01,28.8
2016,9,12,7,0,560.0,57.0,3.9,15.0,187.0,45.24,34.62
2016,9,12,7,15,615.5,63.5,3.9,15.0,239.0,49.54,38.6
2016,9,12,7,30,671.0,70.0,3.9,15.0,291.0,53.79,42.39
2016,9,12,7,45,709.0,74.0,3.9,15.5,343.5,61.02,48.62
2016,9,12,8,0,747.0,78.0,3.9,16.0,396.0,63.38,50.46
2016,9,12,8,15,773.5,82.0,3.9,16.5,445.5,108.38,61.63
2016,9,12,8,30,800.0,86.0,3.9,17.0,495.0,169.32,100.12
2016,9,12,8,45,817.5,89.5,3.95,17.5,541.0,231.2,150.12
2016,9,12,9,0,835.0,93.0,4.0,18.0,587.0,294.75,205.62
2016,9,12,9,15,849.5,95.0,4.0,18.0,628.0,357.45,261.85
2016,9,12,9,30,864.0,97.0,4.0,18.0,669.0,422.94,319.6
2016,9,12,9,45,877.0,98.0,4.0,18.5,704.5,484.19,372.07
2016,9,12,10,0,890.0,99.0,4.0,19.0,740.0,545.27,422.68
2016,9,12,10,15,898.0,100.5,4.05,19.0,769.0,603.51,470.44
2016,9,12,10,30,906.0,102.0,4.1,19.0,798.0,660.51,515.91
2016,9,12,10,45,910.0,103.5,4.15,19.5,819.0,713.32,556.04
2016,9,12,11,0,914.0,105.0,4.2,20.0,840.0,763.98,593.48
2016,9,12,11,15,918.0,106.0,4.25,20.0,853.5,811.82,627.39
2016,9,12,11,30,922.0,107.0,4.3,20.0,867.0,857.07,659.06
2016,9,12,11,45,921.0,108.5,4.35,20.0,872.0,895.81,685.99
2016,9,12,12,0,920.0,110.0,4.4,20.0,877.0,931.23,710.57
2016,9,12,12,15,920.0,109.5,4.45,20.0,874.5,962.09,732.12
2016,9,12,12,30,920.0,109.0,4.5,20.0,872.0,989.38,751.28
2016,9,12,12,45,923.0,106.0,4.6,20.0,862.5,1013.24,768.65
2016,9,12,13,0,926.0,103.0,4.7,20.0,853.0,1033.31,783.59
2016,9,12,13,15,922.5,102.0,4.7,19.5,834.5,1045.18,793.76
2016,9,12,13,30,919.0,101.0,4.7,19.0,816.0,1052.97,801.4
2016,9,12,13,45,914.0,99.0,4.7,19.0,790.5,1054.02,803.06
2016,9,12,14,0,909.0,97.0,4.7,19.0,765.0,1050.97,802.15
2016,9,12,14,15,901.0,95.5,4.65,18.5,732.5,1041.39,798.05
2016,9,12,14,30,893.0,94.0,4.6,18.0,700.0,1027.9,791.43
2016,9,12,14,45,883.5,91.0,4.6,18.0,661.0,1007.3,778.92
2016,9,12,15,0,874.0,88.0,4.6,18.0,622.0,983.05,763.96
2016,9,12,15,15,858.0,85.5,4.55,17.5,577.5,960.56,751.31
2016,9,12,15,30,842.0,83.0,4.5,17.0,533.0,923.8,728.37
2016,9,12,15,45,821.0,79.5,4.45,17.0,484.0,878.39,697.56
2016,9,12,16,0,800.0,76.0,4.4,17.0,435.0,830.79,664.73
2016,9,12,16,15,768.0,72.0,4.3,16.5,382.5,771.31,623.27
2016,9,12,16,30,736.0,68.0,4.2,16.0,330.0,711.12,580.13
2016,9,12,16,45,687.0,63.0,4.15,15.5,276.5,636.25,524.18
2016,9,12,17,0,638.0,58.0,4.1,15.0,223.0,569.0,471.78
2016,9,12,17,15,561.5,50.5,3.9,14.5,171.0,477.1,395.82
2016,9,12,17,30,485.0,43.0,3.7,14.0,119.0,391.01,320.23
2016,9,12,17,45,344.0,32.0,3.5,13.5,75.0,270.84,209.42
2016,9,12,18,0,203.0,21.0,3.3,13.0,31.0,149.9,0.0
2016,9,12,18,15,101.5,10.5,3.35,13.0,15.5,56.11,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,19.0,5.5,1.7,14.0,6.0,0.0,0.0
2016,9,13,6,0,38.0,11.0,1.8,14.0,12.0,9.39,0.0
2016,9,13,6,15,158.5,28.0,1.9,14.0,46.5,21.68,8.84
2016,9,13,6,30,279.0,45.0,2.0,14.0,81.0,34.61,24.17
2016,9,13,6,45,360.5,59.0,2.15,14.5,127.5,44.95,34.01
2016,9,13,7,0,442.0,73.0,2.3,15.0,174.0,55.08,43.33
2016,9,13,7,15,221.0,67.0,2.35,15.0,117.5,48.55,37.73
2016,9,13,7,30,0.0,61.0,2.4,15.0,61.0,50.53,39.51
2016,9,13,7,45,0.0,92.0,2.45,15.5,92.0,74.66,60.66
2016,9,13,8,0,0.0,123.0,2.5,16.0,123.0,97.68,80.46
2016,9,13,8,15,14.0,158.0,2.45,16.5,165.5,124.85,98.48
2016,9,13,8,30,28.0,193.0,2.4,17.0,208.0,150.36,118.0
2016,9,13,8,45,224.5,206.0,2.4,17.5,337.0,198.68,148.24
2016,9,13,9,0,421.0,219.0,2.4,18.0,466.0,278.81,206.09
2016,9,13,9,15,597.0,178.5,2.35,18.0,556.5,340.85,253.53
2016,9,13,9,30,773.0,138.0,2.3,18.0,647.0,418.79,315.51
2016,9,13,9,45,610.5,205.5,2.3,18.5,621.0,453.21,347.04
2016,9,13,10,0,448.0,273.0,2.3,19.0,595.0,464.84,358.23
2016,9,13,10,15,509.5,262.0,2.3,19.0,641.5,523.15,403.86
2016,9,13,10,30,571.0,251.0,2.3,19.0,688.0,586.38,452.23
2016,9,13,10,45,704.5,199.0,2.35,19.5,752.5,669.58,514.63
2016,9,13,11,0,838.0,147.0,2.4,20.0,817.0,755.18,577.61
2016,9,13,11,15,842.0,147.5,2.35,20.0,830.0,800.95,609.82
2016,9,13,11,30,846.0,148.0,2.3,20.0,843.0,844.31,638.66
2016,9,13,11,45,660.0,234.0,2.3,20.5,778.5,811.8,612.52
2016,9,13,12,0,474.0,320.0,2.3,21.0,714.0,754.69,568.25
2016,9,13,12,15,475.5,317.5,2.2,21.0,711.0,775.5,582.9
2016,9,13,12,30,477.0,315.0,2.1,21.0,708.0,794.13,595.25
2016,9,13,12,45,477.5,310.0,2.05,21.5,699.0,807.01,602.91
2016,9,13,13,0,478.0,305.0,2.0,22.0,690.0,817.4,608.92
2016,9,13,13,15,659.5,221.0,1.95,22.0,739.0,931.2,689.74
2016,9,13,13,30,841.0,137.0,1.9,22.0,788.0,1027.57,751.35
2016,9,13,13,45,833.5,135.0,1.85,22.0,761.5,1026.11,749.55
2016,9,13,14,0,826.0,133.0,1.8,22.0,735.0,1020.7,746.52
2016,9,13,14,15,814.0,130.5,1.8,22.0,701.5,1006.28,738.58
2016,9,13,14,30,802.0,128.0,1.8,22.0,668.0,988.14,728.43
2016,9,13,14,45,787.0,124.5,1.8,22.0,628.5,962.29,713.35
2016,9,13,15,0,772.0,121.0,1.8,22.0,589.0,940.08,700.74
2016,9,13,15,15,751.0,117.0,1.8,21.5,544.0,901.66,678.54
2016,9,13,15,30,730.0,113.0,1.8,21.0,499.0,860.77,654.45
2016,9,13,15,45,701.5,108.0,1.8,21.0,450.5,809.59,621.54
2016,9,13,16,0,673.0,103.0,1.8,21.0,402.0,757.03,587.02
2016,9,13,16,15,634.5,96.5,1.75,20.5,351.0,693.15,544.1
2016,9,13,16,30,596.0,90.0,1.7,20.0,300.0,629.43,499.88
2016,9,13,16,45,540.5,82.0,1.7,20.0,248.5,551.47,442.53
2016,9,13,17,0,485.0,74.0,1.7,20.0,197.0,476.02,383.9
2016,9,13,17,15,406.0,62.5,1.5,19.0,149.0,381.52,308.0
2016,9,13,17,30,327.0,51.0,1.3,18.0,101.0,299.27,238.5
2016,9,13,17,45,213.0,34.5,1.15,17.5,62.0,198.18,146.43
2016,9,13,18,0,99.0,18.0,1.0,17.0,23.0,90.54,0.0
2016,9,13,18,15,49.5,9.0,1.05,16.5,11.5,30.63,0.0
2016,9,13,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,16.0,4.0,0.6,13.0,4.0,0.0,0.0
2016,9,14,6,0,32.0,8.0,0.6,13.0,8.0,6.83,0.0
2016,9,14,6,15,131.0,26.5,0.7,13.5,41.0,20.49,7.3
2016,9,14,6,30,230.0,45.0,0.8,14.0,74.0,34.45,24.0
2016,9,14,6,45,315.5,60.0,0.95,15.0,120.0,45.48,34.39
2016,9,14,7,0,401.0,75.0,1.1,16.0,166.0,56.28,44.19
2016,9,14,7,15,459.0,86.0,1.05,16.5,215.5,63.82,50.95
2016,9,14,7,30,517.0,97.0,1.0,17.0,265.0,71.18,57.32
2016,9,14,7,45,565.0,104.0,1.0,17.5,316.5,77.07,62.24
2016,9,14,8,0,613.0,111.0,1.0,18.0,368.0,80.49,64.89
2016,9,14,8,15,644.0,117.0,0.95,18.5,416.5,122.97,76.23
2016,9,14,8,30,675.0,123.0,0.9,19.0,465.0,178.67,111.49
2016,9,14,8,45,704.0,126.0,0.85,19.5,511.5,235.56,155.68
2016,9,14,9,0,733.0,129.0,0.8,20.0,558.0,295.74,205.49
2016,9,14,9,15,750.0,132.5,0.75,20.5,598.5,355.38,255.56
2016,9,14,9,30,767.0,136.0,0.7,21.0,639.0,416.23,305.36
2016,9,14,9,45,825.0,117.0,0.65,21.5,684.0,479.12,354.71
2016,9,14,10,0,883.0,98.0,0.6,22.0,729.0,543.58,403.68
2016,9,14,10,15,891.0,99.5,0.6,22.5,757.0,601.4,446.54
2016,9,14,10,30,899.0,101.0,0.6,23.0,785.0,657.96,486.87
2016,9,14,10,45,905.5,101.5,0.65,23.5,806.5,711.1,524.08
2016,9,14,11,0,912.0,102.0,0.7,24.0,828.0,762.32,558.88
2016,9,14,11,15,915.5,102.5,0.85,24.0,841.0,809.07,590.68
2016,9,14,11,30,919.0,103.0,1.0,24.0,854.0,853.17,620.68
2016,9,14,11,45,921.0,102.5,1.2,24.5,859.5,892.17,646.8
2016,9,14,12,0,923.0,102.0,1.4,25.0,865.0,927.99,670.77
2016,9,14,12,15,922.5,102.0,1.6,25.0,862.0,958.71,692.74
2016,9,14,12,30,922.0,102.0,1.8,25.0,859.0,985.83,712.48
2016,9,14,12,45,914.0,104.5,2.0,25.0,846.5,1004.64,727.01
2016,9,14,13,0,906.0,107.0,2.2,25.0,834.0,1019.43,739.1
2016,9,14,13,15,901.0,106.0,2.3,25.0,815.0,1029.38,747.09
2016,9,14,13,30,896.0,105.0,2.4,25.0,796.0,1035.31,752.7
2016,9,14,13,45,889.5,103.5,2.5,25.0,769.5,1035.13,754.57
2016,9,14,14,0,883.0,102.0,2.6,25.0,743.0,1030.96,754.05
2016,9,14,14,15,873.0,100.5,2.7,25.0,709.5,1019.3,748.82
2016,9,14,14,30,863.0,99.0,2.8,25.0,676.0,1003.85,741.24
2016,9,14,14,45,849.5,96.5,2.9,25.0,636.5,991.9,736.04
2016,9,14,15,0,836.0,94.0,3.0,25.0,597.0,964.4,720.46
2016,9,14,15,15,818.0,91.0,3.0,24.5,552.0,928.67,699.92
2016,9,14,15,30,800.0,88.0,3.0,24.0,507.0,890.12,677.19
2016,9,14,15,45,775.0,84.0,3.05,23.5,458.5,841.36,647.24
2016,9,14,16,0,750.0,80.0,3.1,23.0,410.0,790.8,615.24
2016,9,14,16,15,715.5,75.5,3.05,22.5,358.5,730.09,574.33
2016,9,14,16,30,681.0,71.0,3.0,22.0,307.0,674.48,535.86
2016,9,14,16,45,630.5,64.5,3.0,21.5,254.5,599.23,481.05
2016,9,14,17,0,580.0,58.0,3.0,21.0,202.0,526.2,425.4
2016,9,14,17,15,500.5,49.5,2.65,20.0,152.5,433.83,350.6
2016,9,14,17,30,421.0,41.0,2.3,19.0,103.0,347.87,276.98
2016,9,14,17,45,289.0,28.5,2.0,18.5,63.0,235.43,170.44
2016,9,14,18,0,157.0,16.0,1.7,18.0,23.0,94.62,0.0
2016,9,14,18,15,78.5,8.0,1.6,17.5,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,5,45,49.0,4.5,1.25,12.5,5.5,0.0,0.0
2016,9,15,6,0,98.0,9.0,1.3,13.0,11.0,7.68,0.0
2016,9,15,6,15,248.5,21.5,1.45,13.5,47.0,17.67,4.65
2016,9,15,6,30,399.0,34.0,1.6,14.0,83.0,27.88,18.27
2016,9,15,6,45,488.0,42.5,1.8,15.0,131.5,34.32,24.56
2016,9,15,7,0,577.0,51.0,2.0,16.0,180.0,40.7,30.45
2016,9,15,7,15,632.0,57.0,2.0,16.5,232.5,44.82,34.2
2016,9,15,7,30,687.0,63.0,2.0,17.0,285.0,53.23,41.58
2016,9,15,7,45,725.0,67.0,2.0,17.5,337.0,55.82,43.69
2016,9,15,8,0,763.0,71.0,2.0,18.0,389.0,58.41,45.74
2016,9,15,8,15,789.0,74.5,2.0,18.5,439.0,107.37,58.64
2016,9,15,8,30,815.0,78.0,2.0,19.0,489.0,168.93,98.01
2016,9,15,8,45,834.5,81.0,2.0,19.5,535.0,231.78,148.5
2016,9,15,9,0,854.0,84.0,2.0,20.0,581.0,300.44,207.25
2016,9,15,9,15,868.0,86.0,2.0,20.5,622.0,363.24,262.03
2016,9,15,9,30,882.0,88.0,2.0,21.0,663.0,426.53,316.13
2016,9,15,9,45,894.5,88.5,2.0,21.5,698.5,488.05,367.22
2016,9,15,10,0,907.0,89.0,2.0,22.0,734.0,549.27,416.2
2016,9,15,10,15,914.5,90.5,2.0,22.5,762.0,607.99,461.51
2016,9,15,10,30,922.0,92.0,2.0,23.0,790.0,665.35,504.15
2016,9,15,10,45,926.5,93.0,2.0,23.5,811.0,718.6,542.44
2016,9,15,11,0,931.0,94.0,2.0,24.0,832.0,769.68,577.62
2016,9,15,11,15,934.5,94.5,2.05,24.0,845.0,817.1,609.39
2016,9,15,11,30,938.0,95.0,2.1,24.0,858.0,861.82,639.1
2016,9,15,11,45,939.0,95.0,2.2,24.5,863.0,900.99,664.14
2016,9,15,12,0,940.0,95.0,2.3,25.0,868.0,936.87,686.91
2016,9,15,12,15,939.5,95.0,2.35,25.0,865.0,967.92,707.36
2016,9,15,12,30,939.0,95.0,2.4,25.0,862.0,995.29,725.49
2016,9,15,12,45,926.0,100.5,2.5,25.0,848.0,1012.74,737.84
2016,9,15,13,0,913.0,106.0,2.6,25.0,834.0,1025.95,747.7
2016,9,15,13,15,908.5,105.0,2.65,25.0,815.0,1036.4,755.46
2016,9,15,13,30,904.0,104.0,2.7,25.0,796.0,1042.8,760.8
2016,9,15,13,45,896.0,103.0,2.8,25.0,769.0,1041.6,761.93
2016,9,15,14,0,888.0,102.0,2.9,25.0,742.0,1036.39,760.66
2016,9,15,14,15,878.0,100.0,2.9,25.0,708.5,1024.04,753.98
2016,9,15,14,30,868.0,98.0,2.9,25.0,675.0,1007.87,744.98
2016,9,15,14,45,853.0,96.5,2.95,25.0,635.0,995.47,739.04
2016,9,15,15,0,838.0,95.0,3.0,25.0,595.0,967.59,722.82
2016,9,15,15,15,819.5,92.0,3.0,24.5,550.0,931.25,701.89
2016,9,15,15,30,801.0,89.0,3.0,24.0,505.0,892.1,678.78
2016,9,15,15,45,773.5,85.5,3.0,23.5,455.5,841.55,647.27
2016,9,15,16,0,746.0,82.0,3.0,23.0,406.0,789.32,613.82
2016,9,15,16,15,709.5,77.0,2.95,22.5,354.0,731.69,575.16
2016,9,15,16,30,673.0,72.0,2.9,22.0,302.0,669.01,531.44
2016,9,15,16,45,618.5,66.0,2.85,21.5,249.5,591.63,474.77
2016,9,15,17,0,564.0,60.0,2.8,21.0,197.0,516.75,417.4
2016,9,15,17,15,480.5,51.0,2.5,20.0,147.5,421.73,340.24
2016,9,15,17,30,397.0,42.0,2.2,19.0,98.0,333.42,264.57
2016,9,15,17,45,258.5,28.5,1.95,18.0,58.5,217.65,152.36
2016,9,15,18,0,120.0,15.0,1.7,17.0,19.0,74.55,0.0
2016,9,15,18,15,60.0,7.5,1.7,16.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,193.5,17.0,1.2,13.5,40.0,13.68,1.52
2016,9,16,6,30,387.0,34.0,1.2,14.0,80.0,27.91,18.22
2016,9,16,6,45,477.5,42.5,1.3,14.5,128.5,34.33,24.61
2016,9,16,7,0,568.0,51.0,1.4,15.0,177.0,40.7,30.58
2016,9,16,7,15,624.0,57.0,1.25,15.5,229.0,44.82,34.35
2016,9,16,7,30,680.0,63.0,1.1,16.0,281.0,53.23,41.77
2016,9,16,7,45,718.5,67.5,1.0,16.5,333.0,56.21,44.24
2016,9,16,8,0,757.0,72.0,0.9,17.0,385.0,59.16,46.61
2016,9,16,8,15,783.5,75.5,0.8,17.5,434.5,109.02,59.97
2016,9,16,8,30,810.0,79.0,0.7,18.0,484.0,170.35,99.3
2016,9,16,8,45,829.5,81.5,0.65,19.0,530.5,232.53,148.59
2016,9,16,9,0,849.0,84.0,0.6,20.0,577.0,300.41,205.33
2016,9,16,9,15,863.5,86.5,0.5,20.5,618.0,363.49,258.58
2016,9,16,9,30,878.0,89.0,0.4,21.0,659.0,427.13,310.62
2016,9,16,9,45,890.5,90.0,0.35,22.0,694.0,488.86,358.76
2016,9,16,10,0,903.0,91.0,0.3,23.0,729.0,550.32,404.31
2016,9,16,10,15,910.5,92.0,0.2,24.0,757.5,608.38,444.7
2016,9,16,10,30,918.0,93.0,0.1,25.0,786.0,665.06,482.15
2016,9,16,10,45,923.5,94.0,0.05,26.0,807.0,718.76,516.49
2016,9,16,11,0,929.0,95.0,0.0,27.0,828.0,770.39,547.87
2016,9,16,11,15,932.5,95.5,0.2,27.0,841.5,817.7,578.75
2016,9,16,11,30,936.0,96.0,0.4,27.0,855.0,862.29,609.13
2016,9,16,11,45,937.5,96.0,0.6,27.5,860.0,901.76,635.39
2016,9,16,12,0,939.0,96.0,0.8,28.0,865.0,937.98,659.63
2016,9,16,12,15,938.5,96.0,1.0,28.0,861.5,968.94,681.91
2016,9,16,12,30,938.0,96.0,1.2,28.0,858.0,996.22,701.97
2016,9,16,12,45,930.5,98.0,1.4,28.0,845.5,1015.12,716.89
2016,9,16,13,0,923.0,100.0,1.6,28.0,833.0,1029.92,729.38
2016,9,16,13,15,918.0,99.0,1.7,28.0,813.5,1039.82,737.44
2016,9,16,13,30,913.0,98.0,1.8,28.0,794.0,1045.61,743.15
2016,9,16,13,45,904.5,97.5,1.95,28.0,766.5,1044.34,745.31
2016,9,16,14,0,896.0,97.0,2.1,28.0,739.0,1039.03,745.05
2016,9,16,14,15,886.0,95.0,2.15,27.5,705.0,1026.48,740.56
2016,9,16,14,30,876.0,93.0,2.2,27.0,671.0,1010.08,733.75
2016,9,16,14,45,860.5,91.5,2.3,27.0,630.5,985.1,720.53
2016,9,16,15,0,845.0,90.0,2.4,27.0,590.0,968.15,712.54
2016,9,16,15,15,826.0,87.5,2.45,26.5,545.0,931.73,692.42
2016,9,16,15,30,807.0,85.0,2.5,26.0,500.0,892.52,670.21
2016,9,16,15,45,780.5,81.5,2.55,26.0,450.5,842.69,638.92
2016,9,16,16,0,754.0,78.0,2.6,26.0,401.0,791.13,605.73
2016,9,16,16,15,718.0,73.5,2.55,25.5,349.5,728.91,564.51
2016,9,16,16,30,682.0,69.0,2.5,25.0,298.0,671.96,525.67
2016,9,16,16,45,627.5,63.0,2.45,24.5,245.5,594.26,469.65
2016,9,16,17,0,573.0,57.0,2.4,24.0,193.0,519.12,412.94
2016,9,16,17,15,489.5,48.0,2.1,22.5,143.5,423.87,337.34
2016,9,16,17,30,406.0,39.0,1.8,21.0,94.0,335.54,262.62
2016,9,16,17,45,264.0,26.0,1.5,20.0,55.5,215.56,142.15
2016,9,16,18,0,122.0,13.0,1.2,19.0,17.0,73.72,0.0
2016,9,16,18,15,61.0,6.5,1.1,18.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,181.0,17.0,0.9,14.5,38.0,13.7,0.52
2016,9,17,6,30,362.0,34.0,1.0,15.0,76.0,27.9,18.05
2016,9,17,6,45,457.5,43.0,1.1,15.5,124.0,34.72,24.82
2016,9,17,7,0,553.0,52.0,1.2,16.0,172.0,41.48,31.12
2016,9,17,7,15,290.0,84.5,1.1,16.5,149.0,61.57,48.97
2016,9,17,7,30,27.0,117.0,1.0,17.0,126.0,88.01,72.02
2016,9,17,7,45,32.5,137.5,0.95,18.0,150.0,102.26,83.9
2016,9,17,8,0,38.0,158.0,0.9,19.0,174.0,116.21,95.23
2016,9,17,8,15,419.0,119.0,0.8,20.0,326.0,111.49,72.79
2016,9,17,8,30,800.0,80.0,0.7,21.0,478.0,171.07,99.1
2016,9,17,8,45,820.5,82.0,0.6,22.0,523.5,232.44,147.22
2016,9,17,9,0,841.0,84.0,0.5,23.0,569.0,299.55,202.49
2016,9,17,9,15,855.5,86.5,0.45,23.5,609.5,362.14,254.8
2016,9,17,9,30,870.0,89.0,0.4,24.0,650.0,425.29,306.08
2016,9,17,9,45,883.0,89.5,0.4,25.0,685.5,486.33,353.55
2016,9,17,10,0,896.0,90.0,0.4,26.0,721.0,547.14,398.7
2016,9,17,10,15,903.5,91.0,0.45,26.5,748.5,604.77,441.03
2016,9,17,10,30,911.0,92.0,0.5,27.0,776.0,661.02,480.89
2016,9,17,10,45,916.5,92.5,0.55,28.0,796.5,713.84,516.14
2016,9,17,11,0,922.0,93.0,0.6,29.0,817.0,764.58,548.35
2016,9,17,11,15,924.5,93.5,0.7,29.0,830.0,810.71,578.34
2016,9,17,11,30,927.0,94.0,0.8,29.0,843.0,854.06,606.48
2016,9,17,11,45,928.5,94.5,0.9,29.5,847.5,893.59,630.9
2016,9,17,12,0,930.0,95.0,1.0,30.0,852.0,929.9,653.23
2016,9,17,12,15,929.0,94.5,1.1,30.0,848.5,959.5,672.71
2016,9,17,12,30,928.0,94.0,1.2,30.0,845.0,985.4,690.07
2016,9,17,12,45,917.0,98.0,1.35,30.0,831.0,1002.74,703.13
2016,9,17,13,0,906.0,102.0,1.5,30.0,817.0,1015.94,713.83
2016,9,17,13,15,900.5,101.0,1.6,30.0,797.5,1025.02,721.38
2016,9,17,13,30,895.0,100.0,1.7,30.0,778.0,1030.07,726.62
2016,9,17,13,45,888.0,98.5,1.8,30.0,751.0,1029.0,728.25
2016,9,17,14,0,881.0,97.0,1.9,30.0,724.0,1023.94,727.57
2016,9,17,14,15,870.5,95.5,1.95,29.5,690.5,1011.42,723.16
2016,9,17,14,30,860.0,94.0,2.0,29.0,657.0,995.14,716.5
2016,9,17,14,45,845.5,91.5,2.1,29.0,617.0,970.05,703.39
2016,9,17,15,0,831.0,89.0,2.2,29.0,577.0,952.97,695.42
2016,9,17,15,15,812.0,86.0,2.25,28.5,532.0,916.1,675.18
2016,9,17,15,30,793.0,83.0,2.3,28.0,487.0,876.51,652.89
2016,9,17,15,45,765.0,80.0,2.4,28.0,438.0,826.27,621.93
2016,9,17,16,0,737.0,77.0,2.5,28.0,389.0,774.45,589.06
2016,9,17,16,15,700.5,72.5,2.45,27.0,338.0,712.37,549.13
2016,9,17,16,30,664.0,68.0,2.4,26.0,287.0,655.68,511.49
2016,9,17,16,45,607.5,62.0,2.35,25.5,235.5,577.23,454.83
2016,9,17,17,0,551.0,56.0,2.3,25.0,184.0,501.59,397.63
2016,9,17,17,15,465.5,47.0,2.0,24.0,136.0,406.14,321.06
2016,9,17,17,30,380.0,38.0,1.7,23.0,88.0,317.9,245.85
2016,9,17,17,45,239.0,24.5,1.45,22.0,51.0,197.07,119.25
2016,9,17,18,0,98.0,11.0,1.2,21.0,14.0,59.58,0.0
2016,9,17,18,15,49.0,5.5,1.1,20.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,186.5,16.0,0.85,16.5,37.5,12.89,0.0
2016,9,18,6,30,373.0,32.0,0.9,17.0,75.0,26.26,16.4
2016,9,18,6,45,464.5,41.5,1.0,18.0,122.5,33.56,23.5
2016,9,18,7,0,556.0,51.0,1.1,19.0,170.0,40.75,30.07
2016,9,18,7,15,613.0,57.0,1.0,19.5,221.5,44.85,33.78
2016,9,18,7,30,670.0,63.0,0.9,20.0,273.0,48.92,37.31
2016,9,18,7,45,708.0,68.0,0.8,21.0,325.0,56.63,43.79
2016,9,18,8,0,746.0,73.0,0.7,22.0,377.0,59.94,46.32
2016,9,18,8,15,773.0,76.5,0.8,23.0,426.5,111.53,60.33
2016,9,18,8,30,800.0,80.0,0.9,24.0,476.0,172.35,99.01
2016,9,18,8,45,819.5,83.0,1.0,25.5,521.5,234.36,147.32
2016,9,18,9,0,839.0,86.0,1.1,27.0,567.0,298.22,199.91
2016,9,18,9,15,854.0,88.0,1.15,28.0,607.5,364.15,254.44
2016,9,18,9,30,869.0,90.0,1.2,29.0,648.0,427.02,305.37
2016,9,18,9,45,887.0,88.5,1.3,30.0,685.0,488.56,353.74
2016,9,18,10,0,905.0,87.0,1.4,31.0,722.0,550.35,400.46
2016,9,18,10,15,912.5,88.5,1.4,31.0,750.0,608.86,444.26
2016,9,18,10,30,920.0,90.0,1.4,31.0,778.0,665.99,485.64
2016,9,18,10,45,924.5,91.0,1.45,31.5,798.0,719.0,522.33
2016,9,18,11,0,929.0,92.0,1.5,32.0,818.0,769.81,555.91
2016,9,18,11,15,932.0,92.5,1.55,32.0,831.0,816.57,585.91
2016,9,18,11,30,935.0,93.0,1.6,32.0,844.0,860.56,613.93
2016,9,18,11,45,935.5,93.5,1.7,32.5,848.5,899.47,637.83
2016,9,18,12,0,936.0,94.0,1.8,33.0,853.0,935.05,659.54
2016,9,18,12,15,935.0,94.0,1.85,33.0,849.5,965.27,678.66
2016,9,18,12,30,934.0,94.0,1.9,33.0,846.0,991.78,695.56
2016,9,18,12,45,923.5,97.5,1.95,33.5,832.0,1009.12,705.49
2016,9,18,13,0,913.0,101.0,2.0,34.0,818.0,1022.3,713.04
2016,9,18,13,15,908.5,100.0,2.0,33.5,798.5,1032.38,721.18
2016,9,18,13,30,904.0,99.0,2.0,33.0,779.0,1038.41,727.05
2016,9,18,13,45,896.5,97.5,2.05,33.0,752.0,1036.78,727.57
2016,9,18,14,0,889.0,96.0,2.1,33.0,725.0,1031.12,725.82
2016,9,18,14,15,878.5,94.5,2.1,33.0,691.0,1018.47,719.33
2016,9,18,14,30,868.0,93.0,2.1,33.0,657.0,1002.04,710.67
2016,9,18,14,45,854.0,90.5,2.1,33.0,617.0,977.26,696.86
2016,9,18,15,0,840.0,88.0,2.1,33.0,577.0,960.41,688.18
2016,9,18,15,15,821.0,85.0,2.05,32.5,532.0,923.28,667.28
2016,9,18,15,30,802.0,82.0,2.0,32.0,487.0,883.41,644.48
2016,9,18,15,45,776.0,78.5,2.0,32.0,438.0,834.06,614.18
2016,9,18,16,0,750.0,75.0,2.0,32.0,389.0,782.99,582.09
2016,9,18,16,15,713.0,70.0,1.75,31.0,337.5,719.41,540.8
2016,9,18,16,30,676.0,65.0,1.5,30.0,286.0,660.91,501.64
2016,9,18,16,45,619.5,59.5,1.3,29.0,233.5,582.7,446.92
2016,9,18,17,0,563.0,54.0,1.1,28.0,181.0,507.29,391.6
2016,9,18,17,15,476.0,45.0,1.1,26.5,132.5,410.4,317.78
2016,9,18,17,30,389.0,36.0,1.1,25.0,84.0,321.0,243.74
2016,9,18,17,45,240.0,23.0,1.1,24.0,48.0,193.44,102.53
2016,9,18,18,0,91.0,10.0,1.1,23.0,12.0,55.04,0.0
2016,9,18,18,15,45.5,5.0,1.05,22.5,6.0,0.0,0.0
