Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,15,123.0,18.0,1.25,19.5,31.5,14.01,0.0
2016,9,19,6,30,246.0,36.0,1.4,20.0,63.0,27.83,17.32
2016,9,19,6,45,338.5,49.0,1.6,21.0,108.5,37.62,26.59
2016,9,19,7,0,431.0,62.0,1.8,22.0,154.0,49.22,36.91
2016,9,19,7,15,491.5,71.5,1.75,22.5,203.5,55.58,42.57
2016,9,19,7,30,552.0,81.0,1.7,23.0,253.0,61.79,47.89
2016,9,19,7,45,598.5,87.5,1.65,23.5,304.0,65.4,50.82
2016,9,19,8,0,645.0,94.0,1.6,24.0,355.0,68.95,53.61
2016,9,19,8,15,675.5,99.5,1.6,25.0,403.0,118.07,68.04
2016,9,19,8,30,706.0,105.0,1.6,26.0,451.0,175.46,104.86
2016,9,19,8,45,732.0,108.0,1.65,27.0,497.0,233.71,149.99
2016,9,19,9,0,758.0,111.0,1.7,28.0,543.0,298.52,202.84
2016,9,19,9,15,775.0,114.0,1.7,28.5,583.0,358.4,252.77
2016,9,19,9,30,792.0,117.0,1.7,29.0,623.0,419.41,302.54
2016,9,19,9,45,812.0,116.0,1.75,29.5,659.0,479.11,350.01
2016,9,19,10,0,832.0,115.0,1.8,30.0,695.0,539.55,396.45
2016,9,19,10,15,841.0,116.5,1.9,30.0,723.0,596.39,439.91
2016,9,19,10,30,850.0,118.0,2.0,30.0,751.0,652.22,481.47
2016,9,19,10,45,859.5,117.5,2.1,30.5,772.5,700.73,516.14
2016,9,19,11,0,869.0,117.0,2.2,31.0,794.0,751.05,551.06
2016,9,19,11,15,872.5,118.0,2.3,31.0,806.5,796.35,581.54
2016,9,19,11,30,876.0,119.0,2.4,31.0,819.0,839.12,609.88
2016,9,19,11,45,880.0,118.0,2.5,31.5,824.5,877.66,634.07
2016,9,19,12,0,884.0,117.0,2.6,32.0,830.0,913.27,656.25
2016,9,19,12,15,883.5,116.5,2.7,32.0,826.5,942.16,675.4
2016,9,19,12,30,883.0,116.0,2.8,32.0,823.0,967.55,692.43
2016,9,19,12,45,879.5,115.5,2.9,32.0,811.5,986.44,705.43
2016,9,19,13,0,876.0,115.0,3.0,32.0,800.0,1001.52,716.19
2016,9,19,13,15,870.5,114.0,3.05,32.0,780.5,1010.22,722.66
2016,9,19,13,30,865.0,113.0,3.1,32.0,761.0,1015.0,726.85
2016,9,19,13,45,860.5,110.0,3.2,32.0,735.0,1014.65,728.36
2016,9,19,14,0,856.0,107.0,3.3,32.0,709.0,1010.4,727.54
2016,9,19,14,15,844.5,105.0,3.35,31.5,675.0,1008.8,729.72
2016,9,19,14,30,833.0,103.0,3.4,31.0,641.0,990.87,721.42
2016,9,19,14,45,819.5,99.5,3.45,30.5,601.5,965.52,708.36
2016,9,19,15,0,806.0,96.0,3.5,30.0,562.0,936.8,693.01
2016,9,19,15,15,785.5,93.0,3.5,29.5,517.0,898.82,670.92
2016,9,19,15,30,765.0,90.0,3.5,29.0,472.0,858.24,646.74
2016,9,19,15,45,735.0,86.0,3.5,29.0,423.0,805.48,612.33
2016,9,19,16,0,705.0,82.0,3.5,29.0,374.0,756.99,580.27
2016,9,19,16,15,665.5,77.0,3.4,28.0,323.0,693.1,537.95
2016,9,19,16,30,626.0,72.0,3.3,27.0,272.0,629.55,494.23
2016,9,19,16,45,562.0,65.5,3.25,26.5,220.5,546.16,432.72
2016,9,19,17,0,498.0,59.0,3.2,26.0,169.0,466.2,370.72
2016,9,19,17,15,408.5,48.0,3.0,25.0,122.5,368.2,291.13
2016,9,19,17,30,319.0,37.0,2.8,24.0,76.0,278.16,213.09
2016,9,19,17,45,159.5,18.5,2.6,23.0,38.0,140.28,59.71
2016,9,19,18,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,31.5,18.5,2.35,15.5,22.0,15.0,0.0
2016,9,20,6,30,63.0,37.0,2.5,16.0,44.0,29.1,18.55
2016,9,20,6,45,107.5,58.0,2.65,16.5,77.5,44.65,33.17
2016,9,20,7,0,152.0,79.0,2.8,17.0,111.0,58.72,45.98
2016,9,20,7,15,174.5,100.0,2.8,17.5,146.5,73.02,58.73
2016,9,20,7,30,197.0,121.0,2.8,18.0,182.0,86.85,70.78
2016,9,20,7,45,222.5,139.0,2.85,18.5,219.5,98.38,80.57
2016,9,20,8,0,248.0,157.0,2.9,19.0,257.0,109.53,89.82
2016,9,20,8,15,308.0,169.5,2.9,19.5,309.0,143.04,102.3
2016,9,20,8,30,368.0,182.0,2.9,20.0,361.0,186.02,130.83
2016,9,20,8,45,375.0,200.5,2.95,20.5,398.0,230.16,166.06
2016,9,20,9,0,382.0,219.0,3.0,21.0,435.0,275.4,203.54
2016,9,20,9,15,484.0,202.0,3.0,21.5,496.0,327.47,244.3
2016,9,20,9,30,586.0,185.0,3.0,22.0,557.0,393.18,296.43
2016,9,20,9,45,722.0,143.0,3.05,22.5,627.0,460.98,350.27
2016,9,20,10,0,858.0,101.0,3.1,23.0,697.0,540.98,413.14
2016,9,20,10,15,866.0,102.5,3.15,23.0,724.5,597.33,458.08
2016,9,20,10,30,874.0,104.0,3.2,23.0,752.0,652.45,500.95
2016,9,20,10,45,881.0,104.5,3.25,23.5,772.0,704.49,539.47
2016,9,20,11,0,888.0,105.0,3.3,24.0,792.0,754.68,575.48
2016,9,20,11,15,755.0,177.0,3.35,24.0,768.0,774.2,587.3
2016,9,20,11,30,622.0,249.0,3.4,24.0,744.0,770.42,582.41
2016,9,20,11,45,759.0,177.5,3.5,24.5,785.0,849.12,639.64
2016,9,20,12,0,896.0,106.0,3.6,25.0,826.0,913.61,682.29
2016,9,20,12,15,895.0,106.0,3.65,25.0,822.0,942.64,701.75
2016,9,20,12,30,894.0,106.0,3.7,25.0,818.0,968.12,719.15
2016,9,20,12,45,889.5,106.0,3.8,25.0,806.0,986.56,732.28
2016,9,20,13,0,885.0,106.0,3.9,25.0,794.0,1001.13,743.02
2016,9,20,13,15,880.0,105.0,3.95,25.0,774.5,1010.21,749.95
2016,9,20,13,30,875.0,104.0,4.0,25.0,755.0,1015.34,754.48
2016,9,20,13,45,866.0,103.0,4.05,25.0,727.5,1012.49,753.86
2016,9,20,14,0,857.0,102.0,4.1,25.0,700.0,1005.75,750.87
2016,9,20,14,15,846.0,100.0,4.1,24.5,666.5,992.01,744.49
2016,9,20,14,30,835.0,98.0,4.1,24.0,633.0,986.69,743.97
2016,9,20,14,45,778.5,106.5,4.15,24.0,581.0,932.91,709.12
2016,9,20,15,0,722.0,115.0,4.2,24.0,529.0,883.39,677.07
2016,9,20,15,15,740.5,101.5,4.15,23.5,496.5,865.37,667.66
2016,9,20,15,30,759.0,88.0,4.1,23.0,464.0,849.78,659.71
2016,9,20,15,45,576.0,113.5,4.05,22.5,382.0,700.06,553.9
2016,9,20,16,0,393.0,139.0,4.0,22.0,300.0,543.92,437.44
2016,9,20,16,15,506.5,105.0,3.9,21.5,283.0,584.86,472.99
2016,9,20,16,30,620.0,71.0,3.8,21.0,266.0,623.01,503.09
2016,9,20,16,45,558.5,64.0,3.7,20.5,215.5,541.2,440.04
2016,9,20,17,0,497.0,57.0,3.6,20.0,165.0,462.7,377.11
2016,9,20,17,15,405.0,46.5,3.45,19.5,118.5,363.79,293.84
2016,9,20,17,30,313.0,36.0,3.3,19.0,72.0,273.04,211.85
2016,9,20,17,45,156.5,18.0,3.2,18.5,36.0,135.95,38.41
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,134.5,18.0,3.65,14.0,32.0,14.04,0.0
2016,9,21,6,30,269.0,36.0,3.8,14.0,64.0,27.93,17.57
2016,9,21,6,45,379.5,46.0,4.0,14.5,110.5,37.26,26.95
2016,9,21,7,0,490.0,56.0,4.2,15.0,157.0,44.72,33.98
2016,9,21,7,15,552.0,63.5,4.25,15.0,207.5,49.75,38.72
2016,9,21,7,30,614.0,71.0,4.3,15.0,258.0,54.72,43.23
2016,9,21,7,45,662.5,74.5,4.4,15.5,310.0,56.5,44.68
2016,9,21,8,0,711.0,78.0,4.5,16.0,362.0,58.37,46.13
2016,9,21,8,15,740.0,82.0,4.55,16.0,410.5,117.07,67.15
2016,9,21,8,30,769.0,86.0,4.6,16.0,459.0,176.58,107.82
2016,9,21,8,45,794.0,88.0,4.65,16.5,505.0,237.05,157.95
2016,9,21,9,0,819.0,90.0,4.7,17.0,551.0,300.07,213.59
2016,9,21,9,15,635.0,162.0,4.75,17.0,535.0,350.33,264.77
2016,9,21,9,30,451.0,234.0,4.8,17.0,519.0,376.75,293.04
2016,9,21,9,45,665.5,164.0,4.85,17.5,610.5,454.27,355.17
2016,9,21,10,0,880.0,94.0,4.9,18.0,702.0,547.35,430.27
2016,9,21,10,15,888.5,95.5,4.9,18.0,730.0,605.07,477.93
2016,9,21,10,30,897.0,97.0,4.9,18.0,758.0,661.56,523.43
2016,9,21,10,45,903.5,97.5,4.9,18.5,779.0,714.26,563.87
2016,9,21,11,0,910.0,98.0,4.9,19.0,800.0,764.99,601.25
2016,9,21,11,15,914.0,99.0,4.85,19.0,813.0,812.09,634.57
2016,9,21,11,30,918.0,100.0,4.8,19.0,826.0,856.57,665.7
2016,9,21,11,45,919.5,100.0,4.75,19.0,831.0,895.07,692.33
2016,9,21,12,0,921.0,100.0,4.7,19.0,836.0,930.36,716.55
2016,9,21,12,15,922.0,100.0,4.75,19.0,833.5,961.81,738.8
2016,9,21,12,30,923.0,100.0,4.8,19.0,831.0,989.72,758.65
2016,9,21,12,45,921.0,100.0,4.85,19.0,820.5,1011.06,774.05
2016,9,21,13,0,919.0,100.0,4.9,19.0,810.0,1028.5,786.95
2016,9,21,13,15,916.0,99.0,5.0,18.5,791.5,1039.87,797.84
2016,9,21,13,30,913.0,98.0,5.1,18.0,773.0,1047.2,806.2
2016,9,21,13,45,908.5,96.5,5.2,18.0,747.5,1048.38,808.91
2016,9,21,14,0,904.0,95.0,5.3,18.0,722.0,1045.51,809.02
2016,9,21,14,15,895.5,93.5,5.3,18.0,689.0,1034.58,802.84
2016,9,21,14,30,887.0,92.0,5.3,18.0,656.0,1019.78,794.13
2016,9,21,14,45,876.0,89.0,5.35,18.0,616.5,996.91,780.2
2016,9,21,15,0,865.0,86.0,5.4,18.0,577.0,981.72,771.82
2016,9,21,15,15,846.5,83.5,5.3,17.5,531.5,944.99,748.3
2016,9,21,15,30,828.0,81.0,5.2,17.0,486.0,905.4,722.54
2016,9,21,15,45,804.5,76.5,5.15,17.0,436.5,856.14,688.16
2016,9,21,16,0,781.0,72.0,5.1,17.0,387.0,804.95,651.73
2016,9,21,16,15,742.5,68.0,4.95,16.5,334.5,740.14,604.66
2016,9,21,16,30,704.0,64.0,4.8,16.0,282.0,675.13,555.88
2016,9,21,16,45,645.5,57.5,4.7,16.0,228.5,598.58,495.13
2016,9,21,17,0,587.0,51.0,4.6,16.0,175.0,519.35,429.57
2016,9,21,17,15,487.5,42.5,4.35,15.5,125.5,413.88,339.19
2016,9,21,17,30,388.0,34.0,4.1,15.0,76.0,316.95,247.63
2016,9,21,17,45,194.0,17.0,3.95,14.5,38.0,153.76,10.16
2016,9,21,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,6,15,131.0,18.0,3.7,13.0,31.5,14.04,0.0
2016,9,22,6,30,262.0,36.0,3.8,13.0,63.0,27.92,17.46
2016,9,22,6,45,365.0,47.5,3.95,13.5,109.0,38.62,28.21
2016,9,22,7,0,468.0,59.0,4.1,14.0,155.0,47.22,36.32
2016,9,22,7,15,533.5,67.5,4.05,14.5,206.0,52.95,41.64
2016,9,22,7,30,599.0,76.0,4.0,15.0,257.0,58.6,46.67
2016,9,22,7,45,651.0,80.0,4.0,15.5,309.0,60.59,48.3
2016,9,22,8,0,703.0,84.0,4.0,16.0,361.0,62.66,49.92
2016,9,22,8,15,733.5,88.0,3.95,16.0,411.0,117.42,67.36
2016,9,22,8,30,764.0,92.0,3.9,16.0,461.0,181.95,112.36
2016,9,22,8,45,793.5,93.0,3.85,16.5,508.0,242.31,162.1
2016,9,22,9,0,823.0,94.0,3.8,17.0,555.0,305.79,217.65
2016,9,22,9,15,839.0,96.5,3.8,17.5,596.0,368.81,273.73
2016,9,22,9,30,855.0,99.0,3.8,18.0,637.0,432.68,329.43
2016,9,22,9,45,876.0,96.5,3.85,18.5,674.0,495.36,382.68
2016,9,22,10,0,897.0,94.0,3.9,19.0,711.0,557.3,433.74
2016,9,22,10,15,905.0,95.5,3.9,19.0,738.5,615.66,481.23
2016,9,22,10,30,913.0,97.0,3.9,19.0,766.0,672.69,526.32
2016,9,22,10,45,920.0,97.0,3.95,19.5,787.0,726.03,566.63
2016,9,22,11,0,927.0,97.0,4.0,20.0,808.0,777.38,603.77
2016,9,22,11,15,929.5,97.5,4.0,20.0,820.0,823.51,635.97
2016,9,22,11,30,932.0,98.0,4.0,20.0,832.0,866.82,665.94
2016,9,22,11,45,933.0,98.0,4.05,20.0,836.5,905.33,692.64
2016,9,22,12,0,934.0,98.0,4.1,20.0,841.0,940.53,717.0
2016,9,22,12,15,933.0,98.0,4.1,20.0,836.5,970.43,737.42
2016,9,22,12,30,932.0,98.0,4.1,20.0,832.0,996.62,755.36
2016,9,22,12,45,927.0,98.5,4.1,20.5,819.5,1015.68,767.06
2016,9,22,13,0,922.0,99.0,4.1,21.0,807.0,1030.72,776.16
2016,9,22,13,15,916.5,98.0,4.05,21.0,786.5,1039.51,782.37
2016,9,22,13,30,911.0,97.0,4.0,21.0,766.0,1044.21,786.02
2016,9,22,13,45,900.5,97.0,4.0,21.0,738.0,1040.91,784.83
2016,9,22,14,0,890.0,97.0,4.0,21.0,710.0,1033.61,781.17
2016,9,22,14,15,879.0,95.0,4.0,20.5,675.5,1019.52,774.59
2016,9,22,14,30,868.0,93.0,4.0,20.0,641.0,1001.66,765.54
2016,9,22,14,45,850.0,91.5,4.0,20.0,599.5,985.45,756.28
2016,9,22,15,0,832.0,90.0,4.0,20.0,558.0,954.09,736.51
2016,9,22,15,15,811.5,87.0,4.05,19.5,512.5,915.37,713.17
2016,9,22,15,30,791.0,84.0,4.1,19.0,467.0,874.01,687.53
2016,9,22,15,45,757.5,81.5,4.15,19.0,417.0,819.08,650.14
2016,9,22,16,0,724.0,79.0,4.2,19.0,367.0,768.53,615.14
2016,9,22,16,15,682.5,73.5,4.15,18.5,315.5,701.56,567.42
2016,9,22,16,30,641.0,68.0,4.1,18.0,264.0,635.1,518.32
2016,9,22,16,45,574.0,62.0,4.1,17.5,212.0,549.59,452.1
2016,9,22,17,0,507.0,56.0,4.1,17.0,160.0,467.65,385.34
2016,9,22,17,15,406.0,45.5,3.9,16.5,113.0,362.36,295.08
2016,9,22,17,30,305.0,35.0,3.7,16.0,66.0,265.92,203.82
2016,9,22,17,45,152.5,17.5,3.55,15.5,33.0,128.91,0.0
2016,9,22,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,173.0,14.5,1.05,12.5,31.5,11.79,0.0
2016,9,23,6,30,346.0,29.0,1.2,13.0,63.0,23.89,13.99
2016,9,23,6,45,448.0,37.5,1.35,13.5,110.0,30.43,21.06
2016,9,23,7,0,550.0,46.0,1.5,14.0,157.0,36.96,27.26
2016,9,23,7,15,609.0,52.5,1.6,14.5,207.5,41.6,31.57
2016,9,23,7,30,668.0,59.0,1.7,15.0,258.0,50.25,39.28
2016,9,23,7,45,708.5,63.0,1.8,16.0,309.5,52.95,41.47
2016,9,23,8,0,749.0,67.0,1.9,17.0,361.0,55.65,43.58
2016,9,23,8,15,776.0,70.0,2.1,17.5,409.5,112.66,61.18
2016,9,23,8,30,803.0,73.0,2.3,18.0,458.0,173.35,102.55
2016,9,23,8,45,823.0,75.5,2.55,19.0,502.5,235.23,153.47
2016,9,23,9,0,843.0,78.0,2.8,20.0,547.0,302.47,211.62
2016,9,23,9,15,856.5,80.0,2.85,20.5,586.5,364.33,266.21
2016,9,23,9,30,870.0,82.0,2.9,21.0,626.0,426.59,320.02
2016,9,23,9,45,882.0,82.5,3.0,21.5,660.0,486.94,370.9
2016,9,23,10,0,894.0,83.0,3.1,22.0,694.0,546.91,419.79
2016,9,23,10,15,901.0,84.5,3.15,22.0,721.0,604.29,465.87
2016,9,23,10,30,908.0,86.0,3.2,22.0,748.0,660.24,509.55
2016,9,23,10,45,912.0,87.0,3.3,22.5,767.5,711.98,548.2
2016,9,23,11,0,916.0,88.0,3.4,23.0,787.0,761.5,583.34
2016,9,23,11,15,918.5,88.5,3.45,23.0,798.5,806.91,614.77
2016,9,23,11,30,921.0,89.0,3.5,23.0,810.0,849.53,644.06
2016,9,23,11,45,920.5,89.5,3.6,23.5,813.5,886.61,668.39
2016,9,23,12,0,920.0,90.0,3.7,24.0,817.0,920.33,690.33
2016,9,23,12,15,918.5,89.5,3.75,24.0,812.5,948.57,709.59
2016,9,23,12,30,917.0,89.0,3.8,24.0,808.0,973.1,726.46
2016,9,23,12,45,910.0,90.5,3.85,24.0,794.5,990.76,738.82
2016,9,23,13,0,903.0,92.0,3.9,24.0,781.0,1004.41,748.7
2016,9,23,13,15,897.0,91.0,3.9,23.5,761.0,1012.21,755.98
2016,9,23,13,30,891.0,90.0,3.9,23.0,741.0,1015.97,760.8
2016,9,23,13,45,881.0,89.5,3.95,23.0,713.0,1012.28,759.67
2016,9,23,14,0,871.0,89.0,4.0,23.0,685.0,1004.66,756.1
2016,9,23,14,15,860.0,87.5,4.0,22.5,651.5,991.0,749.74
2016,9,23,14,30,849.0,86.0,4.0,22.0,618.0,973.67,740.99
2016,9,23,14,45,834.5,83.5,4.05,22.0,578.5,948.1,725.49
2016,9,23,15,0,820.0,81.0,4.1,22.0,539.0,930.36,715.47
2016,9,23,15,15,743.5,91.5,4.1,21.5,480.5,855.21,665.76
2016,9,23,15,30,667.0,102.0,4.1,21.0,422.0,785.92,619.38
2016,9,23,15,45,698.0,85.0,4.15,21.0,388.0,774.36,613.35
2016,9,23,16,0,729.0,68.0,4.2,21.0,354.0,753.03,599.48
2016,9,23,16,15,690.0,63.5,4.1,20.5,304.0,689.06,553.75
2016,9,23,16,30,651.0,59.0,4.0,20.0,254.0,625.26,506.64
2016,9,23,16,45,588.5,53.5,3.9,19.5,203.5,548.89,447.56
2016,9,23,17,0,526.0,48.0,3.8,19.0,153.0,471.0,384.38
2016,9,23,17,15,427.0,38.5,3.65,18.5,107.5,368.01,296.6
2016,9,23,17,30,328.0,29.0,3.5,18.0,62.0,274.52,205.0
2016,9,23,17,45,164.0,14.5,3.4,17.5,31.0,129.84,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,190.5,13.0,1.1,14.5,31.5,10.55,0.0
2016,9,24,6,30,381.0,26.0,1.3,15.0,63.0,21.42,11.63
2016,9,24,6,45,480.0,34.0,1.5,15.5,109.5,30.14,20.57
2016,9,24,7,0,579.0,42.0,1.7,16.0,156.0,36.92,26.96
2016,9,24,7,15,637.5,47.5,1.85,16.5,207.5,41.25,30.98
2016,9,24,7,30,696.0,53.0,2.0,17.0,259.0,45.57,34.82
2016,9,24,7,45,735.0,57.0,2.15,18.0,310.5,48.48,37.21
2016,9,24,8,0,774.0,61.0,2.3,19.0,362.0,52.07,40.11
2016,9,24,8,15,800.5,64.0,2.35,19.5,411.0,111.01,58.21
2016,9,24,8,30,827.0,67.0,2.4,20.0,460.0,178.1,104.6
2016,9,24,8,45,847.0,69.0,2.45,21.0,505.5,240.38,155.52
2016,9,24,9,0,867.0,71.0,2.5,22.0,551.0,304.35,210.7
2016,9,24,9,15,881.0,73.0,2.6,22.5,591.5,367.75,266.19
2016,9,24,9,30,895.0,75.0,2.7,23.0,632.0,431.57,320.89
2016,9,24,9,45,908.5,75.0,2.85,24.0,667.0,493.48,371.93
2016,9,24,10,0,922.0,75.0,3.0,25.0,702.0,555.13,420.88
2016,9,24,10,15,929.5,76.0,3.05,25.5,729.5,613.71,466.37
2016,9,24,10,30,937.0,77.0,3.1,26.0,757.0,670.82,509.25
2016,9,24,10,45,942.5,77.5,3.15,26.5,777.5,724.35,548.27
2016,9,24,11,0,948.0,78.0,3.2,27.0,798.0,775.7,583.29
2016,9,24,11,15,951.0,78.5,3.15,27.0,810.0,822.68,614.56
2016,9,24,11,30,954.0,79.0,3.1,27.0,822.0,866.81,643.56
2016,9,24,11,45,955.0,79.0,3.1,27.5,826.5,905.64,667.76
2016,9,24,12,0,956.0,79.0,3.1,28.0,831.0,941.08,689.53
2016,9,24,12,15,955.0,79.0,3.1,28.0,827.0,971.12,709.04
2016,9,24,12,30,954.0,79.0,3.1,28.0,823.0,997.37,726.13
2016,9,24,12,45,943.0,83.5,3.1,28.5,809.0,1015.16,736.36
2016,9,24,13,0,932.0,88.0,3.1,29.0,795.0,1028.73,744.01
2016,9,24,13,15,926.5,87.0,3.1,29.0,774.5,1037.27,750.09
2016,9,24,13,30,921.0,86.0,3.1,29.0,754.0,1041.67,753.71
2016,9,24,13,45,912.5,85.0,3.15,29.0,726.5,1038.92,753.38
2016,9,24,14,0,904.0,84.0,3.2,29.0,699.0,1032.1,750.64
2016,9,24,14,15,893.0,82.5,3.2,28.5,664.0,1018.17,744.55
2016,9,24,14,30,882.0,81.0,3.2,28.0,629.0,1000.43,736.1
2016,9,24,14,45,866.5,79.5,3.2,28.0,588.5,974.59,720.9
2016,9,24,15,0,851.0,78.0,3.2,28.0,548.0,945.46,703.55
2016,9,24,15,15,831.0,75.0,3.15,27.5,502.5,917.63,688.0
2016,9,24,15,30,811.0,72.0,3.1,27.0,457.0,876.19,662.93
2016,9,24,15,45,782.5,69.0,3.1,27.0,407.5,824.7,629.46
2016,9,24,16,0,754.0,66.0,3.1,27.0,358.0,771.72,594.16
2016,9,24,16,15,713.5,61.5,2.8,26.0,306.5,705.61,549.04
2016,9,24,16,30,673.0,57.0,2.5,25.0,255.0,639.74,502.33
2016,9,24,16,45,611.5,51.0,2.2,24.5,204.0,562.37,443.87
2016,9,24,17,0,550.0,45.0,1.9,24.0,153.0,483.66,381.64
2016,9,24,17,15,446.5,36.5,1.75,23.0,106.5,378.1,295.51
2016,9,24,17,30,343.0,28.0,1.6,22.0,60.0,282.43,200.66
2016,9,24,17,45,171.5,14.0,1.5,21.0,30.0,107.35,0.0
2016,9,24,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,191.0,13.0,1.25,16.0,31.0,11.1,0.0
2016,9,25,6,30,382.0,26.0,1.5,17.0,62.0,21.48,11.31
2016,9,25,6,45,484.5,34.5,1.75,18.0,109.5,28.18,18.59
2016,9,25,7,0,587.0,43.0,2.0,19.0,157.0,37.92,27.43
2016,9,25,7,15,646.0,48.5,2.0,19.5,208.5,42.22,31.4
2016,9,25,7,30,705.0,54.0,2.0,20.0,260.0,46.52,35.19
2016,9,25,7,45,743.0,58.0,2.05,21.0,312.0,49.4,37.53
2016,9,25,8,0,781.0,62.0,2.1,22.0,364.0,54.06,41.31
2016,9,25,8,15,807.5,65.0,2.25,23.0,413.0,113.51,58.9
2016,9,25,8,30,834.0,68.0,2.4,24.0,462.0,181.01,104.98
2016,9,25,8,45,851.0,71.0,2.55,25.0,507.0,243.97,155.92
2016,9,25,9,0,868.0,74.0,2.7,26.0,552.0,308.28,210.72
2016,9,25,9,15,881.5,76.0,2.75,27.0,592.0,371.63,264.8
2016,9,25,9,30,895.0,78.0,2.8,28.0,632.0,435.33,317.77
2016,9,25,9,45,910.0,77.5,2.85,29.0,667.5,497.53,367.76
2016,9,25,10,0,925.0,77.0,2.9,30.0,703.0,559.6,415.69
2016,9,25,10,15,932.0,78.0,2.85,30.5,730.0,618.05,459.74
2016,9,25,10,30,939.0,79.0,2.8,31.0,757.0,674.97,501.05
2016,9,25,10,45,939.5,81.5,2.75,31.5,775.5,727.16,537.58
2016,9,25,11,0,940.0,84.0,2.7,32.0,794.0,776.73,569.99
2016,9,25,11,15,942.5,84.5,2.55,32.0,806.0,823.01,599.17
2016,9,25,11,30,945.0,85.0,2.4,32.0,818.0,866.41,625.94
2016,9,25,11,45,939.0,88.5,2.25,32.5,820.0,902.65,646.29
2016,9,25,12,0,933.0,92.0,2.1,33.0,822.0,935.14,663.87
2016,9,25,12,15,932.0,92.0,1.9,33.0,817.5,964.65,680.03
2016,9,25,12,30,931.0,92.0,1.7,33.0,813.0,990.44,693.49
2016,9,25,12,45,917.5,96.5,1.5,33.5,798.0,1005.34,698.49
2016,9,25,13,0,904.0,101.0,1.3,34.0,783.0,1016.0,700.74
2016,9,25,13,15,898.5,100.0,1.1,34.0,762.5,1024.3,702.78
2016,9,25,13,30,893.0,99.0,0.9,34.0,742.0,1028.59,702.17
2016,9,25,13,45,879.0,99.5,0.75,34.0,713.0,1022.0,696.08
2016,9,25,14,0,865.0,100.0,0.6,34.0,684.0,1011.49,687.85
2016,9,25,14,15,853.0,98.0,0.55,33.5,649.5,1008.42,687.78
2016,9,25,14,30,841.0,96.0,0.5,33.0,615.0,989.38,678.3
2016,9,25,14,45,820.5,95.0,0.5,33.0,573.5,959.55,662.38
2016,9,25,15,0,800.0,94.0,0.5,33.0,532.0,926.57,644.6
2016,9,25,15,15,777.5,90.5,0.65,32.5,486.5,885.74,625.96
2016,9,25,15,30,755.0,87.0,0.8,32.0,441.0,842.46,604.85
2016,9,25,15,45,721.5,83.0,0.95,32.0,391.5,792.16,576.82
2016,9,25,16,0,688.0,79.0,1.1,32.0,342.0,735.63,543.24
2016,9,25,16,15,644.0,73.0,1.05,31.0,291.5,667.15,499.8
2016,9,25,16,30,600.0,67.0,1.0,30.0,241.0,599.51,454.87
2016,9,25,16,45,534.0,59.0,0.95,29.0,190.5,514.05,394.49
2016,9,25,17,0,468.0,51.0,0.9,28.0,140.0,432.54,333.22
2016,9,25,17,15,365.0,39.5,0.95,26.5,95.5,327.43,250.29
2016,9,25,17,30,262.0,28.0,1.0,25.0,51.0,231.74,155.9
2016,9,25,17,45,131.0,14.0,1.05,24.0,25.5,84.64,0.0
2016,9,25,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,119.0,15.0,1.05,20.5,25.5,12.8,0.0
2016,9,26,6,30,238.0,30.0,1.0,21.0,51.0,24.75,13.27
2016,9,26,6,45,339.0,43.0,1.0,21.5,95.5,34.97,23.99
2016,9,26,7,0,440.0,56.0,1.0,22.0,140.0,44.95,33.08
2016,9,26,7,15,505.5,65.5,1.1,23.0,190.0,51.54,38.93
2016,9,26,7,30,571.0,75.0,1.2,24.0,240.0,58.0,44.43
2016,9,26,7,45,617.0,81.5,1.3,25.0,291.0,61.81,47.47
2016,9,26,8,0,663.0,88.0,1.4,26.0,342.0,68.13,52.52
2016,9,26,8,15,695.0,93.5,1.4,27.0,391.0,123.12,69.21
2016,9,26,8,30,727.0,99.0,1.4,28.0,440.0,182.22,108.42
2016,9,26,8,45,751.0,103.0,1.4,29.0,485.0,242.29,155.35
2016,9,26,9,0,775.0,107.0,1.4,30.0,530.0,308.32,208.91
2016,9,26,9,15,792.0,110.0,1.35,30.5,570.5,369.26,259.01
2016,9,26,9,30,809.0,113.0,1.3,31.0,611.0,431.24,308.61
2016,9,26,9,45,822.5,115.0,1.3,31.5,645.5,491.47,355.45
2016,9,26,10,0,836.0,117.0,1.3,32.0,680.0,551.7,400.51
2016,9,26,10,15,845.5,119.0,1.35,32.5,707.5,609.34,442.41
2016,9,26,10,30,855.0,121.0,1.4,33.0,735.0,665.97,482.2
2016,9,26,10,45,861.5,122.0,1.45,33.5,755.0,718.32,517.9
2016,9,26,11,0,868.0,123.0,1.5,34.0,775.0,768.81,551.37
2016,9,26,11,15,871.5,124.0,1.6,34.0,787.0,814.86,581.67
2016,9,26,11,30,875.0,125.0,1.7,34.0,799.0,858.32,609.74
2016,9,26,11,45,876.0,125.0,1.85,34.0,803.0,886.53,628.58
2016,9,26,12,0,877.0,125.0,2.0,34.0,807.0,919.95,650.91
2016,9,26,12,15,875.5,124.5,2.15,34.0,802.5,947.29,669.39
2016,9,26,12,30,874.0,124.0,2.3,34.0,798.0,971.09,685.78
2016,9,26,12,45,899.0,110.0,2.5,34.0,793.0,1002.49,707.55
2016,9,26,13,0,924.0,96.0,2.7,34.0,788.0,1030.29,727.06
2016,9,26,13,15,918.5,95.0,2.8,34.0,768.0,1038.69,733.7
2016,9,26,13,30,913.0,94.0,2.9,34.0,748.0,1042.99,738.1
2016,9,26,13,45,906.0,92.0,3.0,34.0,720.0,1040.5,738.43
2016,9,26,14,0,899.0,90.0,3.1,34.0,692.0,1033.96,736.4
2016,9,26,14,15,888.0,88.5,3.15,33.5,657.5,1020.0,730.9
2016,9,26,14,30,877.0,87.0,3.2,33.0,623.0,1002.26,723.08
2016,9,26,14,45,863.0,84.0,3.3,33.0,582.5,976.05,708.7
2016,9,26,15,0,849.0,81.0,3.4,33.0,542.0,957.51,699.32
2016,9,26,15,15,828.0,78.0,3.35,32.5,496.0,917.71,676.11
2016,9,26,15,30,807.0,75.0,3.3,32.0,450.0,875.3,650.9
2016,9,26,15,45,760.5,75.5,3.3,31.5,397.5,811.97,611.01
2016,9,26,16,0,714.0,76.0,3.3,31.0,345.0,753.78,573.56
2016,9,26,16,15,670.5,70.0,2.9,30.0,293.5,684.82,526.3
2016,9,26,16,30,627.0,64.0,2.5,29.0,242.0,616.61,477.74
2016,9,26,16,45,542.0,58.0,2.15,28.0,189.5,518.35,404.8
2016,9,26,17,0,457.0,52.0,1.8,27.0,137.0,425.29,332.02
2016,9,26,17,15,353.0,39.5,1.65,26.0,92.5,319.04,245.1
2016,9,26,17,30,249.0,27.0,1.5,25.0,48.0,219.71,140.26
2016,9,26,17,45,124.5,13.5,1.35,24.0,24.0,80.45,0.0
2016,9,26,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,15,73.0,14.5,1.25,19.5,20.5,12.38,0.0
2016,9,27,6,30,146.0,29.0,1.2,20.0,41.0,22.36,11.15
2016,9,27,6,45,220.0,48.0,1.15,20.5,81.5,36.54,25.36
2016,9,27,7,0,294.0,67.0,1.1,21.0,122.0,50.34,37.82
2016,9,27,7,15,355.0,82.5,1.2,21.5,169.5,61.17,47.46
2016,9,27,7,30,416.0,98.0,1.3,22.0,217.0,71.69,56.58
2016,9,27,7,45,456.0,110.5,1.45,23.0,264.5,79.65,63.15
2016,9,27,8,0,496.0,123.0,1.6,24.0,312.0,90.17,71.7
2016,9,27,8,15,530.5,132.5,1.5,24.5,358.5,138.01,87.55
2016,9,27,8,30,565.0,142.0,1.4,25.0,405.0,190.36,123.04
2016,9,27,8,45,588.0,150.5,1.35,26.0,448.0,243.86,164.68
2016,9,27,9,0,611.0,159.0,1.3,27.0,491.0,302.75,212.04
2016,9,27,9,15,631.0,165.0,1.4,27.5,530.0,358.36,257.55
2016,9,27,9,30,651.0,171.0,1.5,28.0,569.0,415.77,303.64
2016,9,27,9,45,732.5,147.5,1.6,29.0,618.5,478.0,351.21
2016,9,27,10,0,814.0,124.0,1.7,30.0,668.0,547.59,403.1
2016,9,27,10,15,823.0,125.5,1.8,30.0,695.0,603.34,445.43
2016,9,27,10,30,832.0,127.0,1.9,30.0,722.0,658.06,486.0
2016,9,27,10,45,792.0,150.5,2.05,30.5,729.0,698.61,514.44
2016,9,27,11,0,752.0,174.0,2.2,31.0,736.0,736.94,540.44
2016,9,27,11,15,756.0,175.0,2.3,31.0,748.0,779.84,570.59
2016,9,27,11,30,760.0,176.0,2.4,31.0,760.0,820.51,598.8
2016,9,27,11,45,728.5,192.5,2.55,31.5,754.0,843.97,613.68
2016,9,27,12,0,697.0,209.0,2.7,32.0,748.0,862.47,625.21
2016,9,27,12,15,695.0,208.5,2.75,32.0,744.0,886.54,641.5
2016,9,27,12,30,693.0,208.0,2.8,32.0,740.0,907.47,655.53
2016,9,27,12,45,735.5,184.5,2.9,32.0,740.0,944.3,680.36
2016,9,27,13,0,778.0,161.0,3.0,32.0,740.0,977.88,702.99
2016,9,27,13,15,770.5,159.0,3.05,31.5,719.5,982.62,708.26
2016,9,27,13,30,763.0,157.0,3.1,31.0,699.0,983.57,711.51
2016,9,27,13,45,717.5,168.5,3.15,31.0,663.0,957.59,695.99
2016,9,27,14,0,672.0,180.0,3.2,31.0,627.0,927.35,677.86
2016,9,27,14,15,656.5,175.0,3.2,30.5,593.0,906.09,666.66
2016,9,27,14,30,641.0,170.0,3.2,30.0,559.0,881.65,653.22
2016,9,27,14,45,622.5,163.0,3.2,30.0,520.0,849.1,632.95
2016,9,27,15,0,604.0,156.0,3.2,30.0,481.0,813.91,610.76
2016,9,27,15,15,576.5,148.5,3.15,29.5,437.0,759.5,575.87
2016,9,27,15,30,549.0,141.0,3.1,29.0,393.0,712.45,545.57
2016,9,27,15,45,539.0,126.0,3.05,28.5,350.0,670.91,518.47
2016,9,27,16,0,529.0,111.0,3.0,28.0,307.0,627.59,489.27
2016,9,27,16,15,481.0,100.0,2.8,27.0,258.5,556.31,438.65
2016,9,27,16,30,433.0,89.0,2.6,26.0,210.0,487.0,387.24
2016,9,27,16,45,396.0,73.0,2.4,25.5,166.0,421.82,335.94
2016,9,27,17,0,359.0,57.0,2.2,25.0,122.0,358.68,283.8
2016,9,27,17,15,263.0,41.5,1.95,24.0,80.5,260.29,201.12
2016,9,27,17,30,167.0,26.0,1.7,23.0,39.0,165.21,96.91
2016,9,27,17,45,83.5,13.0,1.5,22.0,19.5,57.22,0.0
2016,9,27,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,85.0,15.0,2.05,15.5,22.0,12.8,0.0
2016,9,28,6,30,170.0,30.0,2.2,16.0,44.0,23.2,11.56
2016,9,28,6,45,268.5,45.5,2.4,16.5,86.5,34.89,24.32
2016,9,28,7,0,367.0,61.0,2.6,17.0,129.0,46.39,34.97
2016,9,28,7,15,433.0,72.0,2.55,17.5,176.5,54.25,42.18
2016,9,28,7,30,499.0,83.0,2.5,18.0,224.0,64.16,50.95
2016,9,28,7,45,556.0,89.0,2.45,18.5,274.5,67.32,53.61
2016,9,28,8,0,613.0,95.0,2.4,19.0,325.0,74.71,59.84
2016,9,28,8,15,646.5,100.5,2.35,19.5,373.0,126.65,75.76
2016,9,28,8,30,680.0,106.0,2.3,20.0,421.0,182.95,114.94
2016,9,28,8,45,704.0,110.5,2.3,21.0,465.0,240.51,161.68
2016,9,28,9,0,728.0,115.0,2.3,22.0,509.0,300.64,212.59
2016,9,28,9,15,746.5,119.0,2.3,22.5,548.5,360.78,264.05
2016,9,28,9,30,765.0,123.0,2.3,23.0,588.0,422.24,315.44
2016,9,28,9,45,776.5,126.5,2.3,23.5,621.0,482.4,364.36
2016,9,28,10,0,788.0,130.0,2.3,24.0,654.0,540.38,410.0
2016,9,28,10,15,798.0,132.0,2.35,24.5,681.0,595.77,452.4
2016,9,28,10,30,808.0,134.0,2.4,25.0,708.0,650.32,492.85
2016,9,28,10,45,786.5,149.0,2.5,25.5,720.5,694.34,524.5
2016,9,28,11,0,765.0,164.0,2.6,26.0,733.0,737.66,554.69
2016,9,28,11,15,769.5,165.0,2.7,26.0,745.0,781.25,586.08
2016,9,28,11,30,774.0,166.0,2.8,26.0,757.0,822.62,615.17
2016,9,28,11,45,753.0,177.5,2.95,26.5,754.5,850.52,633.34
2016,9,28,12,0,732.0,189.0,3.1,27.0,752.0,874.23,648.76
2016,9,28,12,15,730.0,189.0,3.25,26.5,748.0,899.48,667.9
2016,9,28,12,30,728.0,189.0,3.4,26.0,744.0,921.51,685.03
2016,9,28,12,45,740.0,179.5,3.55,26.0,735.5,943.65,701.06
2016,9,28,13,0,752.0,170.0,3.7,26.0,727.0,962.54,715.04
2016,9,28,13,15,744.0,168.0,3.75,25.5,706.5,966.44,719.94
2016,9,28,13,30,736.0,166.0,3.8,25.0,686.0,966.64,722.64
2016,9,28,13,45,709.5,169.5,3.9,25.0,655.0,950.59,713.42
2016,9,28,14,0,683.0,173.0,4.0,25.0,624.0,930.82,701.82
2016,9,28,14,15,667.0,169.0,4.0,24.5,590.5,910.03,690.37
2016,9,28,14,30,651.0,165.0,4.0,24.0,557.0,886.04,676.69
2016,9,28,14,45,635.5,157.5,4.0,24.0,518.5,855.76,657.25
2016,9,28,15,0,620.0,150.0,4.0,24.0,480.0,822.71,635.78
2016,9,28,15,15,592.0,143.0,3.9,23.5,436.0,775.73,604.85
2016,9,28,15,30,564.0,136.0,3.8,23.0,392.0,720.0,567.03
2016,9,28,15,45,550.0,122.0,3.75,22.5,348.5,675.56,536.93
2016,9,28,16,0,536.0,108.0,3.7,22.0,305.0,629.59,504.75
2016,9,28,16,15,486.0,98.0,3.6,21.0,256.0,557.72,452.3
2016,9,28,16,30,436.0,88.0,3.5,20.0,207.0,488.02,399.09
2016,9,28,16,45,390.5,72.5,3.4,19.5,162.5,417.08,341.49
2016,9,28,17,0,345.0,57.0,3.3,19.0,118.0,349.1,283.66
2016,9,28,17,15,243.0,41.5,3.25,18.0,77.0,247.92,195.72
2016,9,28,17,30,141.0,26.0,3.2,17.0,36.0,147.98,77.39
2016,9,28,17,45,70.5,13.0,3.2,16.5,18.0,49.96,0.0
2016,9,28,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
