Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,115.5,14.0,2.1,12.5,23.5,11.95,0.0
2016,9,29,6,30,231.0,28.0,2.3,13.0,47.0,23.21,11.19
2016,9,29,6,45,341.5,40.0,2.5,13.5,90.5,32.64,22.64
2016,9,29,7,0,452.0,52.0,2.7,14.0,134.0,41.9,31.43
2016,9,29,7,15,520.0,60.0,2.7,14.5,183.5,47.42,36.64
2016,9,29,7,30,588.0,68.0,2.7,15.0,233.0,52.89,41.59
2016,9,29,7,45,635.5,73.5,2.7,15.5,283.5,56.19,44.44
2016,9,29,8,0,683.0,79.0,2.7,16.0,334.0,64.96,52.01
2016,9,29,8,15,714.5,83.5,2.7,16.5,382.5,120.41,68.79
2016,9,29,8,30,746.0,88.0,2.7,17.0,431.0,184.01,114.41
2016,9,29,8,45,770.5,91.0,2.7,17.5,475.5,243.84,164.28
2016,9,29,9,0,795.0,94.0,2.7,18.0,520.0,306.17,218.75
2016,9,29,9,15,811.5,96.5,2.7,18.5,560.0,367.54,272.78
2016,9,29,9,30,828.0,99.0,2.7,19.0,600.0,429.81,326.34
2016,9,29,9,45,846.0,98.5,2.7,19.5,634.5,490.64,377.18
2016,9,29,10,0,864.0,98.0,2.7,20.0,669.0,550.8,425.82
2016,9,29,10,15,872.0,99.5,2.7,20.5,696.0,607.11,469.92
2016,9,29,10,30,880.0,101.0,2.7,21.0,723.0,662.12,511.56
2016,9,29,10,45,885.0,102.0,2.75,21.5,742.5,713.07,549.19
2016,9,29,11,0,890.0,103.0,2.8,22.0,762.0,761.93,583.82
2016,9,29,11,15,893.0,104.0,2.85,22.0,773.5,806.93,614.84
2016,9,29,11,30,896.0,105.0,2.9,22.0,785.0,849.26,643.83
2016,9,29,11,45,896.5,105.0,2.95,22.5,788.0,885.57,667.28
2016,9,29,12,0,897.0,105.0,3.0,23.0,791.0,918.64,688.43
2016,9,29,12,15,896.0,105.0,3.1,23.0,786.5,946.96,708.06
2016,9,29,12,30,895.0,105.0,3.2,23.0,782.0,971.69,725.42
2016,9,29,12,45,895.5,102.0,3.3,23.0,770.5,990.9,739.22
2016,9,29,13,0,896.0,99.0,3.4,23.0,759.0,1006.29,750.66
2016,9,29,13,15,890.0,98.0,3.45,23.0,738.5,1013.6,756.53
2016,9,29,13,30,884.0,97.0,3.5,23.0,718.0,1016.92,759.99
2016,9,29,13,45,873.5,96.5,3.55,23.0,689.5,1012.33,758.35
2016,9,29,14,0,863.0,96.0,3.6,23.0,661.0,1003.85,754.33
2016,9,29,14,15,850.5,94.0,3.6,22.5,626.5,999.74,754.55
2016,9,29,14,30,838.0,92.0,3.6,22.0,592.0,979.88,744.15
2016,9,29,14,45,821.0,89.5,3.6,22.0,551.5,951.4,726.54
2016,9,29,15,0,804.0,87.0,3.6,22.0,511.0,919.74,706.7
2016,9,29,15,15,781.0,83.5,3.6,21.5,466.0,878.14,681.02
2016,9,29,15,30,758.0,80.0,3.6,21.0,421.0,834.17,653.17
2016,9,29,15,45,728.0,75.5,3.6,20.5,372.5,780.59,617.61
2016,9,29,16,0,698.0,71.0,3.6,20.0,324.0,731.33,584.16
2016,9,29,16,15,652.0,65.5,3.55,19.0,273.5,661.63,534.72
2016,9,29,16,30,606.0,60.0,3.5,18.0,223.0,592.99,483.79
2016,9,29,16,45,536.0,52.5,3.45,17.5,173.5,505.33,414.2
2016,9,29,17,0,466.0,45.0,3.4,17.0,124.0,422.09,344.38
2016,9,29,17,15,349.0,34.0,3.3,16.5,81.0,309.44,244.56
2016,9,29,17,30,232.0,23.0,3.2,16.0,38.0,196.89,83.24
2016,9,29,17,45,116.0,11.5,3.1,15.5,19.0,73.63,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,129.0,13.0,2.9,12.0,23.0,11.1,0.0
2016,9,30,6,30,258.0,26.0,3.0,12.0,46.0,21.54,9.38
2016,9,30,6,45,369.0,37.0,3.15,12.5,90.0,30.2,20.55
2016,9,30,7,0,480.0,48.0,3.3,13.0,134.0,38.74,28.73
2016,9,30,7,15,323.0,78.0,3.35,13.5,144.0,57.88,46.07
2016,9,30,7,30,166.0,108.0,3.4,14.0,154.0,80.16,65.96
2016,9,30,7,45,182.5,127.5,3.45,14.5,187.5,93.51,77.65
2016,9,30,8,0,199.0,147.0,3.5,15.0,221.0,108.84,90.82
2016,9,30,8,15,484.5,113.5,3.55,15.0,326.0,123.31,80.19
2016,9,30,8,30,770.0,80.0,3.6,15.0,431.0,182.07,112.8
2016,9,30,8,45,793.5,83.0,3.65,15.5,476.0,243.13,164.56
2016,9,30,9,0,817.0,86.0,3.7,16.0,521.0,306.53,220.88
2016,9,30,9,15,833.0,88.0,3.75,16.5,561.0,368.5,276.45
2016,9,30,9,30,849.0,90.0,3.8,17.0,601.0,431.25,331.51
2016,9,30,9,45,864.0,90.5,3.85,17.5,635.0,492.75,384.04
2016,9,30,10,0,879.0,91.0,3.9,18.0,669.0,553.17,434.04
2016,9,30,10,15,887.5,92.5,3.95,18.0,696.0,610.43,480.92
2016,9,30,10,30,896.0,94.0,4.0,18.0,723.0,666.4,525.55
2016,9,30,10,45,901.0,95.0,4.1,18.5,742.5,717.97,564.89
2016,9,30,11,0,906.0,96.0,4.2,19.0,762.0,767.39,600.85
2016,9,30,11,15,909.5,96.5,4.25,19.0,774.0,812.8,633.11
2016,9,30,11,30,913.0,97.0,4.3,19.0,786.0,855.5,663.25
2016,9,30,11,45,914.0,97.0,4.35,19.0,789.5,892.65,689.31
2016,9,30,12,0,915.0,97.0,4.4,19.0,793.0,926.52,713.2
2016,9,30,12,15,913.5,97.0,4.45,19.0,788.0,954.69,733.15
2016,9,30,12,30,912.0,97.0,4.5,19.0,783.0,979.18,750.66
2016,9,30,12,45,905.0,98.0,4.55,19.0,769.5,995.72,762.8
2016,9,30,13,0,898.0,99.0,4.6,19.0,756.0,1008.25,772.4
2016,9,30,13,15,891.5,98.0,4.6,18.5,735.0,1015.01,779.28
2016,9,30,13,30,885.0,97.0,4.6,18.0,714.0,1017.76,783.62
2016,9,30,13,45,877.0,95.5,4.6,18.0,686.0,1014.44,782.44
2016,9,30,14,0,869.0,94.0,4.6,18.0,658.0,1007.2,778.75
2016,9,30,14,15,856.5,92.0,4.55,18.0,623.5,991.01,768.52
2016,9,30,14,30,844.0,90.0,4.5,18.0,589.0,982.9,764.16
2016,9,30,14,45,828.5,86.5,4.5,18.0,548.5,954.47,745.97
2016,9,30,15,0,813.0,83.0,4.5,18.0,508.0,922.8,725.52
2016,9,30,15,15,790.0,80.0,4.45,17.5,462.5,881.62,699.0
2016,9,30,15,30,767.0,77.0,4.4,17.0,417.0,838.05,670.31
2016,9,30,15,45,736.5,72.5,4.35,16.5,368.5,783.78,632.95
2016,9,30,16,0,706.0,68.0,4.3,16.0,320.0,728.29,593.6
2016,9,30,16,15,660.0,63.0,4.15,15.5,269.5,664.25,545.77
2016,9,30,16,30,614.0,58.0,4.0,15.0,219.0,596.08,492.82
2016,9,30,16,45,542.5,50.5,3.85,15.0,169.5,507.08,419.87
2016,9,30,17,0,471.0,43.0,3.7,15.0,120.0,422.71,347.24
2016,9,30,17,15,351.0,32.0,3.45,14.5,77.5,308.24,243.52
2016,9,30,17,30,231.0,21.0,3.2,14.0,35.0,191.79,50.39
2016,9,30,17,45,115.5,10.5,2.95,14.0,17.5,72.37,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,136.0,12.5,1.65,11.5,23.0,10.67,0.0
2016,10,1,6,30,272.0,25.0,2.0,12.0,46.0,20.75,8.07
2016,10,1,6,45,389.0,35.5,2.35,13.0,90.5,29.05,19.44
2016,10,1,7,0,506.0,46.0,2.7,14.0,135.0,37.27,27.28
2016,10,1,7,15,575.0,53.0,2.9,14.5,186.0,42.26,32.02
2016,10,1,7,30,644.0,60.0,3.1,15.0,237.0,47.24,36.55
2016,10,1,7,45,692.0,64.5,3.3,15.5,288.5,54.56,43.0
2016,10,1,8,0,740.0,69.0,3.5,16.0,340.0,65.34,44.05
2016,10,1,8,15,770.5,72.5,3.5,16.5,389.5,123.03,68.54
2016,10,1,8,30,801.0,76.0,3.5,17.0,439.0,184.5,112.6
2016,10,1,8,45,825.5,78.0,3.5,17.5,485.0,246.89,165.18
2016,10,1,9,0,850.0,80.0,3.5,18.0,531.0,311.66,222.36
2016,10,1,9,15,866.0,82.5,3.45,18.5,571.0,378.03,281.03
2016,10,1,9,30,882.0,85.0,3.4,19.0,611.0,442.23,336.69
2016,10,1,9,45,898.0,84.5,3.4,19.5,646.5,504.09,388.92
2016,10,1,10,0,914.0,84.0,3.4,20.0,682.0,565.9,439.33
2016,10,1,10,15,922.5,85.0,3.4,20.0,709.5,624.44,486.46
2016,10,1,10,30,931.0,86.0,3.4,20.0,737.0,681.6,531.17
2016,10,1,10,45,936.0,87.0,3.4,20.5,756.5,734.72,570.61
2016,10,1,11,0,941.0,88.0,3.4,21.0,776.0,785.59,606.06
2016,10,1,11,15,944.5,88.5,3.4,21.0,788.0,832.33,638.26
2016,10,1,11,30,948.0,89.0,3.4,21.0,800.0,876.25,668.25
2016,10,1,11,45,948.5,89.5,3.4,21.5,803.5,914.57,692.86
2016,10,1,12,0,949.0,90.0,3.4,22.0,807.0,949.49,714.98
2016,10,1,12,15,947.5,90.0,3.45,22.0,802.0,978.46,734.75
2016,10,1,12,30,946.0,90.0,3.5,22.0,797.0,1003.62,752.07
2016,10,1,12,45,942.0,89.5,3.6,22.0,784.0,1021.91,765.28
2016,10,1,13,0,938.0,89.0,3.7,22.0,771.0,1036.11,775.98
2016,10,1,13,15,933.0,88.0,3.75,22.0,750.0,1044.63,782.72
2016,10,1,13,30,928.0,87.0,3.8,22.0,729.0,1049.01,786.91
2016,10,1,13,45,918.0,86.5,3.85,22.0,700.5,1044.82,785.58
2016,10,1,14,0,908.0,86.0,3.9,22.0,672.0,1036.58,781.76
2016,10,1,14,15,896.5,84.0,3.9,21.5,636.5,1021.03,774.31
2016,10,1,14,30,885.0,82.0,3.9,21.0,601.0,1001.68,764.39
2016,10,1,14,45,867.5,80.5,3.95,21.0,559.5,973.44,747.22
2016,10,1,15,0,850.0,79.0,4.0,21.0,518.0,952.95,735.43
2016,10,1,15,15,828.0,76.0,4.0,20.5,472.0,911.92,710.09
2016,10,1,15,30,806.0,73.0,4.0,20.0,426.0,868.34,682.53
2016,10,1,15,45,772.5,69.5,4.05,20.0,376.0,811.56,643.59
2016,10,1,16,0,739.0,66.0,4.1,20.0,326.0,753.6,602.67
2016,10,1,16,15,692.0,61.0,3.95,19.0,274.0,681.81,551.2
2016,10,1,16,30,645.0,56.0,3.8,18.0,222.0,617.25,502.83
2016,10,1,16,45,568.5,49.0,3.7,17.5,171.0,524.0,428.38
2016,10,1,17,0,492.0,42.0,3.6,17.0,120.0,435.72,354.03
2016,10,1,17,15,360.0,31.0,3.3,16.5,76.5,312.71,242.35
2016,10,1,17,30,228.0,20.0,3.0,16.0,33.0,186.32,3.59
2016,10,1,17,45,114.0,10.0,2.75,15.5,16.5,71.0,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,129.0,12.0,1.7,11.5,21.5,10.24,0.0
2016,10,2,6,30,258.0,24.0,2.0,12.0,43.0,19.9,6.59
2016,10,2,6,45,373.0,35.0,2.4,13.0,86.5,28.64,19.01
2016,10,2,7,0,488.0,46.0,2.8,14.0,130.0,37.26,27.24
2016,10,2,7,15,557.5,53.0,2.9,14.5,179.5,42.22,31.97
2016,10,2,7,30,627.0,60.0,3.0,15.0,229.0,47.17,36.49
2016,10,2,7,45,674.5,64.0,3.15,15.5,280.0,49.63,38.63
2016,10,2,8,0,722.0,68.0,3.3,16.0,331.0,65.16,43.44
2016,10,2,8,15,751.5,72.0,3.4,16.0,378.5,121.98,68.35
2016,10,2,8,30,781.0,76.0,3.5,16.0,426.0,182.45,112.28
2016,10,2,8,45,804.0,78.0,3.6,16.5,470.5,243.2,163.86
2016,10,2,9,0,827.0,80.0,3.7,17.0,515.0,306.15,219.84
2016,10,2,9,15,841.5,82.5,3.75,17.0,554.0,368.5,276.19
2016,10,2,9,30,856.0,85.0,3.8,17.0,593.0,432.5,332.84
2016,10,2,9,45,868.0,86.0,3.9,17.5,626.0,492.25,384.15
2016,10,2,10,0,880.0,87.0,4.0,18.0,659.0,551.6,433.5
2016,10,2,10,15,479.5,201.5,4.05,18.0,514.5,473.06,374.43
2016,10,2,10,30,79.0,316.0,4.1,18.0,370.0,327.26,257.94
2016,10,2,10,45,297.0,285.5,4.2,18.5,500.0,475.65,376.35
2016,10,2,11,0,515.0,255.0,4.3,19.0,630.0,638.2,501.38
2016,10,2,11,15,324.0,307.0,4.35,19.0,544.5,555.82,436.39
2016,10,2,11,30,133.0,359.0,4.4,19.0,459.0,455.94,356.99
2016,10,2,11,45,224.5,350.0,4.45,19.0,519.0,535.5,420.27
2016,10,2,12,0,316.0,341.0,4.5,19.0,579.0,637.1,498.15
2016,10,2,12,15,232.5,350.0,4.55,19.0,524.5,567.41,444.48
2016,10,2,12,30,149.0,359.0,4.6,19.0,470.0,509.35,399.06
2016,10,2,12,45,350.5,299.0,4.65,19.0,554.0,667.14,524.03
2016,10,2,13,0,552.0,239.0,4.7,19.0,638.0,832.11,649.47
2016,10,2,13,15,377.5,281.0,4.7,19.0,550.5,694.45,544.99
2016,10,2,13,30,203.0,323.0,4.7,19.0,463.0,553.07,435.81
2016,10,2,13,45,539.0,207.5,4.75,19.0,557.5,810.63,638.28
2016,10,2,14,0,875.0,92.0,4.8,19.0,652.0,1010.07,781.47
2016,10,2,14,15,863.0,90.5,4.8,18.5,617.5,994.81,772.39
2016,10,2,14,30,851.0,89.0,4.8,18.0,583.0,987.58,770.6
2016,10,2,14,45,834.5,86.5,4.8,18.0,542.5,959.24,752.36
2016,10,2,15,0,818.0,84.0,4.8,18.0,502.0,927.67,731.86
2016,10,2,15,15,794.5,80.5,4.7,17.5,456.5,885.18,703.89
2016,10,2,15,30,771.0,77.0,4.6,17.0,411.0,840.31,673.75
2016,10,2,15,45,735.0,73.5,4.6,17.0,361.5,782.16,632.36
2016,10,2,16,0,699.0,70.0,4.6,17.0,312.0,729.04,593.68
2016,10,2,16,15,649.5,64.5,4.45,16.5,261.5,656.47,538.91
2016,10,2,16,30,600.0,59.0,4.3,16.0,211.0,585.23,482.99
2016,10,2,16,45,513.0,52.0,4.15,15.5,161.0,485.95,402.01
2016,10,2,17,0,426.0,45.0,4.0,15.0,111.0,392.26,321.36
2016,10,2,17,15,293.5,32.5,3.65,14.5,69.5,270.47,208.25
2016,10,2,17,30,161.0,20.0,3.3,14.0,28.0,143.66,0.0
2016,10,2,17,45,80.5,10.0,2.95,14.0,14.0,52.56,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,115.5,12.0,1.2,11.5,19.5,10.24,0.0
2016,10,3,6,30,231.0,24.0,1.4,12.0,39.0,19.93,5.46
2016,10,3,6,45,348.0,34.5,1.65,13.0,81.5,28.2,18.56
2016,10,3,7,0,465.0,45.0,1.9,14.0,124.0,36.38,26.45
2016,10,3,7,15,535.0,52.0,1.85,14.0,172.5,41.34,31.26
2016,10,3,7,30,605.0,59.0,1.8,14.0,221.0,46.29,35.87
2016,10,3,7,45,649.0,64.5,1.8,14.5,270.5,49.84,39.0
2016,10,3,8,0,693.0,70.0,1.8,15.0,320.0,67.11,44.96
2016,10,3,8,15,438.0,128.5,1.8,15.5,294.5,132.16,88.83
2016,10,3,8,30,183.0,187.0,1.8,16.0,269.0,170.92,128.85
2016,10,3,8,45,109.5,196.5,1.85,16.5,247.0,178.74,138.26
2016,10,3,9,0,36.0,206.0,1.9,17.0,225.0,175.89,138.5
2016,10,3,9,15,42.5,226.0,1.9,17.0,250.0,199.19,157.1
2016,10,3,9,30,49.0,246.0,1.9,17.0,275.0,223.74,176.57
2016,10,3,9,45,121.5,272.5,1.95,17.5,350.0,290.15,228.28
2016,10,3,10,0,194.0,299.0,2.0,18.0,425.0,362.68,284.29
2016,10,3,10,15,114.0,288.5,2.0,18.0,363.5,322.96,253.42
2016,10,3,10,30,34.0,278.0,2.0,18.0,302.0,264.94,207.59
2016,10,3,10,45,30.5,279.5,2.05,18.5,301.0,268.45,210.01
2016,10,3,11,0,27.0,281.0,2.1,19.0,300.0,271.45,211.79
2016,10,3,11,15,36.5,299.5,2.15,19.0,326.5,300.38,234.31
2016,10,3,11,30,46.0,318.0,2.2,19.0,353.0,330.72,257.71
2016,10,3,11,45,38.0,307.5,2.25,19.0,336.5,318.32,247.97
2016,10,3,12,0,30.0,297.0,2.3,19.0,320.0,304.87,237.57
2016,10,3,12,15,199.5,308.0,2.3,19.0,456.0,493.56,385.83
2016,10,3,12,30,369.0,319.0,2.3,19.0,592.0,693.92,534.4
2016,10,3,12,45,189.0,270.5,2.3,19.0,410.5,460.77,360.12
2016,10,3,13,0,9.0,222.0,2.3,19.0,229.0,203.93,158.56
2016,10,3,13,15,30.5,257.5,2.3,19.0,279.0,280.66,220.34
2016,10,3,13,30,52.0,293.0,2.3,19.0,329.0,345.41,271.04
2016,10,3,13,45,33.5,258.0,2.3,19.0,281.0,290.64,228.36
2016,10,3,14,0,15.0,223.0,2.3,19.0,233.0,216.74,170.36
2016,10,3,14,15,7.5,173.5,2.25,19.0,178.5,160.73,125.98
2016,10,3,14,30,0.0,124.0,2.2,19.0,124.0,106.08,81.81
2016,10,3,14,45,6.5,151.5,2.2,19.0,155.0,140.25,110.23
2016,10,3,15,0,13.0,179.0,2.2,19.0,186.0,177.55,140.92
2016,10,3,15,15,6.5,122.0,2.15,18.5,125.5,113.1,88.72
2016,10,3,15,30,0.0,65.0,2.1,18.0,65.0,53.87,39.72
2016,10,3,15,45,0.0,57.0,2.1,18.0,57.0,47.19,34.26
2016,10,3,16,0,0.0,49.0,2.1,18.0,49.0,40.52,28.71
2016,10,3,16,15,285.0,53.0,1.95,17.5,123.5,326.06,273.11
2016,10,3,16,30,570.0,57.0,1.8,17.0,198.0,558.39,454.44
2016,10,3,16,45,489.5,49.5,1.7,17.0,150.5,464.81,376.93
2016,10,3,17,0,409.0,42.0,1.6,17.0,103.0,376.65,301.97
2016,10,3,17,15,278.0,30.0,1.35,16.5,64.0,257.8,191.29
2016,10,3,17,30,147.0,18.0,1.1,16.0,25.0,130.48,0.0
2016,10,3,17,45,73.5,9.0,0.9,16.0,12.5,7.68,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,63.5,13.0,1.0,13.0,17.0,11.1,0.0
2016,10,4,6,30,127.0,26.0,1.2,13.0,34.0,20.13,4.08
2016,10,4,6,45,219.0,43.0,1.4,13.5,73.0,32.98,22.48
2016,10,4,7,0,311.0,60.0,1.6,14.0,112.0,45.55,34.45
2016,10,4,7,15,385.5,72.5,1.7,14.0,159.0,54.51,42.9
2016,10,4,7,30,460.0,85.0,1.8,14.0,206.0,63.3,50.98
2016,10,4,7,45,268.0,114.0,1.9,14.5,188.0,83.08,68.43
2016,10,4,8,0,76.0,143.0,2.0,15.0,170.0,107.29,84.65
2016,10,4,8,15,73.0,162.5,2.0,15.5,192.0,129.41,100.62
2016,10,4,8,30,70.0,182.0,2.0,16.0,214.0,151.44,117.98
2016,10,4,8,45,108.5,205.5,2.05,16.5,259.5,185.19,143.71
2016,10,4,9,0,147.0,229.0,2.1,17.0,305.0,225.66,175.32
2016,10,4,9,15,161.0,247.5,2.1,17.0,336.5,259.22,202.59
2016,10,4,9,30,175.0,266.0,2.1,17.0,368.0,294.74,231.3
2016,10,4,9,45,106.0,263.0,2.1,17.5,326.0,271.06,213.36
2016,10,4,10,0,37.0,260.0,2.1,18.0,284.0,241.51,189.84
2016,10,4,10,15,439.5,190.0,2.1,18.0,491.5,440.81,348.02
2016,10,4,10,30,842.0,120.0,2.1,18.0,699.0,663.3,516.89
2016,10,4,10,45,854.0,119.0,2.15,18.5,720.0,716.3,554.58
2016,10,4,11,0,866.0,118.0,2.2,19.0,741.0,767.85,591.6
2016,10,4,11,15,870.5,118.5,2.25,19.0,752.5,813.41,623.16
2016,10,4,11,30,875.0,119.0,2.3,19.0,764.0,856.4,652.61
2016,10,4,11,45,885.5,114.5,2.4,19.5,769.5,887.56,672.99
2016,10,4,12,0,896.0,110.0,2.5,20.0,775.0,924.23,697.16
2016,10,4,12,15,895.0,109.5,2.65,20.0,770.0,951.66,716.78
2016,10,4,12,30,894.0,109.0,2.8,20.0,765.0,975.5,734.16
2016,10,4,12,45,896.5,105.5,2.95,20.5,753.5,995.7,747.83
2016,10,4,13,0,899.0,102.0,3.1,21.0,742.0,1012.14,759.11
2016,10,4,13,15,893.0,100.5,3.2,20.5,721.0,1018.57,766.35
2016,10,4,13,30,887.0,99.0,3.3,20.0,700.0,1020.99,771.19
2016,10,4,13,45,880.0,96.5,3.4,20.0,672.0,1017.23,770.59
2016,10,4,14,0,873.0,94.0,3.5,20.0,644.0,1009.54,767.51
2016,10,4,14,15,860.5,92.0,3.55,20.0,609.0,1004.93,766.33
2016,10,4,14,30,848.0,90.0,3.6,20.0,574.0,984.65,754.5
2016,10,4,14,45,833.0,86.5,3.7,20.0,533.5,956.45,737.63
2016,10,4,15,0,818.0,83.0,3.8,20.0,493.0,924.97,718.33
2016,10,4,15,15,794.0,79.5,3.8,19.5,447.5,881.92,691.27
2016,10,4,15,30,770.0,76.0,3.8,19.0,402.0,836.54,661.98
2016,10,4,15,45,738.0,71.5,3.85,19.0,353.0,780.73,623.2
2016,10,4,16,0,706.0,67.0,3.9,19.0,304.0,723.77,582.35
2016,10,4,16,15,655.5,61.5,3.8,18.5,253.0,656.06,532.2
2016,10,4,16,30,605.0,56.0,3.7,18.0,202.0,583.97,476.31
2016,10,4,16,45,523.5,48.0,3.6,17.5,153.0,487.62,398.37
2016,10,4,17,0,442.0,40.0,3.5,17.0,104.0,396.88,320.39
2016,10,4,17,15,300.0,28.5,3.3,16.5,63.5,270.32,197.0
2016,10,4,17,30,158.0,17.0,3.1,16.0,23.0,108.36,0.0
2016,10,4,17,45,79.0,8.5,2.95,15.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,104.0,11.5,1.4,10.5,18.0,9.82,0.0
2016,10,5,6,30,208.0,23.0,1.6,11.0,36.0,19.15,1.93
2016,10,5,6,45,342.0,34.0,1.8,12.0,79.5,27.91,18.18
2016,10,5,7,0,476.0,45.0,2.0,13.0,123.0,36.61,26.68
2016,10,5,7,15,551.5,52.5,2.25,13.5,173.5,42.01,31.87
2016,10,5,7,30,627.0,60.0,2.5,14.0,224.0,47.4,36.82
2016,10,5,7,45,680.5,64.5,2.75,15.0,276.0,50.27,39.29
2016,10,5,8,0,734.0,69.0,3.0,16.0,328.0,69.09,44.91
2016,10,5,8,15,766.5,72.5,3.1,16.5,377.5,126.59,71.0
2016,10,5,8,30,799.0,76.0,3.2,17.0,427.0,188.12,115.79
2016,10,5,8,45,826.0,78.0,3.3,17.5,473.0,250.88,168.88
2016,10,5,9,0,853.0,80.0,3.4,18.0,519.0,316.32,226.63
2016,10,5,9,15,869.0,82.0,3.4,18.5,559.5,382.04,284.82
2016,10,5,9,30,885.0,84.0,3.4,19.0,600.0,445.83,340.2
2016,10,5,9,45,901.0,84.5,3.4,19.5,635.0,508.58,393.05
2016,10,5,10,0,917.0,85.0,3.4,20.0,670.0,571.29,444.05
2016,10,5,10,15,925.0,86.5,3.4,20.0,697.5,629.97,491.21
2016,10,5,10,30,933.0,88.0,3.4,20.0,725.0,687.2,535.9
2016,10,5,10,45,941.0,87.5,3.4,20.5,745.0,740.74,575.64
2016,10,5,11,0,949.0,87.0,3.4,21.0,765.0,792.24,611.4
2016,10,5,11,15,952.0,87.5,3.4,21.0,776.5,838.61,643.32
2016,10,5,11,30,955.0,88.0,3.4,21.0,788.0,882.07,672.98
2016,10,5,11,45,957.0,87.5,3.45,21.5,791.5,920.51,697.98
2016,10,5,12,0,959.0,87.0,3.5,22.0,795.0,955.57,720.54
2016,10,5,12,15,958.0,87.0,3.55,22.0,790.0,984.89,740.59
2016,10,5,12,30,957.0,87.0,3.6,22.0,785.0,1010.4,758.17
2016,10,5,12,45,948.0,89.0,3.65,22.0,770.0,1026.57,769.64
2016,10,5,13,0,939.0,91.0,3.7,22.0,755.0,1038.54,778.52
2016,10,5,13,15,933.0,90.0,3.7,22.0,733.5,1045.79,784.08
2016,10,5,13,30,927.0,89.0,3.7,22.0,712.0,1048.88,787.09
2016,10,5,13,45,917.0,88.0,3.75,22.0,683.0,1043.83,785.24
2016,10,5,14,0,907.0,87.0,3.8,22.0,654.0,1034.73,780.89
2016,10,5,14,15,894.0,85.0,3.8,21.5,618.0,1017.45,772.3
2016,10,5,14,30,881.0,83.0,3.8,21.0,582.0,996.42,761.25
2016,10,5,14,45,861.5,81.0,3.8,21.0,539.5,976.66,749.64
2016,10,5,15,0,842.0,79.0,3.8,21.0,497.0,942.24,727.79
2016,10,5,15,15,817.0,76.0,3.8,20.5,450.5,898.38,700.45
2016,10,5,15,30,792.0,73.0,3.8,20.0,404.0,852.16,670.83
2016,10,5,15,45,752.5,70.0,3.8,20.0,353.0,790.95,628.15
2016,10,5,16,0,713.0,67.0,3.8,20.0,302.0,728.89,583.57
2016,10,5,16,15,659.5,61.5,3.6,19.5,250.5,658.71,531.42
2016,10,5,16,30,606.0,56.0,3.4,19.0,199.0,584.13,473.5
2016,10,5,16,45,518.0,48.0,3.2,18.5,149.0,482.99,391.91
2016,10,5,17,0,430.0,40.0,3.0,18.0,99.0,387.93,310.36
2016,10,5,17,15,282.0,27.5,2.8,17.0,59.5,256.02,178.9
2016,10,5,17,30,134.0,15.0,2.6,16.0,20.0,92.22,0.0
2016,10,5,17,45,67.0,7.5,2.4,15.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,109.5,10.5,1.4,11.5,17.0,8.96,0.0
2016,10,6,6,30,219.0,21.0,1.6,12.0,34.0,17.43,0.0
2016,10,6,6,45,350.5,32.0,1.8,13.0,77.0,26.26,16.57
2016,10,6,7,0,482.0,43.0,2.0,14.0,120.0,35.01,25.13
2016,10,6,7,15,555.5,50.0,2.15,14.5,169.5,40.07,29.99
2016,10,6,7,30,629.0,57.0,2.3,15.0,219.0,45.13,34.64
2016,10,6,7,45,679.0,61.5,2.45,15.5,270.0,52.32,41.03
2016,10,6,8,0,729.0,66.0,2.6,16.0,321.0,67.43,43.0
2016,10,6,8,15,760.5,69.5,2.6,16.5,369.5,124.48,69.31
2016,10,6,8,30,792.0,73.0,2.6,17.0,418.0,185.4,113.81
2016,10,6,8,45,816.5,75.5,2.6,17.5,463.0,247.51,166.4
2016,10,6,9,0,841.0,78.0,2.6,18.0,508.0,311.99,223.18
2016,10,6,9,15,857.0,80.0,2.6,18.5,547.5,376.86,280.34
2016,10,6,9,30,873.0,82.0,2.6,19.0,587.0,439.83,334.68
2016,10,6,9,45,891.5,81.0,2.65,20.0,622.0,501.55,385.72
2016,10,6,10,0,910.0,80.0,2.7,21.0,657.0,563.47,434.97
2016,10,6,10,15,917.5,81.0,2.7,21.5,683.5,620.83,479.71
2016,10,6,10,30,925.0,82.0,2.7,22.0,710.0,676.68,521.79
2016,10,6,10,45,930.0,83.0,2.75,22.5,729.0,729.07,560.27
2016,10,6,11,0,935.0,84.0,2.8,23.0,748.0,779.22,594.69
2016,10,6,11,15,937.5,84.5,2.75,23.0,759.0,824.45,625.03
2016,10,6,11,30,940.0,85.0,2.7,23.0,770.0,866.78,653.08
2016,10,6,11,45,941.0,85.5,2.7,23.5,773.0,904.74,677.01
2016,10,6,12,0,942.0,86.0,2.7,24.0,776.0,939.35,698.51
2016,10,6,12,15,940.5,85.5,2.7,24.0,771.0,967.05,716.72
2016,10,6,12,30,939.0,85.0,2.7,24.0,766.0,990.95,732.52
2016,10,6,12,45,936.5,84.0,2.7,24.5,752.5,1009.42,743.42
2016,10,6,13,0,934.0,83.0,2.7,25.0,739.0,1023.88,751.83
2016,10,6,13,15,928.0,82.0,2.7,25.0,718.0,1030.82,757.0
2016,10,6,13,30,922.0,81.0,2.7,25.0,697.0,1033.64,759.74
2016,10,6,13,45,913.0,80.0,2.7,25.0,668.5,1029.35,758.07
2016,10,6,14,0,904.0,79.0,2.7,25.0,640.0,1021.05,754.02
2016,10,6,14,15,892.0,77.5,2.7,24.5,605.0,1005.21,746.65
2016,10,6,14,30,880.0,76.0,2.7,24.0,570.0,985.65,736.93
2016,10,6,14,45,862.5,74.0,2.7,24.0,528.5,956.51,719.38
2016,10,6,15,0,845.0,72.0,2.7,24.0,487.0,924.24,699.67
2016,10,6,15,15,821.5,69.0,2.65,23.5,441.0,892.44,680.99
2016,10,6,15,30,798.0,66.0,2.6,23.0,395.0,847.55,652.75
2016,10,6,15,45,764.0,62.5,2.6,23.0,345.5,790.58,614.38
2016,10,6,16,0,730.0,59.0,2.6,23.0,296.0,732.61,574.04
2016,10,6,16,15,680.0,54.0,2.25,22.0,245.5,658.96,520.65
2016,10,6,16,30,630.0,49.0,1.9,21.0,195.0,586.39,465.56
2016,10,6,16,45,546.5,42.0,1.6,20.5,146.0,495.54,393.04
2016,10,6,17,0,463.0,35.0,1.3,20.0,97.0,404.55,315.88
2016,10,6,17,15,314.5,24.0,1.25,19.0,57.5,270.24,176.04
2016,10,6,17,30,166.0,13.0,1.2,18.0,18.0,109.26,0.0
2016,10,6,17,45,83.0,6.5,1.2,17.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,122.0,9.5,0.8,14.0,16.5,8.11,0.0
2016,10,7,6,30,244.0,19.0,0.8,14.0,33.0,15.73,0.0
2016,10,7,6,45,370.5,29.5,0.85,14.5,75.5,24.21,14.62
2016,10,7,7,0,497.0,40.0,0.9,15.0,118.0,32.61,22.92
2016,10,7,7,15,569.0,46.5,1.0,15.5,167.0,37.38,27.5
2016,10,7,7,30,641.0,53.0,1.1,16.0,216.0,45.87,35.17
2016,10,7,7,45,686.5,58.0,1.2,17.0,266.0,49.54,38.33
2016,10,7,8,0,732.0,63.0,1.3,18.0,316.0,65.93,40.83
2016,10,7,8,15,763.0,66.5,1.5,18.5,364.0,123.1,67.31
2016,10,7,8,30,794.0,70.0,1.7,19.0,412.0,184.05,111.57
2016,10,7,8,45,816.0,72.5,1.9,20.0,456.5,245.65,163.11
2016,10,7,9,0,838.0,75.0,2.1,21.0,501.0,309.28,218.33
2016,10,7,9,15,854.0,77.5,2.2,21.5,540.0,374.32,274.89
2016,10,7,9,30,870.0,80.0,2.3,22.0,579.0,437.46,328.72
2016,10,7,9,45,869.5,86.5,2.45,23.0,610.0,496.88,377.6
2016,10,7,10,0,869.0,93.0,2.6,24.0,641.0,554.59,423.25
2016,10,7,10,15,755.0,140.0,2.55,24.5,630.0,585.6,446.98
2016,10,7,10,30,641.0,187.0,2.5,25.0,619.0,601.42,458.01
2016,10,7,10,45,691.0,173.5,2.5,25.5,651.0,660.78,501.42
2016,10,7,11,0,741.0,160.0,2.5,26.0,683.0,721.96,544.87
2016,10,7,11,15,820.5,130.0,2.4,26.5,717.5,787.28,589.54
2016,10,7,11,30,900.0,100.0,2.3,27.0,752.0,850.0,629.21
2016,10,7,11,45,898.5,101.0,2.25,27.5,754.5,885.07,650.11
2016,10,7,12,0,897.0,102.0,2.2,28.0,757.0,916.78,668.82
2016,10,7,12,15,768.5,155.5,2.15,28.0,713.0,901.66,658.26
2016,10,7,12,30,640.0,209.0,2.1,28.0,669.0,860.63,631.0
2016,10,7,12,45,625.5,210.0,2.05,28.5,653.5,865.76,633.46
2016,10,7,13,0,611.0,211.0,2.0,29.0,638.0,867.32,633.18
2016,10,7,13,15,630.0,195.0,1.95,29.0,623.5,881.51,642.94
2016,10,7,13,30,649.0,179.0,1.9,29.0,609.0,892.37,650.23
2016,10,7,13,45,533.5,208.5,1.85,29.0,552.0,806.14,592.82
2016,10,7,14,0,418.0,238.0,1.8,29.0,495.0,726.17,537.58
2016,10,7,14,15,526.5,189.0,1.75,28.5,494.0,780.36,580.08
2016,10,7,14,30,635.0,140.0,1.7,28.0,493.0,838.51,621.06
2016,10,7,14,45,523.5,157.0,1.7,28.0,434.0,732.81,550.41
2016,10,7,15,0,412.0,174.0,1.7,28.0,375.0,639.11,485.51
2016,10,7,15,15,481.0,142.0,1.55,27.5,354.5,658.71,503.32
2016,10,7,15,30,550.0,110.0,1.4,27.0,334.0,680.42,519.56
2016,10,7,15,45,501.0,106.0,1.25,26.5,290.5,608.65,469.32
2016,10,7,16,0,452.0,102.0,1.1,26.0,247.0,547.45,426.07
2016,10,7,16,15,407.5,89.0,1.05,25.0,202.5,479.8,377.34
2016,10,7,16,30,363.0,76.0,1.0,24.0,158.0,414.26,327.57
2016,10,7,16,45,293.5,60.5,1.0,23.0,116.0,329.58,260.38
2016,10,7,17,0,224.0,45.0,1.0,22.0,74.0,250.84,194.03
2016,10,7,17,15,112.0,28.0,1.0,21.5,42.5,128.69,74.48
2016,10,7,17,30,0.0,11.0,1.0,21.0,11.0,9.39,0.0
2016,10,7,17,45,0.0,5.5,1.05,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,69.0,10.0,1.0,16.5,13.5,8.54,0.0
2016,10,8,6,30,138.0,20.0,0.9,17.0,27.0,15.59,0.0
2016,10,8,6,45,266.5,33.5,0.85,17.5,67.5,27.53,16.96
2016,10,8,7,0,395.0,47.0,0.8,18.0,108.0,38.28,27.44
2016,10,8,7,15,475.5,56.0,0.85,18.5,156.0,44.75,33.53
2016,10,8,7,30,556.0,65.0,0.9,19.0,204.0,51.17,39.33
2016,10,8,7,45,608.5,71.0,1.0,20.0,254.0,54.91,42.51
2016,10,8,8,0,661.0,77.0,1.1,21.0,304.0,71.32,45.18
2016,10,8,8,15,696.5,82.0,1.15,21.5,352.0,126.18,71.41
2016,10,8,8,30,732.0,87.0,1.2,22.0,400.0,185.49,113.9
2016,10,8,8,45,758.0,90.5,1.3,23.0,444.5,249.01,165.63
2016,10,8,9,0,784.0,94.0,1.4,24.0,489.0,311.27,218.06
2016,10,8,9,15,802.5,97.0,1.4,25.0,528.5,372.83,269.6
2016,10,8,9,30,821.0,100.0,1.4,26.0,568.0,435.52,320.45
2016,10,8,9,45,868.0,88.5,1.45,27.0,609.0,498.57,369.82
2016,10,8,10,0,915.0,77.0,1.5,28.0,650.0,564.28,419.49
2016,10,8,10,15,923.0,78.0,1.45,28.5,676.5,622.01,461.89
2016,10,8,10,30,931.0,79.0,1.4,29.0,703.0,678.28,501.59
2016,10,8,10,45,935.5,80.5,1.35,29.5,722.0,730.93,537.29
2016,10,8,11,0,940.0,82.0,1.3,30.0,741.0,781.29,568.73
2016,10,8,11,15,943.0,82.5,1.2,30.0,752.0,826.93,596.36
2016,10,8,11,30,946.0,83.0,1.1,30.0,763.0,869.68,621.6
2016,10,8,11,45,946.0,83.5,1.05,30.5,766.0,906.81,642.3
2016,10,8,12,0,946.0,84.0,1.0,31.0,769.0,940.5,660.6
2016,10,8,12,15,944.5,83.5,0.95,31.0,763.5,968.1,676.32
2016,10,8,12,30,943.0,83.0,0.9,31.0,758.0,991.89,689.73
2016,10,8,12,45,939.0,83.0,0.85,31.0,744.5,1009.97,699.72
2016,10,8,13,0,935.0,83.0,0.8,31.0,731.0,1024.01,707.42
2016,10,8,13,15,929.0,82.0,0.8,31.0,709.5,1030.82,712.03
2016,10,8,13,30,923.0,81.0,0.8,31.0,688.0,1033.5,714.47
2016,10,8,13,45,913.0,80.0,0.8,31.0,659.0,1028.08,712.29
2016,10,8,14,0,903.0,79.0,0.8,31.0,630.0,1018.66,707.99
2016,10,8,14,15,890.5,77.0,0.85,30.5,594.5,1001.58,701.68
2016,10,8,14,30,878.0,75.0,0.9,30.0,559.0,980.78,693.17
2016,10,8,14,45,860.0,73.0,1.0,30.0,517.5,951.1,678.58
2016,10,8,15,0,842.0,71.0,1.1,30.0,476.0,929.01,668.52
2016,10,8,15,15,817.5,68.0,1.1,29.5,430.0,885.57,644.07
2016,10,8,15,30,793.0,65.0,1.1,29.0,384.0,839.83,617.66
2016,10,8,15,45,757.5,61.5,1.15,28.5,335.0,781.69,582.63
2016,10,8,16,0,722.0,58.0,1.2,28.0,286.0,722.67,545.36
2016,10,8,16,15,670.0,53.0,1.15,26.5,235.0,647.74,495.76
2016,10,8,16,30,618.0,48.0,1.1,25.0,184.0,574.03,443.85
2016,10,8,16,45,531.5,40.5,1.05,24.0,136.0,481.47,373.44
2016,10,8,17,0,445.0,33.0,1.0,23.0,88.0,388.85,296.44
2016,10,8,17,15,289.5,21.5,1.05,22.0,50.5,245.63,127.65
2016,10,8,17,30,134.0,10.0,1.1,21.0,13.0,87.43,0.0
2016,10,8,17,45,67.0,5.0,1.15,20.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
