Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,6,15,113.0,9.0,1.25,15.5,14.5,7.68,0.0
2016,10,9,6,30,226.0,18.0,1.2,16.0,29.0,14.94,0.0
2016,10,9,6,45,355.5,28.5,1.15,17.0,70.5,23.44,13.45
2016,10,9,7,0,485.0,39.0,1.1,18.0,112.0,31.85,21.86
2016,10,9,7,15,560.0,46.5,1.15,18.5,161.5,37.45,27.14
2016,10,9,7,30,635.0,54.0,1.2,19.0,211.0,43.01,32.2
2016,10,9,7,45,681.5,59.0,1.3,20.0,261.0,50.47,38.65
2016,10,9,8,0,728.0,64.0,1.4,21.0,311.0,68.3,41.34
2016,10,9,8,15,760.0,67.5,1.3,21.5,359.0,125.3,68.15
2016,10,9,8,30,792.0,71.0,1.2,22.0,407.0,186.2,111.96
2016,10,9,8,45,814.0,74.5,1.1,23.0,451.5,248.5,163.08
2016,10,9,9,0,836.0,78.0,1.0,24.0,496.0,312.88,217.27
2016,10,9,9,15,852.0,80.0,1.0,24.5,535.0,375.57,270.35
2016,10,9,9,30,868.0,82.0,1.0,25.0,574.0,439.64,322.92
2016,10,9,9,45,881.0,83.5,1.05,26.0,607.5,500.62,370.92
2016,10,9,10,0,894.0,85.0,1.1,27.0,641.0,561.29,416.72
2016,10,9,10,15,901.5,86.5,1.15,27.5,667.0,618.15,458.89
2016,10,9,10,30,909.0,88.0,1.2,28.0,693.0,673.55,498.61
2016,10,9,10,45,913.0,89.5,1.25,28.5,711.5,724.85,534.28
2016,10,9,11,0,917.0,91.0,1.3,29.0,730.0,773.88,566.33
2016,10,9,11,15,919.5,91.5,1.35,29.0,740.5,818.21,595.11
2016,10,9,11,30,922.0,92.0,1.4,29.0,751.0,859.7,621.9
2016,10,9,11,45,920.5,93.0,1.5,29.0,753.0,895.29,645.42
2016,10,9,12,0,919.0,94.0,1.6,29.0,755.0,927.44,666.81
2016,10,9,12,15,917.0,93.5,1.7,29.0,749.5,953.91,684.67
2016,10,9,12,30,915.0,93.0,1.8,29.0,744.0,976.65,700.33
2016,10,9,12,45,905.0,95.0,1.9,29.0,728.5,990.76,710.69
2016,10,9,13,0,895.0,97.0,2.0,29.0,713.0,1000.81,718.72
2016,10,9,13,15,888.0,96.0,2.05,28.5,691.5,1006.31,724.91
2016,10,9,13,30,881.0,95.0,2.1,28.0,670.0,1007.84,728.82
2016,10,9,13,45,870.0,93.5,2.2,28.0,641.0,1000.83,726.59
2016,10,9,14,0,859.0,92.0,2.3,28.0,612.0,1001.78,729.68
2016,10,9,14,15,844.5,90.0,2.4,27.5,577.0,982.99,721.44
2016,10,9,14,30,830.0,88.0,2.5,27.0,542.0,960.59,710.93
2016,10,9,14,45,810.5,85.5,2.6,27.0,500.5,929.24,692.92
2016,10,9,15,0,791.0,83.0,2.7,27.0,459.0,894.86,672.63
2016,10,9,15,15,764.0,79.5,2.75,26.5,413.5,849.41,645.23
2016,10,9,15,30,737.0,76.0,2.8,26.0,368.0,801.86,615.61
2016,10,9,15,45,698.5,71.0,2.85,25.5,319.5,746.62,579.42
2016,10,9,16,0,660.0,66.0,2.9,25.0,271.0,685.35,537.31
2016,10,9,16,15,603.5,60.0,2.8,24.0,221.5,608.14,481.62
2016,10,9,16,30,547.0,54.0,2.7,23.0,172.0,532.97,424.51
2016,10,9,16,45,456.5,44.5,2.65,22.5,125.0,431.17,342.91
2016,10,9,17,0,366.0,35.0,2.6,22.0,78.0,336.3,259.73
2016,10,9,17,15,183.0,17.5,2.55,21.0,39.0,169.75,70.66
2016,10,9,17,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,13.0,12.5,10.67,0.0
2016,10,10,6,30,0.0,25.0,1.5,13.0,25.0,19.27,0.0
2016,10,10,6,45,196.0,35.5,1.7,13.5,64.0,27.37,16.66
2016,10,10,7,0,392.0,46.0,1.9,14.0,103.0,37.62,27.21
2016,10,10,7,15,471.5,55.0,1.9,14.5,151.0,44.11,33.45
2016,10,10,7,30,551.0,64.0,1.9,15.0,199.0,50.53,39.39
2016,10,10,7,45,606.5,70.0,1.95,15.5,248.5,54.32,42.78
2016,10,10,8,0,662.0,76.0,2.0,16.0,298.0,72.19,46.04
2016,10,10,8,15,697.5,80.5,1.95,16.5,346.0,126.7,73.16
2016,10,10,8,30,733.0,85.0,1.9,17.0,394.0,185.63,116.6
2016,10,10,8,45,763.0,87.5,1.9,17.5,438.5,249.05,169.79
2016,10,10,9,0,793.0,90.0,1.9,18.0,483.0,311.8,224.34
2016,10,10,9,15,811.0,92.5,1.95,18.5,522.5,373.15,278.03
2016,10,10,9,30,829.0,95.0,2.0,19.0,562.0,435.52,331.25
2016,10,10,9,45,851.0,93.5,2.05,20.0,597.0,496.74,381.24
2016,10,10,10,0,873.0,92.0,2.1,21.0,632.0,557.2,428.84
2016,10,10,10,15,881.5,93.5,2.15,21.5,658.5,613.56,472.54
2016,10,10,10,30,890.0,95.0,2.2,22.0,685.0,668.61,513.85
2016,10,10,10,45,896.0,96.0,2.25,22.5,703.5,719.9,551.24
2016,10,10,11,0,902.0,97.0,2.3,23.0,722.0,769.12,585.3
2016,10,10,11,15,905.0,98.0,2.35,23.0,733.0,813.74,615.7
2016,10,10,11,30,908.0,99.0,2.4,23.0,744.0,855.62,644.06
2016,10,10,11,45,908.0,99.5,2.5,23.5,746.5,891.49,667.35
2016,10,10,12,0,908.0,100.0,2.6,24.0,749.0,924.04,688.39
2016,10,10,12,15,906.5,99.5,2.65,24.0,743.5,950.69,706.42
2016,10,10,12,30,905.0,99.0,2.7,24.0,738.0,973.67,722.15
2016,10,10,12,45,890.0,103.0,2.8,24.0,722.0,985.04,730.8
2016,10,10,13,0,875.0,107.0,2.9,24.0,706.0,1003.9,744.69
2016,10,10,13,15,868.0,106.0,2.95,23.5,684.5,1009.55,750.95
2016,10,10,13,30,861.0,105.0,3.0,23.0,663.0,1011.19,754.89
2016,10,10,13,45,846.5,104.5,3.1,23.0,633.5,1001.95,750.73
2016,10,10,14,0,832.0,104.0,3.2,23.0,604.0,988.82,744.15
2016,10,10,14,15,816.5,101.5,3.25,22.5,568.5,968.53,733.85
2016,10,10,14,30,801.0,99.0,3.3,22.0,533.0,944.7,721.13
2016,10,10,14,45,775.5,97.5,3.4,22.0,491.0,908.95,698.98
2016,10,10,15,0,750.0,96.0,3.5,22.0,449.0,877.33,679.49
2016,10,10,15,15,720.5,91.5,3.5,21.5,403.5,829.36,648.62
2016,10,10,15,30,691.0,87.0,3.5,21.0,358.0,779.63,615.76
2016,10,10,15,45,644.5,82.5,3.5,20.5,309.0,713.47,569.64
2016,10,10,16,0,598.0,78.0,3.5,20.0,260.0,647.32,521.81
2016,10,10,16,15,536.5,70.0,3.45,19.0,211.0,565.28,460.25
2016,10,10,16,30,475.0,62.0,3.4,18.0,162.0,485.52,397.35
2016,10,10,16,45,378.0,50.5,3.35,17.5,116.5,379.23,308.71
2016,10,10,17,0,281.0,39.0,3.3,17.0,71.0,282.44,221.0
2016,10,10,17,15,140.5,19.5,3.15,16.5,35.5,139.9,37.78
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,60.0,8.5,1.0,13.0,11.5,7.26,0.0
2016,10,11,6,30,120.0,17.0,1.2,13.0,23.0,13.27,0.0
2016,10,11,6,45,240.0,32.0,1.45,13.5,61.0,24.86,14.34
2016,10,11,7,0,360.0,47.0,1.7,14.0,99.0,38.51,27.93
2016,10,11,7,15,441.0,57.0,1.75,14.0,145.5,45.76,34.96
2016,10,11,7,30,522.0,67.0,1.8,14.0,192.0,52.93,41.66
2016,10,11,7,45,262.5,90.5,1.85,14.5,153.5,67.68,54.81
2016,10,11,8,0,3.0,114.0,1.9,15.0,115.0,89.52,70.57
2016,10,11,8,15,33.0,141.5,1.9,15.5,155.5,112.25,88.01
2016,10,11,8,30,63.0,169.0,1.9,16.0,196.0,142.09,110.83
2016,10,11,8,45,92.5,192.0,1.95,16.5,235.5,173.34,135.03
2016,10,11,9,0,122.0,215.0,2.0,17.0,275.0,210.42,164.28
2016,10,11,9,15,467.5,156.5,2.0,17.0,413.5,302.64,231.78
2016,10,11,9,30,813.0,98.0,2.0,17.0,552.0,432.23,331.98
2016,10,11,9,45,841.0,94.0,2.05,17.5,588.0,492.99,382.29
2016,10,11,10,0,869.0,90.0,2.1,18.0,624.0,553.59,431.32
2016,10,11,10,15,878.0,91.5,2.1,18.0,650.0,609.91,476.2
2016,10,11,10,30,887.0,93.0,2.1,18.0,676.0,665.0,518.8
2016,10,11,10,45,894.0,93.5,2.1,18.5,695.0,716.21,556.4
2016,10,11,11,0,901.0,94.0,2.1,19.0,714.0,765.44,590.52
2016,10,11,11,15,904.5,94.5,2.05,19.0,725.0,809.75,620.27
2016,10,11,11,30,908.0,95.0,2.0,19.0,736.0,851.35,647.83
2016,10,11,11,45,908.5,95.0,2.0,19.5,738.5,886.95,670.28
2016,10,11,12,0,909.0,95.0,2.0,20.0,741.0,919.26,690.38
2016,10,11,12,15,773.0,148.0,2.0,20.0,694.5,897.31,675.4
2016,10,11,12,30,637.0,201.0,2.0,20.0,648.0,849.51,643.4
2016,10,11,12,45,547.0,229.5,2.0,20.0,608.5,803.9,611.23
2016,10,11,13,0,457.0,258.0,2.0,20.0,569.0,760.25,579.7
2016,10,11,13,15,436.5,256.0,2.05,20.0,545.5,747.94,572.26
2016,10,11,13,30,416.0,254.0,2.1,20.0,522.0,732.95,562.63
2016,10,11,13,45,466.0,225.5,2.15,20.0,513.0,757.08,582.79
2016,10,11,14,0,516.0,197.0,2.2,20.0,504.0,777.8,600.34
2016,10,11,14,15,646.0,151.5,2.3,19.5,512.5,864.27,664.85
2016,10,11,14,30,776.0,106.0,2.4,19.0,521.0,927.4,711.36
2016,10,11,14,45,617.5,130.5,2.55,19.0,445.0,801.2,625.29
2016,10,11,15,0,459.0,155.0,2.7,19.0,369.0,660.71,525.78
2016,10,11,15,15,566.0,122.0,2.75,18.5,359.5,720.23,574.21
2016,10,11,15,30,673.0,89.0,2.8,18.0,350.0,765.02,609.41
2016,10,11,15,45,631.0,83.0,2.9,18.0,302.0,701.42,563.57
2016,10,11,16,0,589.0,77.0,3.0,18.0,254.0,637.69,516.68
2016,10,11,16,15,526.0,69.0,3.0,17.5,205.0,554.83,453.35
2016,10,11,16,30,463.0,61.0,3.0,17.0,156.0,474.37,388.88
2016,10,11,16,45,365.5,49.5,3.0,16.5,111.5,368.36,300.06
2016,10,11,17,0,268.0,38.0,3.0,16.0,67.0,272.68,211.7
2016,10,11,17,15,134.0,19.0,2.95,15.5,33.5,133.64,7.51
2016,10,11,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,60.0,8.0,1.15,11.5,10.5,6.83,0.0
2016,10,12,6,30,120.0,16.0,1.3,12.0,21.0,13.66,0.0
2016,10,12,6,45,251.5,30.0,1.5,12.5,59.5,24.76,13.98
2016,10,12,7,0,383.0,44.0,1.7,13.0,98.0,36.05,25.85
2016,10,12,7,15,465.5,53.5,1.65,13.5,145.5,43.02,32.58
2016,10,12,7,30,548.0,63.0,1.6,14.0,193.0,49.92,38.98
2016,10,12,7,45,280.0,90.0,1.6,14.5,157.5,65.04,52.47
2016,10,12,8,0,12.0,117.0,1.6,15.0,122.0,91.73,72.28
2016,10,12,8,15,32.0,141.0,1.55,15.0,154.5,111.83,87.84
2016,10,12,8,30,52.0,165.0,1.5,15.0,187.0,137.61,107.98
2016,10,12,8,45,47.0,180.5,1.5,15.5,201.5,154.8,122.03
2016,10,12,9,0,42.0,196.0,1.5,16.0,216.0,171.48,135.59
2016,10,12,9,15,110.0,222.5,1.55,16.5,282.0,224.87,177.0
2016,10,12,9,30,178.0,249.0,1.6,17.0,348.0,285.79,224.54
2016,10,12,9,45,517.5,173.5,1.7,17.5,484.5,407.55,318.47
2016,10,12,10,0,857.0,98.0,1.8,18.0,621.0,556.81,433.08
2016,10,12,10,15,866.0,99.5,1.9,18.0,647.0,613.56,477.74
2016,10,12,10,30,875.0,101.0,2.0,18.0,673.0,669.11,520.98
2016,10,12,10,45,879.0,103.0,2.15,18.5,691.0,715.45,555.97
2016,10,12,11,0,883.0,105.0,2.3,19.0,709.0,763.4,590.67
2016,10,12,11,15,886.0,105.5,2.4,19.0,719.5,806.68,621.04
2016,10,12,11,30,889.0,106.0,2.5,19.0,730.0,847.26,649.43
2016,10,12,11,45,891.5,105.0,2.7,19.0,732.5,882.95,675.17
2016,10,12,12,0,894.0,104.0,2.9,19.0,735.0,915.5,698.81
2016,10,12,12,15,892.0,103.5,2.9,19.0,729.0,941.21,716.3
2016,10,12,12,30,890.0,103.0,2.9,19.0,723.0,963.28,731.43
2016,10,12,12,45,749.5,151.0,2.9,19.0,666.0,921.32,702.98
2016,10,12,13,0,609.0,199.0,2.9,19.0,609.0,852.11,655.89
2016,10,12,13,15,505.5,227.0,2.85,19.0,560.5,784.62,607.11
2016,10,12,13,30,402.0,255.0,2.8,19.0,512.0,699.59,545.04
2016,10,12,13,45,466.5,222.0,2.8,19.5,507.5,753.52,585.99
2016,10,12,14,0,531.0,189.0,2.8,20.0,503.0,783.24,608.88
2016,10,12,14,15,564.5,166.0,2.9,19.5,482.0,789.59,616.57
2016,10,12,14,30,598.0,143.0,3.0,19.0,461.0,802.41,628.89
2016,10,12,14,45,692.0,111.5,3.2,19.0,452.0,850.41,665.93
2016,10,12,15,0,786.0,80.0,3.4,19.0,443.0,883.56,692.12
2016,10,12,15,15,757.5,76.5,3.35,18.5,397.0,836.8,661.0
2016,10,12,15,30,729.0,73.0,3.3,18.0,351.0,788.06,628.28
2016,10,12,15,45,694.0,67.0,3.25,18.0,303.5,728.92,585.62
2016,10,12,16,0,659.0,61.0,3.2,18.0,256.0,675.39,545.77
2016,10,12,16,15,600.0,55.0,2.8,17.0,207.0,596.52,485.22
2016,10,12,16,30,541.0,49.0,2.4,16.0,158.0,520.03,423.7
2016,10,12,16,45,445.0,40.0,2.05,15.5,112.5,415.78,336.49
2016,10,12,17,0,349.0,31.0,1.7,15.0,67.0,319.26,244.19
2016,10,12,17,15,174.5,15.5,1.55,14.5,33.5,155.54,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.15,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.2,12.0,16.0,13.66,0.0
2016,10,13,6,45,109.5,31.0,1.25,12.5,46.0,24.18,13.12
2016,10,13,7,0,219.0,46.0,1.3,13.0,76.0,35.05,24.92
2016,10,13,7,15,256.5,63.5,1.5,13.0,113.0,47.61,36.68
2016,10,13,7,30,294.0,81.0,1.7,13.0,150.0,59.75,47.87
2016,10,13,7,45,319.0,97.5,1.95,13.5,188.0,70.68,57.68
2016,10,13,8,0,344.0,114.0,2.2,14.0,226.0,90.85,66.4
2016,10,13,8,15,361.0,129.5,2.25,14.5,262.5,131.77,91.41
2016,10,13,8,30,378.0,145.0,2.3,15.0,299.0,175.15,124.75
2016,10,13,8,45,513.5,128.5,2.35,15.5,363.0,222.67,159.84
2016,10,13,9,0,649.0,112.0,2.4,16.0,427.0,288.26,212.51
2016,10,13,9,15,549.5,154.5,2.4,16.5,436.0,330.88,253.2
2016,10,13,9,30,450.0,197.0,2.4,17.0,445.0,364.13,283.81
2016,10,13,9,45,541.0,179.5,2.4,17.5,494.5,424.36,332.37
2016,10,13,10,0,632.0,162.0,2.4,18.0,544.0,497.45,390.1
2016,10,13,10,15,568.0,193.5,2.4,18.5,548.5,523.72,410.66
2016,10,13,10,30,504.0,225.0,2.4,19.0,553.0,547.16,427.98
2016,10,13,10,45,502.5,233.0,2.4,19.5,567.0,584.46,455.57
2016,10,13,11,0,501.0,241.0,2.4,20.0,581.0,620.3,481.34
2016,10,13,11,15,463.0,261.5,2.45,20.0,579.5,638.22,494.04
2016,10,13,11,30,425.0,282.0,2.5,20.0,578.0,651.69,503.36
2016,10,13,11,45,432.0,278.5,2.6,20.5,580.5,676.16,520.97
2016,10,13,12,0,439.0,275.0,2.7,21.0,583.0,699.12,537.3
2016,10,13,12,15,482.0,256.0,2.8,21.0,591.5,737.51,566.59
2016,10,13,12,30,525.0,237.0,2.9,21.0,600.0,775.11,595.17
2016,10,13,12,45,510.5,237.5,3.0,21.5,585.0,777.42,596.25
2016,10,13,13,0,496.0,238.0,3.1,22.0,570.0,776.81,595.59
2016,10,13,13,15,486.5,233.5,3.15,22.0,551.0,772.88,593.79
2016,10,13,13,30,477.0,229.0,3.2,22.0,532.0,766.29,590.2
2016,10,13,13,45,502.0,209.0,3.25,22.0,515.0,774.16,598.09
2016,10,13,14,0,527.0,189.0,3.3,22.0,498.0,778.97,603.84
2016,10,13,14,15,503.5,183.5,3.3,21.5,464.5,749.52,584.8
2016,10,13,14,30,480.0,178.0,3.3,21.0,431.0,717.96,564.23
2016,10,13,14,45,443.0,170.0,3.3,21.0,389.0,668.47,528.97
2016,10,13,15,0,406.0,162.0,3.3,21.0,347.0,618.01,492.47
2016,10,13,15,15,403.5,144.0,3.3,20.5,312.0,587.12,471.96
2016,10,13,15,30,401.0,126.0,3.3,20.0,277.0,554.21,449.23
2016,10,13,15,45,376.5,112.0,3.3,20.0,238.5,505.26,411.95
2016,10,13,16,0,352.0,98.0,3.3,20.0,200.0,456.28,373.54
2016,10,13,16,15,319.0,82.0,3.05,19.5,161.0,398.09,326.54
2016,10,13,16,30,286.0,66.0,2.8,19.0,122.0,341.29,278.82
2016,10,13,16,45,227.0,49.5,2.55,18.5,86.0,266.84,214.5
2016,10,13,17,0,168.0,33.0,2.3,18.0,50.0,197.57,146.53
2016,10,13,17,15,84.0,16.5,2.05,17.5,25.0,94.95,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,4.5,3.65,15.0,4.5,0.0,0.0
2016,10,14,6,30,0.0,9.0,3.8,15.0,9.0,7.68,0.0
2016,10,14,6,45,10.0,27.0,3.95,15.5,28.5,21.82,10.61
2016,10,14,7,0,20.0,45.0,4.1,16.0,48.0,35.56,24.9
2016,10,14,7,15,34.0,65.0,4.2,16.0,72.5,50.4,38.57
2016,10,14,7,30,48.0,85.0,4.3,16.0,97.0,64.99,51.86
2016,10,14,7,45,56.0,105.5,4.45,16.5,121.5,79.59,64.82
2016,10,14,8,0,64.0,126.0,4.6,17.0,146.0,96.47,74.88
2016,10,14,8,15,67.5,146.0,4.75,17.0,170.5,118.56,91.56
2016,10,14,8,30,71.0,166.0,4.9,17.0,195.0,141.51,110.01
2016,10,14,8,45,170.0,182.5,5.05,17.5,261.5,185.07,141.94
2016,10,14,9,0,269.0,199.0,5.2,18.0,328.0,243.57,187.49
2016,10,14,9,15,172.0,218.0,5.25,18.0,303.0,243.75,191.6
2016,10,14,9,30,75.0,237.0,5.3,18.0,278.0,230.09,182.67
2016,10,14,9,45,150.0,254.5,5.35,18.5,343.0,293.25,233.0
2016,10,14,10,0,225.0,272.0,5.4,19.0,408.0,361.28,287.1
2016,10,14,10,15,183.0,287.0,5.35,19.0,400.5,367.18,291.87
2016,10,14,10,30,141.0,302.0,5.3,19.0,393.0,368.61,292.67
2016,10,14,10,45,88.5,289.0,5.3,19.5,347.0,321.35,254.49
2016,10,14,11,0,36.0,276.0,5.3,20.0,301.0,277.43,218.43
2016,10,14,11,15,28.5,266.5,5.2,20.0,286.0,266.5,209.62
2016,10,14,11,30,21.0,257.0,5.1,20.0,271.0,241.36,189.55
2016,10,14,11,45,10.5,143.5,5.1,20.0,150.5,130.41,100.92
2016,10,14,12,0,0.0,30.0,5.1,20.0,30.0,24.89,14.82
2016,10,14,12,15,8.0,136.0,5.05,20.0,141.5,122.48,94.68
2016,10,14,12,30,16.0,242.0,5.0,20.0,253.0,229.61,180.51
2016,10,14,12,45,13.5,230.5,5.0,20.0,239.5,217.55,170.83
2016,10,14,13,0,11.0,219.0,5.0,20.0,226.0,205.26,161.16
2016,10,14,13,15,5.5,115.5,4.9,20.0,119.0,102.84,78.83
2016,10,14,13,30,0.0,12.0,4.8,20.0,12.0,9.93,2.56
2016,10,14,13,45,7.0,108.5,4.7,20.0,112.5,98.36,75.66
2016,10,14,14,0,14.0,205.0,4.6,20.0,213.0,200.85,158.88
2016,10,14,14,15,7.0,106.5,4.45,19.5,110.5,96.97,74.83
2016,10,14,14,30,0.0,8.0,4.3,19.0,8.0,6.6,0.0
2016,10,14,14,45,0.0,7.0,4.15,19.0,7.0,5.77,0.0
2016,10,14,15,0,0.0,6.0,4.0,19.0,6.0,4.94,0.0
2016,10,14,15,15,0.0,5.5,3.8,18.5,5.5,4.53,0.0
2016,10,14,15,30,0.0,5.0,3.6,18.0,5.0,4.11,0.0
2016,10,14,15,45,0.0,4.0,3.4,18.0,4.0,3.29,0.0
2016,10,14,16,0,0.0,3.0,3.2,18.0,3.0,2.46,0.0
2016,10,14,16,15,0.0,2.5,2.9,17.5,2.5,2.05,0.0
2016,10,14,16,30,0.0,2.0,2.6,17.0,2.0,1.64,0.0
2016,10,14,16,45,0.0,1.0,2.3,17.0,1.0,0.82,0.0
2016,10,14,17,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,53.0,6.5,1.5,13.5,8.0,0.0,0.0
2016,10,15,6,30,106.0,13.0,1.8,14.0,16.0,11.1,0.0
2016,10,15,6,45,249.0,25.5,2.1,15.0,52.5,20.98,9.48
2016,10,15,7,0,392.0,38.0,2.4,16.0,89.0,31.12,21.05
2016,10,15,7,15,475.5,46.0,2.7,16.0,135.0,37.03,26.87
2016,10,15,7,30,559.0,54.0,3.0,16.0,181.0,42.94,32.42
2016,10,15,7,45,610.0,60.0,3.3,16.5,228.5,46.99,36.1
2016,10,15,8,0,661.0,66.0,3.6,17.0,276.0,67.88,40.67
2016,10,15,8,15,696.0,70.0,3.9,17.5,322.0,125.38,71.6
2016,10,15,8,30,731.0,74.0,4.2,18.0,368.0,182.91,114.71
2016,10,15,8,45,753.0,78.0,4.5,18.5,410.0,241.55,165.12
2016,10,15,9,0,775.0,82.0,4.8,19.0,452.0,302.31,219.32
2016,10,15,9,15,793.0,84.5,4.95,19.0,489.5,362.14,273.37
2016,10,15,9,30,811.0,87.0,5.1,19.0,527.0,422.99,327.45
2016,10,15,9,45,827.0,88.0,5.35,19.5,559.5,482.17,378.55
2016,10,15,10,0,843.0,89.0,5.6,20.0,592.0,541.49,428.39
2016,10,15,10,15,557.5,188.5,5.75,20.0,527.5,513.7,408.18
2016,10,15,10,30,272.0,288.0,5.9,20.0,463.0,448.94,356.2
2016,10,15,10,45,274.0,295.0,6.05,20.5,475.5,476.25,377.52
2016,10,15,11,0,276.0,302.0,6.2,21.0,488.0,503.09,397.97
2016,10,15,11,15,139.5,244.0,6.3,21.0,338.5,343.88,272.99
2016,10,15,11,30,3.0,186.0,6.4,21.0,189.0,161.64,125.32
2016,10,15,11,45,3.0,185.5,6.5,21.0,188.5,161.77,125.57
2016,10,15,12,0,3.0,185.0,6.6,21.0,188.0,161.91,125.7
2016,10,15,12,15,3.0,183.5,6.65,21.0,186.5,161.13,125.11
2016,10,15,12,30,3.0,182.0,6.7,21.0,185.0,160.36,124.56
2016,10,15,12,45,2.5,178.5,6.75,21.0,180.5,157.24,122.14
2016,10,15,13,0,2.0,175.0,6.8,21.0,176.0,154.11,119.73
2016,10,15,13,15,190.0,214.5,6.75,20.5,333.0,436.13,350.97
2016,10,15,13,30,378.0,254.0,6.7,20.0,490.0,674.96,539.98
2016,10,15,13,45,372.0,243.0,6.7,20.0,466.5,661.63,530.07
2016,10,15,14,0,366.0,232.0,6.7,20.0,443.0,646.4,519.58
2016,10,15,14,15,249.0,230.5,6.65,19.5,370.0,531.08,429.33
2016,10,15,14,30,132.0,229.0,6.6,19.0,297.0,395.32,320.76
2016,10,15,14,45,148.5,210.0,6.55,19.0,280.5,390.58,318.79
2016,10,15,15,0,165.0,191.0,6.5,19.0,264.0,384.52,315.46
2016,10,15,15,15,126.0,170.5,6.3,18.5,223.0,323.16,265.95
2016,10,15,15,30,87.0,150.0,6.1,18.0,182.0,244.9,201.85
2016,10,15,15,45,75.5,130.0,5.95,18.0,155.0,212.08,174.7
2016,10,15,16,0,64.0,110.0,5.8,18.0,128.0,179.58,147.29
2016,10,15,16,15,50.5,89.0,5.6,17.5,101.5,144.17,117.13
2016,10,15,16,30,37.0,68.0,5.4,17.0,75.0,108.97,86.59
2016,10,15,16,45,18.5,48.0,5.2,17.0,51.5,71.82,53.8
2016,10,15,17,0,0.0,28.0,5.0,17.0,28.0,28.01,14.69
2016,10,15,17,15,0.0,14.0,4.95,17.0,14.0,11.95,0.0
2016,10,15,17,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,3.35,16.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,3.4,16.0,4.0,3.41,0.0
2016,10,16,6,45,0.0,14.5,3.5,16.5,14.5,11.94,2.52
2016,10,16,7,0,0.0,25.0,3.6,17.0,25.0,20.63,11.94
2016,10,16,7,15,0.0,38.5,3.6,17.0,38.5,31.84,22.18
2016,10,16,7,30,0.0,52.0,3.6,17.0,52.0,42.75,32.09
2016,10,16,7,45,0.0,66.5,3.6,17.0,66.5,54.22,42.39
2016,10,16,8,0,0.0,81.0,3.6,17.0,81.0,65.74,50.14
2016,10,16,8,15,0.0,94.5,3.65,17.0,94.5,76.85,59.43
2016,10,16,8,30,0.0,108.0,3.7,17.0,108.0,88.09,68.71
2016,10,16,8,45,49.0,156.0,3.8,17.5,179.0,137.34,107.32
2016,10,16,9,0,98.0,204.0,3.9,18.0,250.0,194.55,152.5
2016,10,16,9,15,49.0,174.0,4.0,18.0,197.0,162.35,127.83
2016,10,16,9,30,0.0,144.0,4.1,18.0,144.0,119.54,93.54
2016,10,16,9,45,0.0,88.5,4.25,18.5,88.5,73.58,55.48
2016,10,16,10,0,0.0,33.0,4.4,19.0,33.0,27.33,17.08
2016,10,16,10,15,67.0,165.0,4.55,19.0,208.0,182.45,144.74
2016,10,16,10,30,134.0,297.0,4.7,19.0,383.0,360.45,286.3
2016,10,16,10,45,238.5,292.5,4.9,19.0,450.0,438.97,349.18
2016,10,16,11,0,343.0,288.0,5.1,19.0,517.0,538.78,428.07
2016,10,16,11,15,181.5,270.5,5.2,19.0,392.0,402.99,321.07
2016,10,16,11,30,20.0,253.0,5.3,19.0,267.0,237.24,186.96
2016,10,16,11,45,28.5,268.0,5.4,19.0,288.0,275.89,218.14
2016,10,16,12,0,37.0,283.0,5.5,19.0,309.0,302.57,239.48
2016,10,16,12,15,75.5,301.0,5.5,19.0,352.5,361.07,286.76
2016,10,16,12,30,114.0,319.0,5.5,19.0,396.0,422.59,335.91
2016,10,16,12,45,65.0,275.5,5.55,19.0,319.0,333.02,264.82
2016,10,16,13,0,16.0,232.0,5.6,19.0,242.0,223.57,176.74
2016,10,16,13,15,113.5,258.5,5.75,19.0,328.5,390.92,313.44
2016,10,16,13,30,211.0,285.0,5.9,19.0,415.0,524.6,420.58
2016,10,16,13,45,181.5,272.5,6.05,19.5,381.0,485.88,389.63
2016,10,16,14,0,152.0,260.0,6.2,20.0,347.0,446.17,358.18
2016,10,16,14,15,90.5,229.0,6.3,19.5,280.0,329.35,265.78
2016,10,16,14,30,29.0,198.0,6.4,19.0,213.0,234.05,188.04
2016,10,16,14,45,125.0,191.0,6.5,19.0,247.5,343.22,280.69
2016,10,16,15,0,221.0,184.0,6.6,19.0,282.0,428.93,353.23
2016,10,16,15,15,465.0,126.5,6.35,18.5,303.5,621.65,513.31
2016,10,16,15,30,709.0,69.0,6.1,18.0,325.0,761.1,622.69
2016,10,16,15,45,669.0,64.0,5.9,18.0,278.5,705.58,579.14
2016,10,16,16,0,629.0,59.0,5.7,18.0,232.0,644.44,530.63
2016,10,16,16,15,564.5,52.5,5.35,17.5,184.5,561.91,463.83
2016,10,16,16,30,500.0,46.0,5.0,17.0,137.0,482.34,396.65
2016,10,16,16,45,385.5,37.0,4.7,17.0,93.5,367.27,296.69
2016,10,16,17,0,271.0,28.0,4.4,17.0,50.0,258.37,176.14
2016,10,16,17,15,135.5,14.0,4.3,16.5,25.0,96.85,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,18.5,6.0,1.15,13.0,6.5,0.0,0.0
2016,10,17,6,30,37.0,12.0,1.2,13.0,13.0,10.24,0.0
2016,10,17,6,45,170.0,27.5,1.3,13.5,47.0,21.33,8.25
2016,10,17,7,0,303.0,43.0,1.4,14.0,81.0,33.22,22.89
2016,10,17,7,15,395.0,53.5,1.5,14.5,126.0,43.28,32.48
2016,10,17,7,30,487.0,64.0,1.6,15.0,171.0,50.98,39.64
2016,10,17,7,45,555.0,69.5,1.75,15.5,219.5,54.31,42.73
2016,10,17,8,0,623.0,75.0,1.9,16.0,268.0,74.83,46.89
2016,10,17,8,15,662.0,80.0,1.9,16.0,314.5,127.4,74.87
2016,10,17,8,30,701.0,85.0,1.9,16.0,361.0,184.85,118.16
2016,10,17,8,45,734.0,86.5,1.9,16.5,404.5,242.57,167.04
2016,10,17,9,0,767.0,88.0,1.9,17.0,448.0,306.18,222.43
2016,10,17,9,15,786.0,91.0,1.9,17.0,486.0,366.32,275.71
2016,10,17,9,30,805.0,94.0,1.9,17.0,524.0,427.63,328.8
2016,10,17,9,45,623.0,157.0,1.9,17.5,502.0,449.08,349.93
2016,10,17,10,0,441.0,220.0,1.9,18.0,480.0,444.87,348.5
2016,10,17,10,15,270.5,254.5,1.9,18.0,416.5,398.23,313.47
2016,10,17,10,30,100.0,289.0,1.9,18.0,353.0,322.39,253.78
2016,10,17,10,45,485.5,194.5,1.9,18.5,514.5,537.32,423.22
2016,10,17,11,0,871.0,100.0,1.9,19.0,676.0,749.14,580.26
2016,10,17,11,15,874.0,100.5,1.95,19.0,686.0,791.43,607.93
2016,10,17,11,30,877.0,101.0,2.0,19.0,696.0,831.06,635.2
2016,10,17,11,45,879.5,100.0,2.1,19.5,698.5,865.82,658.26
2016,10,17,12,0,882.0,99.0,2.2,20.0,701.0,897.49,679.17
2016,10,17,12,15,880.0,98.5,2.3,20.0,695.0,922.4,696.84
2016,10,17,12,30,878.0,98.0,2.4,20.0,689.0,943.74,712.28
2016,10,17,12,45,879.5,95.0,2.55,20.0,676.5,961.88,726.21
2016,10,17,13,0,881.0,92.0,2.7,20.0,664.0,976.34,737.84
2016,10,17,13,15,518.5,188.5,2.75,20.0,522.5,752.91,583.12
2016,10,17,13,30,156.0,285.0,2.8,20.0,381.0,470.59,368.68
2016,10,17,13,45,157.0,271.0,2.85,20.0,363.5,460.22,363.24
2016,10,17,14,0,158.0,257.0,2.9,20.0,346.0,449.0,355.77
2016,10,17,14,15,488.5,168.5,2.95,19.5,420.5,715.43,566.29
2016,10,17,14,30,819.0,80.0,3.0,19.0,495.0,932.19,722.63
2016,10,17,14,45,798.5,77.5,3.05,19.0,454.5,899.86,700.09
2016,10,17,15,0,778.0,75.0,3.1,19.0,414.0,864.65,677.46
2016,10,17,15,15,749.0,71.5,3.05,18.5,369.5,817.67,646.48
2016,10,17,15,30,720.0,68.0,3.0,18.0,325.0,768.81,613.31
2016,10,17,15,45,676.0,63.5,3.0,18.0,277.5,710.24,570.85
2016,10,17,16,0,632.0,59.0,3.0,18.0,230.0,646.27,522.59
2016,10,17,16,15,566.5,52.5,2.65,17.5,182.5,562.92,456.79
2016,10,17,16,30,501.0,46.0,2.3,17.0,135.0,482.54,390.39
2016,10,17,16,45,388.0,36.5,2.0,16.5,91.5,368.05,293.07
2016,10,17,17,0,275.0,27.0,1.7,16.0,48.0,257.03,163.79
2016,10,17,17,15,137.5,13.5,1.6,15.5,24.0,97.51,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,37.5,5.5,1.15,11.5,6.5,0.0,0.0
2016,10,18,6,30,75.0,11.0,1.2,12.0,13.0,9.39,0.0
2016,10,18,6,45,223.5,24.5,1.3,12.5,47.5,20.3,6.56
2016,10,18,7,0,372.0,38.0,1.4,13.0,82.0,31.36,21.3
2016,10,18,7,15,462.0,46.5,1.7,13.5,128.0,37.67,27.63
2016,10,18,7,30,552.0,55.0,2.0,14.0,174.0,43.98,33.58
2016,10,18,7,45,612.5,60.0,2.35,14.5,222.5,47.26,36.63
2016,10,18,8,0,673.0,65.0,2.7,15.0,271.0,69.14,41.15
2016,10,18,8,15,709.5,69.0,2.85,15.5,317.5,127.39,73.11
2016,10,18,8,30,746.0,73.0,3.0,16.0,364.0,185.93,117.38
2016,10,18,8,45,776.5,74.5,3.2,16.5,408.0,245.11,168.21
2016,10,18,9,0,807.0,76.0,3.4,17.0,452.0,307.36,223.59
2016,10,18,9,15,825.0,78.5,3.45,17.0,490.0,368.87,279.09
2016,10,18,9,30,843.0,81.0,3.5,17.0,528.0,431.34,334.32
2016,10,18,9,45,859.5,81.5,3.55,17.5,561.0,491.17,385.43
2016,10,18,10,0,876.0,82.0,3.6,18.0,594.0,550.85,434.77
2016,10,18,10,15,885.0,83.0,3.6,18.0,619.5,606.41,480.19
2016,10,18,10,30,894.0,84.0,3.6,18.0,645.0,660.67,523.36
2016,10,18,10,45,899.0,85.5,3.6,18.5,663.0,711.17,561.54
2016,10,18,11,0,904.0,87.0,3.6,19.0,681.0,759.52,595.92
2016,10,18,11,15,907.5,87.5,3.55,19.0,691.5,803.28,626.53
2016,10,18,11,30,911.0,88.0,3.5,19.0,702.0,844.32,654.94
2016,10,18,11,45,913.5,87.0,3.5,19.0,704.5,879.94,679.64
2016,10,18,12,0,916.0,86.0,3.5,19.0,707.0,912.36,702.07
2016,10,18,12,15,914.0,86.0,3.5,19.0,701.0,938.48,720.13
2016,10,18,12,30,912.0,86.0,3.5,19.0,695.0,960.93,735.77
2016,10,18,12,45,909.0,84.5,3.5,19.0,681.5,976.9,747.08
2016,10,18,13,0,906.0,83.0,3.5,19.0,668.0,988.97,755.92
2016,10,18,13,15,899.5,82.0,3.5,19.0,646.5,994.31,760.34
2016,10,18,13,30,893.0,81.0,3.5,19.0,625.0,995.7,762.29
2016,10,18,13,45,885.0,79.0,3.55,19.5,596.5,990.42,758.8
2016,10,18,14,0,877.0,77.0,3.6,20.0,568.0,981.3,752.86
2016,10,18,14,15,862.5,75.0,3.55,20.0,533.0,962.01,740.78
2016,10,18,14,30,848.0,73.0,3.5,20.0,498.0,939.24,726.4
2016,10,18,14,45,826.0,71.0,3.5,20.0,457.0,916.71,712.5
2016,10,18,15,0,804.0,69.0,3.5,20.0,416.0,880.33,688.61
2016,10,18,15,15,775.5,66.0,3.35,19.5,371.0,834.0,657.61
2016,10,18,15,30,747.0,63.0,3.2,19.0,326.0,785.73,624.43
2016,10,18,15,45,701.0,59.0,3.1,19.0,277.5,719.31,575.78
2016,10,18,16,0,655.0,55.0,3.0,19.0,229.0,652.78,525.3
2016,10,18,16,15,589.5,49.0,2.6,18.0,181.0,575.87,465.25
2016,10,18,16,30,524.0,43.0,2.2,17.0,133.0,495.65,399.46
2016,10,18,16,45,408.0,33.5,1.85,16.5,89.5,378.51,299.46
2016,10,18,17,0,292.0,24.0,1.5,16.0,46.0,263.05,152.98
2016,10,18,17,15,146.0,12.0,1.5,15.5,23.0,101.37,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
