Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,45,222.0,15.5,1.65,11.5,41.5,12.46,1.03
2016,10,19,7,0,444.0,31.0,1.8,12.0,83.0,25.54,16.29
2016,10,19,7,15,528.5,38.0,1.95,12.5,129.5,33.67,24.18
2016,10,19,7,30,613.0,45.0,2.1,13.0,176.0,39.51,29.71
2016,10,19,7,45,665.5,50.0,2.25,14.0,224.0,43.41,33.26
2016,10,19,8,0,718.0,55.0,2.4,15.0,272.0,66.9,38.23
2016,10,19,8,15,751.5,58.5,2.45,15.5,318.5,123.01,67.65
2016,10,19,8,30,785.0,62.0,2.5,16.0,365.0,183.13,113.32
2016,10,19,8,45,809.5,64.0,2.65,16.5,408.0,243.61,165.62
2016,10,19,9,0,834.0,66.0,2.8,17.0,451.0,308.31,223.29
2016,10,19,9,15,850.5,68.0,2.9,17.5,489.0,369.46,278.11
2016,10,19,9,30,867.0,70.0,3.0,18.0,527.0,431.24,332.2
2016,10,19,9,45,880.0,71.5,3.1,18.5,559.0,491.26,383.33
2016,10,19,10,0,893.0,73.0,3.2,19.0,591.0,550.92,432.52
2016,10,19,10,15,901.5,74.0,3.25,19.5,616.5,606.85,477.17
2016,10,19,10,30,910.0,75.0,3.3,20.0,642.0,661.39,519.36
2016,10,19,10,45,915.0,76.0,3.35,20.5,659.5,711.9,557.36
2016,10,19,11,0,920.0,77.0,3.4,21.0,677.0,760.21,591.19
2016,10,19,11,15,922.5,77.5,3.4,21.0,687.0,803.61,621.45
2016,10,19,11,30,925.0,78.0,3.4,21.0,697.0,844.16,649.51
2016,10,19,11,45,923.0,79.0,3.4,21.5,698.5,878.44,671.76
2016,10,19,12,0,921.0,80.0,3.4,22.0,700.0,909.26,691.51
2016,10,19,12,15,919.0,80.0,3.4,22.0,694.0,935.34,709.34
2016,10,19,12,30,917.0,80.0,3.4,22.0,688.0,957.74,724.75
2016,10,19,12,45,909.0,81.0,3.4,22.5,673.5,971.87,733.25
2016,10,19,13,0,901.0,82.0,3.4,23.0,659.0,982.02,739.25
2016,10,19,13,15,894.0,81.0,3.4,23.0,637.5,986.75,743.21
2016,10,19,13,30,887.0,80.0,3.4,23.0,616.0,987.54,744.73
2016,10,19,13,45,878.0,78.0,3.4,23.0,588.0,981.2,741.62
2016,10,19,14,0,869.0,76.0,3.4,23.0,560.0,971.03,736.13
2016,10,19,14,15,855.0,74.0,3.35,22.5,525.0,952.25,725.93
2016,10,19,14,30,841.0,72.0,3.3,22.0,490.0,930.02,713.42
2016,10,19,14,45,822.5,69.5,3.3,22.0,450.0,910.23,701.53
2016,10,19,15,0,804.0,67.0,3.3,22.0,410.0,876.56,679.72
2016,10,19,15,15,775.5,64.0,2.95,21.5,365.0,830.27,647.72
2016,10,19,15,30,747.0,61.0,2.6,21.0,320.0,782.07,613.64
2016,10,19,15,45,705.5,56.5,2.3,21.0,272.5,719.03,566.87
2016,10,19,16,0,664.0,52.0,2.0,21.0,225.0,655.7,518.38
2016,10,19,16,15,599.0,46.0,1.8,20.0,177.5,571.87,454.82
2016,10,19,16,30,534.0,40.0,1.6,19.0,130.0,498.62,395.77
2016,10,19,16,45,422.5,31.0,1.4,18.0,87.0,385.37,300.07
2016,10,19,17,0,311.0,22.0,1.2,17.0,44.0,271.05,136.56
2016,10,19,17,15,155.5,11.0,1.2,16.5,22.0,106.26,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,219.0,16.0,1.2,12.5,40.5,12.92,0.15
2016,10,20,7,0,438.0,32.0,1.2,13.0,81.0,26.46,16.9
2016,10,20,7,15,526.0,39.5,1.35,13.5,128.0,32.23,22.78
2016,10,20,7,30,614.0,47.0,1.5,14.0,175.0,41.36,31.22
2016,10,20,7,45,668.5,52.0,1.65,15.0,224.0,45.2,34.71
2016,10,20,8,0,723.0,57.0,1.8,16.0,273.0,69.18,39.71
2016,10,20,8,15,758.5,60.5,1.75,16.5,320.5,125.8,69.34
2016,10,20,8,30,794.0,64.0,1.7,17.0,368.0,186.69,115.23
2016,10,20,8,45,819.5,67.0,1.7,17.5,412.0,248.87,168.34
2016,10,20,9,0,845.0,70.0,1.7,18.0,456.0,313.45,225.13
2016,10,20,9,15,862.0,72.0,1.8,18.5,494.5,377.31,281.32
2016,10,20,9,30,879.0,74.0,1.9,19.0,533.0,440.02,335.29
2016,10,20,9,45,895.0,74.0,2.05,20.0,566.0,500.72,385.53
2016,10,20,10,0,911.0,74.0,2.2,21.0,599.0,561.31,433.87
2016,10,20,10,15,919.5,75.0,2.25,21.5,624.5,618.15,478.19
2016,10,20,10,30,928.0,76.0,2.3,22.0,650.0,673.56,520.0
2016,10,20,10,45,933.0,77.0,2.35,22.5,668.0,724.89,557.62
2016,10,20,11,0,938.0,78.0,2.4,23.0,686.0,773.96,591.07
2016,10,20,11,15,941.0,78.5,2.45,23.0,696.0,818.46,621.5
2016,10,20,11,30,944.0,79.0,2.5,23.0,706.0,860.09,649.8
2016,10,20,11,45,944.0,79.0,2.65,23.5,708.0,895.56,673.31
2016,10,20,12,0,944.0,79.0,2.8,24.0,710.0,927.59,694.48
2016,10,20,12,15,942.0,79.0,2.85,24.0,704.0,954.25,712.65
2016,10,20,12,30,940.0,79.0,2.9,24.0,698.0,977.13,728.43
2016,10,20,12,45,933.0,79.5,3.0,24.5,683.5,992.01,738.03
2016,10,20,13,0,926.0,80.0,3.1,25.0,669.0,1002.85,745.15
2016,10,20,13,15,919.0,79.0,3.05,25.0,647.0,1007.79,748.77
2016,10,20,13,30,912.0,78.0,3.0,25.0,625.0,1008.7,749.94
2016,10,20,13,45,902.0,77.0,3.0,25.0,596.0,1002.68,747.14
2016,10,20,14,0,892.0,76.0,3.0,25.0,567.0,992.77,741.98
2016,10,20,14,15,877.5,74.0,2.9,25.0,531.5,973.38,729.77
2016,10,20,14,30,863.0,72.0,2.8,25.0,496.0,950.46,715.31
2016,10,20,14,45,842.5,69.5,2.7,25.0,455.0,928.44,701.46
2016,10,20,15,0,822.0,67.0,2.6,25.0,414.0,892.53,677.98
2016,10,20,15,15,793.5,63.5,2.25,24.5,368.5,845.19,645.55
2016,10,20,15,30,765.0,60.0,1.9,24.0,323.0,795.89,610.96
2016,10,20,15,45,722.5,56.0,1.55,23.5,274.5,732.18,564.98
2016,10,20,16,0,680.0,52.0,1.2,23.0,226.0,668.12,516.99
2016,10,20,16,15,613.5,46.0,1.15,22.0,177.5,582.53,454.54
2016,10,20,16,30,547.0,40.0,1.1,21.0,129.0,507.99,396.3
2016,10,20,16,45,430.0,30.5,1.1,20.0,85.5,389.83,298.03
2016,10,20,17,0,313.0,21.0,1.1,19.0,42.0,268.67,107.14
2016,10,20,17,15,156.5,10.5,1.1,18.5,21.0,106.28,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,207.0,15.5,0.6,14.5,38.0,12.51,0.0
2016,10,21,7,0,414.0,31.0,0.6,15.0,76.0,25.59,15.89
2016,10,21,7,15,503.0,38.5,0.65,15.5,122.0,31.35,21.8
2016,10,21,7,30,592.0,46.0,0.7,16.0,168.0,40.41,30.12
2016,10,21,7,45,647.5,51.0,0.8,16.5,216.0,44.25,33.67
2016,10,21,8,0,703.0,56.0,0.9,17.0,264.0,68.04,38.8
2016,10,21,8,15,738.0,60.0,0.85,17.5,310.5,123.68,68.01
2016,10,21,8,30,773.0,64.0,0.8,18.0,357.0,183.55,112.76
2016,10,21,8,45,798.5,66.5,0.75,19.0,399.5,243.87,163.28
2016,10,21,9,0,824.0,69.0,0.7,20.0,442.0,306.6,216.93
2016,10,21,9,15,841.0,71.0,0.8,20.5,480.0,369.04,270.77
2016,10,21,9,30,858.0,73.0,0.9,21.0,518.0,430.39,322.48
2016,10,21,9,45,868.5,75.5,1.05,21.5,549.5,489.6,371.29
2016,10,21,10,0,879.0,78.0,1.2,22.0,581.0,548.22,418.08
2016,10,21,10,15,887.5,79.0,1.2,22.5,606.0,603.35,459.83
2016,10,21,10,30,896.0,80.0,1.2,23.0,631.0,657.11,499.1
2016,10,21,10,45,900.5,81.5,1.3,23.5,648.5,707.07,535.31
2016,10,21,11,0,905.0,83.0,1.4,24.0,666.0,754.83,567.92
2016,10,21,11,15,908.0,83.5,1.5,24.0,675.5,797.95,597.34
2016,10,21,11,30,911.0,84.0,1.6,24.0,685.0,838.3,624.83
2016,10,21,11,45,909.5,84.5,1.7,24.0,686.5,871.92,647.79
2016,10,21,12,0,908.0,85.0,1.8,24.0,688.0,902.14,668.59
2016,10,21,12,15,906.0,85.0,1.9,24.0,682.0,927.83,686.5
2016,10,21,12,30,904.0,85.0,2.0,24.0,676.0,949.89,702.18
2016,10,21,12,45,896.0,85.5,2.1,24.5,661.0,963.14,710.87
2016,10,21,13,0,888.0,86.0,2.2,25.0,646.0,972.47,717.19
2016,10,21,13,15,880.5,85.0,2.25,24.5,624.5,976.55,722.54
2016,10,21,13,30,873.0,84.0,2.3,24.0,603.0,976.76,725.59
2016,10,21,13,45,704.0,128.0,2.35,24.0,533.5,886.84,667.07
2016,10,21,14,0,535.0,172.0,2.4,24.0,464.0,763.74,584.55
2016,10,21,14,15,676.5,124.5,2.45,23.5,470.0,856.05,652.71
2016,10,21,14,30,818.0,77.0,2.5,23.0,476.0,923.14,701.08
2016,10,21,14,45,629.0,107.5,2.55,23.0,399.0,777.67,601.31
2016,10,21,15,0,440.0,138.0,2.6,23.0,322.0,618.62,488.33
2016,10,21,15,15,420.0,126.0,2.45,22.5,286.0,577.88,460.3
2016,10,21,15,30,400.0,114.0,2.3,22.0,250.0,536.25,429.99
2016,10,21,15,45,510.5,85.0,2.2,21.5,231.0,590.38,472.22
2016,10,21,16,0,621.0,56.0,2.1,21.0,212.0,630.07,500.71
2016,10,21,16,15,551.0,49.0,1.9,20.0,165.0,543.34,433.34
2016,10,21,16,30,481.0,42.0,1.7,19.0,118.0,460.09,365.86
2016,10,21,16,45,360.5,31.5,1.5,18.5,77.0,341.15,262.42
2016,10,21,17,0,240.0,21.0,1.3,18.0,36.0,217.19,56.75
2016,10,21,17,15,120.0,10.5,1.3,17.5,18.0,83.46,0.0
2016,10,21,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,188.0,16.5,1.2,12.5,36.5,13.39,0.0
2016,10,22,7,0,376.0,33.0,1.3,13.0,73.0,27.33,17.31
2016,10,22,7,15,471.0,41.5,1.4,13.5,119.0,33.82,24.08
2016,10,22,7,30,566.0,50.0,1.5,14.0,165.0,40.31,30.23
2016,10,22,7,45,628.0,55.0,1.6,14.5,213.5,43.75,33.47
2016,10,22,8,0,690.0,60.0,1.7,15.0,262.0,71.36,42.04
2016,10,22,8,15,727.5,64.5,1.65,15.0,308.5,126.82,71.83
2016,10,22,8,30,765.0,69.0,1.6,15.0,355.0,186.88,117.58
2016,10,22,8,45,793.0,71.5,1.6,15.5,399.0,247.3,169.42
2016,10,22,9,0,821.0,74.0,1.6,16.0,443.0,310.46,225.18
2016,10,22,9,15,839.5,76.5,1.55,16.5,481.0,372.71,279.97
2016,10,22,9,30,858.0,79.0,1.5,17.0,519.0,435.93,333.96
2016,10,22,9,45,858.5,85.5,1.5,17.5,549.0,495.26,383.34
2016,10,22,10,0,859.0,92.0,1.5,18.0,579.0,553.07,429.58
2016,10,22,10,15,768.0,121.0,1.5,18.5,571.5,578.69,449.93
2016,10,22,10,30,677.0,150.0,1.5,19.0,564.0,593.39,460.94
2016,10,22,10,45,784.0,123.0,1.5,19.5,615.0,674.58,521.25
2016,10,22,11,0,891.0,96.0,1.5,20.0,666.0,757.83,580.3
2016,10,22,11,15,894.5,96.5,1.55,20.0,676.0,800.91,609.3
2016,10,22,11,30,898.0,97.0,1.6,20.0,686.0,841.32,636.72
2016,10,22,11,45,744.0,149.0,1.65,20.0,638.0,814.96,618.66
2016,10,22,12,0,590.0,201.0,1.7,20.0,590.0,755.08,576.78
2016,10,22,12,15,586.5,201.5,1.75,20.0,585.0,773.62,591.2
2016,10,22,12,30,583.0,202.0,1.8,20.0,580.0,789.54,603.02
2016,10,22,12,45,730.5,150.0,1.85,20.5,614.0,897.01,676.83
2016,10,22,13,0,878.0,98.0,1.9,21.0,648.0,987.33,735.68
2016,10,22,13,15,870.0,97.0,1.95,20.5,626.0,991.25,740.12
2016,10,22,13,30,862.0,96.0,2.0,20.0,604.0,991.22,743.12
2016,10,22,13,45,794.0,103.5,2.1,20.0,554.0,938.33,710.1
2016,10,22,14,0,726.0,111.0,2.2,20.0,504.0,888.53,679.05
2016,10,22,14,15,766.0,99.0,2.2,19.5,490.0,904.49,693.25
2016,10,22,14,30,806.0,87.0,2.2,19.0,476.0,923.27,708.88
2016,10,22,14,45,678.0,100.5,2.25,19.0,409.0,815.11,635.26
2016,10,22,15,0,550.0,114.0,2.3,19.0,342.0,699.88,554.9
2016,10,22,15,15,513.0,109.0,2.25,18.5,302.5,640.9,514.0
2016,10,22,15,30,476.0,104.0,2.2,18.0,263.0,590.79,478.06
2016,10,22,15,45,444.5,91.5,2.2,17.5,222.0,535.55,436.96
2016,10,22,16,0,413.0,79.0,2.2,17.0,181.0,480.63,394.3
2016,10,22,16,15,360.0,65.5,2.0,16.5,140.0,408.04,334.66
2016,10,22,16,30,307.0,52.0,1.8,16.0,99.0,338.73,274.86
2016,10,22,16,45,216.0,36.5,1.6,15.5,63.5,243.53,187.86
2016,10,22,17,0,125.0,21.0,1.4,15.0,28.0,137.57,8.73
2016,10,22,17,15,62.5,10.5,1.3,14.5,14.0,47.7,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,16.0,1.1,12.5,35.0,13.0,0.0
2016,10,23,7,0,365.0,32.0,1.1,13.0,70.0,26.5,16.43
2016,10,23,7,15,460.0,40.5,1.3,13.5,115.0,33.0,23.32
2016,10,23,7,30,555.0,49.0,1.5,14.0,160.0,39.5,29.49
2016,10,23,7,45,613.5,55.0,1.7,14.5,207.5,43.73,33.43
2016,10,23,8,0,672.0,61.0,1.9,15.0,255.0,67.98,39.39
2016,10,23,8,15,710.5,65.5,1.95,15.5,301.0,126.26,71.94
2016,10,23,8,30,749.0,70.0,2.0,16.0,347.0,185.35,116.73
2016,10,23,8,45,775.0,73.0,2.1,16.5,390.0,244.7,167.75
2016,10,23,9,0,801.0,76.0,2.2,17.0,433.0,306.57,222.6
2016,10,23,9,15,820.0,78.5,2.3,17.5,471.0,367.74,276.87
2016,10,23,9,30,839.0,81.0,2.4,18.0,509.0,429.96,330.76
2016,10,23,9,45,858.5,81.0,2.55,18.5,542.0,490.73,382.09
2016,10,23,10,0,878.0,81.0,2.7,19.0,575.0,550.2,430.93
2016,10,23,10,15,887.0,82.0,2.8,19.5,600.5,605.47,474.98
2016,10,23,10,30,896.0,83.0,2.9,20.0,626.0,659.43,516.71
2016,10,23,10,45,901.0,84.5,3.0,20.5,643.5,709.64,554.51
2016,10,23,11,0,906.0,86.0,3.1,21.0,661.0,757.7,588.73
2016,10,23,11,15,908.5,86.5,3.15,21.0,670.5,800.39,618.66
2016,10,23,11,30,911.0,87.0,3.2,21.0,680.0,840.27,646.48
2016,10,23,11,45,909.5,87.5,3.3,21.5,681.5,873.82,668.81
2016,10,23,12,0,908.0,88.0,3.4,22.0,683.0,903.97,688.77
2016,10,23,12,15,905.0,88.0,3.45,22.0,676.0,928.7,706.05
2016,10,23,12,30,902.0,88.0,3.5,22.0,669.0,949.76,720.96
2016,10,23,12,45,892.5,89.0,3.55,22.0,653.5,962.13,730.09
2016,10,23,13,0,883.0,90.0,3.6,22.0,638.0,970.55,736.76
2016,10,23,13,15,874.5,88.5,3.6,21.5,616.0,973.0,740.65
2016,10,23,13,30,866.0,87.0,3.6,21.0,594.0,971.57,742.11
2016,10,23,13,45,854.5,85.0,3.65,21.0,565.0,974.02,745.36
2016,10,23,14,0,843.0,83.0,3.7,21.0,536.0,961.47,738.38
2016,10,23,14,15,826.0,81.0,3.7,21.0,501.0,939.88,724.97
2016,10,23,14,30,809.0,79.0,3.7,21.0,466.0,914.88,709.21
2016,10,23,14,45,784.0,76.5,3.75,21.0,425.0,878.39,685.47
2016,10,23,15,0,759.0,74.0,3.8,21.0,384.0,839.23,659.46
2016,10,23,15,15,726.5,70.5,3.75,20.5,339.5,789.55,625.92
2016,10,23,15,30,694.0,67.0,3.7,20.0,295.0,744.66,594.9
2016,10,23,15,45,640.5,62.5,3.65,19.5,247.5,673.52,542.75
2016,10,23,16,0,587.0,58.0,3.6,19.0,200.0,603.16,488.96
2016,10,23,16,15,513.0,50.5,3.35,18.0,154.0,513.92,418.02
2016,10,23,16,30,439.0,43.0,3.1,17.0,108.0,428.37,346.26
2016,10,23,16,45,219.5,36.0,2.9,16.5,68.5,246.04,187.51
2016,10,23,17,0,0.0,29.0,2.7,16.0,29.0,41.43,0.0
2016,10,23,17,15,0.0,14.5,2.7,15.5,14.5,12.38,0.0
2016,10,23,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,16.0,2.75,13.5,16.0,13.17,0.0
2016,10,24,7,0,0.0,32.0,3.0,14.0,32.0,25.75,15.46
2016,10,24,7,15,13.0,51.0,3.25,14.0,53.5,40.39,29.6
2016,10,24,7,30,26.0,70.0,3.5,14.0,75.0,54.0,42.22
2016,10,24,7,45,33.5,89.5,3.8,14.5,98.0,68.09,54.98
2016,10,24,8,0,41.0,109.0,4.1,15.0,121.0,84.31,65.43
2016,10,24,8,15,48.0,127.5,4.25,15.0,144.0,104.07,80.94
2016,10,24,8,30,55.0,146.0,4.4,15.0,167.0,125.09,98.03
2016,10,24,8,45,142.5,165.0,4.6,15.5,226.0,167.43,129.86
2016,10,24,9,0,230.0,184.0,4.8,16.0,285.0,223.44,174.14
2016,10,24,9,15,293.5,191.0,4.75,16.0,332.0,270.62,213.07
2016,10,24,9,30,357.0,198.0,4.7,16.0,379.0,325.03,258.33
2016,10,24,9,45,374.0,208.0,4.7,16.5,408.0,367.14,293.52
2016,10,24,10,0,391.0,218.0,4.7,17.0,437.0,410.67,329.17
2016,10,24,10,15,196.5,198.0,4.65,17.0,308.5,304.7,245.39
2016,10,24,10,30,2.0,178.0,4.6,17.0,180.0,152.22,120.08
2016,10,24,10,45,23.5,221.5,4.6,17.5,237.0,206.51,164.31
2016,10,24,11,0,45.0,265.0,4.6,18.0,294.0,276.95,220.53
2016,10,24,11,15,45.0,269.0,4.55,18.0,298.5,285.47,227.07
2016,10,24,11,30,45.0,273.0,4.5,18.0,303.0,293.99,233.75
2016,10,24,11,45,29.5,250.0,4.45,18.5,269.5,261.18,206.94
2016,10,24,12,0,14.0,227.0,4.4,19.0,236.0,212.43,167.44
2016,10,24,12,15,102.0,263.5,4.4,19.0,329.0,347.8,277.57
2016,10,24,12,30,190.0,300.0,4.4,19.0,422.0,495.01,393.26
2016,10,24,12,45,327.0,264.5,4.45,19.0,469.0,612.3,486.01
2016,10,24,13,0,464.0,229.0,4.5,19.0,516.0,733.53,579.75
2016,10,24,13,15,330.5,247.0,4.55,19.0,447.5,613.55,487.89
2016,10,24,13,30,197.0,265.0,4.6,19.0,379.0,490.24,391.78
2016,10,24,13,45,98.5,206.0,4.65,19.0,263.0,325.8,262.18
2016,10,24,14,0,0.0,147.0,4.7,19.0,147.0,129.71,101.44
2016,10,24,14,15,99.5,175.5,4.65,19.0,222.5,295.88,240.6
2016,10,24,14,30,199.0,204.0,4.6,19.0,298.0,433.26,352.63
2016,10,24,14,45,128.5,183.5,4.6,19.0,242.5,341.54,278.25
2016,10,24,15,0,58.0,163.0,4.6,19.0,187.0,232.11,188.53
2016,10,24,15,15,52.0,145.0,4.4,18.5,164.5,207.51,169.09
2016,10,24,15,30,46.0,127.0,4.2,18.0,142.0,182.97,149.2
2016,10,24,15,45,37.5,107.5,4.05,17.5,118.5,154.09,125.21
2016,10,24,16,0,29.0,88.0,3.9,17.0,95.0,125.32,100.84
2016,10,24,16,15,17.0,68.5,3.65,16.5,72.5,93.78,73.56
2016,10,24,16,30,5.0,49.0,3.4,16.0,50.0,53.91,39.14
2016,10,24,16,45,2.5,30.5,3.15,16.0,31.0,32.12,19.17
2016,10,24,17,0,0.0,12.0,2.9,16.0,12.0,9.89,0.0
2016,10,24,17,15,0.0,6.0,2.9,15.5,6.0,5.12,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.5,2.3,14.5,5.5,4.51,0.0
2016,10,25,7,0,0.0,11.0,2.5,15.0,11.0,9.04,1.64
2016,10,25,7,15,0.0,18.5,2.7,15.0,18.5,15.23,7.6
2016,10,25,7,30,0.0,26.0,2.9,15.0,26.0,21.43,13.33
2016,10,25,7,45,0.0,34.5,3.1,15.5,34.5,28.47,19.72
2016,10,25,8,0,0.0,43.0,3.3,16.0,43.0,35.53,24.71
2016,10,25,8,15,0.0,51.5,3.45,16.5,51.5,42.6,30.67
2016,10,25,8,30,0.0,60.0,3.6,17.0,60.0,49.69,36.55
2016,10,25,8,45,0.0,97.0,3.75,17.5,97.0,79.95,61.79
2016,10,25,9,0,0.0,134.0,3.9,18.0,134.0,110.3,86.69
2016,10,25,9,15,399.5,105.0,3.95,18.0,305.0,238.7,183.92
2016,10,25,9,30,799.0,76.0,4.0,18.0,476.0,408.43,317.48
2016,10,25,9,45,810.0,78.5,4.1,18.5,506.0,465.07,365.86
2016,10,25,10,0,821.0,81.0,4.2,19.0,536.0,521.36,412.82
2016,10,25,10,15,830.5,82.5,4.15,19.0,560.5,572.46,455.04
2016,10,25,10,30,840.0,84.0,4.1,19.0,585.0,624.23,496.56
2016,10,25,10,45,845.5,85.0,4.1,19.5,602.0,671.42,532.72
2016,10,25,11,0,851.0,86.0,4.1,20.0,619.0,716.65,565.73
2016,10,25,11,15,425.5,56.5,4.05,20.0,323.0,399.92,323.65
2016,10,25,11,30,0.0,27.0,4.0,20.0,27.0,22.37,12.77
2016,10,25,11,45,0.0,27.5,4.0,20.0,27.5,22.79,13.18
2016,10,25,12,0,0.0,28.0,4.0,20.0,28.0,23.2,13.53
2016,10,25,12,15,0.0,27.5,3.95,20.0,27.5,22.79,13.19
2016,10,25,12,30,0.0,27.0,3.9,20.0,27.0,22.37,12.85
2016,10,25,12,45,0.0,30.5,3.85,20.5,30.5,25.27,15.22
2016,10,25,13,0,0.0,34.0,3.8,21.0,34.0,28.17,17.59
2016,10,25,13,15,0.0,36.5,3.7,21.0,36.5,30.24,19.32
2016,10,25,13,30,0.0,39.0,3.6,21.0,39.0,32.3,21.06
2016,10,25,13,45,0.0,59.0,3.55,21.0,59.0,48.93,34.81
2016,10,25,14,0,0.0,79.0,3.5,21.0,79.0,65.6,48.59
2016,10,25,14,15,0.0,96.5,3.4,21.0,96.5,81.28,61.57
2016,10,25,14,30,0.0,114.0,3.3,21.0,114.0,98.96,76.2
2016,10,25,14,45,5.0,128.0,3.25,21.0,130.0,119.9,93.75
2016,10,25,15,0,10.0,142.0,3.2,21.0,146.0,143.52,113.44
2016,10,25,15,15,6.0,126.5,3.0,20.5,128.5,125.63,99.0
2016,10,25,15,30,2.0,111.0,2.8,20.0,111.0,107.97,84.58
2016,10,25,15,45,1.0,93.0,2.6,19.5,93.0,89.92,69.72
2016,10,25,16,0,0.0,75.0,2.4,19.0,75.0,71.71,54.45
2016,10,25,16,15,0.0,57.0,2.1,18.5,57.0,53.96,39.36
2016,10,25,16,30,0.0,39.0,1.8,18.0,39.0,35.49,23.51
2016,10,25,16,45,0.0,24.0,1.5,17.5,24.0,20.19,9.55
2016,10,25,17,0,0.0,9.0,1.2,17.0,9.0,7.4,0.0
2016,10,25,17,15,0.0,4.5,1.2,16.5,4.5,3.84,0.0
2016,10,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,193.0,13.5,1.25,13.5,31.5,10.99,0.0
2016,10,26,7,0,386.0,27.0,1.3,14.0,63.0,22.38,12.19
2016,10,26,7,15,482.5,34.5,1.5,14.5,107.0,28.23,18.91
2016,10,26,7,30,579.0,42.0,1.7,15.0,151.0,37.12,27.16
2016,10,26,7,45,637.0,47.0,1.9,15.5,198.0,41.06,30.88
2016,10,26,8,0,695.0,52.0,2.1,16.0,245.0,65.7,36.62
2016,10,26,8,15,732.0,55.5,2.2,16.5,290.5,120.28,65.79
2016,10,26,8,30,769.0,59.0,2.3,17.0,336.0,179.28,110.6
2016,10,26,8,45,794.5,62.0,2.4,18.0,378.0,239.36,162.08
2016,10,26,9,0,820.0,65.0,2.5,19.0,420.0,301.86,217.13
2016,10,26,9,15,838.0,67.0,2.6,19.5,457.5,363.78,272.01
2016,10,26,9,30,856.0,69.0,2.7,20.0,495.0,424.91,325.08
2016,10,26,9,45,868.0,70.5,2.8,20.5,526.0,483.28,374.52
2016,10,26,10,0,880.0,72.0,2.9,21.0,557.0,541.19,422.0
2016,10,26,10,15,889.5,73.5,2.95,21.0,582.5,596.95,467.06
2016,10,26,10,30,899.0,75.0,3.0,21.0,608.0,651.48,509.97
2016,10,26,10,45,902.5,77.0,3.15,21.5,625.0,700.99,547.48
2016,10,26,11,0,906.0,79.0,3.3,22.0,642.0,748.22,581.23
2016,10,26,11,15,910.0,79.5,3.35,22.0,652.5,791.72,611.81
2016,10,26,11,30,914.0,80.0,3.4,22.0,663.0,832.53,640.34
2016,10,26,11,45,912.5,81.5,3.5,22.5,665.0,867.02,663.34
2016,10,26,12,0,911.0,83.0,3.6,23.0,667.0,898.15,683.99
2016,10,26,12,15,910.0,83.0,3.65,23.0,661.5,924.52,702.41
2016,10,26,12,30,909.0,83.0,3.7,23.0,656.0,947.31,718.5
2016,10,26,12,45,903.5,83.0,3.8,23.0,642.0,962.21,729.66
2016,10,26,13,0,898.0,83.0,3.9,23.0,628.0,973.26,738.41
2016,10,26,13,15,890.5,82.0,3.9,22.5,606.5,977.26,743.38
2016,10,26,13,30,883.0,81.0,3.9,22.0,585.0,977.39,745.92
2016,10,26,13,45,872.0,79.5,3.95,22.0,556.5,969.62,742.09
2016,10,26,14,0,861.0,78.0,4.0,22.0,528.0,958.12,735.85
2016,10,26,14,15,845.0,75.5,3.95,21.5,493.0,947.79,731.35
2016,10,26,14,30,829.0,73.0,3.9,21.0,458.0,922.94,716.67
2016,10,26,14,45,807.5,70.5,3.85,21.0,418.0,889.62,694.55
2016,10,26,15,0,786.0,68.0,3.8,21.0,378.0,853.5,670.14
2016,10,26,15,15,753.5,64.5,3.6,20.5,333.0,803.47,635.59
2016,10,26,15,30,721.0,61.0,3.4,20.0,288.0,751.77,598.82
2016,10,26,15,45,674.0,56.0,3.25,19.5,241.5,684.43,549.09
2016,10,26,16,0,627.0,51.0,3.1,19.0,195.0,624.54,502.77
2016,10,26,16,15,550.0,44.0,2.7,18.0,148.5,532.85,429.34
2016,10,26,16,30,473.0,37.0,2.3,17.0,102.0,445.34,354.97
2016,10,26,16,45,335.0,26.5,1.9,16.5,63.0,316.29,226.62
2016,10,26,17,0,197.0,16.0,1.5,16.0,24.0,143.7,0.0
2016,10,26,17,15,98.5,8.0,1.4,15.5,12.0,6.83,0.0
2016,10,26,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,2.0,14.5,0.5,0.43,0.0
2016,10,27,7,0,0.0,1.0,2.2,15.0,1.0,0.82,0.0
2016,10,27,7,15,0.0,1.5,2.4,15.5,1.5,1.23,0.0
2016,10,27,7,30,0.0,2.0,2.6,16.0,2.0,1.64,0.0
2016,10,27,7,45,0.0,3.0,2.8,16.5,3.0,2.46,0.0
2016,10,27,8,0,0.0,4.0,3.0,17.0,4.0,3.28,0.0
2016,10,27,8,15,0.0,4.5,3.0,17.5,4.5,3.7,0.0
2016,10,27,8,30,0.0,5.0,3.0,18.0,5.0,4.11,0.0
2016,10,27,8,45,0.0,6.0,3.0,18.5,6.0,4.94,0.0
2016,10,27,9,0,0.0,7.0,3.0,19.0,7.0,5.77,0.0
2016,10,27,9,15,0.0,70.0,3.0,19.0,70.0,58.05,43.0
2016,10,27,9,30,0.0,133.0,3.0,19.0,133.0,110.71,86.32
2016,10,27,9,45,9.0,167.5,3.05,19.5,172.5,144.61,113.49
2016,10,27,10,0,18.0,202.0,3.1,20.0,212.0,180.41,141.92
2016,10,27,10,15,16.5,206.5,3.05,20.0,216.0,185.36,145.66
2016,10,27,10,30,15.0,211.0,3.0,20.0,220.0,190.12,149.28
2016,10,27,10,45,49.0,244.5,2.95,20.0,275.0,256.01,202.0
2016,10,27,11,0,83.0,278.0,2.9,20.0,330.0,318.59,251.31
2016,10,27,11,15,56.0,264.0,3.05,20.0,299.0,289.91,228.33
2016,10,27,11,30,29.0,250.0,3.2,20.0,268.0,258.46,203.17
2016,10,27,11,45,29.5,249.5,3.35,20.0,268.5,261.73,205.93
2016,10,27,12,0,30.0,249.0,3.5,20.0,269.0,264.99,208.64
2016,10,27,12,15,15.0,206.5,3.55,19.5,216.5,195.43,153.64
2016,10,27,12,30,0.0,164.0,3.6,19.0,164.0,142.0,110.65
2016,10,27,12,45,27.5,211.5,3.7,18.5,228.0,231.1,183.78
2016,10,27,13,0,55.0,259.0,3.8,18.0,292.0,314.79,251.45
2016,10,27,13,15,27.5,210.5,3.7,18.0,227.0,235.57,187.77
2016,10,27,13,30,0.0,162.0,3.6,18.0,162.0,143.04,112.38
2016,10,27,13,45,0.5,162.0,3.55,18.0,162.0,144.75,114.12
2016,10,27,14,0,1.0,162.0,3.5,18.0,162.0,146.82,116.05
2016,10,27,14,15,12.5,168.0,3.35,18.0,173.5,166.65,133.02
2016,10,27,14,30,24.0,174.0,3.2,18.0,185.0,187.64,150.89
2016,10,27,14,45,12.0,130.5,3.1,18.0,136.0,129.89,103.36
2016,10,27,15,0,0.0,87.0,3.0,18.0,87.0,74.28,56.91
2016,10,27,15,15,0.0,76.5,2.75,18.0,76.5,64.82,49.12
2016,10,27,15,30,0.0,66.0,2.5,18.0,66.0,55.35,41.21
2016,10,27,15,45,0.0,54.5,2.25,18.0,54.5,45.12,32.56
2016,10,27,16,0,0.0,43.0,2.0,18.0,43.0,35.55,24.36
2016,10,27,16,15,0.0,32.5,1.7,17.5,32.5,26.83,16.84
2016,10,27,16,30,0.0,22.0,1.4,17.0,22.0,18.13,9.25
2016,10,27,16,45,0.0,13.0,1.1,17.0,13.0,10.7,1.98
2016,10,27,17,0,0.0,4.0,0.8,17.0,4.0,3.41,0.0
2016,10,27,17,15,0.0,2.0,0.8,17.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,37.0,15.0,0.6,15.5,18.0,12.8,0.0
2016,10,28,7,0,74.0,30.0,0.6,16.0,36.0,23.36,12.01
2016,10,28,7,15,116.5,48.0,0.7,16.0,65.5,36.71,25.95
2016,10,28,7,30,159.0,66.0,0.8,16.0,95.0,49.75,38.03
2016,10,28,7,45,186.0,84.0,0.9,16.0,127.5,62.39,49.54
2016,10,28,8,0,213.0,102.0,1.0,16.0,160.0,82.9,60.49
2016,10,28,8,15,229.5,119.5,1.1,16.0,192.0,115.71,82.67
2016,10,28,8,30,246.0,137.0,1.2,16.0,224.0,150.97,110.34
2016,10,28,8,45,123.0,102.0,1.35,16.5,145.5,113.93,85.47
2016,10,28,9,0,0.0,67.0,1.5,17.0,67.0,55.54,41.29
2016,10,28,9,15,64.5,141.0,1.6,17.0,173.0,141.63,111.41
2016,10,28,9,30,129.0,215.0,1.7,17.0,279.0,241.64,191.66
2016,10,28,9,45,64.5,189.5,1.8,17.5,221.5,194.13,153.88
2016,10,28,10,0,0.0,164.0,1.9,18.0,164.0,138.05,108.29
2016,10,28,10,15,11.5,193.0,1.95,18.0,199.5,170.64,134.71
2016,10,28,10,30,23.0,222.0,2.0,18.0,235.0,205.22,162.39
2016,10,28,10,45,27.0,233.0,2.05,18.5,249.5,220.07,173.77
2016,10,28,11,0,31.0,244.0,2.1,19.0,264.0,247.29,194.88
2016,10,28,11,15,52.5,263.0,2.2,19.0,296.5,286.57,226.12
2016,10,28,11,30,74.0,282.0,2.3,19.0,329.0,328.4,259.1
2016,10,28,11,45,37.0,210.0,2.45,19.5,233.5,227.37,179.1
2016,10,28,12,0,0.0,138.0,2.6,20.0,138.0,117.35,90.18
2016,10,28,12,15,0.0,139.0,2.7,20.0,139.0,118.5,91.29
2016,10,28,12,30,0.0,140.0,2.8,20.0,140.0,119.7,92.31
2016,10,28,12,45,15.0,188.0,2.95,20.0,197.0,180.07,141.55
2016,10,28,13,0,30.0,236.0,3.1,20.0,254.0,264.5,209.04
2016,10,28,13,15,47.5,239.5,3.15,19.5,267.0,289.32,229.75
2016,10,28,13,30,65.0,243.0,3.2,19.0,280.0,315.12,251.47
2016,10,28,13,45,75.0,233.5,3.3,19.0,274.0,318.0,254.63
2016,10,28,14,0,85.0,224.0,3.4,19.0,268.0,320.83,257.88
2016,10,28,14,15,230.5,196.5,3.4,19.0,304.5,473.25,382.38
2016,10,28,14,30,376.0,169.0,3.4,19.0,341.0,579.74,468.47
2016,10,28,14,45,188.0,91.0,3.45,19.0,177.0,296.39,244.46
2016,10,28,15,0,0.0,13.0,3.5,19.0,13.0,10.71,3.36
2016,10,28,15,15,0.0,11.5,3.3,18.5,11.5,9.46,2.37
2016,10,28,15,30,0.0,10.0,3.1,18.0,10.0,8.22,1.34
2016,10,28,15,45,294.5,30.5,2.95,18.0,95.5,320.88,269.05
2016,10,28,16,0,589.0,51.0,2.8,18.0,181.0,591.97,480.59
2016,10,28,16,15,508.0,43.5,2.4,17.0,136.0,498.09,402.45
2016,10,28,16,30,427.0,36.0,2.0,16.0,91.0,408.85,325.52
2016,10,28,16,45,286.5,25.0,1.65,15.5,54.5,275.49,183.53
2016,10,28,17,0,146.0,14.0,1.3,15.0,18.0,108.01,0.0
2016,10,28,17,15,73.0,7.0,1.25,14.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
