Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,132.5,14.0,1.8,14.5,25.0,11.95,0.0
2016,10,29,7,0,265.0,28.0,2.0,15.0,50.0,23.25,11.35
2016,10,29,7,15,370.5,38.0,2.2,15.0,91.0,31.06,21.08
2016,10,29,7,30,476.0,48.0,2.4,15.0,132.0,38.8,28.52
2016,10,29,7,45,545.0,54.5,2.65,15.5,178.0,43.38,32.86
2016,10,29,8,0,614.0,61.0,2.9,16.0,224.0,67.08,39.3
2016,10,29,8,15,377.0,101.5,3.05,16.0,207.5,117.09,77.95
2016,10,29,8,30,140.0,142.0,3.2,16.0,191.0,136.71,103.56
2016,10,29,8,45,73.5,144.5,3.35,16.5,170.5,134.82,104.96
2016,10,29,9,0,7.0,147.0,3.5,17.0,150.0,122.9,97.3
2016,10,29,9,15,53.5,179.0,3.6,17.5,205.0,169.65,134.51
2016,10,29,9,30,100.0,211.0,3.7,18.0,260.0,221.61,176.06
2016,10,29,9,45,479.0,144.0,3.85,18.5,399.0,366.05,290.31
2016,10,29,10,0,858.0,77.0,4.0,19.0,538.0,533.17,422.3
2016,10,29,10,15,868.0,78.5,4.0,19.0,563.0,587.93,466.88
2016,10,29,10,30,878.0,80.0,4.0,19.0,588.0,641.55,509.87
2016,10,29,10,45,884.5,80.5,4.0,19.5,606.0,690.37,547.19
2016,10,29,11,0,891.0,81.0,4.0,20.0,624.0,737.19,581.08
2016,10,29,11,15,895.0,81.5,3.95,20.0,634.0,779.9,611.33
2016,10,29,11,30,899.0,82.0,3.9,20.0,644.0,819.99,639.46
2016,10,29,11,45,902.5,81.0,3.85,20.0,646.5,855.14,663.91
2016,10,29,12,0,906.0,80.0,3.8,20.0,649.0,887.23,686.12
2016,10,29,12,15,904.5,80.0,3.7,20.0,643.0,912.82,703.45
2016,10,29,12,30,903.0,80.0,3.6,20.0,637.0,934.85,718.34
2016,10,29,12,45,897.0,80.0,3.55,20.0,623.0,949.02,728.19
2016,10,29,13,0,891.0,80.0,3.5,20.0,609.0,959.37,735.58
2016,10,29,13,15,883.0,79.0,3.4,20.0,587.5,962.7,737.97
2016,10,29,13,30,875.0,78.0,3.3,20.0,566.0,962.2,737.9
2016,10,29,13,45,863.5,76.0,3.25,20.0,537.5,953.21,732.53
2016,10,29,14,0,852.0,74.0,3.2,20.0,509.0,940.53,724.8
2016,10,29,14,15,835.0,72.0,3.1,20.0,474.5,929.81,718.17
2016,10,29,14,30,818.0,70.0,3.0,20.0,440.0,904.82,701.58
2016,10,29,14,45,793.5,68.0,2.9,20.0,399.5,869.6,677.76
2016,10,29,15,0,769.0,66.0,2.8,20.0,359.0,831.73,651.76
2016,10,29,15,15,735.5,62.0,2.55,19.5,315.0,780.69,615.88
2016,10,29,15,30,702.0,58.0,2.3,19.0,271.0,728.14,577.86
2016,10,29,15,45,649.0,53.5,2.1,19.0,225.0,657.15,523.96
2016,10,29,16,0,596.0,49.0,1.9,19.0,179.0,594.26,474.05
2016,10,29,16,15,514.0,42.0,1.7,18.0,134.0,500.27,399.49
2016,10,29,16,30,432.0,35.0,1.5,17.0,89.0,410.98,323.27
2016,10,29,16,45,283.0,24.0,1.3,16.5,53.0,269.48,168.4
2016,10,29,17,0,134.0,13.0,1.1,16.0,17.0,99.12,0.0
2016,10,29,17,15,67.0,6.5,1.1,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,92.5,15.0,3.35,14.5,22.5,12.8,0.0
2016,10,30,7,0,185.0,30.0,3.6,15.0,45.0,23.26,10.59
2016,10,30,7,15,291.5,42.5,3.75,15.0,84.5,32.79,22.45
2016,10,30,7,30,398.0,55.0,3.9,15.0,124.0,44.6,33.53
2016,10,30,7,45,457.0,64.5,4.05,15.5,166.5,51.29,39.79
2016,10,30,8,0,516.0,74.0,4.2,16.0,209.0,74.44,47.46
2016,10,30,8,15,260.0,97.0,4.4,16.0,165.5,102.37,70.48
2016,10,30,8,30,4.0,120.0,4.6,16.0,122.0,97.61,76.98
2016,10,30,8,45,2.0,73.0,4.85,16.5,74.0,60.98,46.04
2016,10,30,9,0,0.0,26.0,5.1,17.0,26.0,21.46,12.55
2016,10,30,9,15,20.5,110.0,5.25,17.0,119.5,100.28,78.35
2016,10,30,9,30,41.0,194.0,5.4,17.0,213.0,182.96,146.38
2016,10,30,9,45,24.0,186.5,5.6,17.5,198.0,168.14,133.98
2016,10,30,10,0,7.0,179.0,5.8,18.0,183.0,154.9,122.75
2016,10,30,10,15,3.5,136.0,5.85,18.0,138.0,116.28,90.94
2016,10,30,10,30,0.0,93.0,5.9,18.0,93.0,77.39,58.74
2016,10,30,10,45,411.0,100.0,5.95,18.0,348.0,397.33,326.09
2016,10,30,11,0,822.0,107.0,6.0,18.0,603.0,720.26,581.94
2016,10,30,11,15,571.5,188.0,5.95,18.0,535.5,647.68,521.72
2016,10,30,11,30,321.0,269.0,5.9,18.0,468.0,543.03,436.47
2016,10,30,11,45,583.0,186.5,5.9,18.5,549.5,707.03,567.97
2016,10,30,12,0,845.0,104.0,5.9,19.0,631.0,869.8,689.33
2016,10,30,12,15,843.0,103.5,5.85,19.0,625.0,893.69,705.93
2016,10,30,12,30,841.0,103.0,5.8,19.0,619.0,914.12,720.76
2016,10,30,12,45,589.0,175.5,5.75,19.0,533.0,785.08,625.85
2016,10,30,13,0,337.0,248.0,5.7,19.0,447.0,612.62,490.84
2016,10,30,13,15,168.5,136.0,5.55,19.0,235.5,324.07,264.29
2016,10,30,13,30,0.0,24.0,5.4,19.0,24.0,19.85,10.87
2016,10,30,13,45,54.5,123.5,5.3,19.0,151.5,170.04,137.42
2016,10,30,14,0,109.0,223.0,5.2,19.0,279.0,344.27,279.39
2016,10,30,14,15,433.0,155.0,5.05,18.5,352.0,639.59,520.83
2016,10,30,14,30,757.0,87.0,4.9,18.0,425.0,866.98,693.59
2016,10,30,14,45,727.5,84.0,4.75,18.0,385.0,833.2,667.76
2016,10,30,15,0,698.0,81.0,4.6,18.0,345.0,790.89,636.86
2016,10,30,15,15,659.5,76.5,4.3,17.5,301.5,736.53,596.64
2016,10,30,15,30,621.0,72.0,4.0,17.0,258.0,681.14,555.1
2016,10,30,15,45,561.0,66.0,3.75,17.0,212.5,604.9,495.08
2016,10,30,16,0,501.0,60.0,3.5,17.0,167.0,529.78,433.84
2016,10,30,16,15,409.5,51.0,3.15,16.5,123.5,428.35,349.79
2016,10,30,16,30,318.0,42.0,2.8,16.0,80.0,331.49,264.33
2016,10,30,16,45,159.0,28.0,2.45,15.5,47.0,185.67,107.16
2016,10,30,17,0,0.0,14.0,2.1,15.0,14.0,11.95,0.0
2016,10,30,17,15,0.0,7.0,2.05,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,125.0,13.5,0.95,11.5,23.0,11.52,0.0
2016,10,31,7,0,250.0,27.0,0.9,12.0,46.0,22.52,9.37
2016,10,31,7,15,364.0,37.5,1.1,12.5,87.5,30.81,20.95
2016,10,31,7,30,478.0,48.0,1.3,13.0,129.0,39.03,28.91
2016,10,31,7,45,551.5,54.0,1.5,13.5,175.0,43.21,32.96
2016,10,31,8,0,625.0,60.0,1.7,14.0,221.0,66.72,39.16
2016,10,31,8,15,668.5,64.5,1.75,14.5,266.0,118.59,67.56
2016,10,31,8,30,712.0,69.0,1.8,15.0,311.0,178.56,113.33
2016,10,31,8,45,744.5,71.5,1.85,15.5,353.0,236.01,162.57
2016,10,31,9,0,777.0,74.0,1.9,16.0,395.0,296.78,216.3
2016,10,31,9,15,797.5,77.0,1.9,16.0,432.0,356.85,270.07
2016,10,31,9,30,818.0,80.0,1.9,16.0,469.0,418.18,323.77
2016,10,31,9,45,581.5,147.0,1.95,16.5,433.0,420.72,331.16
2016,10,31,10,0,345.0,214.0,2.0,17.0,397.0,383.34,304.19
2016,10,31,10,15,308.5,232.0,2.0,17.0,401.0,402.31,320.05
2016,10,31,10,30,272.0,250.0,2.0,17.0,405.0,417.36,331.88
2016,10,31,10,45,278.5,257.0,2.0,17.5,420.5,446.72,354.21
2016,10,31,11,0,285.0,264.0,2.0,18.0,436.0,476.05,376.07
2016,10,31,11,15,579.0,179.0,2.05,18.0,533.5,643.6,506.78
2016,10,31,11,30,873.0,94.0,2.1,18.0,631.0,817.91,633.52
2016,10,31,11,45,676.5,159.5,2.2,18.0,576.5,763.83,594.25
2016,10,31,12,0,480.0,225.0,2.3,18.0,522.0,681.36,532.48
2016,10,31,12,15,333.5,253.5,2.4,18.0,459.5,582.0,458.29
2016,10,31,12,30,187.0,282.0,2.5,18.0,397.0,474.05,374.95
2016,10,31,12,45,93.5,222.5,2.65,18.0,280.0,306.41,244.96
2016,10,31,13,0,0.0,163.0,2.8,18.0,163.0,142.84,111.82
2016,10,31,13,15,0.0,164.0,2.9,18.0,164.5,144.72,113.77
2016,10,31,13,30,0.0,165.0,3.0,18.0,166.0,146.86,115.69
2016,10,31,13,45,62.5,193.5,3.1,18.0,225.5,257.75,208.16
2016,10,31,14,0,125.0,222.0,3.2,18.0,285.0,379.63,306.81
2016,10,31,14,15,313.0,180.0,3.25,18.0,322.5,532.14,431.65
2016,10,31,14,30,501.0,138.0,3.3,18.0,360.0,681.82,549.45
2016,10,31,14,45,363.5,144.0,3.35,18.0,297.0,555.41,451.43
2016,10,31,15,0,226.0,150.0,3.4,18.0,234.0,413.21,338.8
2016,10,31,15,15,211.5,133.5,3.3,17.5,204.5,377.74,311.88
2016,10,31,15,30,197.0,117.0,3.2,17.0,175.0,342.05,283.57
2016,10,31,15,45,178.0,98.5,3.1,16.5,144.0,299.4,248.62
2016,10,31,16,0,159.0,80.0,3.0,16.0,113.0,257.03,212.77
2016,10,31,16,15,130.0,61.0,2.7,15.5,83.5,206.35,168.54
2016,10,31,16,30,101.0,42.0,2.4,15.0,54.0,156.58,123.04
2016,10,31,16,45,50.5,25.0,2.1,14.5,31.0,76.8,36.88
2016,10,31,17,0,0.0,8.0,1.8,14.0,8.0,6.83,0.0
2016,10,31,17,15,0.0,4.0,1.9,14.0,4.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,116.0,13.0,1.1,11.5,21.5,11.1,0.0
2016,11,1,7,0,232.0,26.0,1.1,12.0,43.0,21.68,7.65
2016,11,1,7,15,348.5,36.5,1.3,12.5,83.5,29.98,20.12
2016,11,1,7,30,465.0,47.0,1.5,13.0,124.0,38.22,28.14
2016,11,1,7,45,539.5,53.5,1.7,13.5,170.0,42.82,32.58
2016,11,1,8,0,614.0,60.0,1.9,14.0,216.0,66.33,39.09
2016,11,1,8,15,659.0,64.5,1.9,14.0,261.0,117.56,67.27
2016,11,1,8,30,704.0,69.0,1.9,14.0,306.0,174.26,110.58
2016,11,1,8,45,737.5,72.0,1.95,14.5,348.0,234.64,162.39
2016,11,1,9,0,771.0,75.0,2.0,15.0,390.0,295.65,216.49
2016,11,1,9,15,792.5,77.5,2.0,15.0,427.5,355.17,270.03
2016,11,1,9,30,814.0,80.0,2.0,15.0,465.0,416.06,323.65
2016,11,1,9,45,412.5,132.0,2.0,15.5,327.5,323.58,257.67
2016,11,1,10,0,11.0,184.0,2.0,16.0,190.0,161.55,128.25
2016,11,1,10,15,214.5,200.5,2.0,16.0,322.0,318.53,256.55
2016,11,1,10,30,418.0,217.0,2.0,16.0,454.0,486.78,388.69
2016,11,1,10,45,652.5,151.5,2.0,16.5,534.0,612.12,485.24
2016,11,1,11,0,887.0,86.0,2.0,17.0,614.0,736.98,578.66
2016,11,1,11,15,891.0,86.5,2.0,17.0,624.0,779.45,607.42
2016,11,1,11,30,895.0,87.0,2.0,17.0,634.0,819.31,634.87
2016,11,1,11,45,673.5,160.0,2.05,17.0,572.0,761.07,593.5
2016,11,1,12,0,452.0,233.0,2.1,17.0,510.0,665.07,520.97
2016,11,1,12,15,670.0,160.5,2.1,17.0,567.0,806.66,627.97
2016,11,1,12,30,888.0,88.0,2.1,17.0,624.0,927.15,710.68
2016,11,1,12,45,880.5,88.0,2.15,17.5,609.5,939.72,717.65
2016,11,1,13,0,873.0,88.0,2.2,18.0,595.0,959.02,730.5
2016,11,1,13,15,864.5,87.0,2.15,18.0,573.5,962.08,732.67
2016,11,1,13,30,856.0,86.0,2.1,18.0,552.0,961.26,732.55
2016,11,1,13,45,843.0,84.5,2.1,18.0,523.5,951.64,727.22
2016,11,1,14,0,830.0,83.0,2.1,18.0,495.0,938.3,719.55
2016,11,1,14,15,812.0,80.5,2.05,17.5,460.5,915.29,706.09
2016,11,1,14,30,794.0,78.0,2.0,17.0,426.0,888.97,690.32
2016,11,1,14,45,766.0,75.5,1.95,17.0,385.5,850.12,664.26
2016,11,1,15,0,738.0,73.0,1.9,17.0,345.0,808.74,636.01
2016,11,1,15,15,701.0,68.5,1.8,16.5,301.5,761.39,603.42
2016,11,1,15,30,664.0,64.0,1.7,16.0,258.0,706.65,564.24
2016,11,1,15,45,605.0,58.5,1.6,16.0,212.0,631.2,506.94
2016,11,1,16,0,546.0,53.0,1.5,16.0,166.0,556.96,448.18
2016,11,1,16,15,454.5,44.5,1.4,15.5,121.5,455.47,366.23
2016,11,1,16,30,363.0,36.0,1.3,15.0,77.0,359.26,281.58
2016,11,1,16,45,181.5,18.0,1.2,14.5,38.5,184.53,81.65
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,127.5,12.0,0.9,9.5,21.0,10.24,0.0
2016,11,2,7,0,255.0,24.0,0.9,10.0,42.0,19.99,5.36
2016,11,2,7,15,371.0,34.5,1.1,10.5,83.0,28.39,18.83
2016,11,2,7,30,487.0,45.0,1.3,11.0,124.0,36.71,27.01
2016,11,2,7,45,555.0,52.0,1.55,11.5,169.5,41.78,31.9
2016,11,2,8,0,623.0,59.0,1.8,12.0,215.0,65.76,38.83
2016,11,2,8,15,667.5,64.0,1.9,12.5,260.5,117.85,67.6
2016,11,2,8,30,712.0,69.0,2.0,13.0,306.0,175.36,111.58
2016,11,2,8,45,744.5,72.5,2.15,14.0,348.0,236.36,163.94
2016,11,2,9,0,777.0,76.0,2.3,15.0,390.0,297.91,218.38
2016,11,2,9,15,798.0,78.5,2.3,15.5,427.5,357.56,271.72
2016,11,2,9,30,819.0,81.0,2.3,16.0,465.0,418.52,324.9
2016,11,2,9,45,846.0,79.0,2.35,16.5,498.5,478.78,376.08
2016,11,2,10,0,873.0,77.0,2.4,17.0,532.0,538.27,425.15
2016,11,2,10,15,883.0,78.5,2.3,17.5,557.0,593.54,468.84
2016,11,2,10,30,893.0,80.0,2.2,18.0,582.0,647.64,510.01
2016,11,2,10,45,899.5,80.5,2.15,18.5,599.5,696.9,546.49
2016,11,2,11,0,906.0,81.0,2.1,19.0,617.0,744.14,579.53
2016,11,2,11,15,909.0,81.5,2.0,19.0,626.5,786.49,607.94
2016,11,2,11,30,912.0,82.0,1.9,19.0,636.0,826.1,634.04
2016,11,2,11,45,912.5,82.0,1.8,19.5,637.5,860.17,654.74
2016,11,2,12,0,913.0,82.0,1.7,20.0,639.0,890.99,672.95
2016,11,2,12,15,911.0,82.0,1.55,20.0,633.0,916.23,687.83
2016,11,2,12,30,909.0,82.0,1.4,20.0,627.0,937.88,700.12
2016,11,2,12,45,906.0,80.5,1.3,20.0,613.0,953.09,708.82
2016,11,2,13,0,903.0,79.0,1.2,20.0,599.0,964.52,715.1
2016,11,2,13,15,895.0,77.5,1.1,20.0,577.5,967.33,715.85
2016,11,2,13,30,887.0,76.0,1.0,20.0,556.0,966.26,714.28
2016,11,2,13,45,874.0,75.0,0.9,20.5,527.0,957.2,706.32
2016,11,2,14,0,861.0,74.0,0.8,21.0,498.0,955.27,703.15
2016,11,2,14,15,844.0,71.5,0.8,20.5,463.5,933.04,691.5
2016,11,2,14,30,827.0,69.0,0.8,20.0,429.0,907.43,677.78
2016,11,2,14,45,801.5,66.5,0.85,20.0,388.5,870.66,656.04
2016,11,2,15,0,776.0,64.0,0.9,20.0,348.0,831.26,631.99
2016,11,2,15,15,740.5,60.5,0.85,19.5,303.5,779.21,597.94
2016,11,2,15,30,705.0,57.0,0.8,19.0,259.0,725.66,561.6
2016,11,2,15,45,650.0,52.0,0.8,18.5,213.0,652.6,510.04
2016,11,2,16,0,595.0,47.0,0.8,18.0,167.0,588.27,461.98
2016,11,2,16,15,507.5,39.0,0.85,17.0,122.5,489.31,385.72
2016,11,2,16,30,420.0,31.0,0.9,16.0,78.0,395.9,304.36
2016,11,2,16,45,210.0,15.5,1.0,15.5,39.0,198.55,68.86
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,136.0,11.0,0.95,10.5,20.0,9.39,0.0
2016,11,3,7,0,272.0,22.0,0.9,11.0,40.0,18.3,2.79
2016,11,3,7,15,389.5,32.0,1.1,11.5,81.0,26.34,16.85
2016,11,3,7,30,507.0,42.0,1.3,12.0,122.0,34.33,24.74
2016,11,3,7,45,576.0,48.5,1.5,12.5,168.0,39.11,29.36
2016,11,3,8,0,645.0,55.0,1.7,13.0,214.0,63.13,36.09
2016,11,3,8,15,689.0,59.5,1.7,13.5,259.5,119.05,67.5
2016,11,3,8,30,733.0,64.0,1.7,14.0,305.0,176.81,111.36
2016,11,3,8,45,764.5,67.5,1.75,15.0,347.5,235.94,161.95
2016,11,3,9,0,796.0,71.0,1.8,16.0,390.0,298.25,216.77
2016,11,3,9,15,816.5,73.0,1.8,16.5,427.0,358.22,270.07
2016,11,3,9,30,837.0,75.0,1.8,17.0,464.0,419.37,323.04
2016,11,3,9,45,857.5,75.5,1.8,17.5,496.5,479.9,373.87
2016,11,3,10,0,878.0,76.0,1.8,18.0,529.0,539.04,421.92
2016,11,3,10,15,887.5,77.0,1.7,18.5,554.0,593.68,464.41
2016,11,3,10,30,897.0,78.0,1.6,19.0,579.0,647.07,504.26
2016,11,3,10,45,903.0,79.0,1.55,19.5,596.0,696.63,540.18
2016,11,3,11,0,909.0,80.0,1.5,20.0,613.0,744.12,572.64
2016,11,3,11,15,912.0,80.5,1.4,20.5,623.0,786.52,599.06
2016,11,3,11,30,915.0,81.0,1.3,21.0,633.0,826.18,623.04
2016,11,3,11,45,914.5,81.5,1.2,21.5,634.0,860.04,642.63
2016,11,3,12,0,914.0,82.0,1.1,22.0,635.0,890.6,659.71
2016,11,3,12,15,911.5,82.0,1.0,22.0,629.0,915.4,674.02
2016,11,3,12,30,909.0,82.0,0.9,22.0,623.0,936.58,685.9
2016,11,3,12,45,902.5,81.5,0.8,22.0,608.5,949.76,692.6
2016,11,3,13,0,896.0,81.0,0.7,22.0,594.0,959.09,696.93
2016,11,3,13,15,887.5,80.0,0.65,22.0,572.5,962.03,698.4
2016,11,3,13,30,879.0,79.0,0.6,22.0,551.0,961.13,697.69
2016,11,3,13,45,865.0,78.0,0.55,22.5,522.0,961.99,696.93
2016,11,3,14,0,851.0,77.0,0.5,23.0,493.0,948.35,687.13
2016,11,3,14,15,833.5,74.5,0.5,22.5,458.0,925.76,675.64
2016,11,3,14,30,816.0,72.0,0.5,22.0,423.0,899.81,661.96
2016,11,3,14,45,708.5,79.5,0.55,22.0,363.5,805.34,602.52
2016,11,3,15,0,601.0,87.0,0.6,22.0,304.0,705.62,537.84
2016,11,3,15,15,645.0,73.0,0.6,21.5,279.0,715.47,547.53
2016,11,3,15,30,689.0,59.0,0.6,21.0,254.0,713.14,546.6
2016,11,3,15,45,632.0,53.5,0.65,20.5,208.0,645.76,499.49
2016,11,3,16,0,575.0,48.0,0.7,20.0,162.0,572.82,446.06
2016,11,3,16,15,483.5,40.0,0.8,19.0,118.0,471.58,368.91
2016,11,3,16,30,392.0,32.0,0.9,18.0,74.0,376.01,285.47
2016,11,3,16,45,196.0,16.0,1.0,17.5,37.0,188.35,42.13
2016,11,3,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,116.0,11.5,1.05,12.5,18.5,9.82,0.0
2016,11,4,7,0,232.0,23.0,1.0,13.0,37.0,19.24,0.99
2016,11,4,7,15,353.5,33.5,1.15,13.5,77.5,27.65,17.63
2016,11,4,7,30,475.0,44.0,1.3,14.0,118.0,36.0,25.93
2016,11,4,7,45,548.5,51.0,1.45,14.5,163.5,41.1,30.84
2016,11,4,8,0,622.0,58.0,1.6,15.0,209.0,64.67,37.64
2016,11,4,8,15,667.5,63.0,1.45,15.5,254.0,116.63,65.83
2016,11,4,8,30,713.0,68.0,1.3,16.0,299.0,174.11,109.03
2016,11,4,8,45,744.5,71.5,1.2,16.5,341.0,234.71,160.36
2016,11,4,9,0,776.0,75.0,1.1,17.0,383.0,295.78,213.54
2016,11,4,9,15,797.5,78.0,1.05,17.5,420.5,355.84,265.87
2016,11,4,9,30,819.0,81.0,1.0,18.0,458.0,417.28,317.82
2016,11,4,9,45,835.0,82.5,0.95,19.0,489.5,475.78,365.06
2016,11,4,10,0,851.0,84.0,0.9,20.0,521.0,534.37,410.26
2016,11,4,10,15,861.5,85.5,0.85,20.5,545.5,589.63,451.85
2016,11,4,10,30,872.0,87.0,0.8,21.0,570.0,643.85,491.02
2016,11,4,10,45,879.0,88.0,0.75,21.5,587.5,693.87,525.75
2016,11,4,11,0,886.0,89.0,0.7,22.0,605.0,736.39,553.94
2016,11,4,11,15,889.0,89.5,0.65,22.0,614.5,777.97,580.26
2016,11,4,11,30,892.0,90.0,0.6,22.0,624.0,816.88,604.42
2016,11,4,11,45,892.0,90.0,0.55,22.0,625.5,849.91,624.45
2016,11,4,12,0,892.0,90.0,0.5,22.0,627.0,879.76,642.31
2016,11,4,12,15,889.5,89.5,0.6,22.0,620.5,903.49,659.25
2016,11,4,12,30,887.0,89.0,0.7,22.0,614.0,923.69,674.14
2016,11,4,12,45,882.5,88.0,0.85,22.5,600.0,937.81,685.01
2016,11,4,13,0,878.0,87.0,1.0,23.0,586.0,958.66,700.29
2016,11,4,13,15,869.0,85.5,1.1,23.0,564.0,960.65,703.9
2016,11,4,13,30,860.0,84.0,1.2,23.0,542.0,958.76,705.37
2016,11,4,13,45,847.0,82.5,1.3,23.0,513.5,949.19,701.95
2016,11,4,14,0,834.0,81.0,1.4,23.0,485.0,935.91,696.17
2016,11,4,14,15,815.5,78.5,1.4,22.5,450.5,912.5,683.53
2016,11,4,14,30,797.0,76.0,1.4,22.0,416.0,885.79,668.62
2016,11,4,14,45,771.5,72.5,1.45,22.0,376.0,848.16,645.37
2016,11,4,15,0,746.0,69.0,1.5,22.0,336.0,807.96,619.78
2016,11,4,15,15,708.5,65.0,1.35,21.5,292.0,754.08,582.7
2016,11,4,15,30,671.0,61.0,1.2,21.0,248.0,706.28,548.72
2016,11,4,15,45,615.0,55.0,1.05,20.5,202.5,632.88,494.56
2016,11,4,16,0,559.0,49.0,0.9,20.0,157.0,560.6,438.82
2016,11,4,16,15,466.0,40.5,0.95,19.0,113.5,458.19,359.41
2016,11,4,16,30,373.0,32.0,1.0,18.0,70.0,361.59,273.0
2016,11,4,16,45,186.5,16.0,1.05,17.5,35.0,180.36,13.45
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,120.0,10.5,1.05,12.0,17.5,8.96,0.0
2016,11,5,7,0,240.0,21.0,1.0,12.0,35.0,17.51,0.0
2016,11,5,7,15,358.5,31.5,1.15,12.5,74.5,25.99,16.14
2016,11,5,7,30,477.0,42.0,1.3,13.0,114.0,34.38,24.57
2016,11,5,7,45,545.0,49.0,1.5,14.0,158.5,39.51,29.47
2016,11,5,8,0,613.0,56.0,1.7,15.0,203.0,62.55,36.15
2016,11,5,8,15,657.5,61.0,1.7,15.5,247.0,113.73,63.88
2016,11,5,8,30,702.0,66.0,1.7,16.0,291.0,172.96,108.7
2016,11,5,8,45,730.0,70.5,1.75,16.5,332.0,230.14,157.61
2016,11,5,9,0,758.0,75.0,1.8,17.0,373.0,290.15,210.57
2016,11,5,9,15,779.5,78.0,1.75,17.0,409.5,349.04,263.01
2016,11,5,9,30,801.0,81.0,1.7,17.0,446.0,409.34,315.5
2016,11,5,9,45,819.0,81.5,1.7,17.5,477.0,466.67,363.76
2016,11,5,10,0,837.0,82.0,1.7,18.0,508.0,524.29,410.59
2016,11,5,10,15,847.0,83.5,1.7,18.5,532.0,578.41,453.18
2016,11,5,10,30,857.0,85.0,1.7,19.0,556.0,631.47,493.53
2016,11,5,10,45,866.0,85.0,1.7,19.5,573.5,680.92,530.01
2016,11,5,11,0,875.0,85.0,1.7,20.0,591.0,723.17,560.1
2016,11,5,11,15,770.0,118.0,1.75,20.0,568.5,727.8,562.98
2016,11,5,11,30,665.0,151.0,1.8,20.0,546.0,713.78,552.39
2016,11,5,11,45,666.5,151.0,1.85,20.0,548.0,742.48,573.87
2016,11,5,12,0,668.0,151.0,1.9,20.0,550.0,768.72,592.5
2016,11,5,12,15,655.0,153.0,1.95,20.0,541.0,781.72,601.94
2016,11,5,12,30,642.0,155.0,2.0,20.0,532.0,791.35,609.27
2016,11,5,12,45,595.0,166.0,2.1,20.5,509.0,775.6,598.2
2016,11,5,13,0,548.0,177.0,2.2,21.0,486.0,748.62,579.22
2016,11,5,13,15,510.5,181.0,2.25,20.5,460.5,727.45,565.89
2016,11,5,13,30,473.0,185.0,2.3,20.0,435.0,703.3,550.18
2016,11,5,13,45,445.0,180.0,2.35,20.0,405.0,675.23,530.86
2016,11,5,14,0,417.0,175.0,2.4,20.0,375.0,644.97,509.74
2016,11,5,14,15,538.5,134.0,2.35,19.5,373.5,711.84,562.85
2016,11,5,14,30,660.0,93.0,2.3,19.0,372.0,783.07,615.79
2016,11,5,14,45,652.5,84.5,2.3,19.0,338.0,757.91,598.16
2016,11,5,15,0,645.0,76.0,2.3,19.0,304.0,730.03,579.03
2016,11,5,15,15,601.0,73.0,2.15,18.5,264.0,674.41,538.91
2016,11,5,15,30,557.0,70.0,2.0,18.0,224.0,618.06,497.09
2016,11,5,15,45,505.5,62.0,1.85,18.0,182.5,548.95,442.94
2016,11,5,16,0,454.0,54.0,1.7,18.0,141.0,480.88,387.43
2016,11,5,16,15,373.0,43.0,1.55,17.0,101.0,388.44,311.47
2016,11,5,16,30,292.0,32.0,1.4,16.0,61.0,301.54,228.97
2016,11,5,16,45,146.0,16.0,1.25,15.5,30.5,150.87,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,49.5,10.0,0.8,14.0,12.5,8.54,0.0
2016,11,6,7,0,99.0,20.0,0.8,14.0,25.0,15.52,0.0
2016,11,6,7,15,177.0,34.5,0.85,14.0,56.0,26.54,16.26
2016,11,6,7,30,255.0,49.0,0.9,14.0,87.0,37.35,27.01
2016,11,6,7,45,295.0,63.5,0.95,14.5,122.0,47.75,36.65
2016,11,6,8,0,335.0,78.0,1.0,15.0,157.0,68.77,46.68
2016,11,6,8,15,361.0,91.5,1.2,15.5,192.5,107.58,70.81
2016,11,6,8,30,387.0,105.0,1.4,16.0,228.0,149.84,103.36
2016,11,6,8,45,405.5,117.5,1.6,16.5,261.5,192.94,139.73
2016,11,6,9,0,424.0,130.0,1.8,17.0,295.0,238.25,178.9
2016,11,6,9,15,391.0,151.0,1.8,17.0,314.5,275.27,212.7
2016,11,6,9,30,358.0,172.0,1.8,17.0,334.0,302.49,237.57
2016,11,6,9,45,258.5,198.5,1.85,17.5,319.5,305.42,242.06
2016,11,6,10,0,159.0,225.0,1.9,18.0,305.0,289.72,230.25
2016,11,6,10,15,150.0,236.5,1.9,18.5,315.0,307.57,244.3
2016,11,6,10,30,141.0,248.0,1.9,19.0,325.0,324.46,257.11
2016,11,6,10,45,182.5,254.0,1.9,19.5,357.0,368.47,291.42
2016,11,6,11,0,224.0,260.0,1.9,20.0,389.0,415.94,327.84
2016,11,6,11,15,400.0,219.0,1.9,20.0,453.5,546.53,429.02
2016,11,6,11,30,576.0,178.0,1.9,20.0,518.0,663.31,517.2
2016,11,6,11,45,558.5,185.0,1.9,20.0,515.5,680.86,529.0
2016,11,6,12,0,541.0,192.0,1.9,20.0,513.0,695.32,539.32
2016,11,6,12,15,578.0,177.0,1.9,20.0,517.0,730.49,565.73
2016,11,6,12,30,615.0,162.0,1.9,20.0,521.0,773.36,596.49
2016,11,6,12,45,712.5,127.5,1.9,20.5,533.5,840.77,642.24
2016,11,6,13,0,810.0,93.0,1.9,21.0,546.0,899.47,680.98
2016,11,6,13,15,555.0,156.5,1.9,21.0,462.0,740.1,570.88
2016,11,6,13,30,300.0,220.0,1.9,21.0,378.0,558.11,436.43
2016,11,6,13,45,212.5,214.5,1.9,21.0,323.5,451.67,357.33
2016,11,6,14,0,125.0,209.0,1.9,21.0,269.0,365.43,290.18
2016,11,6,14,15,62.5,163.0,1.8,20.5,193.0,229.58,183.56
2016,11,6,14,30,0.0,117.0,1.7,20.0,117.0,104.27,80.81
2016,11,6,14,45,107.5,128.5,1.65,20.0,166.0,252.55,205.73
2016,11,6,15,0,215.0,140.0,1.6,20.0,215.0,390.7,316.94
2016,11,6,15,15,202.5,123.0,1.4,19.5,186.5,356.49,289.56
2016,11,6,15,30,190.0,106.0,1.2,19.0,158.0,321.91,262.2
2016,11,6,15,45,172.0,87.5,1.05,18.5,128.0,280.06,228.18
2016,11,6,16,0,154.0,69.0,0.9,18.0,98.0,238.27,193.1
2016,11,6,16,15,121.5,51.0,0.85,17.5,70.0,186.27,148.31
2016,11,6,16,30,89.0,33.0,0.8,17.0,42.0,135.18,99.23
2016,11,6,16,45,44.5,16.5,0.8,17.0,21.0,64.2,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,12.0,0.75,13.5,12.0,10.24,0.0
2016,11,7,7,0,0.0,24.0,0.7,14.0,24.0,18.77,0.0
2016,11,7,7,15,139.5,35.0,0.8,14.5,55.5,27.23,16.52
2016,11,7,7,30,279.0,46.0,0.9,15.0,87.0,35.25,25.01
2016,11,7,7,45,323.5,60.0,1.0,15.5,123.0,45.4,34.39
2016,11,7,8,0,368.0,74.0,1.1,16.0,159.0,66.71,44.24
2016,11,7,8,15,395.5,86.5,1.05,16.5,195.0,106.84,68.52
2016,11,7,8,30,423.0,99.0,1.0,17.0,231.0,150.53,101.83
2016,11,7,8,45,441.0,110.5,1.0,17.5,265.0,194.76,138.93
2016,11,7,9,0,459.0,122.0,1.0,18.0,299.0,241.07,178.65
2016,11,7,9,15,515.0,123.5,0.95,18.5,340.0,293.5,222.12
2016,11,7,9,30,571.0,125.0,0.9,19.0,381.0,356.02,272.92
2016,11,7,9,45,591.5,128.5,0.9,20.0,409.5,405.66,312.74
2016,11,7,10,0,612.0,132.0,0.9,21.0,438.0,456.47,352.13
2016,11,7,10,15,598.5,144.0,0.8,21.0,455.5,496.98,383.22
2016,11,7,10,30,585.0,156.0,0.7,21.0,473.0,534.8,411.13
2016,11,7,10,45,490.5,190.5,0.65,21.5,462.0,533.03,408.36
2016,11,7,11,0,396.0,225.0,0.6,22.0,451.0,514.43,393.28
2016,11,7,11,15,495.0,198.0,0.6,22.0,485.0,596.12,453.6
2016,11,7,11,30,594.0,171.0,0.6,22.0,519.0,676.19,510.54
2016,11,7,11,45,585.0,174.5,0.65,22.5,518.0,690.57,519.64
2016,11,7,12,0,576.0,178.0,0.7,23.0,517.0,709.17,532.14
2016,11,7,12,15,501.0,200.0,0.75,23.0,493.0,687.41,516.61
2016,11,7,12,30,426.0,222.0,0.8,23.0,469.0,659.69,497.15
2016,11,7,12,45,479.5,200.5,0.9,23.0,472.5,698.27,527.22
2016,11,7,13,0,533.0,179.0,1.0,23.0,476.0,735.44,555.57
2016,11,7,13,15,514.0,177.0,1.05,23.0,454.5,724.81,548.97
2016,11,7,13,30,495.0,175.0,1.1,23.0,433.0,711.5,541.05
2016,11,7,13,45,510.5,160.5,1.15,23.0,414.0,713.89,545.01
2016,11,7,14,0,526.0,146.0,1.2,23.0,395.0,713.54,546.27
2016,11,7,14,15,400.5,156.0,1.2,23.0,337.5,606.22,469.58
2016,11,7,14,30,275.0,166.0,1.2,23.0,280.0,479.51,376.44
2016,11,7,14,45,264.0,151.5,1.2,23.0,252.5,450.9,356.76
2016,11,7,15,0,253.0,137.0,1.2,23.0,225.0,421.47,335.24
2016,11,7,15,15,239.5,120.0,1.05,22.5,194.5,385.46,308.19
2016,11,7,15,30,226.0,103.0,0.9,22.0,164.0,348.97,279.99
2016,11,7,15,45,203.0,85.5,0.8,21.5,132.5,303.38,243.67
2016,11,7,16,0,180.0,68.0,0.7,21.0,101.0,258.22,206.42
2016,11,7,16,15,139.5,50.5,0.7,20.5,71.5,200.14,157.27
2016,11,7,16,30,99.0,33.0,0.7,20.0,42.0,143.85,103.06
2016,11,7,16,45,49.5,16.5,0.75,19.5,21.0,67.64,0.0
2016,11,7,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
