Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,0.85,14.0,13.0,11.1,0.0
2016,11,8,7,0,0.0,26.0,0.8,14.0,26.0,19.92,0.0
2016,11,8,7,15,213.0,33.0,0.9,14.5,62.5,25.54,14.83
2016,11,8,7,30,426.0,40.0,1.0,15.0,99.0,32.73,22.76
2016,11,8,7,45,500.5,47.0,1.1,15.5,142.0,37.87,27.75
2016,11,8,8,0,575.0,54.0,1.2,16.0,185.0,58.98,34.16
2016,11,8,8,15,622.0,59.0,1.1,16.5,227.5,107.7,60.16
2016,11,8,8,30,669.0,64.0,1.0,17.0,270.0,162.11,100.57
2016,11,8,8,45,702.0,67.0,0.9,17.5,310.0,219.26,148.55
2016,11,8,9,0,735.0,70.0,0.8,18.0,350.0,277.24,198.7
2016,11,8,9,15,757.0,73.0,0.7,18.5,386.0,334.58,248.25
2016,11,8,9,30,779.0,76.0,0.6,19.0,422.0,393.41,297.44
2016,11,8,9,45,801.5,75.5,0.55,20.0,453.5,450.16,342.86
2016,11,8,10,0,824.0,75.0,0.5,21.0,485.0,507.68,386.84
2016,11,8,10,15,834.5,76.5,0.45,21.0,508.5,561.04,427.46
2016,11,8,10,30,845.0,78.0,0.4,21.0,532.0,609.79,463.46
2016,11,8,10,45,850.5,79.5,0.35,21.5,548.5,656.81,496.02
2016,11,8,11,0,856.0,81.0,0.3,22.0,565.0,701.9,525.83
2016,11,8,11,15,859.5,81.5,0.3,22.0,574.5,742.27,551.96
2016,11,8,11,30,863.0,82.0,0.3,22.0,584.0,780.13,576.24
2016,11,8,11,45,861.5,82.5,0.3,22.5,585.0,811.23,594.81
2016,11,8,12,0,860.0,83.0,0.3,23.0,586.0,839.19,611.29
2016,11,8,12,15,858.0,83.0,0.35,23.0,580.5,862.88,627.17
2016,11,8,12,30,856.0,83.0,0.4,23.0,575.0,883.22,641.09
2016,11,8,12,45,849.0,83.0,0.45,23.5,561.0,895.54,648.85
2016,11,8,13,0,842.0,83.0,0.5,24.0,547.0,914.48,661.07
2016,11,8,13,15,833.5,81.5,0.55,24.0,526.5,916.53,663.89
2016,11,8,13,30,825.0,80.0,0.6,24.0,506.0,914.88,664.76
2016,11,8,13,45,812.0,78.5,0.65,24.0,479.0,905.29,660.72
2016,11,8,14,0,799.0,77.0,0.7,24.0,452.0,892.18,654.55
2016,11,8,14,15,780.5,74.5,0.7,24.0,419.0,869.12,640.98
2016,11,8,14,30,762.0,72.0,0.7,24.0,386.0,842.94,625.36
2016,11,8,14,45,736.0,69.0,0.75,24.0,347.5,806.24,603.28
2016,11,8,15,0,710.0,66.0,0.8,24.0,309.0,767.14,578.97
2016,11,8,15,15,672.0,61.5,0.7,23.5,267.5,713.33,542.53
2016,11,8,15,30,634.0,57.0,0.6,23.0,226.0,665.53,509.02
2016,11,8,15,45,574.5,51.5,0.55,22.5,182.5,591.52,455.66
2016,11,8,16,0,515.0,46.0,0.5,22.0,139.0,518.99,400.72
2016,11,8,16,15,420.0,37.0,0.6,21.0,98.0,416.78,321.74
2016,11,8,16,30,325.0,28.0,0.7,20.0,57.0,321.26,228.32
2016,11,8,16,45,162.5,14.0,0.85,19.5,28.5,155.59,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,66.0,8.5,0.8,13.0,11.5,7.26,0.0
2016,11,9,7,0,132.0,17.0,0.8,13.0,23.0,13.28,0.0
2016,11,9,7,15,248.0,30.5,0.95,13.5,58.5,25.21,14.25
2016,11,9,7,30,364.0,44.0,1.1,14.0,94.0,36.14,25.73
2016,11,9,7,45,442.5,53.0,1.25,14.5,136.0,42.77,32.14
2016,11,9,8,0,521.0,62.0,1.4,15.0,178.0,63.76,39.47
2016,11,9,8,15,571.0,68.5,1.4,15.5,221.0,110.62,65.0
2016,11,9,8,30,621.0,75.0,1.4,16.0,264.0,163.7,104.5
2016,11,9,8,45,659.0,78.5,1.45,16.5,304.5,217.46,149.71
2016,11,9,9,0,697.0,82.0,1.5,17.0,345.0,275.28,200.02
2016,11,9,9,15,721.0,85.5,1.55,17.5,381.0,332.11,249.99
2016,11,9,9,30,745.0,89.0,1.6,18.0,417.0,390.75,300.4
2016,11,9,9,45,780.0,86.5,1.7,19.0,451.0,450.41,349.7
2016,11,9,10,0,815.0,84.0,1.8,20.0,485.0,511.36,398.48
2016,11,9,10,15,826.0,85.5,1.7,20.0,509.0,564.68,440.73
2016,11,9,10,30,837.0,87.0,1.6,20.0,533.0,617.09,480.87
2016,11,9,10,45,844.0,88.0,1.55,20.5,550.0,665.17,515.93
2016,11,9,11,0,851.0,89.0,1.5,21.0,567.0,711.44,548.59
2016,11,9,11,15,854.5,89.5,1.4,21.5,576.5,752.53,574.73
2016,11,9,11,30,858.0,90.0,1.3,22.0,586.0,791.1,598.34
2016,11,9,11,45,857.5,90.5,1.25,22.5,587.5,823.7,618.08
2016,11,9,12,0,857.0,91.0,1.2,23.0,589.0,853.18,635.55
2016,11,9,12,15,854.5,90.5,1.15,23.0,582.5,876.48,650.05
2016,11,9,12,30,852.0,90.0,1.1,23.0,576.0,896.32,662.34
2016,11,9,12,45,852.5,87.0,1.05,23.5,563.5,912.31,670.88
2016,11,9,13,0,853.0,84.0,1.0,24.0,551.0,924.73,677.18
2016,11,9,13,15,843.5,82.5,0.9,24.0,530.0,926.0,676.83
2016,11,9,13,30,834.0,81.0,0.8,24.0,509.0,923.51,674.28
2016,11,9,13,45,818.0,80.0,0.75,24.0,481.0,911.78,666.89
2016,11,9,14,0,802.0,79.0,0.7,24.0,453.0,896.47,657.4
2016,11,9,14,15,782.5,76.5,0.65,24.0,419.0,872.51,642.34
2016,11,9,14,30,763.0,74.0,0.6,24.0,385.0,845.41,625.25
2016,11,9,14,45,733.5,71.0,0.6,24.0,346.0,805.47,600.31
2016,11,9,15,0,704.0,68.0,0.6,24.0,307.0,763.2,573.28
2016,11,9,15,15,664.5,63.5,0.55,23.5,265.0,715.19,541.67
2016,11,9,15,30,625.0,59.0,0.5,23.0,223.0,659.97,503.66
2016,11,9,15,45,565.0,53.0,0.5,22.5,179.5,585.13,450.38
2016,11,9,16,0,505.0,47.0,0.5,22.0,136.0,511.76,395.19
2016,11,9,16,15,409.0,37.5,0.6,21.5,95.5,408.6,314.49
2016,11,9,16,30,313.0,28.0,0.7,21.0,55.0,312.22,216.85
2016,11,9,16,45,156.5,14.0,0.8,20.5,27.5,119.8,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,10.5,0.9,14.0,10.5,8.96,0.0
2016,11,10,7,0,0.0,21.0,0.9,14.0,21.0,17.92,0.0
2016,11,10,7,15,192.5,30.5,1.15,14.5,56.5,23.62,12.48
2016,11,10,7,30,385.0,40.0,1.4,15.0,92.0,32.78,22.65
2016,11,10,7,45,461.5,48.5,1.65,16.0,134.0,39.13,28.7
2016,11,10,8,0,538.0,57.0,1.9,17.0,176.0,59.76,35.68
2016,11,10,8,15,587.5,63.0,1.9,17.0,218.0,107.1,61.11
2016,11,10,8,30,637.0,69.0,1.9,17.0,260.0,160.51,100.89
2016,11,10,8,45,540.5,94.5,1.95,17.5,273.0,205.22,144.0
2016,11,10,9,0,444.0,120.0,2.0,18.0,286.0,234.16,174.34
2016,11,10,9,15,500.5,122.0,2.0,18.5,326.5,285.97,217.96
2016,11,10,9,30,557.0,124.0,2.0,19.0,367.0,347.91,269.3
2016,11,10,9,45,507.0,147.0,2.0,19.5,380.0,377.91,295.76
2016,11,10,10,0,457.0,170.0,2.0,20.0,393.0,406.24,319.42
2016,11,10,10,15,299.0,204.5,1.95,20.5,353.5,369.77,291.56
2016,11,10,10,30,141.0,239.0,1.9,21.0,314.0,316.12,248.73
2016,11,10,10,45,397.0,190.5,1.85,21.5,410.0,469.87,369.55
2016,11,10,11,0,653.0,142.0,1.8,22.0,506.0,629.85,489.48
2016,11,10,11,15,566.0,174.5,1.7,22.0,494.0,622.86,481.99
2016,11,10,11,30,479.0,207.0,1.6,22.0,482.0,614.82,474.46
2016,11,10,11,45,476.5,208.5,1.5,22.5,483.0,635.88,488.46
2016,11,10,12,0,474.0,210.0,1.4,23.0,484.0,654.96,500.5
2016,11,10,12,15,447.5,214.0,1.3,23.0,470.5,653.68,498.59
2016,11,10,12,30,421.0,218.0,1.2,23.0,457.0,649.23,494.6
2016,11,10,12,45,489.0,192.5,1.1,23.5,463.5,696.13,527.79
2016,11,10,13,0,557.0,167.0,1.0,24.0,470.0,741.69,558.7
2016,11,10,13,15,382.5,196.0,0.95,24.0,400.5,599.44,456.8
2016,11,10,13,30,208.0,225.0,0.9,24.0,331.0,456.12,351.26
2016,11,10,13,45,314.5,195.0,0.85,24.0,345.5,545.62,420.52
2016,11,10,14,0,421.0,165.0,0.8,24.0,360.0,634.53,485.44
2016,11,10,14,15,488.5,138.5,0.7,24.0,348.5,666.94,508.42
2016,11,10,14,30,556.0,112.0,0.6,24.0,337.0,703.54,532.98
2016,11,10,14,45,532.0,104.5,0.5,24.0,302.5,666.07,506.15
2016,11,10,15,0,508.0,97.0,0.4,24.0,268.0,619.57,473.47
2016,11,10,15,15,479.0,87.0,0.35,23.5,231.0,572.32,441.01
2016,11,10,15,30,450.0,77.0,0.3,23.0,194.0,524.57,406.87
2016,11,10,15,45,406.5,65.5,0.3,23.0,155.5,462.43,360.25
2016,11,10,16,0,363.0,54.0,0.3,23.0,117.0,401.72,312.55
2016,11,10,16,15,289.0,41.0,0.4,22.5,81.5,317.32,244.5
2016,11,10,16,30,215.0,28.0,0.5,22.0,46.0,236.88,160.05
2016,11,10,16,45,107.5,14.0,0.6,21.5,23.0,85.95,0.0
2016,11,10,17,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,14.0,9.0,0.0,0.0
2016,11,11,7,0,0.0,18.0,1.1,14.0,18.0,15.36,0.0
2016,11,11,7,15,146.5,30.0,1.35,14.5,49.0,23.14,11.56
2016,11,11,7,30,293.0,42.0,1.6,15.0,80.0,32.41,22.23
2016,11,11,7,45,350.5,54.5,1.85,16.0,117.5,41.64,30.85
2016,11,11,8,0,408.0,67.0,2.1,17.0,155.0,61.75,39.7
2016,11,11,8,15,446.0,77.5,2.05,17.5,193.5,103.46,63.66
2016,11,11,8,30,484.0,88.0,2.0,18.0,232.0,149.9,98.47
2016,11,11,8,45,519.0,93.5,2.0,18.5,268.0,199.24,139.44
2016,11,11,9,0,554.0,99.0,2.0,19.0,304.0,249.61,182.74
2016,11,11,9,15,522.0,118.0,2.05,19.5,326.5,289.18,219.18
2016,11,11,9,30,490.0,137.0,2.1,20.0,349.0,328.32,253.92
2016,11,11,9,45,628.0,111.0,2.2,20.5,402.5,403.35,314.2
2016,11,11,10,0,766.0,85.0,2.3,21.0,456.0,485.48,379.6
2016,11,11,10,15,628.0,132.5,2.35,21.0,446.5,499.71,392.33
2016,11,11,10,30,490.0,180.0,2.4,21.0,437.0,492.04,387.23
2016,11,11,10,45,347.0,215.5,2.5,21.5,400.5,449.4,354.05
2016,11,11,11,0,204.0,251.0,2.6,22.0,364.0,392.74,308.86
2016,11,11,11,15,131.0,248.5,2.65,22.0,321.5,348.02,273.74
2016,11,11,11,30,58.0,246.0,2.7,22.0,279.0,282.18,221.38
2016,11,11,11,45,54.0,244.0,2.75,22.5,275.0,281.25,220.44
2016,11,11,12,0,50.0,242.0,2.8,23.0,271.0,279.93,219.01
2016,11,11,12,15,174.5,242.5,2.75,22.5,341.5,410.96,324.06
2016,11,11,12,30,299.0,243.0,2.7,22.0,412.0,550.0,431.68
2016,11,11,12,45,340.5,228.0,2.7,22.0,416.0,580.71,455.32
2016,11,11,13,0,382.0,213.0,2.7,22.0,420.0,610.97,479.24
2016,11,11,13,15,461.0,185.0,2.6,21.5,425.0,681.36,533.48
2016,11,11,13,30,540.0,157.0,2.5,21.0,430.0,730.23,571.4
2016,11,11,13,45,532.0,149.0,2.45,21.0,406.0,717.8,562.63
2016,11,11,14,0,524.0,141.0,2.4,21.0,382.0,702.84,552.56
2016,11,11,14,15,499.5,137.0,2.3,20.5,352.5,674.94,533.78
2016,11,11,14,30,475.0,133.0,2.2,20.0,323.0,645.22,513.5
2016,11,11,14,45,458.5,121.0,2.15,20.0,289.5,611.13,488.92
2016,11,11,15,0,442.0,109.0,2.1,20.0,256.0,575.43,462.63
2016,11,11,15,15,413.5,97.0,1.9,19.5,220.0,527.76,426.67
2016,11,11,15,30,385.0,85.0,1.7,19.0,184.0,479.71,389.31
2016,11,11,15,45,342.5,71.5,1.55,18.5,147.0,417.92,339.64
2016,11,11,16,0,300.0,58.0,1.4,18.0,110.0,357.59,289.15
2016,11,11,16,15,229.5,43.5,1.3,17.5,76.0,276.43,219.2
2016,11,11,16,30,159.0,29.0,1.2,17.0,42.0,197.14,132.55
2016,11,11,16,45,79.5,14.5,1.15,17.0,21.0,67.05,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,71.5,7.0,0.8,14.0,9.5,0.0,0.0
2016,11,12,7,0,143.0,14.0,0.8,14.0,19.0,11.95,0.0
2016,11,12,7,15,276.0,25.0,0.85,14.5,53.5,20.62,9.1
2016,11,12,7,30,409.0,36.0,0.9,15.0,88.0,29.57,19.74
2016,11,12,7,45,487.5,43.5,1.0,15.5,130.0,35.22,25.29
2016,11,12,8,0,566.0,51.0,1.1,16.0,172.0,54.82,31.68
2016,11,12,8,15,616.0,56.0,1.05,16.5,214.5,102.83,56.65
2016,11,12,8,30,666.0,61.0,1.0,17.0,257.0,156.88,96.36
2016,11,12,8,45,701.0,64.5,1.0,17.5,297.0,214.2,144.39
2016,11,12,9,0,736.0,68.0,1.0,18.0,337.0,272.73,195.2
2016,11,12,9,15,759.0,71.0,0.95,18.0,373.0,330.11,245.72
2016,11,12,9,30,782.0,74.0,0.9,18.0,409.0,389.09,296.44
2016,11,12,9,45,805.0,74.0,0.9,18.5,440.5,446.36,343.98
2016,11,12,10,0,828.0,74.0,0.9,19.0,472.0,504.49,390.51
2016,11,12,10,15,839.5,75.0,0.85,19.5,496.0,557.81,431.47
2016,11,12,10,30,851.0,76.0,0.8,20.0,520.0,606.62,467.67
2016,11,12,10,45,859.0,76.5,0.75,20.5,537.0,654.25,501.62
2016,11,12,11,0,867.0,77.0,0.7,21.0,554.0,700.14,532.96
2016,11,12,11,15,870.5,77.5,0.75,21.0,563.5,740.75,560.57
2016,11,12,11,30,874.0,78.0,0.8,21.0,573.0,778.84,586.39
2016,11,12,11,45,874.5,78.5,0.85,21.5,575.0,811.81,607.54
2016,11,12,12,0,875.0,79.0,0.9,22.0,577.0,841.75,626.64
2016,11,12,12,15,672.5,140.5,1.0,22.0,521.0,776.34,584.0
2016,11,12,12,30,470.0,202.0,1.1,22.0,465.0,674.57,513.51
2016,11,12,12,45,474.5,195.0,1.25,22.0,455.0,684.31,523.71
2016,11,12,13,0,479.0,188.0,1.4,22.0,445.0,691.91,531.23
2016,11,12,13,15,511.0,171.5,1.45,22.0,436.0,712.11,547.55
2016,11,12,13,30,543.0,155.0,1.5,22.0,427.0,729.94,561.66
2016,11,12,13,45,486.5,157.5,1.6,22.0,391.5,684.19,530.44
2016,11,12,14,0,430.0,160.0,1.7,22.0,356.0,636.12,496.91
2016,11,12,14,15,499.5,133.5,1.7,21.5,344.5,669.93,525.04
2016,11,12,14,30,569.0,107.0,1.7,21.0,333.0,708.43,554.47
2016,11,12,14,45,642.5,85.0,1.7,21.0,316.0,743.5,580.07
2016,11,12,15,0,716.0,63.0,1.7,21.0,299.0,765.1,595.66
2016,11,12,15,15,676.0,59.0,1.6,20.5,257.5,710.42,556.63
2016,11,12,15,30,636.0,55.0,1.5,20.0,216.0,661.94,521.26
2016,11,12,15,45,573.0,49.0,1.45,19.5,172.5,584.76,463.04
2016,11,12,16,0,510.0,43.0,1.4,19.0,129.0,509.35,403.24
2016,11,12,16,15,408.0,34.0,1.4,18.5,89.5,402.75,315.15
2016,11,12,16,30,306.0,25.0,1.4,18.0,50.0,298.43,194.99
2016,11,12,16,45,153.0,12.5,1.4,17.5,25.0,115.8,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,71.0,6.5,0.55,13.0,8.5,0.0,0.0
2016,11,13,7,0,142.0,13.0,0.6,13.0,17.0,11.1,0.0
2016,11,13,7,15,278.0,24.5,0.65,13.5,51.5,20.27,8.16
2016,11,13,7,30,414.0,36.0,0.7,14.0,86.0,29.68,19.85
2016,11,13,7,45,489.5,44.0,0.75,14.5,128.0,35.74,25.83
2016,11,13,8,0,565.0,52.0,0.8,15.0,170.0,55.19,32.42
2016,11,13,8,15,615.5,57.5,0.75,15.0,212.5,103.54,57.67
2016,11,13,8,30,666.0,63.0,0.7,15.0,255.0,158.01,97.9
2016,11,13,8,45,698.5,67.0,0.65,15.5,295.0,213.17,144.31
2016,11,13,9,0,731.0,71.0,0.6,16.0,335.0,273.34,196.44
2016,11,13,9,15,755.0,74.0,0.55,16.0,371.0,330.74,246.77
2016,11,13,9,30,779.0,77.0,0.5,16.0,407.0,389.86,297.33
2016,11,13,9,45,797.5,78.5,0.5,16.5,438.0,446.46,344.15
2016,11,13,10,0,816.0,80.0,0.5,17.0,469.0,503.5,389.6
2016,11,13,10,15,827.5,81.5,0.55,17.5,493.5,556.82,431.15
2016,11,13,10,30,839.0,83.0,0.6,18.0,518.0,609.29,470.76
2016,11,13,10,45,849.0,83.5,0.65,18.5,535.5,658.59,506.95
2016,11,13,11,0,859.0,84.0,0.7,19.0,553.0,706.35,541.11
2016,11,13,11,15,863.0,84.5,0.75,19.5,563.0,747.9,568.75
2016,11,13,11,30,867.0,85.0,0.8,20.0,573.0,786.96,594.19
2016,11,13,11,45,868.0,85.0,0.85,20.5,575.0,812.69,610.5
2016,11,13,12,0,869.0,85.0,0.9,21.0,577.0,842.38,629.61
2016,11,13,12,15,867.0,85.0,0.95,21.0,571.0,875.21,651.94
2016,11,13,12,30,865.0,85.0,1.0,21.0,565.0,896.33,666.55
2016,11,13,12,45,863.0,83.0,1.05,21.0,552.5,911.44,677.49
2016,11,13,13,0,861.0,81.0,1.1,21.0,540.0,922.94,686.3
2016,11,13,13,15,851.5,79.5,1.1,21.0,519.0,924.38,687.89
2016,11,13,13,30,842.0,78.0,1.1,21.0,498.0,922.07,687.28
2016,11,13,13,45,829.0,76.0,1.1,21.0,470.5,912.1,681.8
2016,11,13,14,0,816.0,74.0,1.1,21.0,443.0,898.54,674.11
2016,11,13,14,15,796.5,72.0,1.05,21.0,409.5,875.42,659.27
2016,11,13,14,30,777.0,70.0,1.0,21.0,376.0,849.14,642.28
2016,11,13,14,45,749.0,66.5,1.0,21.0,337.5,810.13,617.12
2016,11,13,15,0,721.0,63.0,1.0,21.0,299.0,768.75,589.75
2016,11,13,15,15,680.5,59.0,0.9,20.5,257.0,713.6,551.5
2016,11,13,15,30,640.0,55.0,0.8,20.0,215.0,664.82,516.31
2016,11,13,15,45,577.5,49.0,0.7,19.5,172.0,588.06,458.89
2016,11,13,16,0,515.0,43.0,0.6,19.0,129.0,513.0,399.96
2016,11,13,16,15,412.0,34.0,0.7,18.5,88.5,405.61,313.31
2016,11,13,16,30,309.0,25.0,0.8,18.0,48.0,298.87,186.92
2016,11,13,16,45,154.5,12.5,0.9,17.5,24.0,116.74,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,73.0,6.0,0.6,13.0,8.0,0.0,0.0
2016,11,14,7,0,146.0,12.0,0.6,13.0,16.0,10.24,0.0
2016,11,14,7,15,286.5,23.0,0.55,13.0,50.5,19.02,6.45
2016,11,14,7,30,427.0,34.0,0.5,13.0,85.0,28.06,18.46
2016,11,14,7,45,507.5,41.5,0.5,13.5,127.5,33.8,24.22
2016,11,14,8,0,588.0,49.0,0.5,14.0,170.0,52.81,30.5
2016,11,14,8,15,638.5,54.0,0.45,14.5,213.0,102.02,55.68
2016,11,14,8,30,689.0,59.0,0.4,15.0,256.0,159.65,98.05
2016,11,14,8,45,344.5,89.0,0.4,15.5,187.5,153.61,109.4
2016,11,14,9,0,0.0,119.0,0.4,16.0,119.0,98.49,77.35
2016,11,14,9,15,0.0,130.0,0.4,16.5,130.0,108.35,85.41
2016,11,14,9,30,0.0,141.0,0.4,17.0,141.0,118.31,93.22
2016,11,14,9,45,2.0,150.5,0.45,17.5,151.5,127.97,100.72
2016,11,14,10,0,4.0,160.0,0.5,18.0,162.0,137.96,108.44
2016,11,14,10,15,2.0,158.0,0.5,18.5,159.0,135.71,106.2
2016,11,14,10,30,0.0,156.0,0.5,19.0,156.0,133.16,103.78
2016,11,14,10,45,12.0,182.5,0.55,19.5,189.0,165.72,129.74
2016,11,14,11,0,24.0,209.0,0.6,20.0,222.0,200.32,156.87
2016,11,14,11,15,35.5,221.5,0.55,20.0,241.5,235.77,184.48
2016,11,14,11,30,47.0,234.0,0.5,20.0,261.0,261.47,204.27
2016,11,14,11,45,231.5,225.5,0.45,20.5,356.0,437.17,340.19
2016,11,14,12,0,416.0,217.0,0.4,21.0,451.0,610.83,465.13
2016,11,14,12,15,645.5,149.5,0.4,21.0,508.0,760.4,569.86
2016,11,14,12,30,875.0,82.0,0.4,21.0,565.0,890.83,653.62
2016,11,14,12,45,869.5,81.5,0.45,21.5,551.5,904.38,660.46
2016,11,14,13,0,864.0,81.0,0.5,22.0,538.0,924.34,673.38
2016,11,14,13,15,855.0,79.5,0.55,22.0,517.5,926.33,676.18
2016,11,14,13,30,846.0,78.0,0.6,22.0,497.0,924.57,676.98
2016,11,14,13,45,832.5,76.0,0.7,22.0,469.5,914.19,673.41
2016,11,14,14,0,819.0,74.0,0.8,22.0,442.0,900.22,667.54
2016,11,14,14,15,799.5,72.0,0.85,21.5,408.5,877.15,655.9
2016,11,14,14,30,780.0,70.0,0.9,21.0,375.0,850.92,641.94
2016,11,14,14,45,752.5,66.5,0.95,21.0,336.5,812.41,617.98
2016,11,14,15,0,725.0,63.0,1.0,21.0,298.0,771.5,591.64
2016,11,14,15,15,684.0,59.0,0.95,20.5,256.0,715.91,553.67
2016,11,14,15,30,643.0,55.0,0.9,20.0,214.0,666.85,518.76
2016,11,14,15,45,579.0,49.0,0.85,19.5,170.5,588.87,460.72
2016,11,14,16,0,515.0,43.0,0.8,19.0,127.0,512.63,400.98
2016,11,14,16,15,409.5,33.5,0.85,18.0,87.0,402.87,311.79
2016,11,14,16,30,304.0,24.0,0.9,17.0,47.0,292.65,176.07
2016,11,14,16,45,152.0,12.0,0.95,16.0,23.5,114.52,0.0
2016,11,14,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,93.0,5.5,0.9,11.5,7.5,0.0,0.0
2016,11,15,7,0,186.0,11.0,0.9,12.0,15.0,9.39,0.0
2016,11,15,7,15,329.0,20.5,1.1,12.5,49.5,18.49,5.02
2016,11,15,7,30,472.0,30.0,1.3,13.0,84.0,27.03,17.43
2016,11,15,7,45,546.5,36.0,1.55,13.5,125.5,32.04,22.58
2016,11,15,8,0,621.0,42.0,1.8,14.0,167.0,50.05,27.98
2016,11,15,8,15,667.0,46.0,1.9,14.5,209.5,99.42,52.58
2016,11,15,8,30,713.0,50.0,2.0,15.0,252.0,154.27,93.07
2016,11,15,8,45,743.0,53.0,2.1,15.5,291.0,210.03,140.86
2016,11,15,9,0,773.0,56.0,2.2,16.0,330.0,268.74,193.37
2016,11,15,9,15,794.0,58.5,2.3,16.0,365.5,326.63,246.17
2016,11,15,9,30,815.0,61.0,2.4,16.0,401.0,385.48,299.02
2016,11,15,9,45,805.5,70.0,2.5,16.5,427.0,439.19,346.19
2016,11,15,10,0,796.0,79.0,2.6,17.0,453.0,490.1,389.45
2016,11,15,10,15,565.5,143.0,2.65,17.0,415.5,466.15,373.19
2016,11,15,10,30,335.0,207.0,2.7,17.0,378.0,411.79,330.83
2016,11,15,10,45,581.0,146.5,2.8,17.5,455.0,549.06,440.39
2016,11,15,11,0,827.0,86.0,2.9,18.0,532.0,683.63,544.67
2016,11,15,11,15,830.5,86.5,2.95,18.0,541.0,723.48,573.59
2016,11,15,11,30,834.0,87.0,3.0,18.0,550.0,760.92,600.62
2016,11,15,11,45,463.5,169.0,3.15,18.5,426.5,579.83,462.72
2016,11,15,12,0,93.0,251.0,3.3,19.0,303.0,327.61,260.85
2016,11,15,12,15,72.5,241.5,3.4,18.5,282.0,304.43,243.6
2016,11,15,12,30,52.0,232.0,3.5,18.0,261.0,279.84,224.23
2016,11,15,12,45,191.5,224.5,3.65,18.0,326.0,420.66,340.25
2016,11,15,13,0,331.0,217.0,3.8,18.0,391.0,567.4,457.02
2016,11,15,13,15,568.5,149.0,3.85,18.0,434.0,736.91,589.67
2016,11,15,13,30,806.0,81.0,3.9,18.0,477.0,889.38,701.07
2016,11,15,13,45,434.5,133.5,3.95,18.0,346.0,603.25,488.54
2016,11,15,14,0,63.0,186.0,4.0,18.0,215.0,259.73,210.21
2016,11,15,14,15,44.0,167.0,3.95,17.5,186.5,221.37,179.96
2016,11,15,14,30,25.0,148.0,3.9,17.0,158.0,166.04,134.5
2016,11,15,14,45,22.0,134.0,3.85,17.0,142.0,150.42,121.73
2016,11,15,15,0,19.0,120.0,3.8,17.0,126.0,134.94,108.88
2016,11,15,15,15,14.0,104.0,3.65,16.5,108.0,115.22,92.38
2016,11,15,15,30,9.0,88.0,3.5,16.0,90.0,95.67,75.73
2016,11,15,15,45,4.5,70.5,3.35,15.5,71.5,74.46,57.45
2016,11,15,16,0,0.0,53.0,3.2,15.0,53.0,53.0,38.76
2016,11,15,16,15,0.0,36.0,2.85,14.5,36.0,35.08,22.95
2016,11,15,16,30,0.0,19.0,2.5,14.0,19.0,15.69,3.77
2016,11,15,16,45,0.0,9.5,2.2,14.0,9.5,8.11,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,67.5,5.5,1.55,9.5,7.0,0.0,0.0
2016,11,16,7,0,135.0,11.0,1.6,10.0,14.0,9.39,0.0
2016,11,16,7,15,293.5,22.0,1.95,10.5,48.5,18.3,3.61
2016,11,16,7,30,452.0,33.0,2.3,11.0,83.0,27.43,17.78
2016,11,16,7,45,538.0,39.5,2.65,11.5,126.5,32.4,23.03
2016,11,16,8,0,624.0,46.0,3.0,12.0,170.0,53.12,31.15
2016,11,16,8,15,675.0,50.5,3.25,12.5,214.0,103.45,56.27
2016,11,16,8,30,726.0,55.0,3.5,13.0,258.0,159.96,98.16
2016,11,16,8,45,758.0,58.5,3.75,13.5,298.5,217.43,147.83
2016,11,16,9,0,790.0,62.0,4.0,14.0,339.0,278.11,202.74
2016,11,16,9,15,812.5,64.5,4.05,14.0,376.0,337.59,257.71
2016,11,16,9,30,835.0,67.0,4.1,14.0,413.0,398.52,313.22
2016,11,16,9,45,849.5,69.5,4.15,14.5,443.5,457.05,365.01
2016,11,16,10,0,864.0,72.0,4.2,15.0,474.0,515.54,415.2
2016,11,16,10,15,874.5,73.5,4.2,15.0,498.5,567.65,459.67
2016,11,16,10,30,885.0,75.0,4.2,15.0,523.0,620.71,503.61
2016,11,16,10,45,889.5,76.5,4.2,15.0,539.5,668.58,542.45
2016,11,16,11,0,894.0,78.0,4.2,15.0,556.0,714.37,578.82
2016,11,16,11,15,897.5,78.5,4.2,15.0,565.5,756.02,609.5
2016,11,16,11,30,901.0,79.0,4.2,15.0,575.0,795.08,638.1
2016,11,16,11,45,898.0,80.5,4.25,15.0,576.5,827.33,661.76
2016,11,16,12,0,895.0,82.0,4.3,15.0,578.0,856.3,683.15
2016,11,16,12,15,892.5,81.5,4.25,15.0,572.0,879.92,699.95
2016,11,16,12,30,890.0,81.0,4.2,15.0,566.0,900.07,714.52
2016,11,16,12,45,882.5,80.5,4.2,15.0,552.0,912.15,723.6
2016,11,16,13,0,875.0,80.0,4.2,15.0,538.0,930.45,737.39
2016,11,16,13,15,865.5,79.0,4.15,15.0,517.0,932.83,739.53
2016,11,16,13,30,856.0,78.0,4.1,15.0,496.0,931.42,739.2
2016,11,16,13,45,838.5,77.5,4.1,15.0,468.0,919.38,731.63
2016,11,16,14,0,821.0,77.0,4.1,15.0,440.0,903.7,721.54
2016,11,16,14,15,800.5,74.5,4.0,14.5,406.0,879.17,705.75
2016,11,16,14,30,780.0,72.0,3.9,14.0,372.0,851.45,687.44
2016,11,16,14,45,747.5,69.5,3.85,14.0,333.0,809.74,657.29
2016,11,16,15,0,715.0,67.0,3.8,14.0,294.0,765.62,624.67
2016,11,16,15,15,672.0,62.0,3.5,13.5,252.0,715.01,586.11
2016,11,16,15,30,629.0,57.0,3.2,13.0,210.0,656.58,539.99
2016,11,16,15,45,558.0,51.0,2.95,13.0,166.5,573.3,471.73
2016,11,16,16,0,487.0,45.0,2.7,13.0,123.0,491.95,402.31
2016,11,16,16,15,375.0,35.0,2.4,12.5,83.5,377.72,301.85
2016,11,16,16,30,263.0,25.0,2.1,12.0,44.0,260.49,144.03
2016,11,16,16,45,131.5,12.5,1.85,11.5,22.0,100.77,0.0
2016,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,205.5,16.5,0.8,7.5,38.5,13.34,0.0
2016,11,17,7,30,411.0,33.0,0.9,8.0,77.0,27.39,17.89
2016,11,17,7,45,503.5,39.5,1.0,8.5,120.0,32.32,23.27
2016,11,17,8,0,596.0,46.0,1.1,9.0,163.0,48.78,28.65
2016,11,17,8,15,648.5,51.0,1.2,9.5,206.0,100.89,55.89
2016,11,17,8,30,701.0,56.0,1.3,10.0,249.0,156.32,96.96
2016,11,17,8,45,741.0,58.5,1.4,10.5,290.5,212.92,145.46
2016,11,17,9,0,781.0,61.0,1.5,11.0,332.0,273.67,199.87
2016,11,17,9,15,804.5,63.5,1.6,11.5,368.5,332.84,253.79
2016,11,17,9,30,828.0,66.0,1.7,12.0,405.0,393.59,308.06
2016,11,17,9,45,848.0,67.0,1.85,12.5,436.5,452.52,359.67
2016,11,17,10,0,868.0,68.0,2.0,13.0,468.0,510.02,408.72
2016,11,17,10,15,879.0,69.0,2.05,13.5,493.0,563.94,453.16
2016,11,17,10,30,890.0,70.0,2.1,14.0,518.0,616.84,495.4
2016,11,17,10,45,898.5,70.5,2.2,14.5,535.5,666.29,534.09
2016,11,17,11,0,907.0,71.0,2.3,15.0,553.0,713.97,570.34
2016,11,17,11,15,911.0,71.5,2.25,15.0,563.0,756.35,600.2
2016,11,17,11,30,915.0,72.0,2.2,15.0,573.0,796.16,627.92
2016,11,17,11,45,916.5,71.5,2.2,15.5,575.0,830.02,650.37
2016,11,17,12,0,918.0,71.0,2.2,16.0,577.0,860.75,670.51
2016,11,17,12,15,916.0,71.0,2.2,16.0,571.5,885.84,687.93
2016,11,17,12,30,914.0,71.0,2.2,16.0,566.0,907.42,703.02
2016,11,17,12,45,909.0,70.0,2.25,16.0,552.5,921.43,713.5
2016,11,17,13,0,904.0,69.0,2.3,16.0,539.0,931.69,721.62
2016,11,17,13,15,895.5,68.0,2.25,16.0,518.0,934.93,724.06
2016,11,17,13,30,887.0,67.0,2.2,16.0,497.0,934.4,724.1
2016,11,17,13,45,873.5,65.5,2.2,16.0,469.5,924.77,718.51
2016,11,17,14,0,860.0,64.0,2.2,16.0,442.0,911.56,710.58
2016,11,17,14,15,841.5,62.0,2.1,16.0,408.5,889.53,695.46
2016,11,17,14,30,823.0,60.0,2.0,16.0,375.0,874.39,685.14
2016,11,17,14,45,796.5,57.5,1.95,16.0,336.5,837.96,659.9
2016,11,17,15,0,770.0,55.0,1.9,16.0,298.0,799.03,632.4
2016,11,17,15,15,730.5,51.0,1.65,15.5,255.5,744.4,591.81
2016,11,17,15,30,691.0,47.0,1.4,15.0,213.0,688.59,548.82
2016,11,17,15,45,630.5,42.0,1.15,14.5,169.5,613.32,489.26
2016,11,17,16,0,570.0,37.0,0.9,14.0,126.0,538.95,427.46
2016,11,17,16,15,463.5,29.0,0.95,13.5,85.5,428.17,333.22
2016,11,17,16,30,357.0,21.0,1.0,13.0,45.0,314.34,159.66
2016,11,17,16,45,178.5,10.5,1.05,12.5,22.5,131.2,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
