Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,7,15,205.5,15.5,1.75,8.0,37.0,12.53,0.0
2016,11,18,7,30,411.0,31.0,2.0,9.0,74.0,25.7,16.15
2016,11,18,7,45,501.5,39.0,2.25,10.0,117.0,31.96,22.71
2016,11,18,8,0,592.0,47.0,2.5,11.0,160.0,48.87,28.96
2016,11,18,8,15,646.5,52.5,2.45,11.5,204.0,101.32,56.08
2016,11,18,8,30,701.0,58.0,2.4,12.0,248.0,157.26,97.2
2016,11,18,8,45,737.5,61.5,2.4,12.5,289.5,213.99,145.76
2016,11,18,9,0,774.0,65.0,2.4,13.0,331.0,274.5,199.93
2016,11,18,9,15,798.0,68.0,2.65,13.5,367.5,333.92,254.15
2016,11,18,9,30,822.0,71.0,2.9,14.0,404.0,395.01,308.98
2016,11,18,9,45,841.5,72.5,3.15,15.0,436.0,453.96,360.27
2016,11,18,10,0,861.0,74.0,3.4,16.0,468.0,513.4,410.35
2016,11,18,10,15,871.0,75.5,3.5,16.5,492.0,567.83,455.5
2016,11,18,10,30,881.0,77.0,3.6,17.0,516.0,621.18,498.47
2016,11,18,10,45,886.0,78.0,3.75,17.5,532.5,664.98,533.34
2016,11,18,11,0,891.0,79.0,3.9,18.0,549.0,710.39,568.48
2016,11,18,11,15,893.0,79.5,3.95,18.0,558.0,750.81,598.27
2016,11,18,11,30,895.0,80.0,4.0,18.0,567.0,788.56,625.71
2016,11,18,11,45,893.0,81.0,4.1,18.5,568.0,820.85,648.1
2016,11,18,12,0,891.0,82.0,4.2,19.0,569.0,849.95,668.14
2016,11,18,12,15,887.0,81.5,4.25,19.0,562.5,872.21,684.35
2016,11,18,12,30,883.0,81.0,4.3,19.0,556.0,890.96,698.19
2016,11,18,12,45,877.0,80.0,4.35,19.0,542.5,903.71,707.87
2016,11,18,13,0,871.0,79.0,4.4,19.0,529.0,922.68,722.36
2016,11,18,13,15,862.0,77.5,4.4,19.0,508.5,924.93,724.63
2016,11,18,13,30,853.0,76.0,4.4,19.0,488.0,923.4,724.48
2016,11,18,13,45,839.0,74.5,4.4,19.0,460.5,913.48,718.48
2016,11,18,14,0,825.0,73.0,4.4,19.0,433.0,899.96,710.0
2016,11,18,14,15,806.0,70.5,4.2,18.5,400.0,876.99,694.91
2016,11,18,14,30,787.0,68.0,4.0,18.0,367.0,850.83,677.45
2016,11,18,14,45,759.0,65.0,3.8,18.0,329.0,812.8,649.65
2016,11,18,15,0,731.0,62.0,3.6,18.0,291.0,772.32,619.48
2016,11,18,15,15,689.5,57.5,3.15,17.0,249.0,715.95,577.54
2016,11,18,15,30,648.0,53.0,2.7,16.0,207.0,658.41,533.0
2016,11,18,15,45,582.5,47.0,2.3,15.5,164.0,587.37,475.2
2016,11,18,16,0,517.0,41.0,1.9,15.0,121.0,510.37,410.02
2016,11,18,16,15,404.5,32.0,1.75,14.0,81.5,396.57,311.0
2016,11,18,16,30,292.0,23.0,1.6,13.0,42.0,277.27,130.13
2016,11,18,16,45,146.0,11.5,1.5,12.5,21.0,109.75,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,162.5,16.0,4.4,13.0,32.5,12.94,0.0
2016,11,19,7,30,325.0,32.0,4.4,13.0,65.0,26.43,16.21
2016,11,19,7,45,415.5,40.5,4.45,13.0,104.5,32.97,23.2
2016,11,19,8,0,506.0,49.0,4.5,13.0,144.0,48.15,29.54
2016,11,19,8,15,562.5,54.5,4.45,13.0,185.0,92.64,51.81
2016,11,19,8,30,619.0,60.0,4.4,13.0,226.0,143.98,89.51
2016,11,19,8,45,376.5,100.0,4.35,13.5,206.0,167.52,121.5
2016,11,19,9,0,134.0,140.0,4.3,14.0,186.0,157.04,123.39
2016,11,19,9,15,160.0,155.0,4.3,14.0,215.5,189.42,150.96
2016,11,19,9,30,186.0,170.0,4.3,14.0,245.0,224.98,181.26
2016,11,19,9,45,279.0,171.0,4.3,14.5,293.0,286.75,232.2
2016,11,19,10,0,372.0,172.0,4.3,15.0,341.0,352.39,286.36
2016,11,19,10,15,189.5,171.0,4.3,15.0,257.5,265.76,216.94
2016,11,19,10,30,7.0,170.0,4.3,15.0,174.0,150.59,120.72
2016,11,19,10,45,7.0,174.5,4.3,15.5,178.5,155.56,124.62
2016,11,19,11,0,7.0,179.0,4.3,16.0,183.0,160.6,128.42
2016,11,19,11,15,27.0,202.5,4.25,16.0,217.5,198.7,160.06
2016,11,19,11,30,47.0,226.0,4.2,16.0,252.0,254.0,205.35
2016,11,19,11,45,38.0,220.5,4.2,16.0,241.5,244.54,197.39
2016,11,19,12,0,29.0,215.0,4.2,16.0,231.0,234.33,188.92
2016,11,19,12,15,14.5,147.0,4.15,16.0,155.0,140.1,111.73
2016,11,19,12,30,0.0,79.0,4.1,16.0,79.0,65.61,49.52
2016,11,19,12,45,0.0,115.5,4.1,16.0,115.5,98.45,76.99
2016,11,19,13,0,0.0,152.0,4.1,16.0,152.0,134.67,107.05
2016,11,19,13,15,78.5,182.5,4.05,16.0,220.0,258.01,211.39
2016,11,19,13,30,157.0,213.0,4.0,16.0,288.0,394.22,323.03
2016,11,19,13,45,78.5,123.5,4.0,16.0,161.0,211.0,173.48
2016,11,19,14,0,0.0,34.0,4.0,16.0,34.0,28.09,18.2
2016,11,19,14,15,0.0,31.0,3.85,16.0,31.0,25.59,16.17
2016,11,19,14,30,0.0,28.0,3.7,16.0,28.0,23.1,14.08
2016,11,19,14,45,0.0,25.0,3.6,16.0,25.0,20.61,11.98
2016,11,19,15,0,0.0,22.0,3.5,16.0,22.0,18.12,9.86
2016,11,19,15,15,0.0,18.5,3.3,15.5,18.5,15.23,7.4
2016,11,19,15,30,0.0,15.0,3.1,15.0,15.0,12.33,4.91
2016,11,19,15,45,0.0,12.0,2.95,15.0,12.0,9.86,2.73
2016,11,19,16,0,0.0,9.0,2.8,15.0,9.0,7.39,0.54
2016,11,19,16,15,0.0,6.0,2.75,14.5,6.0,4.92,0.0
2016,11,19,16,30,0.0,3.0,2.7,14.0,3.0,2.46,0.0
2016,11,19,16,45,0.0,1.5,2.65,14.0,1.5,1.28,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,13.0,1.1,13.0,13.0,10.72,0.0
2016,11,20,7,30,0.0,26.0,1.2,13.0,26.0,21.37,11.88
2016,11,20,7,45,0.0,41.5,1.35,13.5,41.5,33.54,23.65
2016,11,20,8,0,0.0,57.0,1.5,14.0,57.0,45.73,33.15
2016,11,20,8,15,0.0,74.0,1.6,14.0,74.0,59.71,45.35
2016,11,20,8,30,0.0,91.0,1.7,14.0,91.0,74.04,57.72
2016,11,20,8,45,3.0,105.5,1.8,14.5,106.5,87.27,68.74
2016,11,20,9,0,6.0,120.0,1.9,15.0,122.0,101.04,80.08
2016,11,20,9,15,43.5,143.5,1.9,15.0,161.0,137.32,109.48
2016,11,20,9,30,81.0,167.0,1.9,15.0,200.0,176.77,141.73
2016,11,20,9,45,118.0,182.0,1.9,15.5,233.5,219.47,176.45
2016,11,20,10,0,155.0,197.0,1.9,16.0,267.0,261.24,210.23
2016,11,20,10,15,125.0,206.5,1.9,16.0,265.0,265.26,213.67
2016,11,20,10,30,95.0,216.0,1.9,16.0,263.0,256.29,206.47
2016,11,20,10,45,66.0,213.5,1.95,16.0,246.5,241.48,194.36
2016,11,20,11,0,37.0,211.0,2.0,16.0,230.0,223.73,179.6
2016,11,20,11,15,18.5,160.5,2.0,16.0,170.0,152.31,121.42
2016,11,20,11,30,0.0,110.0,2.0,16.0,110.0,92.64,71.92
2016,11,20,11,45,0.0,119.5,2.0,16.0,119.5,101.36,79.19
2016,11,20,12,0,0.0,129.0,2.0,16.0,129.0,110.32,86.58
2016,11,20,12,15,0.5,147.5,2.0,15.5,148.0,128.65,101.88
2016,11,20,12,30,1.0,166.0,2.0,15.0,167.0,147.96,117.98
2016,11,20,12,45,0.5,91.5,2.0,15.0,92.0,76.79,59.1
2016,11,20,13,0,0.0,17.0,2.0,15.0,17.0,14.04,6.29
2016,11,20,13,15,0.0,17.5,1.9,15.0,17.5,14.45,6.67
2016,11,20,13,30,0.0,18.0,1.8,15.0,18.0,14.86,7.03
2016,11,20,13,45,0.0,13.5,1.7,15.0,13.5,11.13,3.87
2016,11,20,14,0,0.0,9.0,1.6,15.0,9.0,7.42,0.7
2016,11,20,14,15,0.0,24.5,1.4,15.0,24.5,20.21,11.69
2016,11,20,14,30,0.0,40.0,1.2,15.0,40.0,33.05,22.71
2016,11,20,14,45,0.0,35.5,1.05,15.0,35.5,29.31,19.54
2016,11,20,15,0,0.0,31.0,0.9,15.0,31.0,25.57,16.35
2016,11,20,15,15,0.0,26.5,0.8,14.5,26.5,21.84,13.18
2016,11,20,15,30,0.0,22.0,0.7,14.0,22.0,18.11,9.95
2016,11,20,15,45,0.0,17.0,0.6,14.0,17.0,13.98,6.31
2016,11,20,16,0,0.0,12.0,0.5,14.0,12.0,9.86,2.67
2016,11,20,16,15,0.0,8.0,0.55,13.5,8.0,6.56,0.0
2016,11,20,16,30,0.0,4.0,0.6,13.0,4.0,3.28,0.0
2016,11,20,16,45,0.0,2.0,0.65,13.0,2.0,1.71,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,182.0,14.5,1.25,10.5,32.0,11.76,0.0
2016,11,21,7,30,364.0,29.0,1.4,11.0,64.0,24.04,13.93
2016,11,21,7,45,460.0,37.0,1.6,11.5,104.5,30.31,20.96
2016,11,21,8,0,556.0,45.0,1.8,12.0,145.0,44.41,26.89
2016,11,21,8,15,612.5,50.0,2.0,12.5,187.5,91.29,49.13
2016,11,21,8,30,669.0,55.0,2.2,13.0,230.0,147.12,89.69
2016,11,21,8,45,711.0,57.5,2.4,13.5,270.5,201.72,135.82
2016,11,21,9,0,753.0,60.0,2.6,14.0,311.0,260.75,188.37
2016,11,21,9,15,777.5,63.0,2.65,14.0,347.0,318.73,241.54
2016,11,21,9,30,802.0,66.0,2.7,14.0,383.0,378.48,295.58
2016,11,21,9,45,813.5,69.5,2.8,14.5,412.5,434.55,345.14
2016,11,21,10,0,825.0,73.0,2.9,15.0,442.0,490.38,392.98
2016,11,21,10,15,837.0,74.5,2.95,15.0,466.5,543.87,438.25
2016,11,21,10,30,849.0,76.0,3.0,15.0,491.0,596.58,481.7
2016,11,21,10,45,612.0,140.0,3.05,15.5,444.5,556.51,449.61
2016,11,21,11,0,375.0,204.0,3.1,16.0,398.0,472.12,381.98
2016,11,21,11,15,624.0,142.0,3.1,16.0,472.0,628.22,506.83
2016,11,21,11,30,873.0,80.0,3.1,16.0,546.0,767.12,611.87
2016,11,21,11,45,873.5,80.5,3.1,16.0,548.5,800.11,634.74
2016,11,21,12,0,874.0,81.0,3.1,16.0,551.0,830.13,656.22
2016,11,21,12,15,872.0,80.5,3.05,16.0,546.0,853.71,672.77
2016,11,21,12,30,870.0,80.0,3.0,16.0,541.0,883.0,693.46
2016,11,21,12,45,540.5,152.5,3.0,16.0,436.5,688.45,551.8
2016,11,21,13,0,211.0,225.0,3.0,16.0,332.0,446.65,361.62
2016,11,21,13,15,532.0,149.0,2.95,16.0,404.5,698.31,563.24
2016,11,21,13,30,853.0,73.0,2.9,16.0,477.0,915.67,720.16
2016,11,21,13,45,580.5,121.5,2.9,16.0,389.5,731.85,586.03
2016,11,21,14,0,308.0,170.0,2.9,16.0,302.0,509.89,415.92
2016,11,21,14,15,546.5,118.0,2.8,15.5,330.0,688.97,559.48
2016,11,21,14,30,785.0,66.0,2.7,15.0,358.0,843.55,673.92
2016,11,21,14,45,754.5,63.0,2.65,15.0,320.0,803.57,643.77
2016,11,21,15,0,724.0,60.0,2.6,15.0,282.0,761.26,612.89
2016,11,21,15,15,681.0,56.0,2.25,14.5,240.5,704.7,569.5
2016,11,21,15,30,638.0,52.0,1.9,14.0,199.0,646.98,523.63
2016,11,21,15,45,567.5,46.0,1.55,14.0,156.5,572.6,462.11
2016,11,21,16,0,497.0,40.0,1.2,14.0,114.0,492.44,393.54
2016,11,21,16,15,379.5,30.5,1.15,13.0,75.5,375.46,291.07
2016,11,21,16,30,262.0,21.0,1.1,12.0,37.0,250.5,80.96
2016,11,21,16,45,131.0,10.5,1.1,11.5,18.5,98.55,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,15,155.5,15.5,1.0,9.5,30.0,12.66,0.0
2016,11,22,7,30,311.0,31.0,1.1,10.0,60.0,25.8,15.09
2016,11,22,7,45,406.5,40.5,1.2,10.5,99.5,33.23,23.56
2016,11,22,8,0,502.0,50.0,1.3,11.0,139.0,47.07,30.26
2016,11,22,8,15,561.5,56.0,1.3,11.5,180.5,91.61,51.7
2016,11,22,8,30,621.0,62.0,1.3,12.0,222.0,143.43,88.92
2016,11,22,8,45,662.0,66.0,1.35,12.5,262.0,196.74,133.67
2016,11,22,9,0,703.0,70.0,1.4,13.0,302.0,254.43,184.49
2016,11,22,9,15,568.0,100.5,1.4,13.0,301.5,284.49,218.11
2016,11,22,9,30,433.0,131.0,1.4,13.0,301.0,294.08,232.52
2016,11,22,9,45,471.0,135.0,1.45,13.5,333.0,342.84,273.92
2016,11,22,10,0,509.0,139.0,1.5,14.0,365.0,394.89,317.0
2016,11,22,10,15,589.0,125.5,1.5,14.0,401.0,461.01,370.8
2016,11,22,10,30,669.0,112.0,1.5,14.0,437.0,528.14,424.51
2016,11,22,10,45,760.5,97.0,1.55,14.5,478.5,603.66,483.09
2016,11,22,11,0,852.0,82.0,1.6,15.0,520.0,686.16,545.33
2016,11,22,11,15,666.0,134.0,1.6,15.0,480.5,649.21,515.92
2016,11,22,11,30,480.0,186.0,1.6,15.0,441.0,584.96,466.35
2016,11,22,11,45,488.0,185.0,1.6,15.5,445.0,611.41,486.41
2016,11,22,12,0,496.0,184.0,1.6,16.0,449.0,636.51,504.45
2016,11,22,12,15,479.0,186.0,1.55,16.0,440.0,642.11,508.2
2016,11,22,12,30,462.0,188.0,1.5,16.0,431.0,644.95,510.09
2016,11,22,12,45,469.0,181.5,1.5,16.0,423.0,657.13,519.85
2016,11,22,13,0,476.0,175.0,1.5,16.0,415.0,667.37,528.14
2016,11,22,13,15,465.5,169.0,1.5,15.5,396.5,659.96,524.33
2016,11,22,13,30,455.0,163.0,1.5,15.0,378.0,650.18,518.95
2016,11,22,13,45,469.0,150.0,1.5,15.0,360.5,652.61,522.3
2016,11,22,14,0,483.0,137.0,1.5,15.0,343.0,652.62,523.59
2016,11,22,14,15,570.5,108.5,1.4,15.0,333.0,707.59,564.03
2016,11,22,14,30,658.0,80.0,1.3,15.0,323.0,750.07,594.0
2016,11,22,14,45,615.0,80.0,1.2,15.0,288.5,704.68,560.25
2016,11,22,15,0,572.0,80.0,1.1,15.0,254.0,657.38,525.35
2016,11,22,15,15,532.0,73.0,1.0,14.5,216.0,602.91,484.96
2016,11,22,15,30,492.0,66.0,0.9,14.0,178.0,547.75,442.46
2016,11,22,15,45,438.5,55.5,0.85,13.5,140.0,477.51,386.75
2016,11,22,16,0,385.0,45.0,0.8,13.0,102.0,408.79,329.31
2016,11,22,16,15,287.5,33.0,0.85,12.5,67.5,307.98,238.94
2016,11,22,16,30,190.0,21.0,0.9,12.0,33.0,197.49,52.16
2016,11,22,16,45,95.0,10.5,0.95,12.0,16.5,73.92,0.0
2016,11,22,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,123.5,17.0,1.1,9.5,28.0,13.27,0.0
2016,11,23,7,30,247.0,34.0,1.1,10.0,56.0,26.41,15.15
2016,11,23,7,45,337.5,46.0,1.1,11.0,94.0,35.55,25.47
2016,11,23,8,0,428.0,58.0,1.1,12.0,132.0,52.32,35.61
2016,11,23,8,15,493.5,65.5,1.25,12.0,173.5,93.82,56.16
2016,11,23,8,30,559.0,73.0,1.4,12.0,215.0,143.55,91.79
2016,11,23,8,45,599.5,79.0,1.55,12.5,254.0,194.87,134.68
2016,11,23,9,0,640.0,85.0,1.7,13.0,293.0,250.71,183.65
2016,11,23,9,15,670.5,89.0,1.75,13.0,329.0,305.73,233.15
2016,11,23,9,30,701.0,93.0,1.8,13.0,365.0,363.41,284.4
2016,11,23,9,45,734.0,92.5,1.85,13.5,397.5,420.13,333.37
2016,11,23,10,0,767.0,92.0,1.9,14.0,430.0,478.9,382.67
2016,11,23,10,15,781.0,94.0,1.95,14.0,454.5,530.78,426.11
2016,11,23,10,30,795.0,96.0,2.0,14.0,479.0,582.77,468.51
2016,11,23,10,45,477.0,163.0,2.05,14.5,395.0,485.83,392.49
2016,11,23,11,0,159.0,230.0,2.1,15.0,311.0,339.34,274.2
2016,11,23,11,15,79.5,190.5,2.15,15.0,231.0,236.47,191.71
2016,11,23,11,30,0.0,151.0,2.2,15.0,151.0,130.56,103.5
2016,11,23,11,45,0.0,128.0,2.25,15.0,128.0,109.31,86.12
2016,11,23,12,0,0.0,105.0,2.3,15.0,105.0,88.37,68.75
2016,11,23,12,15,419.0,99.5,2.35,15.0,318.5,500.45,412.43
2016,11,23,12,30,838.0,94.0,2.4,15.0,532.0,869.06,685.28
2016,11,23,12,45,430.0,143.0,2.45,15.0,367.5,576.55,466.09
2016,11,23,13,0,22.0,192.0,2.5,15.0,203.0,197.59,158.81
2016,11,23,13,15,213.5,182.5,2.55,14.5,282.5,422.07,347.21
2016,11,23,13,30,405.0,173.0,2.6,14.0,362.0,614.79,501.2
2016,11,23,13,45,347.0,171.5,2.7,14.0,327.0,543.61,445.63
2016,11,23,14,0,289.0,170.0,2.8,14.0,292.0,491.86,405.35
2016,11,23,14,15,505.5,125.5,2.8,14.0,319.5,659.45,540.4
2016,11,23,14,30,722.0,81.0,2.8,14.0,347.0,809.86,652.8
2016,11,23,14,45,692.5,76.5,2.8,14.0,309.5,770.14,622.78
2016,11,23,15,0,663.0,72.0,2.8,14.0,272.0,728.31,592.0
2016,11,23,15,15,616.0,66.5,2.4,13.5,231.0,668.09,545.07
2016,11,23,15,30,569.0,61.0,2.0,13.0,190.0,607.27,496.08
2016,11,23,15,45,496.0,53.5,1.7,12.5,148.5,522.48,427.02
2016,11,23,16,0,423.0,46.0,1.4,12.0,107.0,439.59,356.57
2016,11,23,16,15,302.5,34.5,1.3,11.5,70.0,320.34,249.38
2016,11,23,16,30,182.0,23.0,1.2,11.0,33.0,193.63,40.49
2016,11,23,16,45,91.0,11.5,1.15,10.5,16.5,72.03,0.0
2016,11,23,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,122.5,16.5,0.55,7.0,27.0,14.08,0.0
2016,11,24,7,30,245.0,33.0,0.6,7.0,54.0,25.66,14.29
2016,11,24,7,45,355.0,44.0,0.65,7.5,94.5,36.4,26.55
2016,11,24,8,0,465.0,55.0,0.7,8.0,135.0,49.6,39.05
2016,11,24,8,15,530.5,62.5,0.8,8.0,177.0,93.28,55.35
2016,11,24,8,30,596.0,70.0,0.9,8.0,219.0,145.14,92.74
2016,11,24,8,45,647.5,74.0,1.0,8.5,261.0,198.97,137.69
2016,11,24,9,0,699.0,78.0,1.1,9.0,303.0,258.51,190.02
2016,11,24,9,15,728.5,81.5,1.15,9.5,340.0,315.97,241.87
2016,11,24,9,30,758.0,85.0,1.2,10.0,377.0,375.87,294.96
2016,11,24,9,45,782.5,86.5,1.3,10.5,409.0,433.76,345.45
2016,11,24,10,0,807.0,88.0,1.4,11.0,441.0,492.43,395.13
2016,11,24,10,15,821.0,90.0,1.4,11.5,466.0,546.8,439.54
2016,11,24,10,30,835.0,92.0,1.4,12.0,491.0,600.66,482.05
2016,11,24,10,45,845.0,93.0,1.4,12.5,509.5,650.14,519.96
2016,11,24,11,0,855.0,94.0,1.4,13.0,528.0,698.16,555.67
2016,11,24,11,15,859.5,94.5,1.2,13.5,538.0,739.98,583.5
2016,11,24,11,30,864.0,95.0,1.0,14.0,548.0,779.41,607.04
2016,11,24,11,45,866.0,95.0,0.85,14.5,551.0,813.72,626.83
2016,11,24,12,0,868.0,95.0,0.7,15.0,554.0,845.1,644.03
2016,11,24,12,15,865.0,94.5,0.6,15.0,548.5,868.58,657.6
2016,11,24,12,30,862.0,94.0,0.5,15.0,543.0,888.61,668.83
2016,11,24,12,45,856.0,93.0,0.4,15.0,530.0,901.85,675.58
2016,11,24,13,0,850.0,92.0,0.3,15.0,517.0,911.41,680.11
2016,11,24,13,15,840.0,90.5,0.35,15.0,496.5,913.0,682.76
2016,11,24,13,30,830.0,89.0,0.4,15.0,476.0,910.85,683.26
2016,11,24,13,45,814.0,87.0,0.5,15.0,448.5,898.83,678.46
2016,11,24,14,0,798.0,85.0,0.6,15.0,421.0,883.2,671.34
2016,11,24,14,15,776.0,82.0,0.55,15.0,388.0,857.36,654.21
2016,11,24,14,30,754.0,79.0,0.5,15.0,355.0,835.94,640.04
2016,11,24,14,45,721.0,75.5,0.5,15.0,316.5,794.11,612.37
2016,11,24,15,0,688.0,72.0,0.5,15.0,278.0,750.13,582.59
2016,11,24,15,15,641.0,66.5,0.5,14.5,236.0,689.52,540.74
2016,11,24,15,30,594.0,61.0,0.5,14.0,194.0,628.18,496.39
2016,11,24,15,45,521.5,53.0,0.5,13.5,151.5,542.65,431.47
2016,11,24,16,0,449.0,45.0,0.5,13.0,109.0,459.06,364.28
2016,11,24,16,15,326.5,33.5,0.55,12.5,71.0,337.69,257.92
2016,11,24,16,30,204.0,22.0,0.6,12.0,33.0,206.47,31.17
2016,11,24,16,45,102.0,11.0,0.7,11.5,16.5,79.13,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,66.5,15.0,1.05,7.5,20.5,12.8,0.0
2016,11,25,7,30,133.0,30.0,1.0,8.0,41.0,23.12,11.67
2016,11,25,7,45,198.0,45.5,1.0,8.5,73.0,34.7,24.83
2016,11,25,8,0,263.0,61.0,1.0,9.0,105.0,48.53,37.87
2016,11,25,8,15,300.0,75.0,1.2,9.5,139.0,83.01,54.93
2016,11,25,8,30,337.0,89.0,1.4,10.0,173.0,122.23,84.41
2016,11,25,8,45,363.5,101.5,1.6,10.5,205.5,162.78,118.54
2016,11,25,9,0,390.0,114.0,1.8,11.0,238.0,206.49,156.8
2016,11,25,9,15,422.5,118.5,1.75,11.5,267.5,248.06,193.4
2016,11,25,9,30,455.0,123.0,1.7,12.0,297.0,292.78,232.41
2016,11,25,9,45,474.5,130.5,1.7,12.5,325.0,337.69,271.15
2016,11,25,10,0,494.0,138.0,1.7,13.0,353.0,384.02,310.08
2016,11,25,10,15,437.0,160.0,1.7,13.0,357.5,404.69,328.19
2016,11,25,10,30,380.0,182.0,1.7,13.0,362.0,408.5,332.25
2016,11,25,10,45,369.5,191.5,1.75,13.5,372.0,433.05,351.87
2016,11,25,11,0,359.0,201.0,1.8,14.0,382.0,455.96,369.6
2016,11,25,11,15,348.5,207.5,1.8,14.0,386.5,474.03,383.82
2016,11,25,11,30,338.0,214.0,1.8,14.0,391.0,490.42,396.56
2016,11,25,11,45,303.5,221.5,1.8,14.5,380.5,487.4,393.07
2016,11,25,12,0,269.0,229.0,1.8,15.0,370.0,481.39,387.3
2016,11,25,12,15,265.5,227.0,1.75,15.0,365.5,487.94,392.51
2016,11,25,12,30,262.0,225.0,1.7,15.0,361.0,493.3,396.71
2016,11,25,12,45,276.0,217.0,1.7,15.0,357.0,505.85,407.18
2016,11,25,13,0,290.0,209.0,1.7,15.0,353.0,517.62,417.05
2016,11,25,13,15,199.0,206.0,1.65,15.0,303.5,418.5,339.25
2016,11,25,13,30,108.0,203.0,1.6,15.0,254.0,317.35,258.2
2016,11,25,13,45,111.5,191.5,1.55,15.0,241.5,329.99,269.14
2016,11,25,14,0,115.0,180.0,1.5,15.0,229.0,323.1,264.18
2016,11,25,14,15,124.0,166.0,1.3,14.5,215.0,317.38,260.63
2016,11,25,14,30,133.0,152.0,1.1,14.0,201.0,311.04,256.45
2016,11,25,14,45,122.5,137.5,0.9,14.0,179.0,285.57,235.62
2016,11,25,15,0,112.0,123.0,0.7,14.0,157.0,260.03,214.52
2016,11,25,15,15,102.0,106.0,0.7,13.5,133.0,230.9,190.97
2016,11,25,15,30,92.0,89.0,0.7,13.0,109.0,201.7,166.66
2016,11,25,15,45,79.0,70.5,0.75,13.0,85.0,167.15,136.87
2016,11,25,16,0,66.0,52.0,0.8,13.0,61.0,132.13,105.9
2016,11,25,16,15,33.0,35.0,0.85,12.5,39.5,70.99,51.37
2016,11,25,16,30,0.0,18.0,0.9,12.0,18.0,16.16,0.0
2016,11,25,16,45,0.0,9.0,0.95,11.5,9.0,7.68,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.5,2.15,10.0,3.5,2.99,0.0
2016,11,26,7,30,0.0,7.0,2.3,10.0,7.0,5.74,0.0
2016,11,26,7,45,0.0,13.0,2.5,10.5,13.0,10.68,3.64
2016,11,26,8,0,0.0,19.0,2.7,11.0,19.0,15.64,8.29
2016,11,26,8,15,0.0,25.5,2.8,11.0,25.5,21.01,12.5
2016,11,26,8,30,0.0,32.0,2.9,11.0,32.0,26.4,17.28
2016,11,26,8,45,0.0,38.5,3.0,11.0,38.5,31.79,22.02
2016,11,26,9,0,0.0,45.0,3.1,11.0,45.0,37.19,26.72
2016,11,26,9,15,0.0,51.0,3.05,11.0,51.0,42.19,31.02
2016,11,26,9,30,0.0,57.0,3.0,11.0,57.0,47.19,35.3
2016,11,26,9,45,0.0,55.5,2.95,11.0,55.5,45.94,34.16
2016,11,26,10,0,0.0,54.0,2.9,11.0,54.0,44.7,33.03
2016,11,26,10,15,0.0,99.0,2.9,11.0,99.0,82.85,65.65
2016,11,26,10,30,0.0,144.0,2.9,11.0,144.0,123.15,99.65
2016,11,26,10,45,9.0,166.0,2.9,11.0,170.5,149.5,121.79
2016,11,26,11,0,18.0,188.0,2.9,11.0,197.0,177.44,145.17
2016,11,26,11,15,106.5,211.0,3.05,11.0,266.0,290.83,240.75
2016,11,26,11,30,195.0,234.0,3.2,11.0,335.0,389.84,322.71
2016,11,26,11,45,214.5,233.0,3.4,11.0,345.0,414.28,342.95
2016,11,26,12,0,234.0,232.0,3.6,11.0,355.0,439.34,364.0
2016,11,26,12,15,298.5,219.0,3.7,11.0,374.5,506.22,419.09
2016,11,26,12,30,363.0,206.0,3.8,11.0,394.0,558.27,462.16
2016,11,26,12,45,378.0,197.5,3.95,11.5,389.0,572.71,473.79
2016,11,26,13,0,393.0,189.0,4.1,12.0,384.0,585.99,484.73
2016,11,26,13,15,196.5,167.0,4.05,12.0,264.5,386.59,322.34
2016,11,26,13,30,0.0,145.0,4.0,12.0,145.0,130.83,105.52
2016,11,26,13,45,0.0,108.0,4.0,12.0,108.0,93.62,74.54
2016,11,26,14,0,0.0,71.0,4.0,12.0,71.0,58.88,45.05
2016,11,26,14,15,0.0,39.5,3.8,12.0,39.5,32.64,22.58
2016,11,26,14,30,0.0,8.0,3.6,12.0,8.0,6.58,0.05
2016,11,26,14,45,0.0,7.0,3.45,12.0,7.0,5.76,0.0
2016,11,26,15,0,0.0,6.0,3.3,12.0,6.0,4.93,0.0
2016,11,26,15,15,0.0,5.0,3.15,11.5,5.0,4.11,0.0
2016,11,26,15,30,0.0,4.0,3.0,11.0,4.0,3.28,0.0
2016,11,26,15,45,0.0,3.0,2.9,11.0,3.0,2.46,0.0
2016,11,26,16,0,0.0,2.0,2.8,11.0,2.0,1.64,0.0
2016,11,26,16,15,0.0,1.0,2.8,11.0,1.0,0.82,0.0
2016,11,26,16,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,77.5,16.0,2.5,10.0,22.0,13.66,0.0
2016,11,27,7,30,155.0,32.0,2.6,10.0,44.0,24.73,11.1
2016,11,27,7,45,288.0,42.5,2.75,10.5,82.5,32.82,22.73
2016,11,27,8,0,421.0,53.0,2.9,11.0,121.0,45.43,34.68
2016,11,27,8,15,490.0,60.5,3.1,11.0,162.0,86.19,50.75
2016,11,27,8,30,559.0,68.0,3.3,11.0,203.0,135.56,85.59
2016,11,27,8,45,622.5,70.0,3.5,11.5,244.5,187.26,127.97
2016,11,27,9,0,686.0,72.0,3.7,12.0,286.0,246.02,179.33
2016,11,27,9,15,715.5,75.5,3.7,12.0,322.0,302.33,231.17
2016,11,27,9,30,745.0,79.0,3.7,12.0,358.0,361.09,284.76
2016,11,27,9,45,775.5,78.5,3.75,12.5,390.5,418.63,335.95
2016,11,27,10,0,806.0,78.0,3.8,13.0,423.0,477.4,386.87
2016,11,27,10,15,819.5,80.0,3.7,13.0,448.0,531.14,432.95
2016,11,27,10,30,833.0,82.0,3.6,13.0,473.0,584.34,477.3
2016,11,27,10,45,843.5,82.5,3.55,13.5,491.0,633.23,516.34
2016,11,27,11,0,854.0,83.0,3.5,14.0,509.0,680.72,553.2
2016,11,27,11,15,858.5,83.5,3.35,14.0,519.5,722.28,584.83
2016,11,27,11,30,863.0,84.0,3.2,14.0,530.0,761.49,612.83
2016,11,27,11,45,864.5,84.5,3.1,14.0,532.5,795.82,637.17
2016,11,27,12,0,866.0,85.0,3.0,14.0,535.0,827.25,659.25
2016,11,27,12,15,863.5,84.5,2.95,14.0,530.0,851.07,676.05
2016,11,27,12,30,861.0,84.0,2.9,14.0,525.0,871.5,690.5
2016,11,27,12,45,768.5,98.5,2.85,14.5,485.5,826.35,656.55
2016,11,27,13,0,676.0,113.0,2.8,15.0,446.0,781.39,623.2
2016,11,27,13,15,594.5,129.5,2.65,14.5,413.5,736.87,591.66
2016,11,27,13,30,513.0,146.0,2.5,14.0,381.0,680.48,550.88
2016,11,27,13,45,423.0,153.0,2.45,14.0,339.5,610.74,497.55
2016,11,27,14,0,333.0,160.0,2.4,14.0,298.0,518.89,426.34
2016,11,27,14,15,531.5,117.5,2.3,14.0,318.0,671.24,547.03
2016,11,27,14,30,730.0,75.0,2.2,14.0,338.0,806.23,645.98
2016,11,27,14,45,692.5,72.0,2.1,14.0,300.0,761.66,611.8
2016,11,27,15,0,655.0,69.0,2.0,14.0,262.0,715.18,577.16
2016,11,27,15,15,606.5,64.0,1.75,13.5,222.0,654.96,531.0
2016,11,27,15,30,558.0,59.0,1.5,13.0,182.0,594.2,482.78
2016,11,27,15,45,480.5,51.5,1.25,12.5,141.0,506.51,411.77
2016,11,27,16,0,403.0,44.0,1.0,12.0,100.0,421.09,339.51
2016,11,27,16,15,201.5,37.0,1.0,11.5,65.0,249.82,190.53
2016,11,27,16,30,0.0,30.0,1.0,11.0,30.0,44.74,0.0
2016,11,27,16,45,0.0,15.0,1.0,10.5,15.0,12.8,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,20.5,13.5,2.8,12.0,15.0,11.52,0.0
2016,11,28,7,30,41.0,27.0,3.0,12.0,30.0,21.32,7.76
2016,11,28,7,45,86.5,44.5,3.25,12.0,56.5,34.4,23.81
2016,11,28,8,0,132.0,62.0,3.5,12.0,83.0,47.16,35.99
2016,11,28,8,15,160.0,79.0,3.6,12.0,112.0,74.17,52.12
2016,11,28,8,30,188.0,96.0,3.7,12.0,141.0,105.01,75.97
2016,11,28,8,45,211.5,111.5,3.85,12.0,170.0,137.5,103.19
