Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,9,0,235.0,127.0,4.0,12.0,199.0,173.03,134.0
2016,11,28,9,15,260.0,136.0,4.05,12.0,225.0,206.15,163.24
2016,11,28,9,30,285.0,145.0,4.1,12.0,251.0,241.91,194.84
2016,11,28,9,45,303.5,155.5,4.2,12.5,277.0,278.86,226.99
2016,11,28,10,0,322.0,166.0,4.3,13.0,303.0,317.57,260.12
2016,11,28,10,15,235.5,186.0,4.3,13.0,289.5,311.8,256.48
2016,11,28,10,30,149.0,206.0,4.3,13.0,276.0,287.36,236.49
2016,11,28,10,45,329.0,184.5,4.35,13.5,346.0,398.69,329.38
2016,11,28,11,0,509.0,163.0,4.4,14.0,416.0,528.34,434.69
2016,11,28,11,15,492.5,171.5,4.4,14.0,420.0,550.8,452.36
2016,11,28,11,30,476.0,180.0,4.4,14.0,424.0,570.56,468.07
2016,11,28,11,45,312.5,207.5,4.4,14.0,368.0,477.5,392.51
2016,11,28,12,0,149.0,235.0,4.4,14.0,312.0,373.25,306.14
2016,11,28,12,15,413.0,177.0,4.35,14.0,388.5,571.84,470.64
2016,11,28,12,30,677.0,119.0,4.3,14.0,465.0,757.3,615.76
2016,11,28,12,45,619.5,140.5,4.3,14.0,451.0,747.23,607.35
2016,11,28,13,0,562.0,162.0,4.3,14.0,437.0,725.82,591.67
2016,11,28,13,15,533.5,154.5,4.2,14.0,407.5,701.29,573.19
2016,11,28,13,30,505.0,147.0,4.1,14.0,378.0,673.69,552.5
2016,11,28,13,45,302.0,161.5,4.1,14.0,297.5,487.42,404.09
2016,11,28,14,0,99.0,176.0,4.1,14.0,217.0,284.33,235.74
2016,11,28,14,15,62.5,156.5,4.0,14.0,181.5,228.83,189.6
2016,11,28,14,30,26.0,137.0,3.9,14.0,146.0,173.29,142.3
2016,11,28,14,45,21.0,123.5,3.85,14.0,130.5,140.13,114.55
2016,11,28,15,0,16.0,110.0,3.8,14.0,115.0,123.37,100.27
2016,11,28,15,15,10.0,94.0,3.35,13.5,97.0,102.55,82.44
2016,11,28,15,30,4.0,78.0,2.9,13.0,79.0,81.85,64.46
2016,11,28,15,45,2.0,61.0,2.5,12.5,61.5,62.97,47.98
2016,11,28,16,0,0.0,44.0,2.1,12.0,44.0,43.49,30.83
2016,11,28,16,15,0.0,28.0,1.85,11.5,28.0,25.97,14.79
2016,11,28,16,30,0.0,12.0,1.6,11.0,12.0,9.89,0.0
2016,11,28,16,45,0.0,6.0,1.4,10.5,6.0,5.12,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,202.5,10.5,1.6,6.5,24.5,8.96,0.0
2016,11,29,7,30,405.0,21.0,1.8,7.0,49.0,19.13,5.62
2016,11,29,7,45,507.5,28.0,2.05,8.0,89.5,25.29,16.25
2016,11,29,8,0,610.0,35.0,2.3,9.0,130.0,32.09,23.02
2016,11,29,8,15,668.0,39.5,2.35,9.0,172.5,80.37,40.38
2016,11,29,8,30,726.0,44.0,2.4,9.0,215.0,135.59,78.72
2016,11,29,8,45,763.0,47.0,2.45,9.5,255.5,192.09,126.55
2016,11,29,9,0,800.0,50.0,2.5,10.0,296.0,252.36,181.08
2016,11,29,9,15,824.5,52.5,2.4,10.5,332.0,311.99,236.24
2016,11,29,9,30,849.0,55.0,2.3,11.0,368.0,372.48,291.34
2016,11,29,9,45,865.5,56.5,2.2,11.5,399.0,429.91,342.59
2016,11,29,10,0,882.0,58.0,2.1,12.0,430.0,487.48,392.14
2016,11,29,10,15,893.0,59.5,2.05,12.0,454.5,542.03,438.48
2016,11,29,10,30,904.0,61.0,2.0,12.0,479.0,595.62,482.58
2016,11,29,10,45,910.0,62.0,2.0,12.5,496.5,644.31,520.94
2016,11,29,11,0,916.0,63.0,2.0,13.0,514.0,691.08,556.71
2016,11,29,11,15,919.5,63.0,2.05,13.0,524.5,732.76,587.69
2016,11,29,11,30,923.0,63.0,2.1,13.0,535.0,771.85,616.0
2016,11,29,11,45,922.5,64.0,2.2,13.5,537.5,806.31,640.07
2016,11,29,12,0,922.0,65.0,2.3,14.0,540.0,837.64,661.83
2016,11,29,12,15,919.5,65.0,2.35,14.0,535.0,862.78,680.02
2016,11,29,12,30,917.0,65.0,2.4,14.0,530.0,884.45,695.88
2016,11,29,12,45,901.0,68.0,2.45,14.0,516.5,894.56,703.7
2016,11,29,13,0,885.0,71.0,2.5,14.0,503.0,900.74,709.01
2016,11,29,13,15,876.0,70.0,2.5,14.0,483.5,904.23,712.16
2016,11,29,13,30,867.0,69.0,2.5,14.0,464.0,904.07,712.87
2016,11,29,13,45,851.0,68.0,2.55,14.0,437.5,903.84,714.13
2016,11,29,14,0,835.0,67.0,2.6,14.0,411.0,890.11,705.79
2016,11,29,14,15,815.5,65.0,2.55,14.0,378.5,868.35,690.89
2016,11,29,14,30,796.0,63.0,2.5,14.0,346.0,843.41,673.54
2016,11,29,14,45,768.0,59.5,2.5,14.0,309.0,805.8,646.91
2016,11,29,15,0,740.0,56.0,2.5,14.0,272.0,765.76,617.72
2016,11,29,15,15,697.0,52.0,2.15,13.0,231.5,709.88,575.37
2016,11,29,15,30,654.0,48.0,1.8,12.0,191.0,652.83,530.27
2016,11,29,15,45,585.5,42.0,1.5,11.5,149.0,571.79,463.93
2016,11,29,16,0,517.0,36.0,1.2,11.0,107.0,491.92,395.12
2016,11,29,16,15,394.5,27.0,1.15,10.5,69.5,382.6,290.16
2016,11,29,16,30,272.0,18.0,1.1,10.0,32.0,249.88,0.0
2016,11,29,16,45,136.0,9.0,1.1,9.5,16.0,100.76,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.0,0.85,9.0,7.0,5.97,0.0
2016,11,30,7,30,0.0,14.0,0.8,9.0,14.0,11.54,0.37
2016,11,30,7,45,0.0,27.0,0.75,9.5,27.0,22.32,13.53
2016,11,30,8,0,0.0,40.0,0.7,10.0,40.0,32.68,23.46
2016,11,30,8,15,0.0,54.5,0.85,10.0,54.5,44.46,32.75
2016,11,30,8,30,0.0,69.0,1.0,10.0,69.0,56.52,43.42
2016,11,30,8,45,0.0,83.0,1.15,10.5,83.0,68.4,53.71
2016,11,30,9,0,0.0,97.0,1.3,11.0,97.0,80.48,64.0
2016,11,30,9,15,0.0,110.0,1.35,11.0,110.0,91.91,73.73
2016,11,30,9,30,0.0,123.0,1.4,11.0,123.0,103.52,83.51
2016,11,30,9,45,388.0,101.0,1.5,11.5,263.5,268.8,217.68
2016,11,30,10,0,776.0,79.0,1.6,12.0,404.0,459.53,369.93
2016,11,30,10,15,414.0,135.0,1.6,12.0,309.5,364.19,296.8
2016,11,30,10,30,52.0,191.0,1.6,12.0,215.0,206.46,168.09
2016,11,30,10,45,43.5,194.0,1.6,12.5,214.5,208.17,169.64
2016,11,30,11,0,35.0,197.0,1.6,13.0,214.0,209.07,169.87
2016,11,30,11,15,122.0,211.5,1.6,13.0,273.5,302.19,247.09
2016,11,30,11,30,209.0,226.0,1.6,13.0,333.0,390.7,318.75
2016,11,30,11,45,524.0,157.0,1.65,13.0,425.5,602.31,487.92
2016,11,30,12,0,839.0,88.0,1.7,13.0,518.0,804.39,637.28
2016,11,30,12,15,589.5,147.0,1.85,13.0,448.0,692.34,554.7
2016,11,30,12,30,340.0,206.0,2.0,13.0,378.0,536.63,435.04
2016,11,30,12,45,308.5,205.5,2.15,13.0,359.0,519.27,423.25
2016,11,30,13,0,277.0,205.0,2.3,13.0,340.0,499.68,408.5
2016,11,30,13,15,142.5,182.5,2.35,13.0,252.0,336.69,277.6
2016,11,30,13,30,8.0,160.0,2.4,13.0,164.0,155.1,125.5
2016,11,30,13,45,4.0,133.0,2.45,13.0,135.0,123.74,99.72
2016,11,30,14,0,0.0,106.0,2.5,13.0,106.0,92.84,73.69
2016,11,30,14,15,3.5,116.5,2.4,12.5,118.0,109.04,87.88
2016,11,30,14,30,7.0,127.0,2.3,12.0,130.0,127.58,103.99
2016,11,30,14,45,3.5,114.0,2.2,12.0,115.5,112.48,91.1
2016,11,30,15,0,0.0,101.0,2.1,12.0,101.0,97.56,78.29
2016,11,30,15,15,0.0,85.5,1.9,11.5,85.5,82.57,65.54
2016,11,30,15,30,0.0,70.0,1.7,11.0,70.0,67.43,52.45
2016,11,30,15,45,166.0,60.0,1.55,11.0,82.5,236.94,199.14
2016,11,30,16,0,332.0,50.0,1.4,11.0,95.0,373.21,306.0
2016,11,30,16,15,220.0,36.0,1.3,11.0,61.0,262.82,199.77
2016,11,30,16,30,108.0,22.0,1.2,11.0,27.0,136.38,0.0
2016,11,30,16,45,54.0,11.0,1.2,11.0,13.5,46.36,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,7,15,162.0,10.5,1.35,7.5,21.0,8.96,0.0
2016,12,1,7,30,324.0,21.0,1.4,8.0,42.0,17.51,2.15
2016,12,1,7,45,441.0,29.0,1.5,8.5,81.5,26.14,16.72
2016,12,1,8,0,558.0,37.0,1.6,9.0,121.0,33.2,23.94
2016,12,1,8,15,622.0,42.5,1.9,9.5,163.0,77.8,40.34
2016,12,1,8,30,686.0,48.0,2.2,10.0,205.0,131.64,76.9
2016,12,1,8,45,729.5,51.0,2.55,10.5,246.0,186.82,122.84
2016,12,1,9,0,773.0,54.0,2.9,11.0,287.0,246.6,176.37
2016,12,1,9,15,800.0,57.0,2.95,11.0,323.5,305.67,231.29
2016,12,1,9,30,827.0,60.0,3.0,11.0,360.0,366.79,287.63
2016,12,1,9,45,841.5,63.0,3.15,11.5,391.0,424.46,339.84
2016,12,1,10,0,856.0,66.0,3.3,12.0,422.0,482.21,390.63
2016,12,1,10,15,869.0,67.5,3.35,12.0,447.5,534.74,436.47
2016,12,1,10,30,882.0,69.0,3.4,12.0,473.0,588.45,481.94
2016,12,1,10,45,890.5,70.0,3.45,12.5,491.5,637.85,521.98
2016,12,1,11,0,899.0,71.0,3.5,13.0,510.0,685.61,559.69
2016,12,1,11,15,903.5,71.5,3.55,13.0,520.5,728.1,592.63
2016,12,1,11,30,908.0,72.0,3.6,13.0,531.0,768.18,622.39
2016,12,1,11,45,909.0,72.5,3.65,13.5,534.5,802.93,646.87
2016,12,1,12,0,910.0,73.0,3.7,14.0,538.0,834.7,669.05
2016,12,1,12,15,908.0,72.5,3.65,14.0,533.5,859.6,686.89
2016,12,1,12,30,906.0,72.0,3.6,14.0,529.0,881.08,702.32
2016,12,1,12,45,901.0,71.5,3.55,14.0,516.5,896.45,713.41
2016,12,1,13,0,896.0,71.0,3.5,14.0,504.0,908.19,722.03
2016,12,1,13,15,886.5,70.0,3.45,14.0,484.5,911.55,724.77
2016,12,1,13,30,877.0,69.0,3.4,14.0,465.0,911.22,725.03
2016,12,1,13,45,862.0,67.5,3.4,14.0,438.5,911.44,726.17
2016,12,1,14,0,847.0,66.0,3.4,14.0,412.0,898.17,717.59
2016,12,1,14,15,826.5,64.0,3.3,14.0,379.5,875.67,701.68
2016,12,1,14,30,806.0,62.0,3.2,14.0,347.0,849.96,683.27
2016,12,1,14,45,775.5,59.0,3.1,14.0,309.5,810.87,654.59
2016,12,1,15,0,745.0,56.0,3.0,14.0,272.0,769.36,623.4
2016,12,1,15,15,701.0,52.0,2.6,13.0,231.0,712.73,580.18
2016,12,1,15,30,657.0,48.0,2.2,12.0,190.0,654.91,534.17
2016,12,1,15,45,588.0,42.0,1.85,11.5,148.0,573.54,467.04
2016,12,1,16,0,519.0,36.0,1.5,11.0,106.0,493.29,397.33
2016,12,1,16,15,396.0,27.0,1.5,10.5,68.5,383.94,290.61
2016,12,1,16,30,273.0,18.0,1.5,10.0,31.0,250.14,0.0
2016,12,1,16,45,136.5,9.0,1.5,9.5,15.5,101.19,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,183.5,10.0,2.3,6.5,21.0,8.54,0.0
2016,12,2,7,30,367.0,20.0,2.5,7.0,42.0,18.27,0.81
2016,12,2,7,45,475.5,27.5,2.75,7.5,81.0,24.88,15.54
2016,12,2,8,0,584.0,35.0,3.0,8.0,120.0,31.51,22.47
2016,12,2,8,15,646.0,40.0,3.15,8.5,162.5,75.86,38.37
2016,12,2,8,30,708.0,45.0,3.3,9.0,205.0,130.28,75.17
2016,12,2,8,45,744.5,48.5,3.45,9.5,245.0,185.81,121.85
2016,12,2,9,0,781.0,52.0,3.6,10.0,285.0,245.11,175.54
2016,12,2,9,15,807.5,54.5,3.75,10.5,321.5,303.88,230.33
2016,12,2,9,30,834.0,57.0,3.9,11.0,358.0,364.61,286.39
2016,12,2,9,45,848.0,60.0,4.1,11.5,389.0,421.26,338.32
2016,12,2,10,0,862.0,63.0,4.3,12.0,420.0,478.31,389.25
2016,12,2,10,15,874.0,64.5,4.25,12.0,445.0,532.41,436.61
2016,12,2,10,30,886.0,66.0,4.2,12.0,470.0,585.72,481.96
2016,12,2,10,45,893.5,67.0,4.2,12.5,488.0,634.63,521.88
2016,12,2,11,0,901.0,68.0,4.2,13.0,506.0,681.82,559.33
2016,12,2,11,15,905.0,69.0,4.15,13.0,516.5,724.59,592.32
2016,12,2,11,30,909.0,70.0,4.1,13.0,527.0,764.93,622.15
2016,12,2,11,45,910.5,70.0,4.1,13.5,530.5,799.52,646.48
2016,12,2,12,0,912.0,70.0,4.1,14.0,534.0,831.13,668.46
2016,12,2,12,15,910.0,69.5,4.1,14.0,529.5,856.08,686.74
2016,12,2,12,30,908.0,69.0,4.1,14.0,525.0,877.62,702.63
2016,12,2,12,45,903.0,68.5,4.2,14.5,513.0,893.05,713.35
2016,12,2,13,0,898.0,68.0,4.3,15.0,501.0,904.84,721.69
2016,12,2,13,15,889.0,67.0,4.35,15.0,481.5,908.71,725.55
2016,12,2,13,30,880.0,66.0,4.4,15.0,462.0,908.89,726.92
2016,12,2,13,45,863.0,65.0,4.45,15.0,435.0,898.09,720.38
2016,12,2,14,0,846.0,64.0,4.5,15.0,408.0,893.69,718.62
2016,12,2,14,15,826.0,62.0,4.3,14.5,376.0,871.76,703.3
2016,12,2,14,30,806.0,60.0,4.1,14.0,344.0,846.64,685.83
2016,12,2,14,45,773.5,57.5,3.95,14.0,306.5,806.57,655.87
2016,12,2,15,0,741.0,55.0,3.8,14.0,269.0,764.13,623.43
2016,12,2,15,15,697.0,51.0,3.35,13.5,228.5,707.72,579.02
2016,12,2,15,30,653.0,47.0,2.9,13.0,188.0,650.18,532.04
2016,12,2,15,45,580.5,41.5,2.45,12.5,146.0,566.77,462.82
2016,12,2,16,0,508.0,36.0,2.0,12.0,104.0,495.12,399.26
2016,12,2,16,15,384.0,27.0,1.9,11.0,67.0,374.95,283.82
2016,12,2,16,30,260.0,18.0,1.8,10.0,30.0,240.61,0.0
2016,12,2,16,45,130.0,9.0,1.7,9.5,15.0,96.78,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,7,15,148.0,10.0,1.35,7.5,18.5,8.54,0.0
2016,12,3,7,30,296.0,20.0,1.5,8.0,37.0,16.68,0.0
2016,12,3,7,45,409.5,28.0,1.65,8.5,74.5,23.13,13.86
2016,12,3,8,0,523.0,36.0,1.8,9.0,112.0,32.24,23.0
2016,12,3,8,15,587.5,41.5,1.95,9.5,152.5,72.52,37.64
2016,12,3,8,30,652.0,47.0,2.1,10.0,193.0,124.0,72.01
2016,12,3,8,45,695.0,50.5,2.25,10.5,232.5,177.27,115.99
2016,12,3,9,0,738.0,54.0,2.4,11.0,272.0,235.14,167.49
2016,12,3,9,15,766.0,57.0,2.4,11.0,308.0,292.32,220.43
2016,12,3,9,30,794.0,60.0,2.4,11.0,344.0,351.73,274.95
2016,12,3,9,45,810.5,62.5,2.4,11.5,374.5,407.8,325.36
2016,12,3,10,0,827.0,65.0,2.4,12.0,405.0,464.22,374.5
2016,12,3,10,15,840.5,66.5,2.45,12.5,430.0,518.07,420.2
2016,12,3,10,30,854.0,68.0,2.5,13.0,455.0,568.04,461.54
2016,12,3,10,45,864.0,68.5,2.6,13.5,473.0,616.48,500.68
2016,12,3,11,0,874.0,69.0,2.7,14.0,491.0,663.48,537.71
2016,12,3,11,15,878.5,69.5,2.75,14.0,502.0,704.96,569.78
2016,12,3,11,30,883.0,70.0,2.8,14.0,513.0,744.11,598.59
2016,12,3,11,45,884.5,70.5,2.9,14.5,516.5,778.44,622.86
2016,12,3,12,0,886.0,71.0,3.0,15.0,520.0,809.91,644.97
2016,12,3,12,15,884.5,70.5,3.0,15.0,516.0,834.64,662.77
2016,12,3,12,30,883.0,70.0,3.0,15.0,512.0,856.08,678.3
2016,12,3,12,45,879.5,69.0,3.0,15.5,500.5,871.76,688.51
2016,12,3,13,0,876.0,68.0,3.0,16.0,489.0,883.95,696.35
2016,12,3,13,15,868.0,67.0,2.95,16.0,470.5,888.54,699.86
2016,12,3,13,30,860.0,66.0,2.9,16.0,452.0,889.55,700.99
2016,12,3,13,45,847.0,64.5,2.9,16.0,426.5,881.75,696.33
2016,12,3,14,0,834.0,63.0,2.9,16.0,401.0,880.43,696.43
2016,12,3,14,15,815.0,61.0,2.7,15.5,369.5,859.58,682.19
2016,12,3,14,30,796.0,59.0,2.5,15.0,338.0,835.56,665.56
2016,12,3,14,45,766.5,56.5,2.35,15.0,301.5,798.44,638.12
2016,12,3,15,0,737.0,54.0,2.2,15.0,265.0,758.92,608.3
2016,12,3,15,15,694.0,50.0,1.9,14.5,225.5,703.6,565.66
2016,12,3,15,30,651.0,46.0,1.6,14.0,186.0,647.16,520.51
2016,12,3,15,45,577.5,40.5,1.3,13.5,144.5,563.19,452.4
2016,12,3,16,0,504.0,35.0,1.0,13.0,103.0,480.62,381.96
2016,12,3,16,15,382.5,26.5,1.0,12.5,66.5,373.28,278.07
2016,12,3,16,30,261.0,18.0,1.0,12.0,30.0,241.25,0.0
2016,12,3,16,45,130.5,9.0,1.05,11.5,15.0,97.18,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,116.5,10.5,0.45,9.0,16.5,8.96,0.0
2016,12,4,7,30,233.0,21.0,0.4,9.0,33.0,17.55,0.0
2016,12,4,7,45,351.5,30.5,0.4,9.5,69.5,25.23,15.43
2016,12,4,8,0,470.0,40.0,0.4,10.0,106.0,32.87,23.48
2016,12,4,8,15,539.0,46.5,0.45,10.0,146.5,70.65,37.88
2016,12,4,8,30,608.0,53.0,0.5,10.0,187.0,120.9,71.17
2016,12,4,8,45,655.5,56.5,0.6,10.5,226.5,172.71,113.09
2016,12,4,9,0,703.0,60.0,0.7,11.0,266.0,231.02,163.78
2016,12,4,9,15,732.5,63.5,0.8,11.5,302.0,287.16,214.35
2016,12,4,9,30,762.0,67.0,0.9,12.0,338.0,345.77,266.55
2016,12,4,9,45,751.0,77.0,1.05,12.5,364.0,396.35,312.01
2016,12,4,10,0,740.0,87.0,1.2,13.0,390.0,445.05,354.43
2016,12,4,10,15,651.0,109.0,1.2,13.5,387.0,463.21,371.12
2016,12,4,10,30,562.0,131.0,1.2,14.0,384.0,465.08,373.95
2016,12,4,10,45,611.0,123.0,1.25,14.5,408.0,523.63,420.26
2016,12,4,11,0,660.0,115.0,1.3,15.0,432.0,578.76,462.72
2016,12,4,11,15,732.5,104.5,1.3,15.0,464.0,649.05,516.27
2016,12,4,11,30,805.0,94.0,1.3,15.0,496.0,718.96,567.58
2016,12,4,11,45,809.5,93.0,1.3,15.0,499.5,752.36,590.52
2016,12,4,12,0,814.0,92.0,1.3,15.0,503.0,783.21,611.95
2016,12,4,12,15,727.0,109.0,1.4,15.0,474.0,760.9,596.97
2016,12,4,12,30,640.0,126.0,1.5,15.0,445.0,727.08,574.18
2016,12,4,12,45,557.0,145.0,1.6,15.0,418.0,683.67,544.17
2016,12,4,13,0,474.0,164.0,1.7,15.0,391.0,644.79,515.76
2016,12,4,13,15,425.0,166.5,1.75,15.0,364.0,612.92,492.48
2016,12,4,13,30,376.0,169.0,1.8,15.0,337.0,558.25,452.03
2016,12,4,13,45,337.0,164.5,1.9,15.0,308.5,522.46,425.54
2016,12,4,14,0,298.0,160.0,2.0,15.0,280.0,485.27,397.29
2016,12,4,14,15,329.5,142.5,1.8,14.5,265.5,494.09,406.13
2016,12,4,14,30,361.0,125.0,1.6,14.0,251.0,521.56,428.32
2016,12,4,14,45,319.5,121.0,1.45,14.0,223.5,458.84,378.62
2016,12,4,15,0,278.0,117.0,1.3,14.0,196.0,417.73,345.14
2016,12,4,15,15,246.5,102.5,1.2,13.5,165.0,370.07,306.83
2016,12,4,15,30,215.0,88.0,1.1,13.0,134.0,322.97,267.81
2016,12,4,15,45,183.0,70.5,1.0,12.5,103.5,271.0,223.63
2016,12,4,16,0,151.0,53.0,0.9,12.0,73.0,219.75,178.39
2016,12,4,16,15,75.5,36.0,0.9,11.5,46.0,122.52,90.34
2016,12,4,16,30,0.0,19.0,0.9,11.0,19.0,19.12,0.0
2016,12,4,16,45,0.0,9.5,0.95,11.0,9.5,8.11,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.5,0.9,9.0,3.5,2.99,0.0
2016,12,5,7,30,0.0,7.0,1.0,9.0,7.0,5.75,0.0
2016,12,5,7,45,0.0,15.0,1.15,9.5,15.0,12.35,4.55
2016,12,5,8,0,0.0,23.0,1.3,10.0,23.0,18.96,11.12
2016,12,5,8,15,0.0,32.0,1.3,10.0,32.0,26.42,17.13
2016,12,5,8,30,0.0,41.0,1.3,10.0,41.0,33.89,23.81
2016,12,5,8,45,0.0,49.5,1.3,10.5,49.5,40.96,30.01
2016,12,5,9,0,0.0,58.0,1.3,11.0,58.0,48.04,36.13
2016,12,5,9,15,0.0,66.0,1.3,11.0,66.0,54.72,41.89
2016,12,5,9,30,0.0,74.0,1.3,11.0,74.0,61.45,47.65
2016,12,5,9,45,22.0,119.0,1.3,11.5,128.0,113.36,91.5
2016,12,5,10,0,44.0,164.0,1.3,12.0,182.0,168.1,136.99
2016,12,5,10,15,34.0,168.0,1.3,12.0,182.5,170.34,138.72
2016,12,5,10,30,24.0,172.0,1.3,12.0,183.0,163.4,132.86
2016,12,5,10,45,12.0,154.5,1.35,12.0,160.0,141.04,114.11
2016,12,5,11,0,0.0,137.0,1.4,12.0,137.0,117.59,94.28
2016,12,5,11,15,11.5,164.0,1.45,12.0,170.0,151.5,122.83
2016,12,5,11,30,23.0,191.0,1.5,12.0,203.0,187.63,152.86
2016,12,5,11,45,54.0,206.0,1.6,12.5,233.5,243.16,198.74
2016,12,5,12,0,85.0,221.0,1.7,13.0,264.0,289.27,236.37
2016,12,5,12,15,139.5,221.0,1.7,13.0,291.0,356.15,291.16
2016,12,5,12,30,194.0,221.0,1.7,13.0,318.0,409.94,334.95
2016,12,5,12,45,251.0,208.5,1.75,13.0,331.0,470.84,384.02
2016,12,5,13,0,308.0,196.0,1.8,13.0,344.0,514.86,419.87
2016,12,5,13,15,304.5,188.5,1.75,13.0,329.5,510.51,416.63
2016,12,5,13,30,301.0,181.0,1.7,13.0,315.0,504.78,412.7
2016,12,5,13,45,221.5,177.0,1.65,13.0,272.5,412.78,339.84
2016,12,5,14,0,142.0,173.0,1.6,13.0,230.0,339.55,280.27
2016,12,5,14,15,120.5,159.0,1.55,12.5,205.0,305.5,253.51
2016,12,5,14,30,99.0,145.0,1.5,12.0,180.0,271.13,225.79
2016,12,5,14,45,87.5,131.5,1.45,12.0,159.5,229.03,191.29
2016,12,5,15,0,76.0,118.0,1.4,12.0,139.0,205.25,171.32
2016,12,5,15,15,66.5,101.0,1.25,11.5,117.5,177.75,148.12
2016,12,5,15,30,57.0,84.0,1.1,11.0,96.0,150.24,124.42
2016,12,5,15,45,43.0,66.0,0.95,11.0,74.0,117.05,95.11
2016,12,5,16,0,29.0,48.0,0.8,11.0,52.0,83.43,65.09
2016,12,5,16,15,14.5,31.0,0.75,10.5,33.0,50.29,33.88
2016,12,5,16,30,0.0,14.0,0.7,10.0,14.0,11.55,0.0
2016,12,5,16,45,0.0,7.0,0.65,10.0,7.0,5.97,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,16.0,1.15,5.5,16.0,13.66,0.0
2016,12,6,7,30,0.0,32.0,1.2,6.0,32.0,23.72,0.0
2016,12,6,7,45,256.0,34.5,1.25,7.0,69.0,26.8,16.4
2016,12,6,8,0,512.0,37.0,1.3,8.0,106.0,30.57,21.49
2016,12,6,8,15,581.0,42.5,1.5,8.5,147.0,69.69,36.69
2016,12,6,8,30,650.0,48.0,1.7,9.0,188.0,120.84,69.83
2016,12,6,8,45,695.5,52.0,1.9,9.5,228.5,174.61,113.71
2016,12,6,9,0,741.0,56.0,2.1,10.0,269.0,233.31,165.7
2016,12,6,9,15,770.0,59.0,2.25,10.0,305.5,290.83,219.06
2016,12,6,9,30,799.0,62.0,2.4,10.0,342.0,350.7,274.34
2016,12,6,9,45,819.5,64.0,2.55,10.5,373.5,408.13,326.38
2016,12,6,10,0,840.0,66.0,2.7,11.0,405.0,466.31,377.65
2016,12,6,10,15,752.5,84.0,2.75,11.0,402.0,486.31,397.85
2016,12,6,10,30,665.0,102.0,2.8,11.0,399.0,497.5,409.52
2016,12,6,10,45,774.5,86.5,2.85,11.5,445.5,580.81,477.23
2016,12,6,11,0,884.0,71.0,2.9,12.0,492.0,667.46,545.76
2016,12,6,11,15,888.5,71.5,2.9,12.0,503.5,709.51,578.4
2016,12,6,11,30,893.0,72.0,2.9,12.0,515.0,749.22,607.6
2016,12,6,11,45,892.0,73.0,2.95,12.0,518.0,782.79,632.36
2016,12,6,12,0,891.0,74.0,3.0,12.0,521.0,813.33,654.9
2016,12,6,12,15,889.0,74.0,3.0,12.0,517.0,838.7,673.35
2016,12,6,12,30,887.0,74.0,3.0,12.0,513.0,860.76,689.48
2016,12,6,12,45,879.5,74.0,3.05,12.0,501.0,874.66,700.13
2016,12,6,13,0,872.0,74.0,3.1,12.0,489.0,894.3,715.16
2016,12,6,13,15,641.5,117.5,3.15,12.0,416.5,758.67,615.98
2016,12,6,13,30,411.0,161.0,3.2,12.0,344.0,599.97,494.45
2016,12,6,13,45,400.5,154.5,3.25,12.0,324.5,587.95,486.93
2016,12,6,14,0,390.0,148.0,3.3,12.0,305.0,574.01,476.9
2016,12,6,14,15,585.0,106.5,3.25,11.5,321.0,710.49,586.52
2016,12,6,14,30,780.0,65.0,3.2,11.0,337.0,827.61,675.74
2016,12,6,14,45,746.5,62.5,3.2,11.0,300.0,787.24,644.91
2016,12,6,15,0,713.0,60.0,3.2,11.0,263.0,744.46,612.65
2016,12,6,15,15,667.5,55.5,2.8,10.5,223.0,686.79,566.83
2016,12,6,15,30,622.0,51.0,2.4,10.0,183.0,636.83,525.27
2016,12,6,15,45,548.0,44.5,2.05,10.0,142.5,552.88,454.47
2016,12,6,16,0,474.0,38.0,1.7,10.0,102.0,471.11,382.26
2016,12,6,16,15,347.5,28.5,1.6,9.5,65.5,349.53,264.94
2016,12,6,16,30,221.0,19.0,1.5,9.0,29.0,213.36,0.0
2016,12,6,16,45,110.5,9.5,1.4,8.5,14.5,84.06,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.5,0.6,6.0,11.5,9.82,0.0
2016,12,7,7,30,0.0,23.0,0.5,6.0,23.0,18.02,0.0
2016,12,7,7,45,122.0,34.0,0.45,6.0,50.0,26.39,15.91
2016,12,7,8,0,244.0,45.0,0.4,6.0,77.0,34.43,25.13
2016,12,7,8,15,274.5,59.5,0.5,6.0,108.0,62.31,40.3
2016,12,7,8,30,305.0,74.0,0.6,6.0,139.0,98.4,66.61
2016,12,7,8,45,324.5,87.0,0.75,6.5,168.5,135.22,97.44
2016,12,7,9,0,344.0,100.0,0.9,7.0,198.0,174.43,132.08
2016,12,7,9,15,359.0,111.0,0.95,7.0,225.0,212.83,166.97
2016,12,7,9,30,374.0,122.0,1.0,7.0,252.0,252.77,203.04
2016,12,7,9,45,467.0,117.0,1.1,7.5,294.5,310.71,252.22
2016,12,7,10,0,560.0,112.0,1.2,8.0,337.0,382.38,312.26
2016,12,7,10,15,499.0,133.5,1.2,8.0,343.5,400.29,329.02
2016,12,7,10,30,438.0,155.0,1.2,8.0,350.0,416.26,343.24
2016,12,7,10,45,483.5,152.0,1.3,8.5,375.5,465.92,383.98
2016,12,7,11,0,529.0,149.0,1.4,9.0,401.0,518.14,425.83
2016,12,7,11,15,411.0,178.5,1.45,9.0,376.5,493.11,405.35
2016,12,7,11,30,293.0,208.0,1.5,9.0,352.0,444.65,366.37
2016,12,7,11,45,197.0,215.0,1.6,9.0,312.5,377.93,312.78
2016,12,7,12,0,101.0,222.0,1.7,9.0,273.0,303.26,251.1
2016,12,7,12,15,53.0,195.5,1.85,9.0,222.5,237.82,196.99
2016,12,7,12,30,5.0,169.0,2.0,9.0,172.0,156.24,127.88
2016,12,7,12,45,150.5,183.0,2.15,9.0,255.0,332.85,279.59
2016,12,7,13,0,296.0,197.0,2.3,9.0,338.0,504.78,420.64
2016,12,7,13,15,173.0,190.0,2.4,9.0,271.5,373.61,312.66
2016,12,7,13,30,50.0,183.0,2.5,9.0,205.0,239.29,199.47
2016,12,7,13,45,38.0,169.0,2.6,9.5,185.0,214.39,178.7
2016,12,7,14,0,26.0,155.0,2.7,10.0,165.0,172.34,143.05
2016,12,7,14,15,23.5,143.5,2.65,10.0,152.0,159.81,132.68
2016,12,7,14,30,21.0,132.0,2.6,10.0,139.0,147.4,122.24
2016,12,7,14,45,17.5,118.5,2.6,10.0,124.0,131.67,108.83
2016,12,7,15,0,14.0,105.0,2.6,10.0,109.0,116.08,95.38
2016,12,7,15,15,8.5,90.0,2.5,9.5,92.5,96.86,78.68
2016,12,7,15,30,3.0,75.0,2.4,9.0,76.0,77.79,61.86
2016,12,7,15,45,1.5,58.5,2.3,9.0,59.0,59.78,45.84
2016,12,7,16,0,0.0,42.0,2.2,9.0,42.0,41.16,29.17
2016,12,7,16,15,0.0,27.0,2.2,9.0,27.0,24.96,13.88
2016,12,7,16,30,0.0,12.0,2.2,9.0,12.0,9.89,0.0
2016,12,7,16,45,0.0,6.0,2.2,9.0,6.0,5.12,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,86.5,9.0,4.2,13.0,12.5,7.68,0.0
2016,12,8,7,30,173.0,18.0,4.2,13.0,25.0,14.97,0.0
2016,12,8,7,45,292.5,28.0,4.2,13.5,58.5,23.11,12.37
2016,12,8,8,0,412.0,38.0,4.2,14.0,92.0,31.17,21.28
2016,12,8,8,15,485.0,44.5,4.15,14.0,130.0,61.86,32.81
2016,12,8,8,30,558.0,51.0,4.1,14.0,168.0,108.64,62.48
2016,12,8,8,45,602.5,56.0,4.1,14.0,206.0,157.82,101.95
2016,12,8,9,0,647.0,61.0,4.1,14.0,244.0,211.92,149.36
2016,12,8,9,15,555.0,84.5,4.0,14.0,256.0,248.53,187.89
2016,12,8,9,30,463.0,108.0,3.9,14.0,268.0,270.02,212.25
2016,12,8,9,45,604.5,91.5,3.85,14.5,320.5,345.4,275.32
2016,12,8,10,0,746.0,75.0,3.8,15.0,373.0,429.3,345.23
2016,12,8,10,15,611.5,111.0,3.7,15.0,365.0,439.72,356.91
2016,12,8,10,30,477.0,147.0,3.6,15.0,357.0,429.25,350.24
2016,12,8,10,45,365.0,174.5,3.55,15.0,339.5,404.29,330.94
2016,12,8,11,0,253.0,202.0,3.5,15.0,322.0,380.32,311.05
2016,12,8,11,15,220.0,210.5,3.4,15.0,317.0,367.96,301.21
2016,12,8,11,30,187.0,219.0,3.3,15.0,312.0,364.8,298.25
2016,12,8,11,45,186.0,221.5,3.2,15.5,314.0,376.71,307.31
2016,12,8,12,0,185.0,224.0,3.1,16.0,316.0,388.16,315.85
2016,12,8,12,15,262.0,211.5,3.0,16.0,341.0,462.72,376.28
2016,12,8,12,30,339.0,199.0,2.9,16.0,366.0,523.99,425.51
2016,12,8,12,45,269.5,203.5,2.85,16.0,334.5,480.04,389.9
2016,12,8,13,0,200.0,208.0,2.8,16.0,303.0,414.11,337.43
2016,12,8,13,15,181.0,201.0,2.7,16.0,284.5,395.01,322.54
2016,12,8,13,30,162.0,194.0,2.6,16.0,266.0,374.89,306.53
2016,12,8,13,45,238.5,175.0,2.55,16.0,274.0,444.97,364.49
2016,12,8,14,0,315.0,156.0,2.5,16.0,282.0,494.84,405.82
2016,12,8,14,15,303.5,145.5,2.35,15.5,259.5,473.81,389.95
2016,12,8,14,30,292.0,135.0,2.2,15.0,237.0,451.66,373.36
2016,12,8,14,45,284.0,121.0,2.1,15.0,211.0,426.61,353.77
2016,12,8,15,0,276.0,107.0,2.0,15.0,185.0,400.5,332.89
2016,12,8,15,15,256.0,92.5,1.8,14.5,156.5,362.26,301.75
2016,12,8,15,30,236.0,78.0,1.6,14.0,128.0,323.76,269.47
2016,12,8,15,45,205.0,62.5,1.45,14.0,99.5,274.44,226.73
2016,12,8,16,0,174.0,47.0,1.3,14.0,71.0,225.73,183.05
2016,12,8,16,15,87.0,33.5,1.25,14.0,45.5,140.02,102.97
