Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,16,30,0.0,20.0,1.2,14.0,20.0,21.08,0.0
2016,12,8,16,45,0.0,10.0,1.15,14.0,10.0,8.54,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.5,1.1,12.5,12.5,10.67,0.0
2016,12,9,7,30,0.0,25.0,1.2,13.0,25.0,19.11,0.0
2016,12,9,7,45,232.0,30.0,1.3,13.5,59.5,23.34,12.28
2016,12,9,8,0,464.0,35.0,1.4,14.0,94.0,28.82,19.25
2016,12,9,8,15,534.5,41.0,1.6,14.0,133.0,60.21,30.45
2016,12,9,8,30,605.0,47.0,1.8,14.0,172.0,111.02,62.47
2016,12,9,8,45,655.5,50.0,2.05,14.5,211.5,161.65,102.29
2016,12,9,9,0,706.0,53.0,2.3,15.0,251.0,217.83,150.77
2016,12,9,9,15,412.5,98.0,2.4,15.0,217.5,215.01,162.96
2016,12,9,9,30,119.0,143.0,2.5,15.0,184.0,171.48,136.55
2016,12,9,9,45,209.0,149.5,2.6,15.5,229.5,228.93,183.57
2016,12,9,10,0,299.0,156.0,2.7,16.0,275.0,290.71,234.24
2016,12,9,10,15,311.0,165.0,2.75,16.0,296.0,324.52,262.85
2016,12,9,10,30,323.0,174.0,2.8,16.0,317.0,359.11,291.76
2016,12,9,10,45,308.5,184.5,2.9,16.5,325.5,379.94,308.57
2016,12,9,11,0,294.0,195.0,3.0,17.0,334.0,398.99,323.58
2016,12,9,11,15,226.5,207.0,2.9,17.0,315.5,368.28,298.73
2016,12,9,11,30,159.0,219.0,2.8,17.0,297.0,344.15,278.54
2016,12,9,11,45,88.0,202.0,2.75,17.0,245.5,264.71,214.1
2016,12,9,12,0,17.0,185.0,2.7,17.0,194.0,180.17,144.05
2016,12,9,12,15,190.5,189.5,2.6,17.0,283.0,360.5,294.15
2016,12,9,12,30,364.0,194.0,2.5,17.0,372.0,538.82,435.42
2016,12,9,12,45,247.0,202.0,2.45,17.0,321.5,458.29,370.11
2016,12,9,13,0,130.0,210.0,2.4,17.0,271.0,354.3,286.59
2016,12,9,13,15,266.0,186.0,2.25,16.5,305.0,471.47,383.31
2016,12,9,13,30,402.0,162.0,2.1,16.0,339.0,591.71,478.48
2016,12,9,13,45,251.5,166.0,2.0,16.0,275.0,444.79,362.28
2016,12,9,14,0,101.0,170.0,1.9,16.0,211.0,279.03,228.18
2016,12,9,14,15,98.0,157.0,1.7,16.0,194.0,263.7,216.61
2016,12,9,14,30,95.0,144.0,1.5,16.0,177.0,248.17,204.13
2016,12,9,14,45,91.0,129.0,1.35,16.0,158.0,246.07,202.29
2016,12,9,15,0,87.0,114.0,1.2,16.0,139.0,225.7,185.49
2016,12,9,15,15,78.5,97.5,1.1,15.5,117.5,198.7,163.25
2016,12,9,15,30,70.0,81.0,1.0,15.0,96.0,171.51,140.32
2016,12,9,15,45,57.0,64.0,0.9,15.0,74.5,139.46,112.43
2016,12,9,16,0,44.0,47.0,0.8,15.0,53.0,93.24,72.55
2016,12,9,16,15,22.0,31.0,0.75,14.5,34.0,55.87,37.87
2016,12,9,16,30,0.0,15.0,0.7,14.0,15.0,12.38,0.0
2016,12,9,16,45,0.0,7.5,0.7,14.0,7.5,6.4,0.0
2016,12,9,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,4.1,14.0,1.0,0.85,0.0
2016,12,10,7,30,0.0,2.0,4.1,14.0,2.0,1.71,0.0
2016,12,10,7,45,0.0,5.5,4.1,14.5,5.5,4.51,0.0
2016,12,10,8,0,0.0,9.0,4.1,15.0,9.0,7.39,0.69
2016,12,10,8,15,0.0,13.0,4.05,15.0,13.0,10.68,3.35
2016,12,10,8,30,0.0,17.0,4.0,15.0,17.0,13.98,6.26
2016,12,10,8,45,0.0,21.5,3.95,15.0,21.5,17.7,9.51
2016,12,10,9,0,0.0,26.0,3.9,15.0,26.0,21.43,12.74
2016,12,10,9,15,0.0,29.5,3.95,15.0,29.5,24.33,15.24
2016,12,10,9,30,0.0,33.0,4.0,15.0,33.0,27.23,17.72
2016,12,10,9,45,30.5,98.0,4.1,15.0,110.5,97.47,77.05
2016,12,10,10,0,61.0,163.0,4.2,15.0,188.0,174.69,141.58
2016,12,10,10,15,32.5,157.0,4.15,15.0,170.5,158.73,128.33
2016,12,10,10,30,4.0,151.0,4.1,15.0,153.0,132.59,106.28
2016,12,10,10,45,2.0,132.5,4.05,15.0,133.5,114.61,91.19
2016,12,10,11,0,0.0,114.0,4.0,15.0,114.0,96.58,76.01
2016,12,10,11,15,0.0,69.0,3.85,15.0,69.0,57.23,42.9
2016,12,10,11,30,0.0,24.0,3.7,15.0,24.0,19.82,11.22
2016,12,10,11,45,0.0,65.5,3.6,15.0,65.5,54.31,40.44
2016,12,10,12,0,0.0,107.0,3.5,15.0,107.0,90.54,70.84
2016,12,10,12,15,0.0,104.5,3.35,15.0,104.5,88.36,68.99
2016,12,10,12,30,0.0,102.0,3.2,15.0,102.0,86.19,67.2
2016,12,10,12,45,0.0,84.5,3.05,15.0,84.5,70.23,53.84
2016,12,10,13,0,0.0,67.0,2.9,15.0,67.0,55.55,41.53
2016,12,10,13,15,0.0,75.5,2.8,15.0,75.5,62.65,47.57
2016,12,10,13,30,0.0,84.0,2.7,15.0,84.0,70.16,53.97
2016,12,10,13,45,0.0,84.0,2.6,15.0,84.0,70.45,54.28
2016,12,10,14,0,0.0,84.0,2.5,15.0,84.0,70.9,54.74
2016,12,10,14,15,0.0,77.5,2.35,15.0,77.5,65.09,49.9
2016,12,10,14,30,0.0,71.0,2.2,15.0,71.0,59.31,45.06
2016,12,10,14,45,0.0,63.0,2.05,15.0,63.0,52.2,39.05
2016,12,10,15,0,0.0,55.0,1.9,15.0,55.0,45.53,33.37
2016,12,10,15,15,0.0,46.5,1.8,14.5,46.5,38.46,27.33
2016,12,10,15,30,0.0,38.0,1.7,14.0,38.0,31.39,21.22
2016,12,10,15,45,0.0,29.5,1.6,14.0,29.5,24.34,15.01
2016,12,10,16,0,0.0,21.0,1.5,14.0,21.0,17.3,8.77
2016,12,10,16,15,0.0,13.5,1.45,13.5,13.5,11.1,2.94
2016,12,10,16,30,0.0,6.0,1.4,13.0,6.0,4.92,0.0
2016,12,10,16,45,0.0,3.0,1.35,13.0,3.0,2.56,0.0
2016,12,10,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.5,0.85,7.0,8.5,7.26,0.0
2016,12,11,7,30,0.0,17.0,0.8,7.0,17.0,14.51,0.0
2016,12,11,7,45,88.0,30.5,0.75,7.5,41.5,23.7,12.22
2016,12,11,8,0,176.0,44.0,0.7,8.0,66.0,33.51,23.83
2016,12,11,8,15,203.0,59.5,0.75,8.5,94.0,56.34,37.45
2016,12,11,8,30,230.0,75.0,0.8,9.0,122.0,87.21,59.7
2016,12,11,8,45,247.5,89.5,0.9,9.5,149.5,119.25,86.09
2016,12,11,9,0,265.0,104.0,1.0,10.0,177.0,153.56,115.87
2016,12,11,9,15,277.0,116.5,1.1,10.0,202.0,186.7,145.63
2016,12,11,9,30,289.0,129.0,1.2,10.0,227.0,221.19,176.54
2016,12,11,9,45,249.5,146.5,1.3,10.0,237.0,241.26,195.89
2016,12,11,10,0,210.0,164.0,1.4,10.0,247.0,249.76,204.79
2016,12,11,10,15,115.0,164.5,1.5,10.5,210.5,215.69,177.39
2016,12,11,10,30,20.0,165.0,1.6,11.0,174.0,154.62,126.07
2016,12,11,10,45,85.5,186.0,1.75,11.5,226.0,225.29,185.54
2016,12,11,11,0,151.0,207.0,1.9,12.0,278.0,306.59,252.36
2016,12,11,11,15,75.5,171.0,1.9,12.0,206.5,212.65,174.66
2016,12,11,11,30,0.0,135.0,1.9,12.0,135.0,116.33,93.11
2016,12,11,11,45,49.5,177.0,1.95,12.5,202.0,207.52,170.24
2016,12,11,12,0,99.0,219.0,2.0,13.0,269.0,297.94,244.39
2016,12,11,12,15,126.5,219.0,1.95,13.0,281.5,342.32,280.32
2016,12,11,12,30,154.0,219.0,1.9,13.0,294.0,372.51,305.04
2016,12,11,12,45,77.0,166.0,1.9,13.0,203.5,231.06,189.89
2016,12,11,13,0,0.0,113.0,1.9,13.0,113.0,97.22,76.85
2016,12,11,13,15,13.0,142.0,1.95,13.0,148.0,139.07,112.78
2016,12,11,13,30,26.0,171.0,2.0,13.0,183.0,184.9,151.39
2016,12,11,13,45,30.5,164.5,2.05,13.0,177.5,201.69,165.56
2016,12,11,14,0,35.0,158.0,2.1,13.0,172.0,201.73,166.01
2016,12,11,14,15,32.0,146.0,2.0,12.5,158.0,187.52,154.63
2016,12,11,14,30,29.0,134.0,1.9,12.0,144.0,173.36,143.19
2016,12,11,14,45,25.0,120.5,1.85,12.0,128.5,156.2,128.79
2016,12,11,15,0,21.0,107.0,1.8,12.0,113.0,125.05,102.41
2016,12,11,15,15,15.5,91.5,1.5,11.5,96.0,105.05,85.26
2016,12,11,15,30,10.0,76.0,1.2,11.0,79.0,85.13,67.88
2016,12,11,15,45,5.0,60.0,0.95,10.5,61.5,64.85,50.01
2016,12,11,16,0,0.0,44.0,0.7,10.0,44.0,44.24,31.69
2016,12,11,16,15,0.0,28.5,0.7,9.5,28.5,27.36,15.88
2016,12,11,16,30,0.0,13.0,0.7,9.0,13.0,10.72,0.0
2016,12,11,16,45,0.0,6.5,0.75,9.0,6.5,5.55,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,0.95,7.0,7.5,6.4,0.0
2016,12,12,7,30,0.0,15.0,1.0,7.0,15.0,12.8,0.0
2016,12,12,7,45,85.5,28.5,1.1,7.5,39.0,22.25,10.69
2016,12,12,8,0,171.0,42.0,1.2,8.0,63.0,32.01,22.43
2016,12,12,8,15,196.5,58.0,1.25,8.0,91.0,54.43,36.19
2016,12,12,8,30,222.0,74.0,1.3,8.0,119.0,85.04,58.46
2016,12,12,8,45,239.0,88.5,1.4,8.5,146.0,116.45,84.45
2016,12,12,9,0,256.0,103.0,1.5,9.0,173.0,150.09,113.82
2016,12,12,9,15,267.5,116.0,1.4,9.5,198.5,182.97,143.17
2016,12,12,9,30,279.0,129.0,1.3,10.0,224.0,217.18,173.45
2016,12,12,9,45,359.0,130.0,1.25,10.5,263.5,275.22,221.92
2016,12,12,10,0,439.0,131.0,1.2,11.0,303.0,335.74,272.04
2016,12,12,10,15,488.5,130.5,1.1,11.0,333.5,386.96,314.62
2016,12,12,10,30,538.0,130.0,1.0,11.0,364.0,441.95,359.3
2016,12,12,10,45,488.5,148.0,0.95,11.5,367.5,460.09,373.25
2016,12,12,11,0,439.0,166.0,0.9,12.0,371.0,472.7,382.36
2016,12,12,11,15,388.5,181.0,0.95,12.0,365.5,462.94,375.4
2016,12,12,11,30,338.0,196.0,1.0,12.0,360.0,461.5,374.33
2016,12,12,11,45,322.5,200.5,1.05,12.0,358.5,470.58,381.78
2016,12,12,12,0,307.0,205.0,1.1,12.0,357.0,477.75,387.55
2016,12,12,12,15,222.5,211.5,1.1,12.0,321.5,412.03,335.51
2016,12,12,12,30,138.0,218.0,1.1,12.0,286.0,357.58,291.38
2016,12,12,12,45,153.0,213.0,1.15,12.0,286.5,371.28,303.53
2016,12,12,13,0,168.0,208.0,1.2,12.0,287.0,385.1,315.33
2016,12,12,13,15,142.0,200.0,1.15,12.0,265.0,358.1,293.5
2016,12,12,13,30,116.0,192.0,1.1,12.0,243.0,329.98,270.87
2016,12,12,13,45,152.5,180.5,1.1,12.0,243.5,353.59,291.58
2016,12,12,14,0,189.0,169.0,1.1,12.0,244.0,376.88,311.61
2016,12,12,14,15,182.0,157.0,1.0,12.0,225.0,358.91,297.22
2016,12,12,14,30,175.0,145.0,0.9,12.0,206.0,340.39,282.52
2016,12,12,14,45,168.5,130.0,0.85,12.0,183.5,317.32,264.2
2016,12,12,15,0,162.0,115.0,0.8,12.0,161.0,293.71,245.1
2016,12,12,15,15,149.5,98.5,0.75,11.5,136.5,261.97,219.14
2016,12,12,15,30,137.0,82.0,0.7,11.0,112.0,229.92,192.2
2016,12,12,15,45,118.5,65.0,0.65,11.0,87.0,191.72,158.87
2016,12,12,16,0,100.0,48.0,0.6,11.0,62.0,168.91,136.96
2016,12,12,16,15,50.0,33.0,0.6,10.5,40.0,94.72,69.49
2016,12,12,16,30,0.0,18.0,0.6,10.0,18.0,16.78,0.0
2016,12,12,16,45,0.0,9.0,0.65,10.0,9.0,7.68,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.5,1.0,10.5,4.5,3.84,0.0
2016,12,13,7,30,0.0,9.0,1.1,11.0,9.0,7.68,0.0
2016,12,13,7,45,0.0,24.5,1.2,11.5,24.5,19.89,8.33
2016,12,13,8,0,0.0,40.0,1.3,12.0,40.0,31.92,21.88
2016,12,13,8,15,12.0,56.5,1.35,12.0,59.0,45.65,32.78
2016,12,13,8,30,24.0,73.0,1.4,12.0,78.0,61.98,46.41
2016,12,13,8,45,32.0,89.0,1.5,12.5,97.0,79.26,60.92
2016,12,13,9,0,40.0,105.0,1.6,13.0,116.0,97.87,76.61
2016,12,13,9,15,45.5,119.5,1.55,13.0,133.5,115.74,91.93
2016,12,13,9,30,51.0,134.0,1.5,13.0,151.0,134.53,107.96
2016,12,13,9,45,144.5,147.0,1.45,13.5,202.0,193.22,155.67
2016,12,13,10,0,238.0,160.0,1.4,14.0,253.0,264.88,214.01
2016,12,13,10,15,159.0,172.5,1.4,14.0,236.5,245.16,198.93
2016,12,13,10,30,80.0,185.0,1.4,14.0,220.0,215.61,175.02
2016,12,13,10,45,40.0,167.0,1.4,14.0,184.5,178.35,144.38
2016,12,13,11,0,0.0,149.0,1.4,14.0,149.0,129.11,103.11
2016,12,13,11,15,19.0,173.0,1.4,14.0,182.0,165.62,133.75
2016,12,13,11,30,38.0,197.0,1.4,14.0,215.0,217.75,176.61
2016,12,13,11,45,144.5,205.0,1.4,14.0,276.0,325.12,265.32
2016,12,13,12,0,251.0,213.0,1.4,14.0,337.0,442.24,358.74
2016,12,13,12,15,251.0,212.0,1.3,14.0,335.0,452.48,365.72
2016,12,13,12,30,251.0,211.0,1.2,14.0,333.0,461.86,372.76
2016,12,13,12,45,139.0,197.5,1.15,14.0,265.0,339.75,275.76
2016,12,13,13,0,27.0,184.0,1.1,14.0,197.0,195.23,157.63
2016,12,13,13,15,13.5,134.5,1.05,14.0,141.0,131.69,105.77
2016,12,13,13,30,0.0,85.0,1.0,14.0,85.0,71.11,54.86
2016,12,13,13,45,0.0,68.5,0.95,14.0,68.5,56.79,42.92
2016,12,13,14,0,0.0,52.0,0.9,14.0,52.0,43.03,31.29
2016,12,13,14,15,0.0,48.0,0.8,14.0,48.0,39.69,28.5
2016,12,13,14,30,0.0,44.0,0.7,14.0,44.0,36.36,25.7
2016,12,13,14,45,303.0,55.5,0.65,14.0,141.5,381.88,319.63
2016,12,13,15,0,606.0,67.0,0.6,14.0,239.0,665.84,531.82
2016,12,13,15,15,559.5,61.5,0.55,13.5,202.5,609.09,485.82
2016,12,13,15,30,513.0,56.0,0.5,13.0,166.0,551.83,442.27
2016,12,13,15,45,446.0,48.5,0.45,13.0,129.0,475.23,381.19
2016,12,13,16,0,379.0,41.0,0.4,13.0,92.0,400.46,318.57
2016,12,13,16,15,189.5,34.0,0.4,12.5,59.5,236.93,177.51
2016,12,13,16,30,0.0,27.0,0.4,12.0,27.0,36.79,0.0
2016,12,13,16,45,0.0,13.5,0.45,12.0,13.5,11.52,0.0
2016,12,13,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.0,1.9,12.0,3.0,0.0,0.0
2016,12,14,7,30,0.0,6.0,2.1,12.0,6.0,5.12,0.0
2016,12,14,7,45,0.0,16.5,2.3,12.5,16.5,13.61,3.55
2016,12,14,8,0,0.0,27.0,2.5,13.0,27.0,22.31,13.47
2016,12,14,8,15,0.0,40.0,2.55,13.0,40.0,32.88,22.14
2016,12,14,8,30,0.0,53.0,2.6,13.0,53.0,43.55,31.57
2016,12,14,8,45,0.0,66.0,2.65,13.5,66.0,54.43,41.02
2016,12,14,9,0,0.0,79.0,2.7,14.0,79.0,65.48,50.49
2016,12,14,9,15,0.0,91.0,2.75,14.0,91.0,75.86,59.36
2016,12,14,9,30,0.0,103.0,2.8,14.0,103.0,86.4,68.28
2016,12,14,9,45,28.5,131.0,2.85,14.5,142.5,126.78,101.73
2016,12,14,10,0,57.0,159.0,2.9,15.0,182.0,168.65,136.31
2016,12,14,10,15,96.5,173.5,2.9,15.0,214.5,206.75,167.99
2016,12,14,10,30,136.0,188.0,2.9,15.0,247.0,258.34,210.67
2016,12,14,10,45,154.5,196.5,2.95,15.0,266.0,287.23,234.59
2016,12,14,11,0,173.0,205.0,3.0,15.0,285.0,317.74,259.77
2016,12,14,11,15,106.0,201.0,3.0,15.0,250.5,265.31,216.58
2016,12,14,11,30,39.0,197.0,3.0,15.0,216.0,218.44,177.14
2016,12,14,11,45,19.5,144.5,3.0,15.0,154.0,140.51,112.86
2016,12,14,12,0,0.0,92.0,3.0,15.0,92.0,76.89,59.35
2016,12,14,12,15,7.5,135.5,3.0,15.0,139.5,123.96,98.99
2016,12,14,12,30,15.0,179.0,3.0,15.0,187.0,175.4,141.71
2016,12,14,12,45,14.0,176.0,3.0,15.0,183.0,173.0,139.7
2016,12,14,13,0,13.0,173.0,3.0,15.0,179.0,170.7,137.89
2016,12,14,13,15,33.5,178.0,2.95,15.0,192.5,213.83,174.29
2016,12,14,13,30,54.0,183.0,2.9,15.0,206.0,242.97,198.97
2016,12,14,13,45,51.0,172.5,2.9,15.0,193.5,231.05,189.38
2016,12,14,14,0,48.0,162.0,2.9,15.0,181.0,219.05,179.77
2016,12,14,14,15,44.0,150.0,2.75,15.0,166.5,204.03,167.52
2016,12,14,14,30,40.0,138.0,2.6,15.0,152.0,189.04,155.2
2016,12,14,14,45,37.0,124.0,2.5,15.0,136.0,172.07,141.17
2016,12,14,15,0,34.0,110.0,2.4,15.0,120.0,155.14,126.97
2016,12,14,15,15,27.5,94.5,2.25,14.5,101.5,132.8,108.09
2016,12,14,15,30,21.0,79.0,2.1,14.0,83.0,110.52,88.92
2016,12,14,15,45,12.5,62.5,1.95,14.0,65.0,74.6,57.8
2016,12,14,16,0,4.0,46.0,1.8,14.0,47.0,50.35,36.38
2016,12,14,16,15,2.0,30.0,1.8,13.5,30.5,31.13,18.73
2016,12,14,16,30,0.0,14.0,1.8,13.0,14.0,11.55,0.0
2016,12,14,16,45,0.0,7.0,1.8,13.0,7.0,5.97,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,4.2,13.0,3.0,0.0,0.0
2016,12,15,7,30,0.0,6.0,4.2,13.0,6.0,5.12,0.0
2016,12,15,7,45,0.0,18.0,4.25,13.5,18.0,14.86,3.97
2016,12,15,8,0,0.0,30.0,4.3,14.0,30.0,24.66,15.33
2016,12,15,8,15,0.0,44.5,4.2,14.0,44.5,36.25,24.82
2016,12,15,8,30,0.0,59.0,4.1,14.0,59.0,48.23,35.36
2016,12,15,8,45,0.0,73.5,4.05,14.0,73.5,60.48,46.06
2016,12,15,9,0,0.0,88.0,4.0,14.0,88.0,72.95,56.83
2016,12,15,9,15,0.0,101.5,4.05,14.0,101.5,84.8,66.96
2016,12,15,9,30,0.0,115.0,4.1,14.0,115.0,96.84,77.14
2016,12,15,9,45,0.0,112.0,4.15,14.0,112.0,94.46,75.05
2016,12,15,10,0,0.0,109.0,4.2,14.0,109.0,91.93,72.82
2016,12,15,10,15,0.0,102.5,4.2,14.0,102.5,86.22,67.89
2016,12,15,10,30,0.0,96.0,4.2,14.0,96.0,80.47,62.94
2016,12,15,10,45,0.0,102.5,4.2,14.5,102.5,86.24,67.61
2016,12,15,11,0,0.0,109.0,4.2,15.0,109.0,92.1,72.32
2016,12,15,11,15,0.0,123.0,4.15,15.0,123.0,104.99,83.03
2016,12,15,11,30,0.0,137.0,4.1,15.0,137.0,118.28,94.05
2016,12,15,11,45,0.0,138.5,4.1,15.0,138.5,119.99,95.42
2016,12,15,12,0,0.0,140.0,4.1,15.0,140.0,121.79,96.9
2016,12,15,12,15,31.0,174.0,4.1,15.0,189.0,195.04,158.62
2016,12,15,12,30,62.0,208.0,4.1,15.0,238.0,263.95,215.86
2016,12,15,12,45,31.0,164.5,4.2,15.0,179.5,189.26,153.9
2016,12,15,13,0,0.0,121.0,4.3,15.0,121.0,105.09,83.07
2016,12,15,13,15,0.0,106.5,4.45,15.0,106.5,91.37,71.74
2016,12,15,13,30,0.0,92.0,4.6,15.0,92.0,77.77,60.38
2016,12,15,13,45,0.0,79.5,4.75,15.0,79.5,66.19,50.68
2016,12,15,14,0,0.0,67.0,4.9,15.0,67.0,55.53,41.73
2016,12,15,14,15,0.0,62.0,4.9,15.0,62.0,51.36,38.24
2016,12,15,14,30,0.0,57.0,4.9,15.0,57.0,47.19,34.74
2016,12,15,14,45,0.0,50.5,4.95,15.0,50.5,41.77,30.14
2016,12,15,15,0,0.0,44.0,5.0,15.0,44.0,36.36,25.51
2016,12,15,15,15,0.0,37.5,4.9,15.0,37.5,30.96,20.85
2016,12,15,15,30,0.0,31.0,4.8,15.0,31.0,25.57,16.15
2016,12,15,15,45,0.0,24.0,4.7,15.0,24.0,19.77,11.06
2016,12,15,16,0,0.0,17.0,4.6,15.0,17.0,13.99,5.97
2016,12,15,16,15,0.0,11.0,4.5,15.0,11.0,9.04,1.38
2016,12,15,16,30,0.0,5.0,4.4,15.0,5.0,4.1,0.0
2016,12,15,16,45,0.0,2.5,4.3,15.0,2.5,2.13,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,45.0,7.5,3.7,8.0,8.5,0.0,0.0
2016,12,16,7,30,90.0,15.0,3.8,8.0,17.0,12.8,0.0
2016,12,16,7,45,238.5,26.5,3.9,8.5,49.5,22.13,8.35
2016,12,16,8,0,387.0,38.0,4.0,9.0,82.0,31.6,21.64
2016,12,16,8,15,472.0,46.0,4.15,9.0,122.0,54.38,30.81
2016,12,16,8,30,557.0,54.0,4.3,9.0,162.0,101.6,58.68
2016,12,16,8,45,614.5,58.5,4.5,9.5,202.0,151.63,97.32
2016,12,16,9,0,672.0,63.0,4.7,10.0,242.0,208.16,146.17
2016,12,16,9,15,706.5,67.0,4.75,10.0,279.0,264.11,197.94
2016,12,16,9,30,741.0,71.0,4.8,10.0,316.0,323.78,253.38
2016,12,16,9,45,775.5,71.0,4.85,10.0,349.5,381.5,306.85
2016,12,16,10,0,810.0,71.0,4.9,10.0,383.0,441.52,361.41
2016,12,16,10,15,825.5,72.5,4.9,10.0,409.0,495.71,410.12
2016,12,16,10,30,841.0,74.0,4.9,10.0,435.0,549.66,457.42
2016,12,16,10,45,850.5,75.5,4.9,10.5,454.5,599.55,499.39
2016,12,16,11,0,860.0,77.0,4.9,11.0,474.0,648.11,539.15
2016,12,16,11,15,866.0,78.0,4.85,11.0,486.5,692.17,575.24
2016,12,16,11,30,872.0,79.0,4.8,11.0,499.0,734.12,607.97
2016,12,16,11,45,871.5,80.0,4.8,11.0,503.0,768.88,634.31
2016,12,16,12,0,871.0,81.0,4.8,11.0,507.0,800.71,658.38
2016,12,16,12,15,870.0,81.0,4.7,11.0,504.5,827.88,678.28
2016,12,16,12,30,869.0,81.0,4.6,11.0,502.0,851.85,695.73
2016,12,16,12,45,867.0,79.5,4.6,11.0,492.5,869.8,709.38
2016,12,16,13,0,865.0,78.0,4.6,11.0,483.0,884.29,720.61
2016,12,16,13,15,856.5,77.0,4.55,11.0,465.5,890.09,725.11
2016,12,16,13,30,848.0,76.0,4.5,11.0,448.0,892.23,727.06
2016,12,16,13,45,833.0,74.5,4.5,11.0,423.5,884.18,721.9
2016,12,16,14,0,818.0,73.0,4.5,11.0,399.0,872.54,714.15
2016,12,16,14,15,798.0,71.0,4.4,10.5,369.0,852.23,700.43
2016,12,16,14,30,778.0,69.0,4.3,10.0,339.0,828.68,684.03
2016,12,16,14,45,748.0,65.5,4.2,10.0,303.0,791.22,655.34
2016,12,16,15,0,718.0,62.0,4.1,10.0,267.0,751.2,624.03
2016,12,16,15,15,673.0,57.5,3.75,9.5,227.5,702.83,585.5
2016,12,16,15,30,628.0,53.0,3.4,9.0,188.0,646.21,538.89
2016,12,16,15,45,560.0,46.5,3.05,9.0,147.5,567.51,471.85
2016,12,16,16,0,492.0,40.0,2.7,9.0,107.0,490.3,403.0
2016,12,16,16,15,246.0,36.5,2.55,8.5,70.0,284.68,222.71
2016,12,16,16,30,0.0,33.0,2.4,8.0,33.0,52.89,1.6
2016,12,16,16,45,0.0,16.5,2.25,8.0,16.5,14.08,0.0
2016,12,16,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,15,110.0,6.0,1.2,2.5,9.0,0.0,0.0
2016,12,17,7,30,220.0,12.0,1.2,3.0,18.0,10.24,0.0
2016,12,17,7,45,367.0,22.0,1.3,3.5,53.5,20.02,6.69
2016,12,17,8,0,514.0,32.0,1.4,4.0,89.0,29.13,19.94
2016,12,17,8,15,591.5,38.0,1.55,4.5,131.0,52.6,27.97
2016,12,17,8,30,669.0,44.0,1.7,5.0,173.0,103.95,57.05
2016,12,17,8,45,717.0,48.5,1.9,5.5,214.0,158.59,99.73
2016,12,17,9,0,765.0,53.0,2.1,6.0,255.0,218.53,152.44
2016,12,17,9,15,795.5,56.0,2.2,6.5,293.0,277.26,207.04
2016,12,17,9,30,826.0,59.0,2.3,7.0,331.0,338.55,264.0
2016,12,17,9,45,847.0,61.5,2.4,7.5,364.0,397.94,318.69
2016,12,17,10,0,868.0,64.0,2.5,8.0,397.0,458.19,372.66
2016,12,17,10,15,882.0,65.5,2.5,8.0,423.5,514.51,422.42
2016,12,17,10,30,896.0,67.0,2.5,8.0,450.0,567.29,468.0
2016,12,17,10,45,904.5,68.0,2.55,8.5,470.0,617.8,509.78
2016,12,17,11,0,913.0,69.0,2.6,9.0,490.0,666.75,549.11
2016,12,17,11,15,918.0,70.0,2.6,9.0,502.5,711.53,585.0
2016,12,17,11,30,923.0,71.0,2.6,9.0,515.0,754.02,616.7
2016,12,17,11,45,923.5,71.5,2.6,9.5,519.5,790.04,641.87
2016,12,17,12,0,924.0,72.0,2.6,10.0,524.0,823.09,664.67
2016,12,17,12,15,922.5,72.0,2.55,10.0,521.5,850.77,684.29
2016,12,17,12,30,921.0,72.0,2.5,10.0,519.0,875.12,701.49
2016,12,17,12,45,912.5,72.5,2.5,10.0,507.5,890.65,712.81
2016,12,17,13,0,904.0,73.0,2.5,10.0,496.0,902.46,721.66
2016,12,17,13,15,895.5,72.0,2.4,10.0,478.5,908.62,725.68
2016,12,17,13,30,887.0,71.0,2.3,10.0,461.0,920.66,734.03
2016,12,17,13,45,873.0,69.5,2.25,10.0,436.0,913.87,729.41
2016,12,17,14,0,859.0,68.0,2.2,10.0,411.0,903.39,722.38
2016,12,17,14,15,839.5,66.0,2.05,9.5,380.0,883.64,708.91
2016,12,17,14,30,820.0,64.0,1.9,9.0,349.0,860.54,692.84
2016,12,17,14,45,791.0,61.0,1.75,9.0,312.5,824.42,665.66
2016,12,17,15,0,762.0,58.0,1.6,9.0,276.0,785.64,635.94
2016,12,17,15,15,719.0,54.0,1.4,8.5,235.5,731.05,594.02
2016,12,17,15,30,676.0,50.0,1.2,8.0,195.0,674.91,549.32
2016,12,17,15,45,607.0,44.0,1.05,7.5,153.5,594.01,484.11
2016,12,17,16,0,538.0,38.0,0.9,7.0,112.0,513.74,415.96
2016,12,17,16,15,417.0,29.0,0.95,6.5,74.0,405.82,314.96
2016,12,17,16,30,296.0,20.0,1.0,6.0,36.0,275.37,48.44
2016,12,17,16,45,148.0,10.0,1.05,6.0,18.0,111.59,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,7,15,107.0,6.0,1.15,1.5,8.5,0.0,0.0
2016,12,18,7,30,214.0,12.0,1.3,2.0,17.0,10.24,0.0
2016,12,18,7,45,364.5,21.0,1.5,2.5,52.0,19.07,5.53
2016,12,18,8,0,515.0,30.0,1.7,3.0,87.0,27.25,18.3
2016,12,18,8,15,594.0,36.0,1.7,3.5,128.5,49.56,26.06
2016,12,18,8,30,673.0,42.0,1.7,4.0,170.0,101.04,54.81
2016,12,18,8,45,723.5,46.0,1.7,4.5,212.0,155.71,97.24
2016,12,18,9,0,774.0,50.0,1.7,5.0,254.0,215.97,150.07
2016,12,18,9,15,806.0,53.0,1.7,5.5,292.5,275.51,205.3
2016,12,18,9,30,838.0,56.0,1.7,6.0,331.0,337.8,262.93
2016,12,18,9,45,858.0,58.5,1.75,6.5,364.0,397.39,317.67
2016,12,18,10,0,878.0,61.0,1.8,7.0,397.0,456.2,370.27
2016,12,18,10,15,893.0,62.5,1.8,7.0,424.5,512.77,420.0
2016,12,18,10,30,908.0,64.0,1.8,7.0,452.0,568.91,467.86
2016,12,18,10,45,918.0,65.0,1.85,7.5,472.5,620.86,510.44
2016,12,18,11,0,928.0,66.0,1.9,8.0,493.0,671.37,550.65
2016,12,18,11,15,934.0,67.0,1.9,8.0,506.0,717.47,587.11
2016,12,18,11,30,940.0,68.0,1.9,8.0,519.0,761.33,619.26
2016,12,18,11,45,942.5,68.0,1.95,8.5,524.5,798.9,645.58
2016,12,18,12,0,945.0,68.0,2.0,9.0,530.0,833.55,669.64
2016,12,18,12,15,943.5,68.0,2.05,9.0,527.5,861.88,690.3
2016,12,18,12,30,942.0,68.0,2.1,9.0,525.0,886.8,708.61
2016,12,18,12,45,938.0,67.5,2.2,9.5,514.5,905.43,721.76
2016,12,18,13,0,934.0,67.0,2.3,10.0,504.0,920.39,732.44
2016,12,18,13,15,925.5,66.0,2.35,10.0,486.0,926.97,738.12
2016,12,18,13,30,917.0,65.0,2.4,10.0,468.0,929.74,741.31
2016,12,18,13,45,903.5,64.0,2.5,10.0,443.0,924.23,739.2
2016,12,18,14,0,890.0,63.0,2.6,10.0,418.0,915.07,734.52
2016,12,18,14,15,871.0,61.0,2.5,9.5,386.5,895.97,722.11
2016,12,18,14,30,852.0,59.0,2.4,9.0,355.0,882.96,714.0
2016,12,18,14,45,823.0,56.5,2.3,9.0,318.5,847.4,687.66
2016,12,18,15,0,794.0,54.0,2.2,9.0,282.0,809.12,658.78
2016,12,18,15,15,753.0,50.0,1.9,8.5,241.5,756.0,617.16
2016,12,18,15,30,712.0,46.0,1.6,8.0,201.0,701.33,572.74
2016,12,18,15,45,645.5,41.0,1.35,7.5,158.5,623.24,508.71
2016,12,18,16,0,579.0,36.0,1.1,7.0,116.0,545.63,441.72
2016,12,18,16,15,461.5,27.5,1.1,6.5,77.0,427.54,332.84
2016,12,18,16,30,344.0,19.0,1.1,6.0,38.0,301.98,70.12
2016,12,18,16,45,172.0,9.5,1.15,5.5,19.0,128.06,0.0
2016,12,18,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
