Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,15,87.0,5.5,1.15,1.5,7.5,0.0,0.0
2016,12,19,7,30,174.0,11.0,1.3,2.0,15.0,9.39,0.0
2016,12,19,7,45,320.0,21.0,1.45,3.0,48.5,17.42,3.95
2016,12,19,8,0,466.0,31.0,1.6,4.0,82.0,28.09,18.89
2016,12,19,8,15,547.0,38.0,1.65,4.5,122.5,48.79,26.82
2016,12,19,8,30,628.0,45.0,1.7,5.0,163.0,98.34,54.35
2016,12,19,8,45,678.5,49.0,1.75,5.5,203.5,150.25,94.22
2016,12,19,9,0,729.0,53.0,1.8,6.0,244.0,207.8,144.33
2016,12,19,9,15,761.5,56.5,1.85,6.5,281.5,265.36,197.48
2016,12,19,9,30,794.0,60.0,1.9,7.0,319.0,325.81,253.3
2016,12,19,9,45,816.5,62.0,2.0,7.5,351.5,383.49,306.32
2016,12,19,10,0,839.0,64.0,2.1,8.0,384.0,442.25,358.89
2016,12,19,10,15,853.5,65.5,2.2,8.5,410.5,497.35,407.09
2016,12,19,10,30,868.0,67.0,2.3,9.0,437.0,552.09,453.53
2016,12,19,10,45,876.5,68.5,2.4,9.5,457.0,598.94,492.58
2016,12,19,11,0,885.0,70.0,2.5,10.0,477.0,647.33,531.67
2016,12,19,11,15,891.0,71.0,2.45,10.0,489.5,691.77,566.98
2016,12,19,11,30,897.0,72.0,2.4,10.0,502.0,734.09,598.47
2016,12,19,11,45,898.5,72.5,2.4,10.5,507.5,770.12,623.61
2016,12,19,12,0,900.0,73.0,2.4,11.0,513.0,803.34,646.5
2016,12,19,12,15,899.0,73.0,2.4,11.0,510.5,830.95,666.38
2016,12,19,12,30,898.0,73.0,2.4,11.0,508.0,855.34,683.99
2016,12,19,12,45,893.0,72.5,2.45,11.0,498.0,872.34,696.78
2016,12,19,13,0,888.0,72.0,2.5,11.0,488.0,885.81,707.23
2016,12,19,13,15,784.5,84.5,2.45,11.0,442.0,833.35,669.23
2016,12,19,13,30,681.0,97.0,2.4,11.0,396.0,771.87,624.8
2016,12,19,13,45,565.5,115.0,2.35,11.0,354.5,695.1,568.22
2016,12,19,14,0,450.0,133.0,2.3,11.0,313.0,607.68,501.99
2016,12,19,14,15,626.5,98.0,2.1,10.5,328.0,735.98,601.42
2016,12,19,14,30,803.0,63.0,1.9,10.0,343.0,843.88,679.92
2016,12,19,14,45,774.5,60.0,1.75,10.0,307.5,808.6,651.91
2016,12,19,15,0,746.0,57.0,1.6,10.0,272.0,770.71,622.91
2016,12,19,15,15,703.0,53.0,1.4,9.5,232.5,716.62,581.46
2016,12,19,15,30,660.0,49.0,1.2,9.0,193.0,661.1,537.4
2016,12,19,15,45,591.5,43.5,1.05,8.5,152.0,581.76,473.59
2016,12,19,16,0,523.0,38.0,0.9,8.0,111.0,513.84,415.28
2016,12,19,16,15,406.5,29.0,0.9,7.5,73.5,398.45,310.5
2016,12,19,16,30,290.0,20.0,0.9,7.0,36.0,273.12,77.32
2016,12,19,16,45,145.0,10.0,0.95,7.0,18.0,109.81,0.0
2016,12,19,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,7,15,70.5,5.5,1.2,3.5,7.0,0.0,0.0
2016,12,20,7,30,141.0,11.0,1.3,4.0,14.0,9.39,0.0
2016,12,20,7,45,284.0,21.0,1.4,4.5,45.5,17.39,3.25
2016,12,20,8,0,427.0,31.0,1.5,5.0,77.0,25.66,16.63
2016,12,20,8,15,508.5,38.0,1.5,5.5,116.0,44.15,24.0
2016,12,20,8,30,590.0,45.0,1.5,6.0,155.0,91.62,50.11
2016,12,20,8,45,639.0,49.5,1.55,6.5,194.0,143.44,89.78
2016,12,20,9,0,688.0,54.0,1.6,7.0,233.0,198.72,137.57
2016,12,20,9,15,720.5,57.5,1.55,7.5,269.5,253.86,188.08
2016,12,20,9,30,753.0,61.0,1.5,8.0,306.0,311.95,241.23
2016,12,20,9,45,780.0,62.0,1.5,8.5,338.0,368.05,292.13
2016,12,20,10,0,807.0,63.0,1.5,9.0,370.0,425.74,342.96
2016,12,20,10,15,822.0,65.0,1.55,9.5,396.0,479.95,389.74
2016,12,20,10,30,837.0,67.0,1.6,10.0,422.0,533.95,434.85
2016,12,20,10,45,846.5,68.0,1.65,10.5,441.5,583.12,474.89
2016,12,20,11,0,856.0,69.0,1.7,11.0,461.0,626.56,509.54
2016,12,20,11,15,862.0,69.5,1.7,11.5,473.5,669.24,542.28
2016,12,20,11,30,868.0,70.0,1.7,12.0,486.0,709.88,571.37
2016,12,20,11,45,870.0,70.5,1.75,12.5,491.5,745.28,596.06
2016,12,20,12,0,872.0,71.0,1.8,13.0,497.0,778.0,618.68
2016,12,20,12,15,871.0,71.0,1.85,13.0,494.5,804.84,638.16
2016,12,20,12,30,870.0,71.0,1.9,13.0,492.0,828.56,655.52
2016,12,20,12,45,860.5,72.0,1.95,13.0,482.0,843.05,666.4
2016,12,20,13,0,851.0,73.0,2.0,13.0,472.0,863.09,681.48
2016,12,20,13,15,843.0,72.0,2.05,13.0,455.0,869.53,686.93
2016,12,20,13,30,835.0,71.0,2.1,13.0,438.0,872.4,690.13
2016,12,20,13,45,821.5,69.5,2.15,13.0,414.5,866.07,686.88
2016,12,20,14,0,808.0,68.0,2.2,13.0,391.0,856.24,681.24
2016,12,20,14,15,788.5,65.5,2.05,13.0,361.5,836.22,666.38
2016,12,20,14,30,769.0,63.0,1.9,13.0,332.0,813.04,649.15
2016,12,20,14,45,741.5,60.0,1.75,13.0,297.5,779.06,623.74
2016,12,20,15,0,714.0,57.0,1.6,13.0,263.0,742.58,595.96
2016,12,20,15,15,672.0,53.0,1.45,12.0,225.0,689.98,557.38
2016,12,20,15,30,630.0,49.0,1.3,11.0,187.0,636.03,516.14
2016,12,20,15,45,567.0,43.0,1.15,10.5,147.5,569.92,462.52
2016,12,20,16,0,504.0,37.0,1.0,10.0,108.0,497.71,401.24
2016,12,20,16,15,391.0,28.5,1.0,9.5,72.0,386.19,300.86
2016,12,20,16,30,278.0,20.0,1.0,9.0,36.0,265.42,88.06
2016,12,20,16,45,139.0,10.0,1.05,8.5,18.0,105.78,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,7.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,8.0,12.0,10.24,0.0
2016,12,21,7,45,189.5,22.0,1.15,8.5,42.0,18.14,2.81
2016,12,21,8,0,379.0,32.0,1.3,9.0,72.0,26.43,16.92
2016,12,21,8,15,461.5,39.5,1.4,9.0,110.0,43.15,24.12
2016,12,21,8,30,544.0,47.0,1.5,9.0,148.0,88.17,48.63
2016,12,21,8,45,594.5,52.0,1.6,9.5,186.5,136.17,84.6
2016,12,21,9,0,645.0,57.0,1.7,10.0,225.0,189.87,130.3
2016,12,21,9,15,679.5,61.0,1.75,10.5,260.5,244.91,179.96
2016,12,21,9,30,714.0,65.0,1.8,11.0,296.0,301.82,231.54
2016,12,21,9,45,745.0,65.5,1.9,11.5,328.5,356.86,281.19
2016,12,21,10,0,776.0,66.0,2.0,12.0,361.0,413.97,331.47
2016,12,21,10,15,792.0,68.0,2.0,12.0,387.0,467.14,377.82
2016,12,21,10,30,808.0,70.0,2.0,12.0,413.0,520.28,422.82
2016,12,21,10,45,694.5,100.0,2.05,12.5,404.5,529.1,430.83
2016,12,21,11,0,581.0,130.0,2.1,13.0,396.0,523.72,426.78
2016,12,21,11,15,712.0,102.0,2.1,13.0,437.0,611.3,497.0
2016,12,21,11,30,843.0,74.0,2.1,13.0,478.0,701.56,566.58
2016,12,21,11,45,846.5,74.5,2.1,13.5,484.0,738.02,591.4
2016,12,21,12,0,850.0,75.0,2.1,14.0,490.0,771.93,614.61
2016,12,21,12,15,849.5,74.5,2.1,14.0,488.0,798.66,633.64
2016,12,21,12,30,849.0,74.0,2.1,14.0,486.0,822.3,650.53
2016,12,21,12,45,846.0,73.5,2.15,14.5,477.0,840.6,662.9
2016,12,21,13,0,843.0,73.0,2.2,15.0,468.0,855.55,673.02
2016,12,21,13,15,835.5,72.0,2.15,15.0,452.0,862.43,677.87
2016,12,21,13,30,828.0,71.0,2.1,15.0,436.0,865.78,680.4
2016,12,21,13,45,818.0,68.5,2.1,15.0,413.5,861.38,678.04
2016,12,21,14,0,808.0,66.0,2.1,15.0,391.0,853.5,673.35
2016,12,21,14,15,789.5,64.0,2.0,14.5,362.0,835.17,661.47
2016,12,21,14,30,771.0,62.0,1.9,14.0,333.0,813.68,647.21
2016,12,21,14,45,746.0,59.0,1.85,14.0,299.0,782.05,624.54
2016,12,21,15,0,721.0,56.0,1.8,14.0,265.0,747.86,599.43
2016,12,21,15,15,680.5,52.0,1.6,13.5,227.0,696.56,560.51
2016,12,21,15,30,640.0,48.0,1.4,13.0,189.0,643.89,519.12
2016,12,21,15,45,577.5,42.0,1.2,12.5,149.5,569.69,459.48
2016,12,21,16,0,515.0,36.0,1.0,12.0,110.0,496.29,397.59
2016,12,21,16,15,405.0,28.0,1.05,11.5,73.5,396.57,307.79
2016,12,21,16,30,295.0,20.0,1.1,11.0,37.0,279.12,105.51
2016,12,21,16,45,147.5,10.0,1.15,10.5,18.5,111.9,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,211.0,16.0,1.5,7.5,38.0,12.91,0.0
2016,12,22,8,0,422.0,32.0,1.5,8.0,76.0,26.59,17.07
2016,12,22,8,15,507.0,39.5,1.45,8.0,116.0,43.12,24.14
2016,12,22,8,30,592.0,47.0,1.4,8.0,156.0,90.95,49.54
2016,12,22,8,45,646.5,51.5,1.35,8.5,196.5,143.64,88.85
2016,12,22,9,0,701.0,56.0,1.3,9.0,237.0,200.36,136.92
2016,12,22,9,15,735.0,59.5,1.25,9.5,274.5,256.65,187.75
2016,12,22,9,30,769.0,63.0,1.2,10.0,312.0,316.04,241.38
2016,12,22,9,45,793.0,65.0,1.15,10.5,344.5,372.98,292.3
2016,12,22,10,0,817.0,67.0,1.1,11.0,377.0,431.23,342.71
2016,12,22,10,15,832.0,69.0,1.15,11.5,403.5,486.13,389.35
2016,12,22,10,30,847.0,71.0,1.2,12.0,430.0,540.82,434.28
2016,12,22,10,45,857.5,72.0,1.25,13.0,450.0,591.28,473.76
2016,12,22,11,0,868.0,73.0,1.3,14.0,470.0,640.52,510.98
2016,12,22,11,15,874.0,74.0,1.35,14.0,483.0,685.26,545.74
2016,12,22,11,30,880.0,75.0,1.4,14.0,496.0,727.93,577.5
2016,12,22,11,45,882.0,75.5,1.5,14.5,501.5,764.74,603.18
2016,12,22,12,0,884.0,76.0,1.6,15.0,507.0,798.78,626.8
2016,12,22,12,15,883.5,75.5,1.65,15.0,505.5,818.89,641.19
2016,12,22,12,30,883.0,75.0,1.7,15.0,504.0,843.05,658.68
2016,12,22,12,45,882.0,73.5,1.75,15.0,495.0,862.26,672.73
2016,12,22,13,0,881.0,72.0,1.8,15.0,486.0,878.1,684.61
2016,12,22,13,15,873.0,71.0,1.7,15.0,469.0,894.3,695.12
2016,12,22,13,30,865.0,70.0,1.6,15.0,452.0,897.73,696.77
2016,12,22,13,45,853.0,68.5,1.55,15.0,428.5,893.2,693.76
2016,12,22,14,0,841.0,67.0,1.5,15.0,405.0,885.08,688.4
2016,12,22,14,15,822.0,65.0,1.3,14.5,375.0,866.38,674.88
2016,12,22,14,30,803.0,63.0,1.1,14.0,345.0,844.38,658.85
2016,12,22,14,45,774.5,60.0,0.95,14.0,309.5,809.4,632.88
2016,12,22,15,0,746.0,57.0,0.8,14.0,274.0,771.8,604.59
2016,12,22,15,15,704.0,53.0,0.75,13.5,235.0,718.82,566.97
2016,12,22,15,30,662.0,49.0,0.7,13.0,196.0,664.39,526.7
2016,12,22,15,45,594.0,43.5,0.7,12.5,155.0,585.59,466.77
2016,12,22,16,0,526.0,38.0,0.7,12.0,114.0,517.64,411.48
2016,12,22,16,15,414.0,29.5,0.7,11.5,76.5,405.95,314.01
2016,12,22,16,30,302.0,21.0,0.7,11.0,39.0,286.67,121.0
2016,12,22,16,45,151.0,10.5,0.75,11.0,19.5,114.96,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,7,45,184.5,16.0,4.8,9.0,34.5,12.88,0.0
2016,12,23,8,0,369.0,32.0,4.9,9.0,69.0,26.46,16.76
2016,12,23,8,15,453.5,39.0,4.95,9.0,107.0,40.46,23.1
2016,12,23,8,30,538.0,46.0,5.0,9.0,145.0,84.4,46.12
2016,12,23,8,45,591.5,51.0,5.05,9.5,183.5,132.27,81.66
2016,12,23,9,0,645.0,56.0,5.1,10.0,222.0,186.22,127.69
2016,12,23,9,15,680.5,59.5,5.0,10.0,258.5,240.98,178.04
2016,12,23,9,30,716.0,63.0,4.9,10.0,295.0,297.69,230.89
2016,12,23,9,45,745.0,65.0,4.85,10.5,327.5,353.52,282.44
2016,12,23,10,0,774.0,67.0,4.8,11.0,360.0,411.31,334.55
2016,12,23,10,15,578.0,112.5,4.6,11.0,339.5,406.71,335.46
2016,12,23,10,30,382.0,158.0,4.4,11.0,319.0,375.19,311.53
2016,12,23,10,45,234.5,178.5,4.2,11.5,279.0,322.49,267.94
2016,12,23,11,0,87.0,199.0,4.0,12.0,239.0,243.43,200.89
2016,12,23,11,15,43.5,104.0,4.0,12.0,124.0,122.3,99.64
2016,12,23,11,30,0.0,9.0,4.0,12.0,9.0,7.42,0.73
2016,12,23,11,45,0.0,31.0,4.0,12.0,31.0,25.62,16.4
2016,12,23,12,0,0.0,53.0,4.0,12.0,53.0,43.9,32.04
2016,12,23,12,15,0.0,31.5,4.25,12.0,31.5,26.04,16.74
2016,12,23,12,30,0.0,10.0,4.5,12.0,10.0,8.25,1.44
2016,12,23,12,45,271.5,78.0,4.75,12.0,205.5,342.75,292.32
2016,12,23,13,0,543.0,146.0,5.0,12.0,401.0,675.06,562.72
2016,12,23,13,15,271.5,81.5,5.0,11.5,209.0,361.32,307.41
2016,12,23,13,30,0.0,17.0,5.0,11.0,17.0,14.02,6.46
2016,12,23,13,45,0.0,16.0,5.0,11.0,16.0,13.19,5.79
2016,12,23,14,0,0.0,15.0,5.0,11.0,15.0,12.36,5.08
2016,12,23,14,15,0.0,13.5,4.85,11.0,13.5,11.12,4.01
2016,12,23,14,30,0.0,12.0,4.7,11.0,12.0,9.88,2.94
2016,12,23,14,45,0.0,11.0,4.55,11.0,11.0,9.05,2.23
2016,12,23,15,0,0.0,10.0,4.4,11.0,10.0,8.22,1.51
2016,12,23,15,15,0.0,8.5,4.05,10.5,8.5,6.98,0.43
2016,12,23,15,30,0.0,7.0,3.7,10.0,7.0,5.75,0.0
2016,12,23,15,45,0.0,5.5,3.35,9.5,5.5,4.51,0.0
2016,12,23,16,0,0.0,4.0,3.0,9.0,4.0,3.28,0.0
2016,12,23,16,15,0.0,2.5,2.75,8.5,2.5,2.05,0.0
2016,12,23,16,30,0.0,1.0,2.5,8.0,1.0,0.82,0.0
2016,12,23,16,45,0.0,0.5,2.3,8.0,0.5,0.43,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.5,15.5,1.6,6.5,36.5,12.51,0.0
2016,12,24,8,0,419.0,31.0,1.7,7.0,73.0,25.75,16.3
2016,12,24,8,15,506.0,38.0,1.9,7.0,113.0,39.54,22.63
2016,12,24,8,30,593.0,45.0,2.1,7.0,153.0,86.69,46.56
2016,12,24,8,45,650.0,49.0,2.35,7.5,193.5,139.1,85.29
2016,12,24,9,0,707.0,53.0,2.6,8.0,234.0,195.87,133.59
2016,12,24,9,15,741.0,56.0,2.65,8.0,271.5,251.9,185.31
2016,12,24,9,30,775.0,59.0,2.7,8.0,309.0,311.03,240.44
2016,12,24,9,45,802.5,60.5,2.8,8.5,342.5,369.0,293.92
2016,12,24,10,0,830.0,62.0,2.9,9.0,376.0,428.65,347.6
2016,12,24,10,15,845.5,63.5,2.95,9.0,403.0,483.9,397.01
2016,12,24,10,30,861.0,65.0,3.0,9.0,430.0,536.1,442.73
2016,12,24,10,45,872.5,66.0,3.1,9.5,450.5,587.05,485.53
2016,12,24,11,0,884.0,67.0,3.2,10.0,471.0,636.86,526.25
2016,12,24,11,15,890.0,68.0,3.2,10.0,484.5,681.6,562.64
2016,12,24,11,30,896.0,69.0,3.2,10.0,498.0,724.25,595.45
2016,12,24,11,45,899.0,69.0,3.25,10.0,504.0,761.19,623.13
2016,12,24,12,0,902.0,69.0,3.3,10.0,510.0,795.41,648.72
2016,12,24,12,15,901.5,69.0,3.3,10.0,508.5,823.94,669.76
2016,12,24,12,30,901.0,69.0,3.3,10.0,507.0,849.29,688.48
2016,12,24,12,45,891.0,70.5,3.3,10.0,497.0,865.12,700.27
2016,12,24,13,0,881.0,72.0,3.3,10.0,487.0,877.29,709.55
2016,12,24,13,15,873.0,71.0,3.25,10.0,470.5,884.34,714.9
2016,12,24,13,30,865.0,70.0,3.2,10.0,454.0,897.38,724.79
2016,12,24,13,45,854.0,68.0,3.15,10.0,430.5,893.33,722.21
2016,12,24,14,0,843.0,66.0,3.1,10.0,407.0,885.67,717.18
2016,12,24,14,15,825.0,64.0,2.95,9.5,377.5,868.11,705.44
2016,12,24,14,30,807.0,62.0,2.8,9.0,348.0,847.23,691.12
2016,12,24,14,45,780.5,59.0,2.65,9.0,313.0,814.22,666.18
2016,12,24,15,0,754.0,56.0,2.5,9.0,278.0,778.54,638.72
2016,12,24,15,15,713.5,52.5,2.15,8.5,239.0,727.57,598.45
2016,12,24,15,30,673.0,49.0,1.8,8.0,200.0,675.02,555.49
2016,12,24,15,45,609.5,43.5,1.45,7.5,159.0,599.81,493.11
2016,12,24,16,0,546.0,38.0,1.1,7.0,118.0,525.05,428.37
2016,12,24,16,15,434.0,30.0,1.1,6.5,80.0,422.9,336.96
2016,12,24,16,30,322.0,22.0,1.1,6.0,42.0,305.45,158.06
2016,12,24,16,45,161.0,11.0,1.1,6.0,21.0,122.84,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,7,45,206.5,15.5,1.25,5.5,36.0,12.52,0.0
2016,12,25,8,0,413.0,31.0,1.3,6.0,72.0,25.75,16.34
2016,12,25,8,15,500.0,38.0,1.5,6.5,111.5,38.31,22.44
2016,12,25,8,30,587.0,45.0,1.7,7.0,151.0,84.94,45.56
2016,12,25,8,45,642.0,49.5,1.9,7.5,191.5,137.11,83.9
2016,12,25,9,0,697.0,54.0,2.1,8.0,232.0,193.4,131.64
2016,12,25,9,15,731.0,57.0,2.15,8.0,269.0,248.84,182.61
2016,12,25,9,30,765.0,60.0,2.2,8.0,306.0,307.4,237.01
2016,12,25,9,45,782.5,64.0,2.25,8.5,338.0,363.67,288.93
2016,12,25,10,0,800.0,68.0,2.3,9.0,370.0,420.66,340.11
2016,12,25,10,15,815.5,70.0,2.3,9.0,397.0,475.06,388.31
2016,12,25,10,30,831.0,72.0,2.3,9.0,424.0,529.34,435.03
2016,12,25,10,45,841.5,73.0,2.3,9.5,444.0,579.25,476.19
2016,12,25,11,0,852.0,74.0,2.3,10.0,464.0,627.99,515.2
2016,12,25,11,15,858.0,75.0,2.3,10.0,477.0,672.32,550.71
2016,12,25,11,30,864.0,76.0,2.3,10.0,490.0,714.64,583.38
2016,12,25,11,45,616.5,134.5,2.35,10.5,432.0,633.42,518.57
2016,12,25,12,0,369.0,193.0,2.4,11.0,374.0,506.4,416.74
2016,12,25,12,15,353.0,195.5,2.4,11.0,368.0,511.26,421.53
2016,12,25,12,30,337.0,198.0,2.4,11.0,362.0,514.14,423.84
2016,12,25,12,45,335.5,194.0,2.4,11.0,355.0,519.75,428.77
2016,12,25,13,0,334.0,190.0,2.4,11.0,348.0,524.0,432.62
2016,12,25,13,15,385.5,173.5,2.35,11.0,349.5,558.5,461.38
2016,12,25,13,30,437.0,157.0,2.3,11.0,351.0,613.22,504.77
2016,12,25,13,45,379.0,157.5,2.25,11.0,319.5,567.51,468.4
2016,12,25,14,0,321.0,158.0,2.2,11.0,288.0,500.25,415.81
2016,12,25,14,15,474.5,120.5,2.05,10.5,297.0,616.7,511.05
2016,12,25,14,30,628.0,83.0,1.9,10.0,306.0,718.34,588.21
2016,12,25,14,45,598.5,80.0,1.8,10.0,275.5,684.47,561.37
2016,12,25,15,0,569.0,77.0,1.7,10.0,245.0,648.51,533.71
2016,12,25,15,15,605.5,63.5,1.55,9.5,220.0,655.42,538.52
2016,12,25,15,30,642.0,50.0,1.4,9.0,195.0,650.31,532.49
2016,12,25,15,45,581.0,44.5,1.25,8.5,155.5,577.85,473.55
2016,12,25,16,0,520.0,39.0,1.1,8.0,116.0,515.75,420.31
2016,12,25,16,15,412.5,30.5,1.2,7.5,79.0,407.32,325.48
2016,12,25,16,30,305.0,22.0,1.3,7.0,42.0,294.39,162.97
2016,12,25,16,45,152.5,11.0,1.4,6.5,21.0,117.05,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,7,45,226.5,14.0,1.35,3.5,36.5,12.28,0.0
2016,12,26,8,0,453.0,28.0,1.5,4.0,73.0,25.34,16.09
2016,12,26,8,15,536.5,34.5,1.55,4.5,113.0,37.1,22.03
2016,12,26,8,30,620.0,41.0,1.6,5.0,153.0,84.68,44.74
2016,12,26,8,45,669.5,45.5,1.65,5.5,193.0,135.81,82.15
2016,12,26,9,0,719.0,50.0,1.7,6.0,233.0,192.54,130.67
2016,12,26,9,15,752.0,53.0,1.7,6.5,270.5,248.9,182.41
2016,12,26,9,30,785.0,56.0,1.7,7.0,308.0,308.25,237.24
2016,12,26,9,45,803.5,59.5,1.75,7.5,340.5,365.45,290.0
2016,12,26,10,0,822.0,63.0,1.8,8.0,373.0,423.44,342.02
2016,12,26,10,15,837.5,64.5,1.8,8.5,400.0,478.38,389.89
2016,12,26,10,30,853.0,66.0,1.8,9.0,427.0,533.16,436.0
2016,12,26,10,45,861.5,68.0,1.85,9.5,447.5,580.46,475.15
2016,12,26,11,0,870.0,70.0,1.9,10.0,468.0,629.22,514.18
2016,12,26,11,15,876.0,70.5,1.8,10.0,481.5,673.01,548.38
2016,12,26,11,30,882.0,71.0,1.7,10.0,495.0,714.75,579.09
2016,12,26,11,45,883.5,72.0,1.65,10.5,500.5,751.49,603.97
2016,12,26,12,0,885.0,73.0,1.6,11.0,506.0,785.51,626.57
2016,12,26,12,15,884.0,73.0,1.55,11.0,504.5,813.43,645.71
2016,12,26,12,30,883.0,73.0,1.5,11.0,503.0,838.19,662.58
2016,12,26,12,45,878.5,72.5,1.45,11.5,494.0,856.08,673.36
2016,12,26,13,0,874.0,72.0,1.4,12.0,485.0,870.51,681.79
2016,12,26,13,15,866.0,71.0,1.35,12.0,468.5,887.04,693.0
2016,12,26,13,30,858.0,70.0,1.3,12.0,452.0,890.86,695.41
2016,12,26,13,45,845.5,68.0,1.3,12.0,428.5,885.62,692.53
2016,12,26,14,0,833.0,66.0,1.3,12.0,405.0,876.78,687.31
2016,12,26,14,15,814.0,64.0,1.2,11.5,375.5,858.51,675.28
2016,12,26,14,30,795.0,62.0,1.1,11.0,346.0,836.98,660.85
2016,12,26,14,45,768.0,59.5,1.05,11.0,311.5,804.47,637.89
2016,12,26,15,0,741.0,57.0,1.0,11.0,277.0,769.31,612.56
2016,12,26,15,15,700.5,53.0,1.0,10.5,238.5,718.01,576.27
2016,12,26,15,30,660.0,49.0,1.0,10.0,200.0,665.23,537.25
2016,12,26,15,45,597.0,43.5,1.0,9.5,159.5,590.81,479.64
2016,12,26,16,0,534.0,38.0,1.0,9.0,119.0,516.96,419.27
2016,12,26,16,15,429.0,30.0,1.05,8.5,81.5,419.84,334.24
2016,12,26,16,30,324.0,22.0,1.1,8.0,44.0,310.09,180.86
2016,12,26,16,45,162.0,11.0,1.15,7.5,22.0,123.98,0.0
2016,12,26,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,193.5,15.5,0.65,4.5,34.5,12.52,0.0
2016,12,27,8,0,387.0,31.0,0.6,5.0,69.0,25.72,16.33
2016,12,27,8,15,473.5,38.5,0.65,5.5,108.0,36.2,26.93
2016,12,27,8,30,560.0,46.0,0.7,6.0,147.0,81.32,44.21
2016,12,27,8,45,618.0,50.5,0.75,6.5,187.0,130.35,79.36
2016,12,27,9,0,676.0,55.0,0.8,7.0,227.0,187.48,127.13
2016,12,27,9,15,711.0,58.5,0.8,7.5,264.0,242.39,176.58
2016,12,27,9,30,746.0,62.0,0.8,8.0,301.0,300.61,229.26
2016,12,27,9,45,772.0,64.0,0.85,8.5,334.0,357.01,280.12
2016,12,27,10,0,798.0,66.0,0.9,9.0,367.0,415.03,331.01
2016,12,27,10,15,814.0,68.0,1.0,9.5,394.0,469.6,378.04
2016,12,27,10,30,830.0,70.0,1.1,10.0,421.0,524.13,423.62
2016,12,27,10,45,840.0,71.5,1.2,10.5,441.5,574.34,464.58
2016,12,27,11,0,850.0,73.0,1.3,11.0,462.0,623.38,503.53
2016,12,27,11,15,856.5,74.0,1.4,11.0,476.0,668.11,539.27
2016,12,27,11,30,863.0,75.0,1.5,11.0,490.0,710.89,572.43
2016,12,27,11,45,865.0,75.5,1.65,11.5,496.0,747.56,598.92
2016,12,27,12,0,867.0,76.0,1.8,12.0,502.0,781.55,623.38
2016,12,27,12,15,866.5,76.0,1.85,12.0,500.5,810.08,644.08
2016,12,27,12,30,866.0,76.0,1.9,12.0,499.0,835.49,662.64
2016,12,27,12,45,859.0,76.5,1.95,12.5,489.5,852.73,674.23
2016,12,27,13,0,852.0,77.0,2.0,13.0,480.0,866.42,683.46
2016,12,27,13,15,844.0,76.0,1.95,13.0,464.0,873.74,688.55
2016,12,27,13,30,836.0,75.0,1.9,13.0,448.0,877.47,691.27
2016,12,27,13,45,686.0,97.5,1.9,13.0,393.5,783.72,624.83
2016,12,27,14,0,536.0,120.0,1.9,13.0,339.0,669.53,542.28
2016,12,27,14,15,566.5,105.0,1.8,12.5,321.5,690.1,559.77
2016,12,27,14,30,597.0,90.0,1.7,12.0,304.0,699.48,567.5
2016,12,27,14,45,563.0,87.0,1.6,12.0,273.0,661.73,538.82
2016,12,27,15,0,529.0,84.0,1.5,12.0,242.0,621.92,508.48
2016,12,27,15,15,496.5,76.0,1.35,11.0,208.5,576.13,474.1
2016,12,27,15,30,464.0,68.0,1.2,10.0,175.0,529.22,437.49
2016,12,27,15,45,414.5,58.0,1.05,9.5,139.5,465.31,385.07
2016,12,27,16,0,365.0,48.0,0.9,9.0,104.0,402.23,331.2
2016,12,27,16,15,285.5,36.0,0.95,8.5,71.0,315.76,254.78
2016,12,27,16,30,206.0,24.0,1.0,8.0,38.0,225.99,138.59
2016,12,27,16,45,103.0,12.0,1.05,8.0,19.0,83.25,0.0
2016,12,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,225.5,14.0,1.7,4.0,36.0,11.3,0.0
2016,12,28,8,0,451.0,28.0,1.9,5.0,72.0,25.37,15.93
2016,12,28,8,15,536.0,34.5,1.95,5.5,112.5,34.81,25.62
2016,12,28,8,30,621.0,41.0,2.0,6.0,153.0,82.18,43.01
2016,12,28,8,45,675.0,45.5,2.05,6.5,194.0,133.83,79.98
2016,12,28,9,0,729.0,50.0,2.1,7.0,235.0,191.64,128.87
2016,12,28,9,15,762.0,53.0,2.1,7.5,272.5,248.56,181.0
2016,12,28,9,30,795.0,56.0,2.1,8.0,310.0,308.48,236.37
2016,12,28,9,45,822.0,57.0,2.15,8.5,344.0,366.84,290.08
2016,12,28,10,0,849.0,58.0,2.2,9.0,378.0,425.52,342.84
2016,12,28,10,15,864.0,59.5,2.25,9.5,405.5,480.93,391.56
2016,12,28,10,30,879.0,61.0,2.3,10.0,433.0,536.06,438.5
2016,12,28,10,45,889.5,61.5,2.35,11.0,453.5,586.94,479.81
2016,12,28,11,0,900.0,62.0,2.4,12.0,474.0,636.54,518.73
2016,12,28,11,15,905.5,63.0,2.4,12.0,488.0,681.9,554.93
2016,12,28,11,30,911.0,64.0,2.4,12.0,502.0,725.11,587.43
2016,12,28,11,45,914.0,64.0,2.4,12.5,508.0,762.91,613.71
2016,12,28,12,0,917.0,64.0,2.4,13.0,514.0,797.96,637.75
2016,12,28,12,15,916.0,64.0,2.4,13.0,512.5,826.89,658.41
2016,12,28,12,30,915.0,64.0,2.4,13.0,511.0,852.56,676.76
2016,12,28,12,45,909.5,64.0,2.45,13.5,502.0,871.03,689.18
2016,12,28,13,0,904.0,64.0,2.5,14.0,493.0,885.9,699.18
2016,12,28,13,15,896.5,63.0,2.5,14.0,477.0,894.05,705.41
2016,12,28,13,30,889.0,62.0,2.5,14.0,461.0,898.51,709.22
2016,12,28,13,45,877.5,61.0,2.5,14.0,438.0,895.7,708.0
2016,12,28,14,0,866.0,60.0,2.5,14.0,415.0,889.32,704.38
2016,12,28,14,15,849.0,58.0,2.35,13.5,385.5,873.03,693.66
2016,12,28,14,30,832.0,56.0,2.2,13.0,356.0,853.47,680.5
2016,12,28,14,45,807.0,54.0,2.1,13.0,321.5,833.15,665.73
2016,12,28,15,0,782.0,52.0,2.0,13.0,287.0,800.32,641.37
2016,12,28,15,15,745.0,48.5,1.75,12.0,248.0,752.36,606.06
2016,12,28,15,30,708.0,45.0,1.5,11.0,209.0,702.74,568.02
2016,12,28,15,45,650.0,40.5,1.25,10.5,168.0,632.97,511.84
2016,12,28,16,0,592.0,36.0,1.0,10.0,127.0,563.46,453.23
2016,12,28,16,15,492.5,29.0,1.05,9.5,88.0,459.8,364.96
2016,12,28,16,30,393.0,22.0,1.1,9.0,49.0,355.12,225.74
2016,12,28,16,45,196.5,11.0,1.15,8.5,24.5,148.95,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,214.0,15.0,2.2,6.5,36.0,12.14,0.0
2016,12,29,8,0,428.0,30.0,2.3,7.0,72.0,24.98,15.4
2016,12,29,8,15,516.5,37.0,2.25,7.0,112.5,33.18,23.99
2016,12,29,8,30,605.0,44.0,2.2,7.0,153.0,82.55,44.07
2016,12,29,8,45,657.0,49.5,2.2,7.5,194.0,133.84,80.55
2016,12,29,9,0,709.0,55.0,2.2,8.0,235.0,191.12,128.71
2016,12,29,9,15,744.0,58.5,2.2,8.5,273.0,247.95,180.32
2016,12,29,9,30,779.0,62.0,2.2,9.0,311.0,308.07,235.46
2016,12,29,9,45,786.5,68.0,2.25,10.0,342.5,363.61,286.4
2016,12,29,10,0,794.0,74.0,2.3,11.0,374.0,418.84,335.48
2016,12,29,10,15,811.5,76.0,2.3,11.5,401.5,474.2,383.44
2016,12,29,10,30,829.0,78.0,2.3,12.0,429.0,529.69,429.95
2016,12,29,10,45,842.5,79.0,2.3,12.5,450.5,581.66,472.28
2016,12,29,11,0,856.0,80.0,2.3,13.0,472.0,632.77,512.65
2016,12,29,11,15,862.5,81.0,2.25,13.5,486.0,678.09,547.21
2016,12,29,11,30,869.0,82.0,2.2,14.0,500.0,721.44,579.14
2016,12,29,11,45,872.5,82.0,2.15,14.5,506.5,759.24,604.74
2016,12,29,12,0,876.0,82.0,2.1,15.0,513.0,794.4,628.15
2016,12,29,12,15,875.0,82.0,2.05,15.0,511.5,823.14,647.92
2016,12,29,12,30,874.0,82.0,2.0,15.0,510.0,848.69,665.42
2016,12,29,12,45,876.5,79.0,1.95,15.5,502.5,870.25,678.85
2016,12,29,13,0,879.0,76.0,1.9,16.0,495.0,888.46,689.94
2016,12,29,13,15,870.5,75.0,1.85,16.0,478.5,895.99,694.98
2016,12,29,13,30,862.0,74.0,1.8,16.0,462.0,899.81,697.66
2016,12,29,13,45,847.5,73.0,1.75,16.0,438.0,894.49,694.14
2016,12,29,14,0,833.0,72.0,1.7,16.0,414.0,885.5,688.25
2016,12,29,14,15,814.0,69.5,1.55,15.5,384.5,866.89,675.72
2016,12,29,14,30,795.0,67.0,1.4,15.0,355.0,844.96,660.75
2016,12,29,14,45,765.5,64.5,1.25,15.0,319.5,810.36,635.35
2016,12,29,15,0,736.0,62.0,1.1,15.0,284.0,773.06,607.62
2016,12,29,15,15,695.0,58.0,1.05,14.5,245.5,721.4,571.11
2016,12,29,15,30,654.0,54.0,1.0,14.0,207.0,668.08,531.93
2016,12,29,15,45,587.5,48.5,1.0,13.5,165.5,599.71,479.99
2016,12,29,16,0,521.0,43.0,1.0,13.0,124.0,524.28,419.79
2016,12,29,16,15,416.0,34.0,1.05,12.5,86.0,416.42,329.64
2016,12,29,16,30,311.0,25.0,1.1,12.0,48.0,308.93,202.25
2016,12,29,16,45,155.5,12.5,1.15,11.5,24.0,121.34,0.0
2016,12,29,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,45,30.5,17.0,1.05,9.5,20.0,13.92,0.0
2016,12,30,8,0,61.0,34.0,1.0,10.0,40.0,26.86,16.75
2016,12,30,8,15,87.0,51.5,1.25,10.5,64.5,40.16,29.78
2016,12,30,8,30,113.0,69.0,1.5,11.0,89.0,63.24,44.48
2016,12,30,8,45,127.0,86.0,1.75,11.5,114.0,88.11,64.27
2016,12,30,9,0,141.0,103.0,2.0,12.0,139.0,115.06,86.95
2016,12,30,9,15,150.5,118.5,2.0,12.5,162.5,141.63,110.0
2016,12,30,9,30,160.0,134.0,2.0,13.0,186.0,169.54,134.22
2016,12,30,9,45,172.0,147.5,2.05,13.5,208.5,197.8,158.53
2016,12,30,10,0,184.0,161.0,2.1,14.0,231.0,227.48,183.75
2016,12,30,10,15,191.0,171.5,2.15,14.0,248.5,253.23,205.82
2016,12,30,10,30,198.0,182.0,2.2,14.0,266.0,279.6,228.12
2016,12,30,10,45,195.5,193.0,2.3,14.5,279.5,301.64,246.15
2016,12,30,11,0,193.0,204.0,2.4,15.0,293.0,323.38,263.61
2016,12,30,11,15,194.0,210.5,2.4,15.0,302.0,342.27,279.02
2016,12,30,11,30,195.0,217.0,2.4,15.0,311.0,360.97,294.13
2016,12,30,11,45,97.5,175.0,2.45,15.0,222.0,252.45,205.84
2016,12,30,12,0,0.0,133.0,2.5,15.0,133.0,114.74,90.7
2016,12,30,12,15,0.0,133.0,2.5,15.0,133.0,115.06,91.16
2016,12,30,12,30,0.0,133.0,2.5,15.0,133.0,115.45,91.5
2016,12,30,12,45,188.5,159.0,2.5,15.0,249.5,350.14,288.97
2016,12,30,13,0,377.0,185.0,2.5,15.0,366.0,554.24,451.8
2016,12,30,13,15,597.5,132.0,2.5,15.0,407.0,725.78,583.71
2016,12,30,13,30,818.0,79.0,2.5,15.0,448.0,866.46,685.28
2016,12,30,13,45,804.0,78.0,2.5,15.0,425.5,861.34,681.04
2016,12,30,14,0,790.0,77.0,2.5,15.0,403.0,852.7,675.77
2016,12,30,14,15,771.0,74.5,2.45,14.5,374.0,834.18,664.24
2016,12,30,14,30,752.0,72.0,2.4,14.0,345.0,812.44,650.28
2016,12,30,14,45,722.5,69.0,2.4,14.0,311.0,777.52,625.53
2016,12,30,15,0,693.0,66.0,2.4,14.0,277.0,747.28,603.72
2016,12,30,15,15,652.5,61.5,2.1,13.5,239.0,696.7,564.92
2016,12,30,15,30,612.0,57.0,1.8,13.0,201.0,644.92,524.0
2016,12,30,15,45,544.0,51.5,1.55,12.5,161.0,567.95,462.44
2016,12,30,16,0,476.0,46.0,1.3,12.0,121.0,492.05,399.35
2016,12,30,16,15,375.0,36.5,1.35,11.5,84.0,387.75,311.12
2016,12,30,16,30,274.0,27.0,1.4,11.0,47.0,284.96,194.09
2016,12,30,16,45,137.0,13.5,1.45,10.5,23.5,109.24,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
